Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,7,45,177.0,13.0,4.15,5.5,26.0,12.39,0.0
2016,1,1,8,0,354.0,26.0,4.2,6.0,52.0,21.29,8.87
2016,1,1,8,15,458.0,34.0,4.2,6.0,91.0,49.36,23.6
2016,1,1,8,30,562.0,42.0,4.2,6.0,130.0,94.81,51.95
2016,1,1,8,45,619.0,47.5,4.25,6.5,170.5,142.79,89.99
2016,1,1,9,0,676.0,53.0,4.3,7.0,211.0,194.95,135.56
2016,1,1,9,15,715.0,57.0,4.3,7.0,249.5,246.11,183.23
2016,1,1,9,30,754.0,61.0,4.3,7.0,288.0,300.16,233.9
2016,1,1,9,45,784.0,63.0,4.35,7.5,322.5,351.42,281.73
2016,1,1,10,0,814.0,65.0,4.4,8.0,357.0,403.91,329.66
2016,1,1,10,15,831.5,67.0,4.35,8.0,385.5,451.66,373.19
2016,1,1,10,30,849.0,69.0,4.3,8.0,414.0,498.88,415.19
2016,1,1,10,45,857.0,71.5,4.3,8.5,435.5,540.79,451.18
2016,1,1,11,0,865.0,74.0,4.3,9.0,457.0,580.92,484.74
2016,1,1,11,15,872.0,75.0,4.2,9.0,472.5,616.79,514.67
2016,1,1,11,30,879.0,76.0,4.1,9.0,488.0,650.38,542.11
2016,1,1,11,45,879.5,77.0,4.1,9.0,495.0,677.24,564.21
2016,1,1,12,0,880.0,78.0,4.1,9.0,502.0,701.17,583.53
2016,1,1,12,15,880.0,78.0,4.05,9.0,502.5,720.54,598.04
2016,1,1,12,30,880.0,78.0,4.0,9.0,503.0,736.76,610.33
2016,1,1,12,45,881.5,76.5,3.95,9.0,496.5,749.07,619.68
2016,1,1,13,0,883.0,75.0,3.9,9.0,490.0,758.11,626.64
2016,1,1,13,15,875.5,74.0,3.85,9.0,475.0,757.7,626.5
2016,1,1,13,30,868.0,73.0,3.8,9.0,460.0,753.91,623.94
2016,1,1,13,45,854.5,72.0,3.8,9.5,438.0,742.33,614.59
2016,1,1,14,0,841.0,71.0,3.8,10.0,416.0,727.58,602.92
2016,1,1,14,15,823.5,69.0,3.75,9.5,388.0,705.67,587.66
2016,1,1,14,30,806.0,67.0,3.7,9.0,360.0,681.03,570.12
2016,1,1,14,45,779.0,64.5,3.65,9.0,326.0,646.58,543.51
2016,1,1,15,0,752.0,62.0,3.6,9.0,292.0,610.22,514.92
2016,1,1,15,15,713.5,58.0,3.55,9.0,254.0,562.9,476.08
2016,1,1,15,30,675.0,54.0,3.5,9.0,216.0,514.91,435.21
2016,1,1,15,45,615.0,49.0,3.5,9.0,176.0,457.79,385.31
2016,1,1,16,0,555.0,44.0,3.5,9.0,136.0,397.9,331.54
2016,1,1,16,15,457.5,36.0,3.55,8.5,97.0,316.82,258.66
2016,1,1,16,30,360.0,28.0,3.6,8.0,58.0,242.32,178.27
2016,1,1,16,45,180.0,14.0,3.7,8.0,29.0,115.29,0.0
2016,1,1,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,11.0,5.9,7.0,11.0,10.48,0.0
2016,1,2,8,0,0.0,22.0,5.9,7.0,22.0,20.26,8.03
2016,1,2,8,15,5.5,38.5,5.85,7.0,39.5,35.26,23.59
2016,1,2,8,30,11.0,55.0,5.8,7.0,57.0,51.38,37.99
2016,1,2,8,45,20.5,71.5,5.8,7.0,76.5,69.34,53.62
2016,1,2,9,0,30.0,88.0,5.8,7.0,96.0,88.6,70.43
2016,1,2,9,15,36.0,103.5,5.85,7.0,114.0,107.25,86.89
2016,1,2,9,30,42.0,119.0,5.9,7.0,132.0,126.69,103.98
2016,1,2,9,45,48.0,132.0,5.95,7.5,148.5,144.41,119.31
2016,1,2,10,0,54.0,145.0,6.0,8.0,165.0,162.79,135.07
2016,1,2,10,15,72.5,159.0,6.0,8.0,188.0,188.45,157.17
2016,1,2,10,30,91.0,173.0,6.0,8.0,211.0,215.82,180.72
2016,1,2,10,45,45.5,121.0,6.05,8.0,140.0,141.99,117.73
2016,1,2,11,0,0.0,69.0,6.1,8.0,69.0,64.2,50.19
2016,1,2,11,15,68.0,139.0,6.05,8.0,171.0,178.01,149.16
2016,1,2,11,30,136.0,209.0,6.0,8.0,273.0,307.19,259.03
2016,1,2,11,45,248.5,200.0,5.95,8.5,319.0,385.57,325.87
2016,1,2,12,0,361.0,191.0,5.9,9.0,365.0,460.4,389.13
2016,1,2,12,15,313.0,199.0,5.8,9.0,350.0,445.37,375.91
2016,1,2,12,30,265.0,207.0,5.7,9.0,335.0,427.67,360.57
2016,1,2,12,45,295.5,199.0,5.65,9.0,340.0,446.65,377.25
2016,1,2,13,0,326.0,191.0,5.6,9.0,345.0,465.09,393.39
2016,1,2,13,15,237.5,194.0,5.5,9.0,304.5,406.76,343.71
2016,1,2,13,30,149.0,197.0,5.4,9.0,264.0,335.3,282.83
2016,1,2,13,45,238.5,178.5,5.35,9.0,280.0,393.9,334.24
2016,1,2,14,0,328.0,160.0,5.3,9.0,296.0,438.87,373.79
2016,1,2,14,15,218.5,157.0,5.2,9.0,245.0,354.32,301.44
2016,1,2,14,30,109.0,154.0,5.1,9.0,194.0,259.84,219.95
2016,1,2,14,45,101.5,141.0,5.1,9.5,175.5,239.36,202.44
2016,1,2,15,0,94.0,128.0,5.1,10.0,157.0,218.85,184.62
2016,1,2,15,15,85.5,112.5,5.1,10.0,136.0,194.28,163.45
2016,1,2,15,30,77.0,97.0,5.1,10.0,115.0,169.8,142.03
2016,1,2,15,45,65.0,80.0,5.2,10.0,93.5,131.75,108.7
2016,1,2,16,0,53.0,63.0,5.3,10.0,72.0,103.85,83.7
2016,1,2,16,15,30.5,46.5,5.4,10.0,51.0,71.29,54.43
2016,1,2,16,30,8.0,30.0,5.5,10.0,30.0,35.37,21.66
2016,1,2,16,45,4.0,15.0,5.6,10.0,15.0,15.76,0.0
2016,1,2,17,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,5.75,9.0,7.5,7.15,0.0
2016,1,3,8,0,0.0,15.0,5.7,9.0,15.0,13.91,3.63
2016,1,3,8,15,0.0,27.0,5.8,9.0,27.0,25.07,15.11
2016,1,3,8,30,0.0,39.0,5.9,9.0,39.0,36.16,25.2
2016,1,3,8,45,0.0,52.0,6.0,9.0,52.0,48.2,35.97
2016,1,3,9,0,0.0,65.0,6.1,9.0,65.0,60.37,46.78
2016,1,3,9,15,0.0,77.5,6.1,9.0,77.5,72.19,57.19
2016,1,3,9,30,0.0,90.0,6.1,9.0,90.0,84.12,67.57
2016,1,3,9,45,0.0,101.5,6.2,9.5,101.5,95.19,76.98
2016,1,3,10,0,0.0,113.0,6.3,10.0,113.0,106.37,86.36
2016,1,3,10,15,15.5,136.5,6.35,10.0,143.0,136.4,111.92
2016,1,3,10,30,31.0,160.0,6.4,10.0,173.0,172.71,142.78
2016,1,3,10,45,39.0,171.5,6.5,10.0,188.5,190.85,158.16
2016,1,3,11,0,47.0,183.0,6.6,10.0,204.0,209.76,174.19
2016,1,3,11,15,23.5,148.0,6.6,10.0,158.5,160.68,132.4
2016,1,3,11,30,0.0,113.0,6.6,10.0,113.0,106.54,85.89
2016,1,3,11,45,0.0,134.5,6.65,10.0,134.5,128.06,104.17
2016,1,3,12,0,0.0,156.0,6.7,10.0,156.0,150.18,122.84
2016,1,3,12,15,0.0,124.0,6.6,10.0,124.0,117.77,95.34
2016,1,3,12,30,0.0,92.0,6.5,10.0,92.0,86.03,68.33
2016,1,3,12,45,0.0,104.5,6.4,10.5,104.5,98.47,78.83
2016,1,3,13,0,0.0,117.0,6.3,11.0,117.0,111.26,89.57
2016,1,3,13,15,0.0,120.5,6.05,11.0,120.5,115.15,92.92
2016,1,3,13,30,0.0,124.0,5.8,11.0,124.0,119.23,96.45
2016,1,3,13,45,0.0,116.5,5.55,11.0,116.5,111.88,90.3
2016,1,3,14,0,0.0,109.0,5.3,11.0,109.0,104.55,84.18
2016,1,3,14,15,0.0,86.5,4.95,11.0,86.5,81.55,64.65
2016,1,3,14,30,0.0,64.0,4.6,11.0,64.0,59.52,45.83
2016,1,3,14,45,0.0,57.5,4.35,11.0,57.5,53.46,40.67
2016,1,3,15,0,0.0,51.0,4.1,11.0,51.0,47.39,35.46
2016,1,3,15,15,0.0,44.5,4.1,11.0,44.5,41.33,30.21
2016,1,3,15,30,0.0,38.0,4.1,11.0,38.0,35.28,24.91
2016,1,3,15,45,0.0,31.0,4.1,11.0,31.0,28.76,19.16
2016,1,3,16,0,0.0,24.0,4.1,11.0,24.0,22.26,13.38
2016,1,3,16,15,0.0,17.0,4.25,10.5,17.0,15.75,7.59
2016,1,3,16,30,0.0,10.0,4.4,10.0,10.0,9.26,1.57
2016,1,3,16,45,0.0,5.0,4.6,10.0,5.0,4.62,0.0
2016,1,3,17,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,6.45,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,7,45,131.5,13.0,5.3,11.0,23.0,12.39,0.0
2016,1,4,8,0,263.0,26.0,5.3,11.0,46.0,21.26,8.41
2016,1,4,8,15,365.5,35.0,5.3,11.0,82.0,44.84,22.32
2016,1,4,8,30,468.0,44.0,5.3,11.0,118.0,85.71,47.44
2016,1,4,8,45,526.0,50.5,5.35,11.5,155.5,128.53,80.43
2016,1,4,9,0,584.0,57.0,5.4,12.0,193.0,177.15,121.79
2016,1,4,9,15,292.0,79.5,5.6,12.0,147.5,155.41,117.71
2016,1,4,9,30,0.0,102.0,5.8,12.0,102.0,95.51,76.47
2016,1,4,9,45,0.0,113.5,6.0,12.0,113.5,106.71,86.06
2016,1,4,10,0,0.0,125.0,6.2,12.0,125.0,118.01,95.59
2016,1,4,10,15,9.0,139.5,6.3,12.0,143.0,136.41,111.07
2016,1,4,10,30,18.0,154.0,6.4,12.0,161.0,155.77,127.37
2016,1,4,10,45,24.5,165.0,6.55,12.5,175.5,171.18,140.07
2016,1,4,11,0,31.0,176.0,6.7,13.0,190.0,193.11,158.17
2016,1,4,11,15,15.5,163.0,6.75,13.0,170.0,165.88,135.1
2016,1,4,11,30,0.0,150.0,6.8,13.0,150.0,143.54,116.0
2016,1,4,11,45,0.0,109.5,6.85,13.0,109.5,103.12,81.99
2016,1,4,12,0,0.0,69.0,6.9,13.0,69.0,64.21,49.08
2016,1,4,12,15,0.0,81.5,6.8,13.0,81.5,75.89,58.98
2016,1,4,12,30,0.0,94.0,6.7,13.0,94.0,87.98,69.2
2016,1,4,12,45,0.0,98.5,6.65,13.0,98.5,92.49,73.02
2016,1,4,13,0,0.0,103.0,6.6,13.0,103.0,97.08,76.94
2016,1,4,13,15,0.0,80.0,6.45,13.0,80.0,74.48,57.87
2016,1,4,13,30,0.0,57.0,6.3,13.0,57.0,53.0,39.67
2016,1,4,13,45,76.0,119.0,6.15,13.0,150.5,188.33,156.65
2016,1,4,14,0,152.0,181.0,6.0,13.0,244.0,322.19,269.55
2016,1,4,14,15,303.0,150.5,5.95,13.0,266.5,408.7,344.62
2016,1,4,14,30,454.0,120.0,5.9,13.0,289.0,492.07,415.77
2016,1,4,14,45,436.5,113.0,5.85,13.0,263.0,465.48,393.67
2016,1,4,15,0,419.0,106.0,5.8,13.0,237.0,437.92,370.68
2016,1,4,15,15,392.5,95.5,5.8,13.0,206.0,399.24,338.03
2016,1,4,15,30,366.0,85.0,5.8,13.0,175.0,360.51,304.6
2016,1,4,15,45,341.0,71.5,5.8,13.0,144.0,319.07,268.11
2016,1,4,16,0,316.0,58.0,5.8,13.0,113.0,278.02,230.94
2016,1,4,16,15,252.5,45.0,5.75,13.0,81.5,217.66,176.33
2016,1,4,16,30,189.0,32.0,5.7,13.0,50.0,161.65,120.63
2016,1,4,16,45,94.5,16.0,5.7,13.0,25.0,78.15,0.0
2016,1,4,17,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,2.0,4.2,11.5,2.0,1.91,0.0
2016,1,5,8,0,0.0,4.0,4.3,12.0,4.0,3.7,0.0
2016,1,5,8,15,0.0,7.0,4.4,12.0,7.0,6.48,0.0
2016,1,5,8,30,0.0,10.0,4.5,12.0,10.0,9.26,2.18
2016,1,5,8,45,0.0,13.5,4.65,12.0,13.5,12.5,5.06
2016,1,5,9,0,0.0,17.0,4.8,12.0,17.0,15.75,7.94
2016,1,5,9,15,0.0,20.0,4.95,12.0,20.0,18.54,10.39
2016,1,5,9,30,0.0,23.0,5.1,12.0,23.0,21.33,12.82
2016,1,5,9,45,0.0,26.0,5.25,12.0,26.0,24.12,15.23
2016,1,5,10,0,0.0,29.0,5.4,12.0,29.0,26.91,17.62
2016,1,5,10,15,0.0,28.0,5.55,12.0,28.0,25.98,16.79
2016,1,5,10,30,0.0,27.0,5.7,12.0,27.0,25.06,15.97
2016,1,5,10,45,0.0,74.0,5.85,12.0,74.0,68.87,53.49
2016,1,5,11,0,0.0,121.0,6.0,12.0,121.0,114.32,92.0
2016,1,5,11,15,0.0,68.5,6.05,12.0,68.5,63.74,48.96
2016,1,5,11,30,0.0,16.0,6.1,12.0,16.0,14.85,7.11
2016,1,5,11,45,0.0,71.0,6.2,12.0,71.0,66.08,50.91
2016,1,5,12,0,0.0,126.0,6.3,12.0,126.0,119.59,96.19
2016,1,5,12,15,97.0,172.0,6.2,12.0,219.5,252.62,210.14
2016,1,5,12,30,194.0,218.0,6.1,12.0,313.0,378.67,315.85
2016,1,5,12,45,123.0,209.0,6.05,12.0,269.0,320.68,266.57
2016,1,5,13,0,52.0,200.0,6.0,12.0,225.0,249.5,206.12
2016,1,5,13,15,298.0,169.5,5.9,12.0,305.5,423.24,356.18
2016,1,5,13,30,544.0,139.0,5.8,12.0,386.0,588.69,494.6
2016,1,5,13,45,485.0,143.0,5.7,12.0,356.0,550.19,462.38
2016,1,5,14,0,426.0,147.0,5.6,12.0,326.0,510.18,429.37
2016,1,5,14,15,432.0,135.5,5.5,12.0,306.5,499.07,421.05
2016,1,5,14,30,438.0,124.0,5.4,12.0,287.0,485.96,410.88
2016,1,5,14,45,409.0,118.5,5.35,12.0,260.5,453.34,383.91
2016,1,5,15,0,380.0,113.0,5.3,12.0,234.0,420.26,356.19
2016,1,5,15,15,476.5,89.5,5.05,12.0,222.0,448.33,380.09
2016,1,5,15,30,573.0,66.0,4.8,12.0,210.0,474.12,400.43
2016,1,5,15,45,514.5,59.5,4.55,12.0,171.5,413.91,347.67
2016,1,5,16,0,456.0,53.0,4.3,12.0,133.0,355.51,295.48
2016,1,5,16,15,360.0,44.0,4.1,11.5,96.5,276.48,225.46
2016,1,5,16,30,264.0,35.0,3.9,11.0,60.0,204.41,155.79
2016,1,5,16,45,132.0,17.5,3.7,11.0,30.0,98.88,13.63
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,8.15,11.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,6,7,45,2.5,13.5,5.95,12.0,13.5,12.87,0.0
2016,1,6,8,0,5.0,27.0,5.9,12.0,27.0,24.26,10.37
2016,1,6,8,15,41.0,48.5,5.9,12.0,55.0,44.1,29.48
2016,1,6,8,30,77.0,70.0,5.9,12.0,83.0,70.08,50.23
2016,1,6,8,45,75.5,92.5,5.9,12.0,107.5,95.87,72.6
2016,1,6,9,0,74.0,115.0,5.9,12.0,132.0,122.09,95.73
2016,1,6,9,15,98.5,134.5,5.9,12.0,161.5,152.33,121.39
2016,1,6,9,30,123.0,154.0,5.9,12.0,191.0,187.53,151.43
2016,1,6,9,45,255.5,140.5,5.9,12.0,229.0,232.44,188.01
2016,1,6,10,0,388.0,127.0,5.9,12.0,267.0,290.61,237.08
2016,1,6,10,15,298.5,150.5,5.85,12.0,263.5,289.42,238.47
2016,1,6,10,30,209.0,174.0,5.8,12.0,260.0,279.29,231.11
2016,1,6,10,45,286.5,173.5,5.8,12.0,298.0,335.7,279.03
2016,1,6,11,0,364.0,173.0,5.8,12.0,336.0,391.77,326.51
2016,1,6,11,15,350.0,182.5,5.8,12.0,343.5,408.09,340.3
2016,1,6,11,30,336.0,192.0,5.8,12.0,351.0,422.62,352.43
2016,1,6,11,45,302.0,201.0,5.8,12.0,346.0,421.71,351.52
2016,1,6,12,0,268.0,210.0,5.8,12.0,341.0,418.24,348.35
2016,1,6,12,15,455.0,167.5,5.85,12.0,390.0,520.96,435.77
2016,1,6,12,30,642.0,125.0,5.9,12.0,439.0,624.09,522.09
2016,1,6,12,45,479.5,161.5,5.95,12.0,394.0,551.21,461.1
2016,1,6,13,0,317.0,198.0,6.0,12.0,349.0,467.22,390.61
2016,1,6,13,15,497.0,151.0,5.95,12.0,381.0,564.55,473.85
2016,1,6,13,30,677.0,104.0,5.9,12.0,413.0,654.95,549.29
2016,1,6,13,45,610.0,114.5,5.9,12.0,383.5,617.3,518.88
2016,1,6,14,0,543.0,125.0,5.9,12.0,354.0,572.2,482.22
2016,1,6,14,15,476.0,127.5,5.75,12.0,318.5,522.67,441.36
2016,1,6,14,30,409.0,130.0,5.6,12.0,283.0,472.74,399.73
2016,1,6,14,45,352.5,130.5,5.5,12.0,254.0,415.87,352.46
2016,1,6,15,0,296.0,131.0,5.4,12.0,225.0,373.75,316.47
2016,1,6,15,15,269.5,117.5,5.3,11.5,195.5,334.86,284.02
2016,1,6,15,30,243.0,104.0,5.2,11.0,166.0,296.43,251.23
2016,1,6,15,45,184.5,90.5,5.1,11.0,133.0,239.2,201.0
2016,1,6,16,0,126.0,77.0,5.0,11.0,100.0,176.07,145.44
2016,1,6,16,15,82.5,58.0,4.9,11.0,71.5,125.79,100.61
2016,1,6,16,30,39.0,39.0,4.8,11.0,43.0,77.41,56.37
2016,1,6,16,45,19.5,19.5,4.75,11.0,21.5,30.38,3.62
2016,1,6,17,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,7,45,116.5,14.0,1.85,10.0,22.5,13.34,0.0
2016,1,7,8,0,233.0,28.0,1.8,10.0,45.0,23.23,9.92
2016,1,7,8,15,337.5,38.0,1.75,10.0,81.5,45.43,24.09
2016,1,7,8,30,442.0,48.0,1.7,10.0,118.0,85.66,48.82
2016,1,7,8,45,508.0,54.5,1.65,10.0,157.0,128.22,81.16
2016,1,7,9,0,574.0,61.0,1.6,10.0,196.0,177.53,122.58
2016,1,7,9,15,617.0,65.5,1.5,10.0,233.0,225.37,165.45
2016,1,7,9,30,660.0,70.0,1.4,10.0,270.0,276.72,211.67
2016,1,7,9,45,708.5,69.0,1.35,10.5,306.5,327.53,256.62
2016,1,7,10,0,757.0,68.0,1.3,11.0,343.0,381.54,303.29
2016,1,7,10,15,776.0,70.5,1.25,11.0,371.5,428.46,344.01
2016,1,7,10,30,795.0,73.0,1.2,11.0,400.0,475.16,383.37
2016,1,7,10,45,808.0,74.5,1.2,11.0,422.5,517.1,418.25
2016,1,7,11,0,821.0,76.0,1.2,11.0,445.0,557.77,451.27
2016,1,7,11,15,829.5,77.0,1.2,11.0,461.0,593.69,479.92
2016,1,7,11,30,838.0,78.0,1.2,11.0,477.0,627.58,506.46
2016,1,7,11,45,843.0,78.0,1.2,11.0,485.5,655.8,528.32
2016,1,7,12,0,848.0,78.0,1.2,11.0,494.0,681.42,547.76
2016,1,7,12,15,848.5,78.0,1.2,11.0,495.0,701.12,561.83
2016,1,7,12,30,849.0,78.0,1.2,11.0,496.0,717.8,573.81
2016,1,7,12,45,853.0,75.5,1.3,11.0,491.0,730.98,584.44
2016,1,7,13,0,857.0,73.0,1.4,11.0,486.0,741.02,592.94
2016,1,7,13,15,850.5,72.5,1.4,11.0,472.5,742.38,594.22
2016,1,7,13,30,844.0,72.0,1.4,11.0,459.0,740.45,593.31
2016,1,7,13,45,834.0,70.5,1.45,11.0,438.5,731.4,587.85
2016,1,7,14,0,824.0,69.0,1.5,11.0,418.0,719.22,580.17
2016,1,7,14,15,807.5,67.0,1.4,11.0,391.0,698.58,564.82
2016,1,7,14,30,791.0,65.0,1.3,11.0,364.0,675.23,547.45
2016,1,7,14,45,767.5,62.5,1.25,11.0,331.5,643.75,524.28
2016,1,7,15,0,744.0,60.0,1.2,11.0,299.0,610.28,499.25
2016,1,7,15,15,709.0,56.5,1.1,11.0,262.0,566.13,464.92
2016,1,7,15,30,674.0,53.0,1.0,11.0,225.0,521.17,428.2
2016,1,7,15,45,620.5,48.0,0.95,11.0,185.5,462.61,379.91
2016,1,7,16,0,567.0,43.0,0.9,11.0,146.0,405.23,330.91
2016,1,7,16,15,480.0,36.5,0.9,11.0,107.5,335.24,269.98
2016,1,7,16,30,393.0,30.0,0.9,11.0,69.0,265.76,203.83
2016,1,7,16,45,196.5,15.0,0.9,11.0,34.5,130.45,45.54
2016,1,7,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,8.5,2.6,9.5,8.5,8.1,0.0
2016,1,8,8,0,0.0,17.0,2.8,10.0,17.0,15.77,4.99
2016,1,8,8,15,0.0,30.5,2.9,10.0,30.5,28.22,17.69
2016,1,8,8,30,0.0,44.0,3.0,10.0,44.0,40.6,28.92
2016,1,8,8,45,0.0,58.0,3.2,10.0,58.0,53.62,40.51
2016,1,8,9,0,0.0,72.0,3.4,10.0,72.0,66.78,52.13
2016,1,8,9,15,0.0,85.5,3.4,10.0,85.5,79.61,63.34
2016,1,8,9,30,0.0,99.0,3.4,10.0,99.0,92.56,74.52
2016,1,8,9,45,0.0,110.5,3.4,10.5,110.5,103.71,83.88
2016,1,8,10,0,0.0,122.0,3.4,11.0,122.0,114.96,93.19
2016,1,8,10,15,0.0,89.0,3.4,11.0,89.0,83.18,66.02
2016,1,8,10,30,0.0,56.0,3.4,11.0,56.0,52.06,39.32
2016,1,8,10,45,57.0,127.0,3.4,11.0,152.5,153.91,126.45
2016,1,8,11,0,114.0,198.0,3.4,11.0,249.0,269.78,223.15
2016,1,8,11,15,77.0,196.5,3.45,11.0,232.0,244.2,201.41
2016,1,8,11,30,40.0,195.0,3.5,11.0,215.0,222.46,182.84
2016,1,8,11,45,32.0,193.0,3.6,11.0,209.0,217.02,178.23
2016,1,8,12,0,24.0,191.0,3.7,11.0,203.0,202.75,166.26
2016,1,8,12,15,30.5,195.5,3.7,11.0,211.0,222.28,182.62
2016,1,8,12,30,37.0,200.0,3.7,11.0,219.0,233.87,192.38
2016,1,8,12,45,28.5,192.0,3.75,11.0,206.0,220.29,181.01
2016,1,8,13,0,20.0,184.0,3.8,11.0,193.0,196.54,161.23
2016,1,8,13,15,10.0,139.0,3.75,11.0,143.5,141.69,115.31
2016,1,8,13,30,0.0,94.0,3.7,11.0,94.0,88.27,70.01
2016,1,8,13,45,0.0,66.0,3.65,11.0,66.0,61.4,47.21
2016,1,8,14,0,0.0,38.0,3.6,11.0,38.0,35.29,24.86
2016,1,8,14,15,23.5,95.5,3.55,11.0,105.0,113.69,92.89
2016,1,8,14,30,47.0,153.0,3.5,11.0,172.0,201.12,167.23
2016,1,8,14,45,42.0,140.5,3.45,11.0,156.0,184.14,152.83
2016,1,8,15,0,37.0,128.0,3.4,11.0,140.0,167.29,138.62
2016,1,8,15,15,32.0,113.0,3.4,11.0,122.5,147.25,121.56
2016,1,8,15,30,27.0,98.0,3.4,11.0,105.0,127.36,104.4
2016,1,8,15,45,19.5,82.0,3.4,11.0,86.5,104.66,84.55
2016,1,8,16,0,12.0,66.0,3.4,11.0,68.0,75.93,59.41
2016,1,8,16,15,6.0,49.0,3.5,11.0,50.0,54.1,40.07
2016,1,8,16,30,0.0,32.0,3.6,11.0,32.0,32.01,20.3
2016,1,8,16,45,0.0,16.0,3.7,11.0,16.0,14.85,1.36
2016,1,8,17,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,13.0,5.6,11.0,13.0,12.39,0.0
2016,1,9,8,0,0.0,26.0,5.5,11.0,26.0,23.51,10.25
2016,1,9,8,15,23.5,42.5,5.35,11.0,46.0,38.7,25.68
2016,1,9,8,30,47.0,59.0,5.2,11.0,66.0,57.82,41.39
2016,1,9,8,45,60.5,76.0,5.05,11.5,88.5,78.83,58.99
2016,1,9,9,0,74.0,93.0,4.9,12.0,111.0,101.56,78.32
2016,1,9,9,15,82.5,109.5,4.65,12.0,132.0,125.86,99.46
2016,1,9,9,30,91.0,126.0,4.4,12.0,153.0,150.12,120.53
2016,1,9,9,45,90.0,139.0,4.15,12.0,169.0,165.55,134.2
2016,1,9,10,0,89.0,152.0,3.9,12.0,185.0,183.2,149.49
2016,1,9,10,15,52.0,153.0,3.6,12.0,172.5,172.4,140.87
2016,1,9,10,30,15.0,154.0,3.3,12.0,160.0,154.02,125.39
2016,1,9,10,45,22.0,166.0,3.0,12.0,176.0,170.55,139.14
2016,1,9,11,0,29.0,178.0,2.7,12.0,192.0,193.57,158.14
2016,1,9,11,15,66.0,195.0,2.4,12.0,227.0,235.84,193.3
2016,1,9,11,30,103.0,212.0,2.1,12.0,262.0,280.9,230.29
2016,1,9,11,45,138.5,217.0,1.8,12.0,285.0,322.52,263.96
2016,1,9,12,0,174.0,222.0,1.5,12.0,308.0,357.84,292.12
2016,1,9,12,15,87.0,176.5,1.3,12.0,219.5,240.98,196.84
2016,1,9,12,30,0.0,131.0,1.1,12.0,131.0,124.82,99.65
2016,1,9,12,45,77.5,174.5,0.95,12.0,212.0,236.49,193.89
2016,1,9,13,0,155.0,218.0,0.8,12.0,293.0,358.52,291.71
2016,1,9,13,15,153.0,211.5,0.7,12.0,284.5,352.69,286.05
2016,1,9,13,30,151.0,205.0,0.6,12.0,276.0,346.31,280.97
2016,1,9,13,45,150.5,196.0,0.55,12.5,263.5,337.46,273.77
2016,1,9,14,0,150.0,187.0,0.5,13.0,251.0,328.08,266.17
2016,1,9,14,15,206.0,170.5,0.45,13.0,253.0,350.82,285.69
2016,1,9,14,30,262.0,154.0,0.4,13.0,255.0,383.61,312.22
2016,1,9,14,45,248.0,143.5,0.4,13.0,232.0,358.97,292.76
2016,1,9,15,0,234.0,133.0,0.4,13.0,209.0,333.98,273.24
2016,1,9,15,15,222.0,118.0,0.4,12.5,183.5,304.16,250.04
2016,1,9,15,30,210.0,103.0,0.4,12.0,158.0,274.08,225.98
2016,1,9,15,45,187.0,87.0,0.4,12.0,130.0,235.65,193.86
2016,1,9,16,0,164.0,71.0,0.4,12.0,102.0,197.91,161.53
2016,1,9,16,15,131.0,54.5,0.4,12.0,75.0,154.72,123.86
2016,1,9,16,30,98.0,38.0,0.4,12.0,48.0,113.09,85.91
2016,1,9,16,45,49.0,23.0,0.4,12.0,28.0,55.64,24.11
2016,1,9,17,0,0.0,8.0,0.4,12.0,8.0,7.63,0.0
2016,1,9,17,15,0.0,4.0,0.45,12.0,4.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,10,7,45,127.5,14.0,5.35,10.0,23.5,13.34,0.0
2016,1,10,8,0,255.0,28.0,5.5,10.0,47.0,23.16,10.23
2016,1,10,8,15,355.0,37.5,5.45,10.0,83.5,44.53,23.35
2016,1,10,8,30,455.0,47.0,5.4,10.0,120.0,84.74,47.73
2016,1,10,8,45,517.0,54.0,5.4,10.0,159.5,127.92,80.77
2016,1,10,9,0,579.0,61.0,5.4,10.0,199.0,177.43,122.96
2016,1,10,9,15,620.5,66.0,5.4,10.0,236.5,225.77,167.08
2016,1,10,9,30,662.0,71.0,5.4,10.0,274.0,277.5,214.84
2016,1,10,9,45,426.5,111.5,5.4,10.5,248.0,267.16,215.04
2016,1,10,10,0,191.0,152.0,5.4,11.0,222.0,227.74,186.82
2016,1,10,10,15,268.0,155.5,5.35,11.0,262.5,280.39,231.7
2016,1,10,10,30,345.0,159.0,5.3,11.0,303.0,335.28,278.44
2016,1,10,10,45,237.5,179.5,5.25,11.0,281.0,315.69,262.57
2016,1,10,11,0,130.0,200.0,5.2,11.0,259.0,280.78,233.02
2016,1,10,11,15,81.5,196.5,5.1,11.0,234.0,246.69,204.27
2016,1,10,11,30,33.0,193.0,5.0,11.0,209.0,215.59,177.5
2016,1,10,11,45,61.0,206.0,4.95,11.5,236.0,250.32,206.58
2016,1,10,12,0,89.0,219.0,4.9,12.0,263.0,286.82,236.8
2016,1,10,12,15,87.5,220.0,4.85,12.0,263.5,290.18,239.51
2016,1,10,12,30,86.0,221.0,4.8,12.0,264.0,293.35,242.14
2016,1,10,12,45,43.0,167.0,4.8,12.0,188.5,202.46,166.41
2016,1,10,13,0,0.0,113.0,4.8,12.0,113.0,106.97,85.37
2016,1,10,13,15,0.0,81.5,4.7,12.0,81.5,75.89,59.21
2016,1,10,13,30,0.0,50.0,4.6,12.0,50.0,46.48,34.23
2016,1,10,13,45,0.0,47.5,4.6,12.0,47.5,44.15,32.28
2016,1,10,14,0,0.0,45.0,4.6,12.0,45.0,41.81,30.33
2016,1,10,14,15,0.0,51.0,4.5,12.0,51.0,47.4,35.17
2016,1,10,14,30,0.0,57.0,4.4,12.0,57.0,52.99,40.02
2016,1,10,14,45,0.0,52.0,4.3,12.0,52.0,48.33,36.07
2016,1,10,15,0,0.0,47.0,4.2,12.0,47.0,43.66,32.09
2016,1,10,15,15,0.0,41.5,4.15,12.0,41.5,38.54,27.69
2016,1,10,15,30,0.0,36.0,4.1,12.0,36.0,33.42,23.24
2016,1,10,15,45,0.0,30.0,4.05,12.0,30.0,27.83,18.34
2016,1,10,16,0,0.0,24.0,4.0,12.0,24.0,22.25,13.41
2016,1,10,16,15,0.0,17.5,4.1,11.5,17.5,16.22,8.08
2016,1,10,16,30,0.0,11.0,4.2,11.0,11.0,10.18,2.7
2016,1,10,16,45,0.0,6.5,4.3,11.0,6.5,6.01,0.0
2016,1,10,17,0,0.0,2.0,4.4,11.0,2.0,1.91,0.0
2016,1,10,17,15,0.0,1.0,4.45,11.0,1.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.5,4.8,11.0,12.5,11.91,0.0
2016,1,11,8,0,0.0,25.0,4.8,11.0,25.0,22.75,10.07
2016,1,11,8,15,20.5,42.0,4.8,11.0,45.0,38.17,25.39
2016,1,11,8,30,41.0,59.0,4.8,11.0,65.0,57.19,41.15
2016,1,11,8,45,52.5,76.0,4.8,11.0,86.5,77.55,58.4
2016,1,11,9,0,64.0,93.0,4.8,11.0,108.0,99.41,77.21
2016,1,11,9,15,71.5,109.0,4.8,11.0,128.5,120.75,95.87
2016,1,11,9,30,79.0,125.0,4.8,11.0,149.0,142.99,115.28
2016,1,11,9,45,83.5,139.0,4.8,11.0,167.5,163.06,132.82
2016,1,11,10,0,88.0,153.0,4.8,11.0,186.0,183.61,150.61
2016,1,11,10,15,50.5,153.5,4.8,11.0,172.5,172.06,141.33
2016,1,11,10,30,13.0,154.0,4.8,11.0,159.0,152.92,125.12
2016,1,11,10,45,8.0,155.0,4.85,11.5,158.0,151.97,123.96
2016,1,11,11,0,3.0,156.0,4.9,12.0,157.0,150.6,122.38
2016,1,11,11,15,8.0,166.0,4.85,12.0,170.0,164.0,133.56
2016,1,11,11,30,13.0,176.0,4.8,12.0,183.0,177.89,145.14
2016,1,11,11,45,6.5,143.0,4.8,12.0,146.5,140.62,113.8
2016,1,11,12,0,0.0,110.0,4.8,12.0,110.0,103.53,82.46
2016,1,11,12,15,0.0,83.0,4.8,12.0,83.0,77.3,60.3
2016,1,11,12,30,0.0,56.0,4.8,12.0,56.0,52.09,38.91
2016,1,11,12,45,0.0,101.5,4.8,12.0,101.5,95.34,75.62
2016,1,11,13,0,0.0,147.0,4.8,12.0,147.0,141.79,114.7
2016,1,11,13,15,2.5,155.0,4.7,12.0,156.5,152.68,123.92
2016,1,11,13,30,5.0,163.0,4.6,12.0,166.0,164.01,133.56
2016,1,11,13,45,2.5,155.0,4.55,12.0,156.5,154.4,125.56
2016,1,11,14,0,0.0,147.0,4.5,12.0,147.0,144.85,117.62
2016,1,11,14,15,0.0,110.0,4.35,12.0,110.0,105.71,84.78
2016,1,11,14,30,0.0,73.0,4.2,12.0,73.0,67.93,52.77
2016,1,11,14,45,0.0,66.5,4.05,12.5,66.5,61.86,47.57
