Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,0.0,60.0,3.9,13.0,60.0,55.79,42.34
2016,1,11,15,15,0.0,53.0,3.8,12.5,53.0,49.26,36.84
2016,1,11,15,30,0.0,46.0,3.7,12.0,46.0,42.73,31.27
2016,1,11,15,45,0.0,38.0,3.65,12.0,38.0,35.28,24.76
2016,1,11,16,0,0.0,30.0,3.6,12.0,30.0,27.84,18.2
2016,1,11,16,15,0.0,22.5,3.55,12.0,22.5,20.86,12.01
2016,1,11,16,30,0.0,15.0,3.5,12.0,15.0,13.9,5.76
2016,1,11,16,45,0.0,8.5,3.5,12.0,8.5,7.87,0.0
2016,1,11,17,0,0.0,2.0,3.5,12.0,2.0,1.91,0.0
2016,1,11,17,15,0.0,1.0,3.55,12.0,1.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,12,7,45,40.5,14.0,5.45,11.0,17.0,13.34,0.0
2016,1,12,8,0,81.0,28.0,5.4,11.0,34.0,23.07,10.5
2016,1,12,8,15,126.5,43.5,5.3,11.0,60.5,41.42,25.82
2016,1,12,8,30,172.0,59.0,5.2,11.0,87.0,68.59,45.47
2016,1,12,8,45,199.5,75.0,5.1,11.0,116.0,98.81,69.93
2016,1,12,9,0,227.0,91.0,5.0,11.0,145.0,132.14,98.42
2016,1,12,9,15,243.5,105.5,5.0,11.0,172.5,164.21,127.03
2016,1,12,9,30,260.0,120.0,5.0,11.0,200.0,197.86,157.19
2016,1,12,9,45,275.0,132.0,5.0,11.5,225.5,229.96,185.64
2016,1,12,10,0,290.0,144.0,5.0,12.0,251.0,263.16,214.64
2016,1,12,10,15,145.0,125.5,5.0,12.0,179.0,190.2,155.95
2016,1,12,10,30,0.0,107.0,5.0,12.0,107.0,100.44,80.29
2016,1,12,10,45,0.0,113.5,5.05,12.0,113.5,106.77,85.6
2016,1,12,11,0,0.0,120.0,5.1,12.0,120.0,113.15,90.88
2016,1,12,11,15,33.0,164.0,5.1,12.0,180.5,182.59,149.69
2016,1,12,11,30,66.0,208.0,5.1,12.0,241.0,252.66,208.27
2016,1,12,11,45,43.5,199.5,5.1,12.5,221.5,231.28,189.67
2016,1,12,12,0,21.0,191.0,5.1,13.0,202.0,200.33,163.23
2016,1,12,12,15,21.5,192.0,5.0,13.0,203.0,202.72,165.25
2016,1,12,12,30,22.0,193.0,4.9,13.0,204.0,205.16,167.28
2016,1,12,12,45,20.0,189.0,4.85,13.0,199.0,200.44,163.37
2016,1,12,13,0,18.0,185.0,4.8,13.0,194.0,195.66,159.45
2016,1,12,13,15,53.0,195.5,4.7,13.0,221.0,246.01,202.21
2016,1,12,13,30,88.0,206.0,4.6,13.0,248.0,287.66,237.45
2016,1,12,13,45,56.0,187.5,4.55,13.0,214.0,243.0,200.03
2016,1,12,14,0,24.0,169.0,4.5,13.0,180.0,187.55,153.47
2016,1,12,14,15,34.0,163.5,4.6,13.0,177.5,201.27,165.54
2016,1,12,14,30,44.0,158.0,4.7,13.0,175.0,204.34,168.65
2016,1,12,14,45,41.0,145.0,4.8,13.0,160.0,188.2,155.33
2016,1,12,15,0,38.0,132.0,4.9,13.0,145.0,172.11,141.93
2016,1,12,15,15,33.0,117.5,5.05,13.0,127.5,152.72,125.53
2016,1,12,15,30,28.0,103.0,5.2,13.0,110.0,133.5,109.07
2016,1,12,15,45,21.5,87.0,5.4,13.0,91.5,111.43,89.93
2016,1,12,16,0,15.0,71.0,5.6,13.0,73.0,82.99,65.19
2016,1,12,16,15,7.5,54.0,5.65,13.0,55.0,60.35,45.25
2016,1,12,16,30,0.0,37.0,5.7,13.0,37.0,37.68,25.22
2016,1,12,16,45,0.0,22.0,5.8,13.0,22.0,21.01,8.27
2016,1,12,17,0,0.0,7.0,5.9,13.0,7.0,6.67,0.0
2016,1,12,17,15,0.0,3.5,6.0,13.0,3.5,3.34,0.0
2016,1,12,17,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,7.75,13.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,12.0,5.9,13.0,12.0,11.44,0.0
2016,1,13,8,0,0.0,24.0,6.0,13.0,24.0,21.98,9.82
2016,1,13,8,15,8.5,41.5,6.1,13.0,42.5,37.76,25.15
2016,1,13,8,30,17.0,59.0,6.2,13.0,61.0,55.0,39.97
2016,1,13,8,45,26.5,76.0,6.3,13.0,81.5,73.69,55.87
2016,1,13,9,0,36.0,93.0,6.4,13.0,102.0,93.71,72.97
2016,1,13,9,15,43.0,109.5,6.5,13.0,121.5,113.88,90.35
2016,1,13,9,30,50.0,126.0,6.6,13.0,141.0,134.96,108.49
2016,1,13,9,45,62.0,140.0,6.75,13.5,161.0,156.26,126.42
2016,1,13,10,0,74.0,154.0,6.9,14.0,181.0,178.8,145.34
2016,1,13,10,15,143.5,166.5,7.05,13.5,225.0,231.08,189.51
2016,1,13,10,30,213.0,179.0,7.2,13.0,269.0,285.82,236.18
2016,1,13,10,45,354.0,165.0,7.35,13.0,324.0,362.38,301.26
2016,1,13,11,0,495.0,151.0,7.5,13.0,379.0,450.94,376.18
2016,1,13,11,15,343.0,184.0,7.6,13.0,344.5,405.85,338.41
2016,1,13,11,30,191.0,217.0,7.7,13.0,310.0,349.89,290.54
2016,1,13,11,45,486.5,160.5,7.8,13.0,404.0,510.42,427.64
2016,1,13,12,0,782.0,104.0,7.9,13.0,498.0,672.07,562.98
2016,1,13,12,15,782.5,104.5,7.85,13.0,499.5,692.07,579.2
2016,1,13,12,30,783.0,105.0,7.8,13.0,501.0,709.25,592.81
2016,1,13,12,45,622.0,140.5,7.75,13.0,453.0,642.38,537.66
2016,1,13,13,0,461.0,176.0,7.7,13.0,405.0,564.59,472.54
2016,1,13,13,15,439.0,175.5,7.55,12.5,389.0,552.76,463.94
2016,1,13,13,30,417.0,175.0,7.4,12.0,373.0,538.94,453.49
2016,1,13,13,45,208.5,128.0,7.3,12.0,227.0,311.88,263.91
2016,1,13,14,0,0.0,81.0,7.2,12.0,81.0,75.47,58.97
2016,1,13,14,15,366.0,83.5,6.9,12.0,228.0,390.2,334.59
2016,1,13,14,30,732.0,86.0,6.6,12.0,375.0,670.45,566.27
2016,1,13,14,45,725.0,79.0,6.3,12.0,345.5,646.59,546.05
2016,1,13,15,0,718.0,72.0,6.0,12.0,316.0,620.19,524.63
2016,1,13,15,15,683.0,68.5,5.75,12.0,279.0,576.72,488.71
2016,1,13,15,30,648.0,65.0,5.5,12.0,242.0,532.51,450.88
2016,1,13,15,45,601.0,59.0,5.3,12.0,202.5,477.27,403.09
2016,1,13,16,0,554.0,53.0,5.1,12.0,163.0,422.94,354.72
2016,1,13,16,15,470.0,45.5,4.9,11.5,123.0,347.39,287.95
2016,1,13,16,30,386.0,38.0,4.7,11.0,83.0,276.63,222.6
2016,1,13,16,45,249.0,26.5,4.55,11.0,50.5,179.71,119.24
2016,1,13,17,0,112.0,15.0,4.4,11.0,18.0,63.81,0.0
2016,1,13,17,15,56.0,7.5,4.3,11.0,9.0,7.15,0.0
2016,1,13,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,7.0,4.35,10.5,7.0,6.67,0.0
2016,1,14,8,0,0.0,14.0,4.5,11.0,14.0,12.98,3.69
2016,1,14,8,15,0.0,24.0,4.6,11.0,24.0,22.27,12.81
2016,1,14,8,30,0.0,34.0,4.7,11.0,34.0,31.58,21.2
2016,1,14,8,45,0.0,45.0,4.85,11.5,45.0,41.82,30.24
2016,1,14,9,0,0.0,56.0,5.0,12.0,56.0,52.03,39.14
2016,1,14,9,15,0.0,66.0,5.1,12.0,66.0,61.37,47.28
2016,1,14,9,30,0.0,76.0,5.2,12.0,76.0,70.78,55.39
2016,1,14,9,45,0.0,85.0,5.3,12.0,85.0,79.31,62.65
2016,1,14,10,0,0.0,94.0,5.4,12.0,94.0,87.88,69.9
2016,1,14,10,15,0.0,87.5,5.65,12.0,87.5,81.69,64.52
2016,1,14,10,30,0.0,81.0,5.9,12.0,81.0,75.47,59.12
2016,1,14,10,45,0.0,100.0,6.15,12.0,100.0,93.65,74.51
2016,1,14,11,0,0.0,119.0,6.4,12.0,119.0,112.12,90.04
2016,1,14,11,15,0.0,100.0,6.5,12.0,100.0,93.65,74.3
2016,1,14,11,30,0.0,81.0,6.6,12.0,81.0,75.42,58.79
2016,1,14,11,45,0.0,82.5,6.7,12.0,82.5,76.83,59.95
2016,1,14,12,0,0.0,84.0,6.8,12.0,84.0,78.23,61.11
2016,1,14,12,15,0.0,63.5,6.65,12.0,63.5,59.08,44.83
2016,1,14,12,30,0.0,43.0,6.5,12.0,43.0,39.97,28.55
2016,1,14,12,45,0.0,64.0,6.4,12.0,64.0,59.55,45.25
2016,1,14,13,0,0.0,85.0,6.3,12.0,85.0,79.17,61.93
2016,1,14,13,15,0.0,73.5,6.3,12.0,73.5,68.42,52.84
2016,1,14,13,30,0.0,62.0,6.3,12.0,62.0,57.68,43.74
2016,1,14,13,45,0.0,53.5,6.3,12.0,53.5,49.74,37.02
2016,1,14,14,0,0.0,45.0,6.3,12.0,45.0,41.82,30.29
2016,1,14,14,15,0.0,59.0,6.4,12.0,59.0,54.86,41.52
2016,1,14,14,30,0.0,73.0,6.5,12.0,73.0,67.93,52.78
2016,1,14,14,45,0.0,66.5,6.6,12.0,66.5,61.86,47.65
2016,1,14,15,0,0.0,60.0,6.7,12.0,60.0,55.79,42.49
2016,1,14,15,15,0.0,52.5,6.7,12.0,52.5,48.79,36.5
2016,1,14,15,30,0.0,45.0,6.7,12.0,45.0,41.8,30.46
2016,1,14,15,45,0.0,37.5,6.75,12.0,37.5,34.81,24.36
2016,1,14,16,0,0.0,30.0,6.8,12.0,30.0,27.83,18.22
2016,1,14,16,15,0.0,22.5,6.75,12.0,22.5,20.86,12.05
2016,1,14,16,30,0.0,15.0,6.7,12.0,15.0,13.9,5.86
2016,1,14,16,45,0.0,9.0,6.65,12.5,9.0,8.33,0.32
2016,1,14,17,0,0.0,3.0,6.6,13.0,3.0,2.86,0.0
2016,1,14,17,15,0.0,1.5,6.4,13.0,1.5,1.43,0.0
2016,1,14,17,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,7,45,35.0,14.5,1.95,11.0,17.5,13.82,0.0
2016,1,15,8,0,70.0,29.0,2.1,11.0,35.0,23.86,11.79
2016,1,15,8,15,109.5,45.5,2.3,11.0,61.0,42.25,27.08
2016,1,15,8,30,149.0,62.0,2.5,11.0,87.0,68.83,46.7
2016,1,15,8,45,170.5,78.5,2.7,11.0,114.5,97.45,70.06
2016,1,15,9,0,192.0,95.0,2.9,11.0,142.0,128.56,96.69
2016,1,15,9,15,206.5,111.0,3.0,11.0,169.0,159.79,124.26
2016,1,15,9,30,221.0,127.0,3.1,11.0,196.0,192.51,153.2
2016,1,15,9,45,229.0,139.5,3.25,11.5,218.5,220.85,178.17
2016,1,15,10,0,237.0,152.0,3.4,12.0,241.0,249.72,203.2
2016,1,15,10,15,417.5,132.5,3.45,12.0,304.0,329.11,269.15
2016,1,15,10,30,598.0,113.0,3.5,12.0,367.0,422.09,346.3
2016,1,15,10,45,560.0,130.0,3.6,12.0,378.5,442.87,364.65
2016,1,15,11,0,522.0,147.0,3.7,12.0,390.0,462.79,381.75
2016,1,15,11,15,395.0,179.0,3.65,12.0,367.0,440.19,363.05
2016,1,15,11,30,268.0,211.0,3.6,12.0,344.0,400.72,330.12
2016,1,15,11,45,369.0,195.5,3.55,12.0,381.5,461.32,380.8
2016,1,15,12,0,470.0,180.0,3.5,12.0,419.0,535.98,441.36
2016,1,15,12,15,632.5,138.0,3.4,12.0,460.5,623.98,512.67
2016,1,15,12,30,795.0,96.0,3.3,12.0,502.0,707.2,577.85
2016,1,15,12,45,808.0,90.0,3.25,12.5,499.0,723.46,588.4
2016,1,15,13,0,821.0,84.0,3.2,13.0,496.0,736.79,597.25
2016,1,15,13,15,813.0,83.0,3.15,13.0,482.0,736.89,597.37
2016,1,15,13,30,805.0,82.0,3.1,13.0,468.0,733.76,595.29
2016,1,15,13,45,795.5,79.5,3.05,13.0,448.0,724.51,588.74
2016,1,15,14,0,786.0,77.0,3.0,13.0,428.0,712.2,580.0
2016,1,15,14,15,768.5,75.0,2.95,13.0,401.5,691.47,564.93
2016,1,15,14,30,751.0,73.0,2.9,13.0,375.0,668.11,547.83
2016,1,15,14,45,724.0,71.0,2.85,13.0,342.5,635.38,523.38
2016,1,15,15,0,697.0,69.0,2.8,13.0,310.0,600.81,497.19
2016,1,15,15,15,663.0,65.5,2.8,13.0,274.0,562.22,467.35
2016,1,15,15,30,629.0,62.0,2.8,13.0,238.0,519.15,432.34
2016,1,15,15,45,572.5,57.5,2.8,13.0,198.5,460.19,383.38
2016,1,15,16,0,516.0,53.0,2.8,13.0,159.0,402.78,334.2
2016,1,15,16,15,438.0,45.5,2.9,12.5,121.0,331.61,272.91
2016,1,15,16,30,360.0,38.0,3.0,12.0,83.0,264.96,212.95
2016,1,15,16,45,180.0,28.5,3.1,12.0,51.0,150.48,105.28
2016,1,15,17,0,0.0,19.0,3.2,12.0,19.0,20.41,0.0
2016,1,15,17,15,0.0,9.5,3.25,12.0,9.5,9.05,0.0
2016,1,15,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,13.0,4.2,13.5,13.0,12.39,0.0
2016,1,16,8,0,0.0,26.0,4.3,14.0,26.0,23.68,11.68
2016,1,16,8,15,14.0,43.5,4.2,14.0,45.5,39.18,26.23
2016,1,16,8,30,28.0,61.0,4.1,14.0,65.0,57.63,41.65
2016,1,16,8,45,37.5,78.5,4.1,14.0,86.0,77.4,58.33
2016,1,16,9,0,47.0,96.0,4.1,14.0,107.0,98.5,76.27
2016,1,16,9,15,54.0,112.0,4.05,14.0,127.5,118.83,93.71
2016,1,16,9,30,61.0,128.0,4.0,14.0,148.0,140.03,111.85
2016,1,16,9,45,65.0,142.0,3.95,14.0,165.0,159.06,128.11
2016,1,16,10,0,69.0,156.0,3.9,14.0,182.0,178.54,144.61
2016,1,16,10,15,35.5,151.0,3.85,14.0,164.5,162.4,131.48
2016,1,16,10,30,2.0,146.0,3.8,14.0,147.0,139.32,112.11
2016,1,16,10,45,100.0,175.5,3.75,14.0,222.5,232.0,189.59
2016,1,16,11,0,198.0,205.0,3.7,14.0,298.0,324.57,265.83
2016,1,16,11,15,194.5,213.0,3.65,14.0,307.0,339.75,277.99
2016,1,16,11,30,191.0,221.0,3.6,14.0,316.0,354.27,289.71
2016,1,16,11,45,104.0,206.0,3.6,14.0,257.5,286.9,234.13
2016,1,16,12,0,17.0,191.0,3.6,14.0,199.0,197.18,159.27
2016,1,16,12,15,16.5,191.5,3.5,14.0,199.5,198.22,160.25
2016,1,16,12,30,16.0,192.0,3.4,14.0,200.0,199.27,161.08
2016,1,16,12,45,47.5,207.0,3.3,14.0,231.0,250.43,203.75
2016,1,16,13,0,79.0,222.0,3.2,14.0,262.0,294.11,239.88
2016,1,16,13,15,63.0,211.5,3.05,14.0,243.0,271.95,221.55
2016,1,16,13,30,47.0,201.0,2.9,14.0,224.0,249.37,202.99
2016,1,16,13,45,24.5,176.5,2.8,14.0,188.5,194.29,157.65
2016,1,16,14,0,2.0,152.0,2.7,14.0,153.0,151.1,121.56
2016,1,16,14,15,1.0,133.5,2.7,14.0,134.0,131.22,105.27
2016,1,16,14,30,0.0,115.0,2.7,14.0,115.0,111.39,88.86
2016,1,16,14,45,0.0,105.0,2.75,14.0,105.0,101.56,80.76
2016,1,16,15,0,0.0,95.0,2.8,14.0,95.0,91.75,72.61
2016,1,16,15,15,0.0,84.0,2.85,14.0,84.0,80.86,63.46
2016,1,16,15,30,0.0,73.0,2.9,14.0,73.0,69.98,54.22
2016,1,16,15,45,236.0,67.0,2.95,14.0,116.0,253.16,212.37
2016,1,16,16,0,472.0,61.0,3.0,14.0,159.0,386.8,321.17
2016,1,16,16,15,393.0,52.0,3.1,14.0,121.0,314.4,257.82
2016,1,16,16,30,314.0,43.0,3.2,14.0,83.0,245.73,196.6
2016,1,16,16,45,157.0,32.0,3.35,14.0,52.0,144.91,102.85
2016,1,16,17,0,0.0,21.0,3.5,14.0,21.0,23.33,0.0
2016,1,16,17,15,0.0,10.5,3.65,14.0,10.5,10.01,0.0
2016,1,16,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,5.85,14.0,1.0,0.95,0.0
2016,1,17,8,0,0.0,2.0,5.9,14.0,2.0,1.85,0.0
2016,1,17,8,15,0.0,4.0,5.9,14.0,4.0,3.7,0.0
2016,1,17,8,30,0.0,6.0,5.9,14.0,6.0,5.55,0.0
2016,1,17,8,45,0.0,8.0,5.9,14.0,8.0,7.4,0.66
2016,1,17,9,0,0.0,10.0,5.9,14.0,10.0,9.26,2.28
2016,1,17,9,15,0.0,11.5,5.9,14.0,11.5,10.65,3.5
2016,1,17,9,30,0.0,13.0,5.9,14.0,13.0,12.05,4.71
2016,1,17,9,45,0.0,15.0,5.95,14.0,15.0,13.9,6.3
2016,1,17,10,0,0.0,17.0,6.0,14.0,17.0,15.76,7.88
2016,1,17,10,15,3.0,84.5,6.05,14.0,85.5,80.16,62.74
2016,1,17,10,30,6.0,152.0,6.1,14.0,154.0,147.14,118.98
2016,1,17,10,45,3.0,122.5,6.15,14.0,123.5,117.0,93.53
2016,1,17,11,0,0.0,93.0,6.2,14.0,93.0,86.87,68.06
2016,1,17,11,15,0.0,92.5,6.3,14.0,92.5,86.37,67.58
2016,1,17,11,30,0.0,92.0,6.4,14.0,92.0,85.88,67.1
2016,1,17,11,45,0.0,85.0,6.5,14.0,85.0,79.17,61.41
2016,1,17,12,0,0.0,78.0,6.6,14.0,78.0,72.63,55.87
2016,1,17,12,15,0.0,71.0,6.6,14.0,71.0,66.09,50.35
2016,1,17,12,30,0.0,64.0,6.6,14.0,64.0,59.55,44.84
2016,1,17,12,45,0.0,44.0,6.65,14.0,44.0,40.9,29.08
2016,1,17,13,0,0.0,24.0,6.7,14.0,24.0,22.29,13.31
2016,1,17,13,15,0.0,35.0,6.65,14.0,35.0,32.52,22.02
2016,1,17,13,30,0.0,46.0,6.6,14.0,46.0,42.76,30.73
2016,1,17,13,45,0.0,43.0,6.6,14.0,43.0,39.96,28.39
2016,1,17,14,0,0.0,40.0,6.6,14.0,40.0,37.16,26.05
2016,1,17,14,15,0.0,44.5,6.55,14.0,44.5,41.35,29.66
2016,1,17,14,30,0.0,49.0,6.5,14.0,49.0,45.54,33.28
2016,1,17,14,45,0.0,47.5,6.5,14.0,47.5,44.13,32.14
2016,1,17,15,0,0.0,46.0,6.5,14.0,46.0,42.73,30.99
2016,1,17,15,15,0.0,41.0,6.45,14.0,41.0,38.07,27.03
2016,1,17,15,30,0.0,36.0,6.4,14.0,36.0,33.41,23.04
2016,1,17,15,45,0.0,30.0,6.4,14.0,30.0,27.83,18.21
2016,1,17,16,0,0.0,24.0,6.4,14.0,24.0,22.25,13.34
2016,1,17,16,15,0.0,18.5,6.3,14.0,18.5,17.14,8.85
2016,1,17,16,30,0.0,13.0,6.2,14.0,13.0,12.04,4.33
2016,1,17,16,45,0.0,8.0,6.15,14.0,8.0,7.4,0.0
2016,1,17,17,0,0.0,3.0,6.1,14.0,3.0,2.77,0.0
2016,1,17,17,15,0.0,1.5,6.05,14.0,1.5,1.43,0.0
2016,1,17,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,7,45,189.5,12.5,3.2,12.0,29.0,11.91,0.0
2016,1,18,8,0,379.0,25.0,3.3,12.0,58.0,19.87,9.43
2016,1,18,8,15,473.0,32.5,3.4,12.0,97.5,43.84,20.86
2016,1,18,8,30,567.0,40.0,3.5,12.0,137.0,88.13,46.0
2016,1,18,8,45,618.0,45.5,3.65,12.5,177.5,134.51,81.15
2016,1,18,9,0,669.0,51.0,3.8,13.0,218.0,185.97,124.97
2016,1,18,9,15,705.0,55.0,3.8,13.0,256.5,236.87,171.29
2016,1,18,9,30,741.0,59.0,3.8,13.0,295.0,290.51,220.51
2016,1,18,9,45,747.0,65.5,3.85,13.0,327.0,338.42,265.35
2016,1,18,10,0,753.0,72.0,3.9,13.0,359.0,385.52,308.52
2016,1,18,10,15,646.0,100.5,3.95,13.0,360.5,403.47,327.5
2016,1,18,10,30,539.0,129.0,4.0,13.0,362.0,407.14,333.22
2016,1,18,10,45,496.0,147.5,4.05,13.0,371.0,427.92,351.51
2016,1,18,11,0,453.0,166.0,4.1,13.0,380.0,444.14,365.33
2016,1,18,11,15,373.0,189.0,4.1,13.0,369.0,430.58,354.41
2016,1,18,11,30,293.0,212.0,4.1,13.0,358.0,418.33,343.87
2016,1,18,11,45,174.0,216.0,4.2,13.0,303.5,344.85,283.46
2016,1,18,12,0,55.0,220.0,4.3,13.0,249.0,263.34,215.02
2016,1,18,12,15,46.5,216.5,4.3,13.0,240.5,255.81,208.88
2016,1,18,12,30,38.0,213.0,4.3,13.0,232.0,247.79,202.17
2016,1,18,12,45,55.5,218.0,4.3,13.0,246.5,268.77,219.92
2016,1,18,13,0,73.0,223.0,4.3,13.0,261.0,290.38,238.13
2016,1,18,13,15,68.5,216.5,4.3,13.0,251.5,281.78,231.17
2016,1,18,13,30,64.0,210.0,4.3,13.0,242.0,272.94,224.11
2016,1,18,13,45,56.5,199.5,4.35,13.0,226.5,256.78,211.0
2016,1,18,14,0,49.0,189.0,4.4,13.0,211.0,240.46,197.72
2016,1,18,14,15,33.5,172.0,4.2,13.0,186.5,209.94,172.27
2016,1,18,14,30,18.0,155.0,4.0,13.0,162.0,169.24,138.21
2016,1,18,14,45,11.0,140.5,3.85,13.0,145.0,149.18,121.45
2016,1,18,15,0,4.0,126.0,3.7,13.0,128.0,129.34,104.72
2016,1,18,15,15,2.0,112.5,3.75,13.0,113.5,114.45,92.22
2016,1,18,15,30,0.0,99.0,3.8,13.0,99.0,99.69,79.69
2016,1,18,15,45,0.0,83.0,3.85,13.0,83.0,83.29,65.67
2016,1,18,16,0,0.0,67.0,3.9,13.0,67.0,66.79,51.39
2016,1,18,16,15,0.0,51.5,3.9,13.0,51.5,50.72,37.36
2016,1,18,16,30,0.0,36.0,3.9,13.0,36.0,34.36,23.01
2016,1,18,16,45,0.0,23.0,3.9,13.0,23.0,21.35,10.99
2016,1,18,17,0,0.0,10.0,3.9,13.0,10.0,9.27,0.0
2016,1,18,17,15,0.0,5.0,3.95,13.0,5.0,4.77,0.0
2016,1,18,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,1,19,7,45,32.5,16.5,8.95,14.0,19.0,14.45,0.0
2016,1,19,8,0,65.0,33.0,9.0,14.0,38.0,27.94,15.63
2016,1,19,8,15,117.0,50.0,8.9,14.0,67.0,45.98,29.78
2016,1,19,8,30,169.0,67.0,8.8,14.0,96.0,74.71,50.37
2016,1,19,8,45,185.0,85.0,8.75,14.5,125.0,105.15,75.16
2016,1,19,9,0,201.0,103.0,8.7,15.0,154.0,137.53,102.8
2016,1,19,9,15,225.0,118.5,8.65,15.0,184.0,171.41,132.2
2016,1,19,9,30,249.0,134.0,8.6,15.0,214.0,207.73,163.96
2016,1,19,9,45,281.5,140.5,8.55,15.0,241.0,240.56,192.78
2016,1,19,10,0,314.0,147.0,8.5,15.0,268.0,276.04,223.83
2016,1,19,10,15,466.0,137.5,8.35,15.0,332.0,356.85,291.78
2016,1,19,10,30,618.0,128.0,8.2,15.0,396.0,448.75,369.02
2016,1,19,10,45,628.5,133.5,8.1,15.0,419.0,488.36,403.18
2016,1,19,11,0,639.0,139.0,8.0,15.0,442.0,527.11,436.09
2016,1,19,11,15,650.5,141.0,7.85,15.0,459.5,561.84,465.24
2016,1,19,11,30,662.0,143.0,7.7,15.0,477.0,595.28,492.91
2016,1,19,11,45,636.5,143.5,7.55,15.0,469.0,600.74,497.66
2016,1,19,12,0,611.0,144.0,7.4,15.0,461.0,602.54,499.33
2016,1,19,12,15,650.5,143.0,7.35,14.5,482.5,646.24,535.98
2016,1,19,12,30,690.0,142.0,7.3,14.0,504.0,689.11,571.73
2016,1,19,12,45,735.5,125.0,7.25,14.0,507.0,717.55,595.23
2016,1,19,13,0,781.0,108.0,7.2,14.0,510.0,743.37,615.56
2016,1,19,13,15,761.5,102.5,7.15,14.0,486.5,729.54,604.86
2016,1,19,13,30,742.0,97.0,7.1,14.0,463.0,712.36,591.75
2016,1,19,13,45,755.5,89.0,7.1,14.0,448.5,711.46,591.73
2016,1,19,14,0,769.0,81.0,7.1,14.0,434.0,710.86,592.0
2016,1,19,14,15,671.5,98.0,6.9,14.0,393.5,655.7,548.45
2016,1,19,14,30,574.0,115.0,6.7,14.0,353.0,595.19,499.59
2016,1,19,14,45,542.0,115.0,6.55,14.0,325.5,558.75,470.18
2016,1,19,15,0,510.0,115.0,6.4,14.0,298.0,527.2,444.13
2016,1,19,15,15,488.5,105.0,6.2,13.5,265.0,490.08,414.28
2016,1,19,15,30,467.0,95.0,6.0,13.0,232.0,452.22,383.1
2016,1,19,15,45,435.0,84.5,5.85,13.0,197.0,406.51,343.83
2016,1,19,16,0,403.0,74.0,5.7,13.0,162.0,361.4,304.06
2016,1,19,16,15,347.0,61.5,5.45,13.0,125.5,300.76,250.14
2016,1,19,16,30,291.0,49.0,5.2,13.0,89.0,243.46,197.89
2016,1,19,16,45,145.5,37.5,4.95,13.0,57.5,137.01,102.47
2016,1,19,17,0,0.0,26.0,4.7,13.0,26.0,30.57,0.0
2016,1,19,17,15,0.0,13.0,4.55,12.5,13.0,12.39,0.0
2016,1,19,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,7,45,55.0,15.5,1.95,12.0,20.0,13.06,0.0
2016,1,20,8,0,110.0,31.0,2.1,12.0,40.0,25.48,14.21
2016,1,20,8,15,146.0,47.5,2.3,12.0,67.5,44.94,28.66
2016,1,20,8,30,182.0,64.0,2.5,12.0,95.0,73.31,49.09
2016,1,20,8,45,202.0,80.0,2.75,12.0,124.0,103.18,73.35
2016,1,20,9,0,222.0,96.0,3.0,12.0,153.0,135.33,100.93
2016,1,20,9,15,233.5,112.0,3.15,12.0,180.0,167.48,129.47
2016,1,20,9,30,245.0,128.0,3.3,12.0,207.0,200.78,159.06
2016,1,20,9,45,247.0,142.0,3.45,12.5,229.5,229.76,184.69
2016,1,20,10,0,249.0,156.0,3.6,13.0,252.0,258.69,209.78
2016,1,20,10,15,207.5,173.0,3.65,13.0,257.5,266.39,217.45
2016,1,20,10,30,166.0,190.0,3.7,13.0,263.0,273.87,224.22
2016,1,20,10,45,330.0,174.5,3.75,13.0,329.0,360.66,296.55
2016,1,20,11,0,494.0,159.0,3.8,13.0,395.0,461.48,379.36
2016,1,20,11,15,523.0,157.5,3.75,13.0,415.5,498.1,409.21
2016,1,20,11,30,552.0,156.0,3.7,13.0,436.0,534.93,439.13
2016,1,20,11,45,497.5,174.5,3.7,13.0,430.0,536.79,440.12
2016,1,20,12,0,443.0,193.0,3.7,13.0,424.0,534.05,437.38
2016,1,20,12,15,472.5,186.5,3.65,13.0,434.0,561.23,459.51
2016,1,20,12,30,502.0,180.0,3.6,13.0,444.0,587.65,480.77
2016,1,20,12,45,669.5,130.5,3.55,13.0,479.5,675.05,551.57
2016,1,20,13,0,837.0,81.0,3.5,13.0,515.0,753.42,610.78
2016,1,20,13,15,613.0,136.0,3.45,13.0,450.0,654.13,534.44
2016,1,20,13,30,389.0,191.0,3.4,13.0,385.0,528.22,433.54
2016,1,20,13,45,386.0,183.5,3.4,13.0,369.0,519.3,427.83
2016,1,20,14,0,383.0,176.0,3.4,13.0,353.0,508.83,420.24
2016,1,20,14,15,264.0,178.5,3.4,13.0,297.5,419.75,347.59
2016,1,20,14,30,145.0,181.0,3.4,13.0,242.0,319.98,265.06
2016,1,20,14,45,267.5,153.5,3.45,13.0,255.0,389.62,325.44
2016,1,20,15,0,390.0,126.0,3.5,13.0,268.0,454.68,380.4
2016,1,20,15,15,373.0,114.5,3.45,13.0,238.5,421.68,353.33
2016,1,20,15,30,356.0,103.0,3.4,13.0,209.0,388.07,325.64
2016,1,20,15,45,332.0,90.0,3.35,13.0,177.5,347.66,291.6
2016,1,20,16,0,308.0,77.0,3.3,13.0,146.0,307.56,256.93
2016,1,20,16,15,271.0,62.5,3.15,12.5,113.5,258.54,214.15
2016,1,20,16,30,234.0,48.0,3.0,12.0,81.0,211.4,171.75
2016,1,20,16,45,159.0,34.0,2.95,12.0,52.5,148.32,112.71
2016,1,20,17,0,84.0,20.0,2.9,12.0,24.0,72.29,15.18
2016,1,20,17,15,42.0,10.0,2.8,12.0,12.0,27.05,0.0
2016,1,20,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,21,7,45,104.5,15.5,5.6,11.0,25.0,12.21,0.0
2016,1,21,8,0,209.0,31.0,5.6,11.0,50.0,24.28,13.53
2016,1,21,8,15,281.5,43.5,5.55,11.0,84.0,44.98,25.94
2016,1,21,8,30,354.0,56.0,5.5,11.0,118.0,81.45,49.22
2016,1,21,8,45,399.5,66.5,5.45,11.5,154.5,120.25,79.3
2016,1,21,9,0,445.0,77.0,5.4,12.0,191.0,163.81,116.24
2016,1,21,9,15,474.5,86.0,5.35,12.0,225.5,206.38,154.69
2016,1,21,9,30,504.0,95.0,5.3,12.0,260.0,251.49,195.76
2016,1,21,9,45,527.5,102.0,5.25,12.5,291.5,297.15,236.83
2016,1,21,10,0,551.0,109.0,5.2,13.0,323.0,342.09,276.62
2016,1,21,10,15,492.0,131.5,5.1,13.0,334.0,363.36,297.07
2016,1,21,10,30,433.0,154.0,5.0,13.0,345.0,381.08,313.33
2016,1,21,10,45,443.5,162.0,4.95,13.5,366.5,415.79,342.21
2016,1,21,11,0,454.0,170.0,4.9,14.0,388.0,450.22,370.21
2016,1,21,11,15,408.0,187.0,4.9,14.0,388.0,458.73,377.13
2016,1,21,11,30,362.0,204.0,4.9,14.0,388.0,455.13,374.19
2016,1,21,11,45,359.0,209.0,4.95,14.0,395.0,471.6,387.78
2016,1,21,12,0,356.0,214.0,5.0,14.0,402.0,486.78,400.15
2016,1,21,12,15,201.0,218.0,5.05,14.0,324.5,379.01,311.57
2016,1,21,12,30,46.0,222.0,5.1,14.0,247.0,263.41,214.38
2016,1,21,12,45,50.0,222.0,5.15,14.0,248.5,268.69,219.14
2016,1,21,13,0,54.0,222.0,5.2,14.0,250.0,274.07,223.81
2016,1,21,13,15,88.5,223.5,5.2,14.0,268.5,305.15,250.37
2016,1,21,13,30,123.0,225.0,5.2,14.0,287.0,348.49,286.62
2016,1,21,13,45,178.5,213.0,5.25,14.0,299.0,380.24,314.3
2016,1,21,14,0,234.0,201.0,5.3,14.0,311.0,423.54,351.02
2016,1,21,14,15,161.0,190.5,5.35,14.0,264.0,342.74,284.33
2016,1,21,14,30,88.0,180.0,5.4,14.0,217.0,263.29,217.81
2016,1,21,14,45,46.5,155.0,5.45,14.0,174.5,202.58,166.77
2016,1,21,15,0,5.0,130.0,5.5,14.0,132.0,133.96,108.32
2016,1,21,15,15,2.5,116.5,5.5,14.0,117.5,118.71,95.57
2016,1,21,15,30,0.0,103.0,5.5,14.0,103.0,103.61,82.77
2016,1,21,15,45,0.0,87.0,5.55,14.0,87.0,87.27,68.87
2016,1,21,16,0,0.0,71.0,5.6,14.0,71.0,70.84,54.72
2016,1,21,16,15,0.0,55.5,5.65,14.0,55.5,54.87,40.82
2016,1,21,16,30,0.0,40.0,5.7,14.0,40.0,38.64,26.63
2016,1,21,16,45,0.0,26.0,5.8,14.0,26.0,24.15,13.67
2016,1,21,17,0,0.0,12.0,5.9,14.0,12.0,11.12,0.0
2016,1,21,17,15,0.0,6.0,6.0,14.0,6.0,5.72,0.0
2016,1,21,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
