Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,7,45,7.5,15.5,2.45,13.0,16.5,14.24,0.0
2016,1,22,8,0,15.0,31.0,2.2,13.0,33.0,27.5,16.2
2016,1,22,8,15,35.5,49.0,2.05,13.0,55.0,44.42,30.52
2016,1,22,8,30,56.0,67.0,1.9,13.0,77.0,65.24,47.26
2016,1,22,8,45,68.5,85.0,1.8,13.0,100.5,87.58,65.87
2016,1,22,9,0,81.0,103.0,1.7,13.0,124.0,112.4,86.9
2016,1,22,9,15,87.5,120.0,1.9,13.0,146.0,136.08,107.34
2016,1,22,9,30,94.0,137.0,2.1,13.0,168.0,160.6,128.44
2016,1,22,9,45,100.5,151.5,2.3,13.0,188.0,183.5,148.04
2016,1,22,10,0,107.0,166.0,2.5,13.0,208.0,207.06,168.04
2016,1,22,10,15,117.5,180.0,2.7,13.0,229.5,232.57,189.48
2016,1,22,10,30,128.0,194.0,2.9,13.0,251.0,259.02,211.52
2016,1,22,10,45,236.0,194.0,3.15,13.0,305.5,330.52,270.85
2016,1,22,11,0,344.0,194.0,3.4,13.0,360.0,404.82,332.15
2016,1,22,11,15,184.5,196.5,3.6,13.0,286.0,316.4,259.78
2016,1,22,11,30,25.0,199.0,3.8,13.0,212.0,208.24,169.03
2016,1,22,11,45,115.5,219.0,4.05,13.0,280.5,308.69,253.27
2016,1,22,12,0,206.0,239.0,4.3,13.0,349.0,399.59,328.31
2016,1,22,12,15,248.0,235.0,4.4,13.0,367.0,442.59,363.5
2016,1,22,12,30,290.0,231.0,4.5,13.0,385.0,476.89,391.99
2016,1,22,12,45,234.5,235.0,4.65,13.5,359.0,435.1,357.46
2016,1,22,13,0,179.0,239.0,4.8,14.0,333.0,401.87,329.51
2016,1,22,13,15,223.0,228.5,4.9,14.0,342.5,427.82,352.09
2016,1,22,13,30,267.0,218.0,5.0,14.0,352.0,465.61,383.72
2016,1,22,13,45,247.0,211.0,5.1,14.0,331.5,444.27,366.8
2016,1,22,14,0,227.0,204.0,5.2,14.0,311.0,409.5,339.32
2016,1,22,14,15,274.0,186.0,5.3,14.0,307.5,437.55,363.82
2016,1,22,14,30,321.0,168.0,5.4,14.0,304.0,450.87,376.43
2016,1,22,14,45,256.0,161.0,5.5,14.0,264.0,391.32,327.26
2016,1,22,15,0,191.0,154.0,5.6,14.0,224.0,321.11,268.89
2016,1,22,15,15,176.0,140.0,5.7,14.0,199.5,291.79,244.7
2016,1,22,15,30,161.0,126.0,5.8,14.0,175.0,262.66,220.19
2016,1,22,15,45,140.5,109.0,5.9,14.0,147.5,226.09,188.92
2016,1,22,16,0,120.0,92.0,6.0,14.0,120.0,190.24,157.76
2016,1,22,16,15,98.0,74.0,6.1,14.0,93.5,152.87,124.84
2016,1,22,16,30,76.0,56.0,6.2,14.0,67.0,116.44,92.37
2016,1,22,16,45,38.0,38.5,6.3,14.0,44.0,73.47,53.73
2016,1,22,17,0,0.0,21.0,6.4,14.0,21.0,20.67,4.43
2016,1,22,17,15,0.0,10.5,6.45,14.0,10.5,10.01,0.0
2016,1,22,17,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,23,7,45,35.0,21.0,7.0,12.5,24.5,18.02,0.0
2016,1,23,8,0,70.0,42.0,7.1,13.0,49.0,34.51,21.98
2016,1,23,8,15,147.5,60.5,7.2,13.0,84.5,55.35,37.16
2016,1,23,8,30,225.0,79.0,7.3,13.0,120.0,89.98,61.24
2016,1,23,8,45,296.0,91.0,7.4,13.0,159.0,126.87,89.13
2016,1,23,9,0,367.0,103.0,7.5,13.0,198.0,172.43,126.45
2016,1,23,9,15,415.0,112.0,7.55,13.0,236.0,216.14,164.67
2016,1,23,9,30,463.0,121.0,7.6,13.0,274.0,264.42,207.48
2016,1,23,9,45,269.0,142.5,7.65,13.0,234.0,238.48,192.54
2016,1,23,10,0,75.0,164.0,7.7,13.0,194.0,188.5,153.96
2016,1,23,10,15,118.0,179.5,7.65,13.0,230.5,232.28,190.85
2016,1,23,10,30,161.0,195.0,7.6,13.0,267.0,276.58,228.19
2016,1,23,10,45,324.0,180.0,7.55,13.0,334.5,363.98,302.23
2016,1,23,11,0,487.0,165.0,7.5,13.0,402.0,465.4,387.54
2016,1,23,11,15,410.5,189.0,7.5,13.0,393.5,463.38,385.55
2016,1,23,11,30,334.0,213.0,7.5,13.0,385.0,447.45,371.98
2016,1,23,11,45,405.0,201.5,7.5,13.0,414.0,504.59,419.98
2016,1,23,12,0,476.0,190.0,7.5,13.0,443.0,556.33,463.36
2016,1,23,12,15,453.0,196.5,7.5,13.0,438.5,560.21,466.34
2016,1,23,12,30,430.0,203.0,7.5,13.0,434.0,561.49,467.26
2016,1,23,12,45,611.0,155.5,7.5,13.0,480.0,661.5,551.61
2016,1,23,13,0,792.0,108.0,7.5,13.0,526.0,754.89,627.34
2016,1,23,13,15,561.5,158.5,7.5,12.5,451.5,637.67,533.5
2016,1,23,13,30,331.0,209.0,7.5,12.0,377.0,505.87,423.7
2016,1,23,13,45,429.0,179.5,7.5,12.0,388.5,563.81,473.9
2016,1,23,14,0,527.0,150.0,7.5,12.0,400.0,607.21,511.92
2016,1,23,14,15,474.5,151.0,7.45,12.0,366.5,565.47,477.57
2016,1,23,14,30,422.0,152.0,7.4,12.0,333.0,522.79,442.35
2016,1,23,14,45,431.5,137.5,7.35,12.0,310.5,508.16,431.34
2016,1,23,15,0,441.0,123.0,7.3,12.0,288.0,491.28,418.19
2016,1,23,15,15,521.5,103.5,7.2,12.0,278.5,516.45,440.45
2016,1,23,15,30,602.0,84.0,7.1,12.0,269.0,540.69,460.93
2016,1,23,15,45,562.0,76.5,7.05,12.0,230.0,488.37,416.13
2016,1,23,16,0,522.0,69.0,7.0,12.0,191.0,436.43,370.62
2016,1,23,16,15,447.0,60.5,6.9,12.0,150.0,363.51,306.08
2016,1,23,16,30,372.0,52.0,6.8,12.0,109.0,294.37,243.45
2016,1,23,16,45,264.0,39.5,6.7,12.0,73.0,210.33,166.2
2016,1,23,17,0,156.0,27.0,6.6,12.0,37.0,128.69,66.67
2016,1,23,17,15,78.0,13.5,6.5,12.0,18.5,45.99,0.0
2016,1,23,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,7,45,0.0,16.0,3.9,11.0,16.0,14.82,0.0
2016,1,24,8,0,0.0,32.0,3.8,11.0,32.0,28.82,17.86
2016,1,24,8,15,15.5,49.5,3.7,11.0,52.5,44.3,31.19
2016,1,24,8,30,31.0,67.0,3.6,11.0,73.0,63.08,46.9
2016,1,24,8,45,42.5,85.0,3.55,11.5,95.0,83.81,64.32
2016,1,24,9,0,54.0,103.0,3.5,12.0,117.0,106.12,83.16
2016,1,24,9,15,62.0,119.0,3.4,12.0,138.0,127.16,101.26
2016,1,24,9,30,70.0,135.0,3.3,12.0,159.0,149.17,120.14
2016,1,24,9,45,178.0,146.0,3.2,12.0,215.0,206.22,166.66
2016,1,24,10,0,286.0,157.0,3.1,12.0,271.0,275.39,223.85
2016,1,24,10,15,360.5,157.5,3.05,12.0,312.0,325.67,266.04
2016,1,24,10,30,435.0,158.0,3.0,12.0,353.0,387.45,317.35
2016,1,24,10,45,234.0,177.0,2.95,12.5,282.5,312.16,256.03
2016,1,24,11,0,33.0,196.0,2.9,13.0,212.0,213.02,172.89
2016,1,24,11,15,230.5,195.0,2.9,13.0,314.0,350.99,288.26
2016,1,24,11,30,428.0,194.0,2.9,13.0,416.0,497.27,406.41
2016,1,24,11,45,652.0,136.0,2.9,13.0,481.5,608.76,496.18
2016,1,24,12,0,876.0,78.0,2.9,13.0,547.0,716.27,579.89
2016,1,24,12,15,876.5,78.0,3.05,13.0,549.5,737.79,595.74
2016,1,24,12,30,877.0,78.0,3.2,13.0,552.0,756.19,610.01
2016,1,24,12,45,875.0,77.5,3.35,13.0,547.0,768.89,620.17
2016,1,24,13,0,873.0,77.0,3.5,13.0,542.0,778.25,628.03
2016,1,24,13,15,867.0,76.5,3.65,13.0,529.0,781.12,631.2
2016,1,24,13,30,861.0,76.0,3.8,13.0,516.0,780.6,632.01
2016,1,24,13,45,846.0,76.5,4.0,13.0,495.0,777.26,631.03
2016,1,24,14,0,831.0,77.0,4.2,13.0,474.0,764.41,623.01
2016,1,24,14,15,816.5,75.0,4.1,13.0,447.0,745.79,609.42
2016,1,24,14,30,802.0,73.0,4.0,13.0,420.0,724.26,593.7
2016,1,24,14,45,626.0,98.0,3.95,13.0,356.5,614.81,509.88
2016,1,24,15,0,450.0,123.0,3.9,13.0,293.0,499.01,416.52
2016,1,24,15,15,576.5,92.5,3.7,12.5,287.0,549.04,459.67
2016,1,24,15,30,703.0,62.0,3.5,12.0,281.0,581.02,486.53
2016,1,24,15,45,661.5,57.5,3.3,12.0,240.5,528.25,442.67
2016,1,24,16,0,620.0,53.0,3.1,12.0,200.0,480.2,401.31
2016,1,24,16,15,554.5,47.0,2.95,12.0,158.5,412.79,343.01
2016,1,24,16,30,489.0,41.0,2.8,12.0,117.0,348.64,285.63
2016,1,24,16,45,382.5,32.0,2.7,12.0,79.0,263.7,208.52
2016,1,24,17,0,276.0,23.0,2.6,12.0,41.0,182.25,105.92
2016,1,24,17,15,138.0,11.5,2.55,12.0,20.5,69.91,0.0
2016,1,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,7.0,2.4,12.0,7.0,6.48,0.0
2016,1,25,8,0,0.0,14.0,2.5,12.0,14.0,12.97,5.0
2016,1,25,8,15,0.0,23.5,2.55,12.0,23.5,21.8,12.66
2016,1,25,8,30,0.0,33.0,2.6,12.0,33.0,30.63,20.52
2016,1,25,8,45,0.0,42.5,2.65,12.5,42.5,39.48,28.27
2016,1,25,9,0,0.0,52.0,2.7,13.0,52.0,48.34,35.93
2016,1,25,9,15,0.0,61.5,2.7,13.0,61.5,57.2,43.57
2016,1,25,9,30,0.0,71.0,2.7,13.0,71.0,66.06,51.12
2016,1,25,9,45,6.0,108.5,2.7,13.0,111.5,103.5,82.73
2016,1,25,10,0,12.0,146.0,2.7,13.0,152.0,142.23,115.06
2016,1,25,10,15,6.0,143.5,2.65,13.0,146.5,137.92,111.28
2016,1,25,10,30,0.0,141.0,2.6,13.0,141.0,132.94,106.93
2016,1,25,10,45,20.5,171.5,2.6,13.0,181.5,174.24,141.27
2016,1,25,11,0,41.0,202.0,2.6,13.0,222.0,223.84,182.05
2016,1,25,11,15,27.5,196.5,2.55,13.0,210.0,205.79,166.83
2016,1,25,11,30,14.0,191.0,2.5,13.0,198.0,192.65,155.72
2016,1,25,11,45,86.0,219.0,2.5,13.0,265.0,279.94,228.32
2016,1,25,12,0,158.0,247.0,2.5,13.0,332.0,374.76,305.15
2016,1,25,12,15,132.0,247.0,2.4,13.0,318.0,361.49,293.59
2016,1,25,12,30,106.0,247.0,2.3,13.0,304.0,336.29,273.07
2016,1,25,12,45,104.0,244.5,2.25,13.0,300.5,335.37,272.5
2016,1,25,13,0,102.0,242.0,2.2,13.0,297.0,334.12,271.6
2016,1,25,13,15,140.0,237.0,2.05,13.0,310.5,372.94,303.38
2016,1,25,13,30,178.0,232.0,1.9,13.0,324.0,400.41,325.86
2016,1,25,13,45,177.5,223.0,1.75,13.0,311.5,391.99,319.2
2016,1,25,14,0,177.0,214.0,1.6,13.0,299.0,382.89,312.22
2016,1,25,14,15,135.5,201.0,1.45,13.0,264.5,336.0,274.31
2016,1,25,14,30,94.0,188.0,1.3,13.0,230.0,277.21,226.72
2016,1,25,14,45,174.5,170.5,1.2,13.0,240.0,330.14,271.83
2016,1,25,15,0,255.0,153.0,1.1,13.0,250.0,379.81,312.76
2016,1,25,15,15,242.0,139.0,0.95,13.0,224.0,349.97,288.31
2016,1,25,15,30,229.0,125.0,0.8,13.0,198.0,319.84,263.83
2016,1,25,15,45,213.0,109.0,0.65,13.0,169.5,284.93,235.01
2016,1,25,16,0,197.0,93.0,0.5,13.0,141.0,250.21,205.75
2016,1,25,16,15,171.5,76.0,0.4,13.0,111.5,208.75,170.35
2016,1,25,16,30,146.0,59.0,0.3,13.0,82.0,168.43,135.18
2016,1,25,16,45,99.5,42.0,0.2,13.0,55.5,118.47,91.04
2016,1,25,17,0,53.0,25.0,0.1,13.0,29.0,60.49,34.23
2016,1,25,17,15,26.5,12.5,0.2,12.5,14.5,23.3,0.0
2016,1,25,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,9.5,1.35,12.0,9.5,8.8,0.0
2016,1,26,8,0,0.0,19.0,1.5,12.0,19.0,17.62,8.96
2016,1,26,8,15,0.0,31.0,1.6,12.0,31.0,28.79,18.57
2016,1,26,8,30,0.0,43.0,1.7,12.0,43.0,39.92,28.45
2016,1,26,8,45,0.0,55.0,1.85,12.5,55.0,50.98,38.12
2016,1,26,9,0,0.0,67.0,2.0,13.0,67.0,62.14,47.73
2016,1,26,9,15,0.0,78.5,2.0,13.0,78.5,72.91,56.97
2016,1,26,9,30,0.0,90.0,2.0,13.0,90.0,83.77,66.16
2016,1,26,9,45,33.0,128.5,2.05,13.0,142.0,134.04,107.95
2016,1,26,10,0,66.0,167.0,2.1,13.0,194.0,187.64,152.24
2016,1,26,10,15,34.0,160.5,2.05,13.0,175.0,170.5,138.13
2016,1,26,10,30,2.0,154.0,2.0,13.0,156.0,146.54,118.05
2016,1,26,10,45,63.0,188.0,1.95,13.0,219.5,218.78,178.04
2016,1,26,11,0,124.0,222.0,1.9,13.0,283.0,299.79,243.91
2016,1,26,11,15,171.0,228.5,1.9,13.0,316.5,342.46,278.41
2016,1,26,11,30,218.0,235.0,1.9,13.0,350.0,388.0,315.1
2016,1,26,11,45,240.0,237.0,1.9,13.5,366.0,413.87,335.11
2016,1,26,12,0,262.0,239.0,1.9,14.0,382.0,449.74,362.63
2016,1,26,12,15,230.5,244.0,1.8,14.0,370.5,430.73,347.12
2016,1,26,12,30,199.0,249.0,1.7,14.0,359.0,419.28,337.53
2016,1,26,12,45,187.0,247.5,1.6,14.0,350.0,413.78,333.03
2016,1,26,13,0,175.0,246.0,1.5,14.0,341.0,407.32,327.72
2016,1,26,13,15,119.0,234.5,1.4,14.0,298.5,353.36,284.46
2016,1,26,13,30,63.0,223.0,1.3,14.0,256.0,286.1,230.39
2016,1,26,13,45,80.0,218.5,1.2,14.0,258.5,296.69,239.79
2016,1,26,14,0,97.0,214.0,1.1,14.0,261.0,307.16,248.66
2016,1,26,14,15,110.5,203.0,0.95,14.0,254.0,318.78,258.11
2016,1,26,14,30,124.0,192.0,0.8,14.0,247.0,317.5,257.43
2016,1,26,14,45,236.5,167.0,0.7,14.0,262.0,385.6,313.67
2016,1,26,15,0,349.0,142.0,0.6,14.0,277.0,436.06,354.41
2016,1,26,15,15,331.5,131.0,0.5,14.0,248.5,404.48,328.93
2016,1,26,15,30,314.0,120.0,0.4,14.0,220.0,372.63,303.62
2016,1,26,15,45,292.0,105.5,0.35,14.0,188.5,333.05,272.0
2016,1,26,16,0,270.0,91.0,0.3,14.0,157.0,293.83,239.89
2016,1,26,16,15,239.0,75.0,0.3,13.5,125.0,247.71,201.8
2016,1,26,16,30,208.0,59.0,0.3,13.0,93.0,203.02,163.67
2016,1,26,16,45,150.5,43.0,0.3,13.0,63.5,146.23,113.89
2016,1,26,17,0,93.0,27.0,0.3,13.0,34.0,91.62,57.63
2016,1,26,17,15,46.5,13.5,0.35,13.0,17.0,32.97,0.0
2016,1,26,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,27,7,45,150.0,17.0,3.8,11.0,32.5,13.33,0.0
2016,1,27,8,0,300.0,34.0,3.7,11.0,65.0,27.53,17.36
2016,1,27,8,15,383.5,44.5,3.6,11.0,104.5,51.07,28.54
2016,1,27,8,30,467.0,55.0,3.5,11.0,144.0,93.19,54.47
2016,1,27,8,45,523.0,62.0,3.4,11.5,184.5,137.22,88.29
2016,1,27,9,0,579.0,69.0,3.3,12.0,225.0,187.15,130.58
2016,1,27,9,15,635.5,67.5,3.25,12.0,264.0,234.48,172.82
2016,1,27,9,30,692.0,66.0,3.2,12.0,303.0,287.6,220.67
2016,1,27,9,45,575.0,99.5,3.2,12.5,311.0,315.12,249.74
2016,1,27,10,0,458.0,133.0,3.2,13.0,319.0,328.02,264.37
2016,1,27,10,15,639.0,104.5,3.05,13.0,385.5,410.54,332.7
2016,1,27,10,30,820.0,76.0,2.9,13.0,452.0,503.49,408.75
2016,1,27,10,45,833.5,77.5,2.8,13.0,477.0,548.83,446.16
2016,1,27,11,0,847.0,79.0,2.7,13.0,502.0,592.94,481.84
2016,1,27,11,15,855.0,80.0,2.55,13.0,520.0,631.57,512.2
2016,1,27,11,30,863.0,81.0,2.4,13.0,538.0,668.09,540.15
2016,1,27,11,45,867.5,81.5,2.3,13.5,548.5,695.34,559.38
2016,1,27,12,0,872.0,82.0,2.2,14.0,559.0,723.4,577.92
2016,1,27,12,15,873.5,82.0,2.1,14.0,562.0,745.85,593.23
2016,1,27,12,30,875.0,82.0,2.0,14.0,565.0,765.21,606.27
2016,1,27,12,45,877.5,80.5,1.95,14.0,561.0,780.43,616.75
2016,1,27,13,0,880.0,79.0,1.9,14.0,557.0,792.4,625.0
2016,1,27,13,15,875.0,78.0,1.8,14.0,544.5,795.67,626.68
2016,1,27,13,30,870.0,77.0,1.7,14.0,532.0,795.52,626.09
2016,1,27,13,45,816.5,83.5,1.6,14.0,497.5,768.74,606.59
2016,1,27,14,0,763.0,90.0,1.5,14.0,463.0,732.4,580.47
2016,1,27,14,15,795.5,80.5,1.3,14.0,451.5,742.52,586.97
2016,1,27,14,30,828.0,71.0,1.1,14.0,440.0,748.6,589.83
2016,1,27,14,45,809.5,69.0,0.9,14.0,407.0,720.87,568.35
2016,1,27,15,0,791.0,67.0,0.7,14.0,374.0,690.69,545.29
2016,1,27,15,15,764.0,64.0,0.5,14.0,336.5,650.88,515.0
2016,1,27,15,30,737.0,61.0,0.3,14.0,299.0,609.56,483.31
2016,1,27,15,45,697.5,57.0,0.2,14.0,257.5,557.47,444.1
2016,1,27,16,0,658.0,53.0,0.1,14.0,216.0,505.33,402.95
2016,1,27,16,15,597.5,47.0,0.2,14.0,173.5,438.61,350.65
2016,1,27,16,30,537.0,41.0,0.3,14.0,131.0,379.52,301.73
2016,1,27,16,45,437.0,32.5,0.4,14.0,91.0,295.57,230.52
2016,1,27,17,0,337.0,24.0,0.5,14.0,51.0,218.94,147.77
2016,1,27,17,15,168.5,12.0,0.55,14.0,25.5,84.72,0.0
2016,1,27,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,7,45,0.0,9.0,1.45,12.0,9.0,8.33,0.0
2016,1,28,8,0,0.0,18.0,1.6,12.0,18.0,16.69,8.38
2016,1,28,8,15,0.0,29.0,1.6,12.0,29.0,26.92,17.06
2016,1,28,8,30,0.0,40.0,1.6,12.0,40.0,37.16,26.16
2016,1,28,8,45,0.0,51.5,1.65,12.5,51.5,47.84,35.48
2016,1,28,9,0,0.0,63.0,1.7,13.0,63.0,58.49,44.64
2016,1,28,9,15,0.0,73.5,1.7,13.0,73.5,68.3,53.04
2016,1,28,9,30,0.0,84.0,1.7,13.0,84.0,78.16,61.39
2016,1,28,9,45,243.0,106.5,1.75,13.5,206.0,194.9,155.38
2016,1,28,10,0,486.0,129.0,1.8,14.0,328.0,336.34,268.82
2016,1,28,10,15,243.0,140.5,1.85,14.0,240.5,255.63,206.63
2016,1,28,10,30,0.0,152.0,1.9,14.0,153.0,143.46,114.77
2016,1,28,10,45,0.0,138.0,1.95,14.0,138.5,130.04,103.76
2016,1,28,11,0,0.0,124.0,2.0,14.0,124.0,116.56,92.48
2016,1,28,11,15,0.0,73.5,2.0,14.0,73.5,68.42,52.25
2016,1,28,11,30,0.0,23.0,2.0,14.0,23.0,21.36,12.52
2016,1,28,11,45,0.0,23.5,2.0,14.5,23.5,21.83,12.89
2016,1,28,12,0,0.0,24.0,2.0,15.0,24.0,22.3,13.24
2016,1,28,12,15,0.5,99.0,2.1,15.0,100.0,92.92,72.4
2016,1,28,12,30,1.0,174.0,2.2,15.0,176.0,168.06,134.06
2016,1,28,12,45,0.5,130.5,2.3,15.0,131.5,124.02,97.89
2016,1,28,13,0,0.0,87.0,2.4,15.0,87.0,81.05,62.44
2016,1,28,13,15,0.0,81.0,2.4,14.5,81.0,75.44,57.97
2016,1,28,13,30,0.0,75.0,2.4,14.0,75.0,69.83,53.44
2016,1,28,13,45,0.0,98.5,2.4,14.0,98.5,92.38,72.4
2016,1,28,14,0,0.0,122.0,2.4,14.0,122.0,116.35,92.46
2016,1,28,14,15,0.0,75.0,2.3,14.0,75.0,69.81,53.61
2016,1,28,14,30,0.0,28.0,2.2,14.0,28.0,26.0,16.58
2016,1,28,14,45,7.5,87.0,2.1,14.0,90.0,87.44,69.06
2016,1,28,15,0,15.0,146.0,2.0,14.0,152.0,158.11,128.37
2016,1,28,15,15,11.5,132.0,1.95,14.0,136.5,141.44,114.41
2016,1,28,15,30,8.0,118.0,1.9,14.0,121.0,124.94,100.66
2016,1,28,15,45,4.0,103.0,1.9,14.0,104.5,107.11,85.62
2016,1,28,16,0,0.0,88.0,1.9,14.0,88.0,89.52,70.6
2016,1,28,16,15,0.0,70.5,1.9,13.5,70.5,71.42,55.15
2016,1,28,16,30,0.0,53.0,1.9,13.0,53.0,53.06,39.27
2016,1,28,16,45,0.0,37.0,1.9,13.0,37.0,36.23,24.44
2016,1,28,17,0,0.0,21.0,1.9,13.0,21.0,19.49,8.85
2016,1,28,17,15,0.0,10.5,2.0,13.0,10.5,9.73,0.0
2016,1,28,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,11.0,4.55,14.0,11.0,10.19,0.0
2016,1,29,8,0,0.0,22.0,4.7,14.0,22.0,20.41,11.45
2016,1,29,8,15,0.0,34.5,4.75,14.0,34.5,32.05,21.17
2016,1,29,8,30,0.0,47.0,4.8,14.0,47.0,43.53,31.28
2016,1,29,8,45,0.0,60.5,4.85,14.0,60.5,55.97,42.14
2016,1,29,9,0,0.0,74.0,4.9,14.0,74.0,68.53,52.98
2016,1,29,9,15,0.0,86.5,4.85,14.0,86.5,80.28,63.01
2016,1,29,9,30,0.0,99.0,4.8,14.0,99.0,92.12,73.0
2016,1,29,9,45,0.0,101.5,4.8,14.0,101.5,94.65,75.03
2016,1,29,10,0,0.0,104.0,4.8,14.0,104.0,97.12,76.98
2016,1,29,10,15,0.0,92.0,4.7,14.0,92.0,85.82,67.31
2016,1,29,10,30,0.0,80.0,4.6,14.0,80.0,74.48,57.64
2016,1,29,10,45,0.0,90.5,4.6,14.0,90.5,84.39,65.89
2016,1,29,11,0,0.0,101.0,4.6,14.0,101.0,94.41,74.18
2016,1,29,11,15,0.0,122.5,4.55,14.0,122.5,115.15,91.4
2016,1,29,11,30,0.0,144.0,4.5,14.0,144.0,136.23,108.79
2016,1,29,11,45,0.0,153.0,4.5,14.0,153.0,145.28,116.16
2016,1,29,12,0,0.0,162.0,4.5,14.0,162.0,154.46,123.66
2016,1,29,12,15,16.0,193.0,4.45,14.0,202.0,198.15,160.02
2016,1,29,12,30,32.0,224.0,4.4,14.0,242.0,253.7,205.63
2016,1,29,12,45,16.0,196.5,4.4,14.0,205.5,203.42,164.2
2016,1,29,13,0,0.0,169.0,4.4,14.0,169.0,162.91,130.55
2016,1,29,13,15,0.0,165.5,4.4,14.0,165.5,159.79,128.12
2016,1,29,13,30,0.0,162.0,4.4,14.0,162.0,156.72,125.7
2016,1,29,13,45,0.0,154.5,4.4,14.0,154.5,149.5,119.88
2016,1,29,14,0,0.0,147.0,4.4,14.0,147.0,142.3,114.08
2016,1,29,14,15,0.0,139.0,4.4,13.5,139.0,134.6,108.07
2016,1,29,14,30,0.0,131.0,4.4,13.0,131.0,126.93,102.06
2016,1,29,14,45,0.0,121.5,4.4,13.0,121.5,117.7,94.49
2016,1,29,15,0,0.0,112.0,4.4,13.0,112.0,108.5,86.92
2016,1,29,15,15,0.0,100.5,4.35,13.0,100.5,97.16,77.47
2016,1,29,15,30,0.0,89.0,4.3,13.0,89.0,85.83,67.95
2016,1,29,15,45,0.0,76.5,4.3,13.0,76.5,73.4,57.38
2016,1,29,16,0,0.0,64.0,4.3,13.0,64.0,60.95,46.68
2016,1,29,16,15,0.0,51.5,4.2,13.0,51.5,48.47,35.82
2016,1,29,16,30,0.0,39.0,4.1,13.0,39.0,36.23,25.1
2016,1,29,16,45,0.0,27.0,4.1,13.0,27.0,25.06,15.22
2016,1,29,17,0,0.0,15.0,4.1,13.0,15.0,13.9,4.92
2016,1,29,17,15,0.0,7.5,4.15,12.5,7.5,6.94,0.0
2016,1,29,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,4.0,5.1,10.0,4.0,0.0,0.0
2016,1,30,7,30,0.0,8.0,5.1,10.0,8.0,7.63,0.0
2016,1,30,7,45,66.5,23.5,5.15,10.5,30.5,19.49,3.52
2016,1,30,8,0,133.0,39.0,5.2,11.0,53.0,31.75,21.35
2016,1,30,8,15,163.0,56.5,5.15,11.0,82.5,53.82,35.85
2016,1,30,8,30,193.0,74.0,5.1,11.0,112.0,83.92,58.01
2016,1,30,8,45,212.0,90.5,5.1,11.5,142.0,115.1,83.59
2016,1,30,9,0,231.0,107.0,5.1,12.0,172.0,148.49,112.3
2016,1,30,9,15,244.5,122.5,5.05,12.0,200.5,181.59,141.7
2016,1,30,9,30,258.0,138.0,5.0,12.0,229.0,216.02,172.29
2016,1,30,9,45,533.5,103.5,5.0,12.0,317.0,305.96,245.07
2016,1,30,10,0,809.0,69.0,5.0,12.0,405.0,416.34,336.76
2016,1,30,10,15,826.5,71.0,5.0,12.0,436.5,466.77,381.67
2016,1,30,10,30,844.0,73.0,5.0,12.0,468.0,516.83,425.35
2016,1,30,10,45,854.5,75.0,5.05,12.5,493.0,562.33,463.62
2016,1,30,11,0,865.0,77.0,5.1,13.0,518.0,603.89,497.86
2016,1,30,11,15,872.5,78.0,5.15,13.0,536.0,642.61,530.03
2016,1,30,11,30,880.0,79.0,5.2,13.0,554.0,679.13,559.94
2016,1,30,11,45,883.5,79.5,5.3,13.0,564.5,709.92,584.16
2016,1,30,12,0,887.0,80.0,5.4,13.0,575.0,737.9,605.72
2016,1,30,12,15,888.5,80.5,5.4,13.0,578.5,761.46,623.51
2016,1,30,12,30,890.0,81.0,5.4,13.0,582.0,781.88,638.97
2016,1,30,12,45,766.5,113.5,5.45,13.0,542.5,746.68,612.2
2016,1,30,13,0,643.0,146.0,5.5,13.0,503.0,696.72,573.87
2016,1,30,13,15,518.5,178.0,5.55,12.5,461.5,634.7,524.79
2016,1,30,13,30,394.0,210.0,5.6,12.0,420.0,562.37,466.66
2016,1,30,13,45,619.0,146.0,5.65,12.0,462.5,691.8,574.94
2016,1,30,14,0,844.0,82.0,5.7,12.0,505.0,794.46,655.56
2016,1,30,14,15,545.0,138.0,5.65,12.0,405.5,614.69,513.86
2016,1,30,14,30,246.0,194.0,5.6,12.0,306.0,428.75,358.39
2016,1,30,14,45,268.0,176.5,5.55,12.0,290.5,423.31,355.69
2016,1,30,15,0,290.0,159.0,5.5,12.0,275.0,415.9,350.77
2016,1,30,15,15,277.0,146.0,5.4,11.5,248.0,386.42,327.22
2016,1,30,15,30,264.0,133.0,5.3,11.0,221.0,356.57,302.95
2016,1,30,15,45,253.0,116.0,5.25,11.0,191.5,322.55,274.28
2016,1,30,16,0,242.0,99.0,5.2,11.0,162.0,288.21,244.68
2016,1,30,16,15,218.0,82.5,5.05,11.0,131.0,246.46,207.82
2016,1,30,16,30,194.0,66.0,4.9,11.0,100.0,205.71,171.05
2016,1,30,16,45,156.0,49.0,4.75,11.0,71.0,157.89,127.48
2016,1,30,17,0,118.0,32.0,4.6,11.0,42.0,112.3,82.02
2016,1,30,17,15,59.0,16.0,4.6,10.5,21.0,52.11,0.0
2016,1,30,17,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,7,15,88.5,5.5,5.85,9.0,7.5,0.0,0.0
2016,1,31,7,30,177.0,11.0,5.9,9.0,15.0,10.48,0.0
2016,1,31,7,45,337.0,20.5,6.0,9.5,50.5,17.8,3.95
2016,1,31,8,0,497.0,30.0,6.1,10.0,86.0,25.52,16.23
2016,1,31,8,15,579.5,36.0,6.2,10.0,130.5,54.04,25.72
2016,1,31,8,30,662.0,42.0,6.3,10.0,175.0,103.43,55.1
2016,1,31,8,45,714.5,46.0,6.4,10.0,220.5,155.31,96.12
2016,1,31,9,0,767.0,50.0,6.5,10.0,266.0,212.45,146.6
2016,1,31,9,15,799.5,53.0,6.65,10.0,308.5,268.13,198.93
2016,1,31,9,30,832.0,56.0,6.8,10.0,351.0,326.62,254.17
2016,1,31,9,45,846.5,60.5,6.95,10.5,388.0,380.98,305.31
2016,1,31,10,0,861.0,65.0,7.1,11.0,425.0,435.13,355.1
2016,1,31,10,15,877.0,66.5,7.3,11.0,457.5,486.39,402.05
2016,1,31,10,30,893.0,68.0,7.5,11.0,490.0,536.97,447.44
2016,1,31,10,45,902.5,70.0,7.7,11.0,515.0,583.52,488.61
2016,1,31,11,0,912.0,72.0,7.9,11.0,540.0,628.33,527.58
2016,1,31,11,15,918.5,73.0,8.15,11.0,558.5,668.18,562.0
2016,1,31,11,30,925.0,74.0,8.4,11.0,577.0,705.61,594.0
2016,1,31,11,45,924.5,76.0,8.65,11.0,587.0,736.68,618.95
2016,1,31,12,0,924.0,78.0,8.9,11.0,597.0,764.61,641.4
2016,1,31,12,15,925.0,78.0,9.1,10.5,600.0,788.13,661.54
2016,1,31,12,30,926.0,78.0,9.3,10.0,603.0,808.35,679.25
2016,1,31,12,45,914.0,81.5,9.5,10.0,596.0,819.06,688.3
2016,1,31,13,0,902.0,85.0,9.7,10.0,589.0,826.03,694.55
2016,1,31,13,15,897.0,84.5,9.85,10.0,576.5,830.31,698.7
2016,1,31,13,30,892.0,84.0,10.0,10.0,564.0,831.05,700.19
2016,1,31,13,45,877.0,85.0,10.2,10.0,542.5,828.59,699.38
2016,1,31,14,0,862.0,86.0,10.4,10.0,521.0,816.23,690.74
2016,1,31,14,15,848.5,84.0,10.45,10.0,494.0,798.2,677.3
2016,1,31,14,30,835.0,82.0,10.5,10.0,467.0,777.05,661.36
2016,1,31,14,45,810.5,81.0,10.6,10.0,432.5,745.61,637.05
2016,1,31,15,0,786.0,80.0,10.7,10.0,398.0,711.79,610.57
2016,1,31,15,15,757.5,76.5,10.75,10.0,359.0,670.01,577.09
2016,1,31,15,30,729.0,73.0,10.8,10.0,320.0,631.22,545.58
2016,1,31,15,45,686.5,69.0,10.85,10.0,277.5,577.07,499.84
2016,1,31,16,0,644.0,65.0,10.9,10.0,235.0,523.11,452.38
2016,1,31,16,15,581.0,58.5,10.95,10.0,190.5,454.15,390.76
2016,1,31,16,30,518.0,52.0,11.0,10.0,146.0,387.92,329.87
2016,1,31,16,45,419.0,42.5,11.05,10.0,104.0,302.47,251.15
2016,1,31,17,0,320.0,33.0,11.1,10.0,62.0,224.52,172.61
2016,1,31,17,15,160.0,16.5,11.1,10.0,31.0,108.57,0.0
2016,1,31,17,30,0.0,0.0,11.1,10.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,11.15,10.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,11.2,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,11.15,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,11.1,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,11.1,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,11.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,11.0,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,10.85,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,10.65,9.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,10.5,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,10.4,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,10.3,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.85,9.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,8.0,8.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.85,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,7.85,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,7.95,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,8.05,8.5,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,2,1,7,15,86.0,6.0,7.6,9.0,8.0,0.0,0.0
2016,2,1,7,30,172.0,12.0,7.5,9.0,16.0,11.44,0.0
2016,2,1,7,45,330.5,22.0,7.45,9.0,52.0,17.63,4.88
2016,2,1,8,0,489.0,32.0,7.4,9.0,88.0,27.41,18.04
2016,2,1,8,15,571.0,38.0,7.25,9.0,133.0,56.25,27.65
2016,2,1,8,30,653.0,44.0,7.1,9.0,178.0,105.24,57.19
