Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,45,702.0,49.0,6.95,9.5,223.0,157.17,98.55
2016,2,1,9,0,751.0,54.0,6.8,10.0,268.0,214.02,148.75
2016,2,1,9,15,784.0,57.0,6.65,10.0,310.5,269.13,200.43
2016,2,1,9,30,817.0,60.0,6.5,10.0,353.0,326.63,254.55
2016,2,1,9,45,818.0,68.0,6.35,10.5,387.5,379.3,304.05
2016,2,1,10,0,819.0,76.0,6.2,11.0,422.0,430.55,350.87
2016,2,1,10,15,835.5,78.5,6.1,11.0,454.0,481.83,396.96
2016,2,1,10,30,852.0,81.0,6.0,11.0,486.0,532.64,441.48
2016,2,1,10,45,860.0,83.5,5.9,11.0,511.0,577.93,480.47
2016,2,1,11,0,868.0,86.0,5.8,11.0,536.0,621.48,517.11
2016,2,1,11,15,875.5,87.0,5.7,11.0,554.0,661.14,549.88
2016,2,1,11,30,883.0,88.0,5.6,11.0,572.0,698.58,580.24
2016,2,1,11,45,889.0,88.0,5.6,11.5,583.0,731.41,604.94
2016,2,1,12,0,895.0,88.0,5.6,12.0,594.0,756.98,623.12
2016,2,1,12,15,896.0,88.0,5.6,12.0,597.0,780.01,640.55
2016,2,1,12,30,897.0,88.0,5.6,12.0,600.0,799.84,655.59
2016,2,1,12,45,900.0,86.0,5.7,12.0,596.0,815.64,668.14
2016,2,1,13,0,903.0,84.0,5.8,12.0,592.0,828.07,678.28
2016,2,1,13,15,898.0,83.0,5.9,12.0,579.5,831.78,681.94
2016,2,1,13,30,893.0,82.0,6.0,12.0,567.0,831.93,683.07
2016,2,1,13,45,886.5,80.5,6.1,12.0,547.0,826.76,680.26
2016,2,1,14,0,880.0,79.0,6.2,12.0,527.0,824.81,680.09
2016,2,1,14,15,867.0,77.0,6.15,11.5,499.5,807.0,668.38
2016,2,1,14,30,854.0,75.0,6.1,11.0,472.0,786.0,654.25
2016,2,1,14,45,838.0,72.5,6.05,11.0,439.0,759.05,634.17
2016,2,1,15,0,822.0,70.0,6.0,11.0,406.0,729.41,611.85
2016,2,1,15,15,796.5,67.0,5.9,11.0,367.5,689.67,581.06
2016,2,1,15,30,771.0,64.0,5.8,11.0,329.0,648.2,548.43
2016,2,1,15,45,737.0,59.5,5.75,11.0,286.5,597.68,507.88
2016,2,1,16,0,703.0,55.0,5.7,11.0,244.0,546.66,464.88
2016,2,1,16,15,646.5,50.0,5.65,10.5,199.0,481.06,408.61
2016,2,1,16,30,590.0,45.0,5.6,10.0,154.0,417.38,351.88
2016,2,1,16,45,497.5,37.0,5.6,10.0,111.5,339.29,280.38
2016,2,1,17,0,405.0,29.0,5.6,10.0,69.0,263.21,204.26
2016,2,1,17,15,202.5,14.5,5.6,10.0,34.5,126.04,16.6
2016,2,1,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.5,4.0,11.0,7.5,0.0,0.0
2016,2,2,7,30,0.0,15.0,3.9,11.0,15.0,14.3,0.0
2016,2,2,7,45,168.5,28.0,3.85,11.0,48.0,22.11,8.54
2016,2,2,8,0,337.0,41.0,3.8,11.0,81.0,33.4,23.15
2016,2,2,8,15,426.5,50.0,3.75,11.0,123.5,59.88,33.99
2016,2,2,8,30,516.0,59.0,3.7,11.0,166.0,104.48,61.77
2016,2,2,8,45,587.5,63.0,3.7,11.5,211.5,151.67,97.99
2016,2,2,9,0,659.0,67.0,3.7,12.0,257.0,206.47,144.37
2016,2,2,9,15,696.5,71.0,3.7,12.0,299.0,259.26,192.42
2016,2,2,9,30,734.0,75.0,3.7,12.0,341.0,315.09,243.32
2016,2,2,9,45,771.5,75.5,3.75,12.0,380.5,370.81,293.72
2016,2,2,10,0,809.0,76.0,3.8,12.0,420.0,427.78,344.32
2016,2,2,10,15,826.5,78.0,3.8,12.0,452.0,478.65,389.03
2016,2,2,10,30,844.0,80.0,3.8,12.0,484.0,529.14,432.3
2016,2,2,10,45,859.0,80.5,3.8,12.0,510.5,575.96,471.64
2016,2,2,11,0,874.0,81.0,3.8,12.0,537.0,621.58,509.14
2016,2,2,11,15,881.0,82.0,3.75,12.0,555.5,658.17,538.78
2016,2,2,11,30,888.0,83.0,3.7,12.0,574.0,694.95,567.91
2016,2,2,11,45,893.5,83.5,3.7,12.0,585.0,727.67,592.38
2016,2,2,12,0,899.0,84.0,3.7,12.0,596.0,757.65,614.44
2016,2,2,12,15,899.5,84.0,3.65,12.0,598.5,780.41,630.86
2016,2,2,12,30,900.0,84.0,3.6,12.0,601.0,799.92,644.93
2016,2,2,12,45,901.0,82.5,3.55,12.0,596.5,814.77,655.63
2016,2,2,13,0,902.0,81.0,3.5,12.0,592.0,826.2,663.95
2016,2,2,13,15,896.5,80.5,3.4,12.0,579.5,830.07,666.56
2016,2,2,13,30,891.0,80.0,3.3,12.0,567.0,830.4,666.76
2016,2,2,13,45,885.0,77.5,3.25,12.0,547.0,824.4,662.76
2016,2,2,14,0,879.0,75.0,3.2,12.0,527.0,814.92,656.37
2016,2,2,14,15,866.0,73.5,3.1,12.0,499.5,797.64,644.05
2016,2,2,14,30,853.0,72.0,3.0,12.0,472.0,783.94,634.5
2016,2,2,14,45,837.5,69.5,2.9,12.0,439.0,757.34,615.31
2016,2,2,15,0,822.0,67.0,2.8,12.0,406.0,728.05,594.06
2016,2,2,15,15,796.5,64.5,2.6,11.5,367.5,688.87,565.57
2016,2,2,15,30,771.0,62.0,2.4,11.0,329.0,647.97,535.28
2016,2,2,15,45,735.5,58.0,2.25,11.0,286.5,596.94,495.68
2016,2,2,16,0,700.0,54.0,2.1,11.0,244.0,545.53,454.0
2016,2,2,16,15,644.0,49.0,2.0,10.5,200.0,480.22,400.09
2016,2,2,16,30,588.0,44.0,1.9,10.0,156.0,416.9,345.68
2016,2,2,16,45,496.5,36.5,1.8,10.0,113.0,339.32,276.85
2016,2,2,17,0,405.0,29.0,1.7,10.0,70.0,264.13,204.61
2016,2,2,17,15,202.5,14.5,1.65,10.0,35.0,127.32,35.56
2016,2,2,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,6.5,4.0,8.0,6.5,0.0,0.0
2016,2,3,7,30,0.0,13.0,4.1,8.0,13.0,12.39,0.0
2016,2,3,7,45,88.0,28.5,4.2,8.5,39.5,23.45,10.5
2016,2,3,8,0,176.0,44.0,4.3,9.0,66.0,34.08,24.05
2016,2,3,8,15,218.5,60.5,4.3,9.0,99.0,60.36,40.07
2016,2,3,8,30,261.0,77.0,4.3,9.0,132.0,94.35,64.5
2016,2,3,8,45,280.5,94.0,4.35,9.5,165.0,130.12,94.14
2016,2,3,9,0,300.0,111.0,4.4,10.0,198.0,168.13,127.27
2016,2,3,9,15,331.0,121.0,4.35,10.0,230.5,204.89,159.86
2016,2,3,9,30,362.0,131.0,4.3,10.0,263.0,246.89,197.14
2016,2,3,9,45,427.5,133.5,4.3,10.0,305.5,295.94,239.74
2016,2,3,10,0,493.0,136.0,4.3,10.0,348.0,350.74,287.12
2016,2,3,10,15,515.5,143.0,4.25,10.0,379.0,394.81,325.45
2016,2,3,10,30,538.0,150.0,4.2,10.0,410.0,439.82,363.85
2016,2,3,10,45,439.5,182.5,4.2,10.5,402.5,442.96,366.23
2016,2,3,11,0,341.0,215.0,4.2,11.0,395.0,430.69,355.39
2016,2,3,11,15,170.5,183.5,4.2,11.0,273.5,296.37,245.33
2016,2,3,11,30,0.0,152.0,4.2,11.0,152.0,143.84,115.97
2016,2,3,11,45,116.5,206.5,4.25,11.0,273.0,296.52,245.18
2016,2,3,12,0,233.0,261.0,4.3,11.0,394.0,446.04,367.58
2016,2,3,12,15,130.5,245.0,4.3,11.0,319.5,358.54,294.85
2016,2,3,12,30,28.0,229.0,4.3,11.0,245.0,245.19,200.17
2016,2,3,12,45,26.0,225.0,4.3,11.0,240.0,240.64,196.69
2016,2,3,13,0,24.0,221.0,4.3,11.0,235.0,235.99,192.92
2016,2,3,13,15,30.5,223.0,4.2,11.0,240.5,256.13,209.74
2016,2,3,13,30,37.0,225.0,4.1,11.0,246.0,265.72,217.9
2016,2,3,13,45,43.0,221.0,4.1,11.0,244.0,268.07,220.29
2016,2,3,14,0,49.0,217.0,4.1,11.0,242.0,270.44,222.74
2016,2,3,14,15,24.5,181.0,4.05,11.0,193.5,198.99,163.36
2016,2,3,14,30,0.0,145.0,4.0,11.0,145.0,141.21,114.55
2016,2,3,14,45,0.0,123.0,3.95,11.0,123.0,118.65,95.83
2016,2,3,15,0,0.0,101.0,3.9,11.0,101.0,96.21,77.0
2016,2,3,15,15,0.0,91.5,3.9,11.0,91.5,86.94,69.26
2016,2,3,15,30,0.0,82.0,3.9,11.0,82.0,77.69,61.46
2016,2,3,15,45,0.0,71.0,3.9,11.0,71.0,66.86,52.22
2016,2,3,16,0,0.0,60.0,3.9,11.0,60.0,56.02,42.87
2016,2,3,16,15,0.0,49.0,3.85,11.0,49.0,45.54,33.72
2016,2,3,16,30,0.0,38.0,3.8,11.0,38.0,35.29,24.68
2016,2,3,16,45,0.0,27.5,3.75,11.0,27.5,25.52,15.99
2016,2,3,17,0,0.0,17.0,3.7,11.0,17.0,15.76,7.19
2016,2,3,17,15,0.0,8.5,3.7,11.0,8.5,7.87,0.0
2016,2,3,17,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,9.0,4.75,9.0,9.0,0.0,0.0
2016,2,4,7,30,0.0,18.0,4.7,9.0,18.0,17.16,0.0
2016,2,4,7,45,185.0,29.0,4.7,9.5,52.5,22.82,10.78
2016,2,4,8,0,370.0,40.0,4.7,10.0,87.0,32.02,22.24
2016,2,4,8,15,451.5,49.0,4.65,10.0,129.5,61.01,33.98
2016,2,4,8,30,533.0,58.0,4.6,10.0,172.0,106.62,63.03
2016,2,4,8,45,587.5,63.5,4.55,10.0,215.5,153.79,100.6
2016,2,4,9,0,642.0,69.0,4.5,10.0,259.0,206.67,146.78
2016,2,4,9,15,677.5,73.5,4.45,10.0,300.0,258.74,194.7
2016,2,4,9,30,713.0,78.0,4.4,10.0,341.0,313.68,245.3
2016,2,4,9,45,746.5,79.0,4.4,10.5,379.5,367.64,294.17
2016,2,4,10,0,780.0,80.0,4.4,11.0,418.0,422.49,342.75
2016,2,4,10,15,722.5,97.0,4.35,11.0,428.0,451.64,370.19
2016,2,4,10,30,665.0,114.0,4.3,11.0,438.0,474.36,391.0
2016,2,4,10,45,571.0,150.0,4.25,11.5,438.5,485.49,400.12
2016,2,4,11,0,477.0,186.0,4.2,12.0,439.0,491.02,403.58
2016,2,4,11,15,666.0,138.5,4.1,12.0,504.0,588.41,483.41
2016,2,4,11,30,855.0,91.0,4.0,12.0,569.0,689.22,564.36
2016,2,4,11,45,856.5,92.5,3.95,12.5,579.5,719.96,586.08
2016,2,4,12,0,858.0,94.0,3.9,13.0,590.0,747.85,605.33
2016,2,4,12,15,859.0,94.0,3.75,13.0,593.0,770.69,621.44
2016,2,4,12,30,860.0,94.0,3.6,13.0,596.0,790.41,635.2
2016,2,4,12,45,776.0,116.0,3.45,13.0,566.0,763.88,614.74
2016,2,4,13,0,692.0,138.0,3.3,13.0,536.0,736.21,593.83
2016,2,4,13,15,623.5,156.0,3.15,13.0,509.0,708.14,572.33
2016,2,4,13,30,555.0,174.0,3.0,13.0,482.0,671.66,543.61
2016,2,4,13,45,537.5,173.0,2.9,13.0,463.0,658.7,534.01
2016,2,4,14,0,520.0,172.0,2.8,13.0,444.0,643.56,522.59
2016,2,4,14,15,605.0,138.0,2.65,13.0,439.0,677.18,550.27
2016,2,4,14,30,690.0,104.0,2.5,13.0,434.0,700.82,568.0
2016,2,4,14,45,728.5,92.0,2.35,13.0,419.0,707.67,573.09
2016,2,4,15,0,767.0,80.0,2.2,13.0,404.0,706.47,572.27
2016,2,4,15,15,741.0,77.0,2.05,13.0,366.0,667.26,542.9
2016,2,4,15,30,715.0,74.0,1.9,13.0,328.0,630.68,515.43
2016,2,4,15,45,679.5,69.0,1.75,13.0,286.0,579.95,476.39
2016,2,4,16,0,644.0,64.0,1.6,13.0,244.0,529.07,435.26
2016,2,4,16,15,588.0,58.0,1.5,13.0,200.5,464.37,382.09
2016,2,4,16,30,532.0,52.0,1.4,13.0,157.0,401.95,328.99
2016,2,4,16,45,445.0,43.0,1.35,13.0,115.0,321.89,260.11
2016,2,4,17,0,358.0,34.0,1.3,13.0,73.0,248.32,192.79
2016,2,4,17,15,179.0,17.0,1.25,12.5,36.5,123.32,58.24
2016,2,4,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,10.0,4.1,9.0,10.0,0.0,0.0
2016,2,5,7,30,0.0,20.0,4.1,9.0,20.0,19.06,0.0
2016,2,5,7,45,202.0,30.5,4.15,9.0,56.5,24.01,12.35
2016,2,5,8,0,404.0,41.0,4.2,9.0,93.0,32.81,23.13
2016,2,5,8,15,485.5,49.5,4.15,9.0,137.0,63.62,35.14
2016,2,5,8,30,567.0,58.0,4.1,9.0,181.0,110.93,65.42
2016,2,5,8,45,627.0,62.5,4.05,9.5,226.5,160.18,104.49
2016,2,5,9,0,687.0,67.0,4.0,10.0,272.0,215.7,152.66
2016,2,5,9,15,722.0,71.0,3.95,10.5,314.5,269.73,202.06
2016,2,5,9,30,757.0,75.0,3.9,11.0,357.0,327.54,254.58
2016,2,5,9,45,772.5,72.5,3.85,11.5,385.5,372.48,296.21
2016,2,5,10,0,788.0,70.0,3.8,12.0,414.0,417.28,336.62
2016,2,5,10,15,731.5,91.5,3.65,12.0,429.0,451.79,367.96
2016,2,5,10,30,675.0,113.0,3.5,12.0,444.0,480.02,392.66
2016,2,5,10,45,693.0,115.0,3.4,12.5,470.0,523.96,428.41
2016,2,5,11,0,711.0,117.0,3.3,13.0,496.0,567.45,462.76
2016,2,5,11,15,712.5,121.5,3.0,13.0,512.5,602.19,489.6
2016,2,5,11,30,714.0,126.0,2.7,13.0,529.0,634.85,514.02
2016,2,5,11,45,627.5,158.5,2.45,13.0,517.0,632.27,509.75
2016,2,5,12,0,541.0,191.0,2.2,13.0,505.0,618.54,496.99
2016,2,5,12,15,697.5,148.5,1.75,13.0,556.5,712.75,567.48
2016,2,5,12,30,854.0,106.0,1.3,13.0,608.0,801.6,626.37
2016,2,5,12,45,870.5,98.5,0.85,13.0,606.5,822.08,633.21
2016,2,5,13,0,887.0,91.0,0.4,13.0,605.0,839.38,636.78
2016,2,5,13,15,882.5,90.0,0.5,13.0,593.0,843.78,641.76
2016,2,5,13,30,878.0,89.0,0.6,13.0,581.0,844.61,644.71
2016,2,5,13,45,874.0,86.5,0.75,13.0,561.5,840.52,645.36
2016,2,5,14,0,870.0,84.0,0.9,13.0,542.0,832.92,643.59
2016,2,5,14,15,747.0,104.0,1.0,13.0,483.5,755.42,591.91
2016,2,5,14,30,624.0,124.0,1.1,13.0,425.0,673.19,535.85
2016,2,5,14,45,713.5,101.5,1.25,13.5,423.0,709.63,564.92
2016,2,5,15,0,803.0,79.0,1.4,14.0,421.0,735.41,584.79
2016,2,5,15,15,753.0,73.5,1.3,13.5,371.0,674.3,540.94
2016,2,5,15,30,703.0,68.0,1.2,13.0,321.0,612.74,496.65
2016,2,5,15,45,640.5,71.0,1.2,13.0,280.0,557.24,455.38
2016,2,5,16,0,578.0,74.0,1.2,13.0,239.0,499.32,409.57
2016,2,5,16,15,522.5,67.0,1.2,13.0,196.5,435.65,358.07
2016,2,5,16,30,467.0,60.0,1.2,13.0,154.0,374.24,306.48
2016,2,5,16,45,394.0,48.5,1.2,13.0,113.5,301.26,243.81
2016,2,5,17,0,321.0,37.0,1.2,13.0,73.0,233.71,182.45
2016,2,5,17,15,160.5,24.0,1.5,12.5,42.0,123.88,66.79
2016,2,5,17,30,0.0,11.0,1.8,12.0,11.0,10.48,0.0
2016,2,5,17,45,0.0,5.5,2.1,12.0,5.5,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,11.0,3.05,10.0,11.0,10.48,0.0
2016,2,6,7,30,0.0,22.0,3.1,10.0,22.0,20.97,0.0
2016,2,6,7,45,220.5,29.5,3.15,10.5,58.5,23.14,12.16
2016,2,6,8,0,441.0,37.0,3.2,11.0,95.0,28.86,19.58
2016,2,6,8,15,517.5,44.0,3.05,11.0,138.5,60.74,31.23
2016,2,6,8,30,594.0,51.0,2.9,11.0,182.0,108.17,61.31
2016,2,6,8,45,648.0,55.0,2.8,11.5,227.0,159.34,102.04
2016,2,6,9,0,702.0,59.0,2.7,12.0,272.0,214.03,149.42
2016,2,6,9,15,734.0,62.5,2.5,12.0,313.0,267.33,198.13
2016,2,6,9,30,766.0,66.0,2.3,12.0,354.0,323.03,248.73
2016,2,6,9,45,664.0,96.0,2.15,12.5,364.0,355.04,280.59
2016,2,6,10,0,562.0,126.0,2.0,13.0,374.0,376.32,301.3
2016,2,6,10,15,659.5,109.0,1.9,13.0,420.0,436.46,351.27
2016,2,6,10,30,757.0,92.0,1.8,13.0,466.0,502.95,405.28
2016,2,6,10,45,684.5,120.0,1.7,13.5,471.5,525.86,422.7
2016,2,6,11,0,612.0,148.0,1.6,14.0,477.0,540.49,432.92
2016,2,6,11,15,550.0,175.5,1.55,14.0,479.0,550.62,440.19
2016,2,6,11,30,488.0,203.0,1.5,14.0,481.0,558.62,445.24
2016,2,6,11,45,691.0,139.5,1.45,14.0,541.0,659.3,523.68
2016,2,6,12,0,894.0,76.0,1.4,14.0,601.0,754.3,592.4
2016,2,6,12,15,895.0,76.5,1.35,14.0,604.0,778.01,607.4
2016,2,6,12,30,896.0,77.0,1.3,14.0,607.0,798.5,620.91
2016,2,6,12,45,553.0,173.0,1.3,14.5,499.5,650.52,512.17
2016,2,6,13,0,210.0,269.0,1.3,15.0,392.0,463.95,366.83
2016,2,6,13,15,432.0,207.0,1.25,15.0,453.0,605.45,479.34
2016,2,6,13,30,654.0,145.0,1.2,15.0,514.0,729.97,572.32
2016,2,6,13,45,751.5,111.5,1.15,15.0,521.5,774.59,602.45
2016,2,6,14,0,849.0,78.0,1.1,15.0,529.0,803.99,622.58
2016,2,6,14,15,720.5,106.5,1.05,15.0,476.0,738.91,576.76
2016,2,6,14,30,592.0,135.0,1.0,15.0,423.0,661.53,522.27
2016,2,6,14,45,558.0,132.5,1.0,15.0,389.0,618.38,492.17
2016,2,6,15,0,524.0,130.0,1.0,15.0,355.0,580.31,464.7
2016,2,6,15,15,631.5,97.5,1.05,15.0,344.5,618.2,495.85
2016,2,6,15,30,739.0,65.0,1.1,15.0,334.0,637.36,510.92
2016,2,6,15,45,702.5,61.5,1.15,15.0,292.0,586.67,473.92
2016,2,6,16,0,666.0,58.0,1.2,15.0,250.0,535.73,435.6
2016,2,6,16,15,613.0,53.0,1.35,14.5,206.5,476.79,389.78
2016,2,6,16,30,560.0,48.0,1.5,14.0,163.0,416.3,340.36
2016,2,6,16,45,473.0,40.5,1.7,14.0,120.5,336.47,272.58
2016,2,6,17,0,386.0,33.0,1.9,14.0,78.0,263.13,206.58
2016,2,6,17,15,193.0,22.5,2.05,14.0,45.0,140.46,83.12
2016,2,6,17,30,0.0,12.0,2.2,14.0,12.0,11.44,0.0
2016,2,6,17,45,0.0,6.0,2.4,14.0,6.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,7,15,131.0,7.5,1.4,13.0,13.0,7.15,0.0
2016,2,7,7,30,262.0,15.0,1.4,13.0,26.0,13.12,0.0
2016,2,7,7,45,392.5,24.0,1.4,13.5,65.0,20.45,10.35
2016,2,7,8,0,523.0,33.0,1.4,14.0,104.0,27.47,18.21
2016,2,7,8,15,595.0,38.5,1.45,14.0,149.0,62.41,29.69
2016,2,7,8,30,667.0,44.0,1.5,14.0,194.0,112.37,60.86
2016,2,7,8,45,713.0,47.5,1.55,14.0,239.0,164.03,102.03
2016,2,7,9,0,759.0,51.0,1.6,14.0,284.0,220.23,150.98
2016,2,7,9,15,789.5,54.0,1.65,14.0,326.5,275.81,201.46
2016,2,7,9,30,820.0,57.0,1.7,14.0,369.0,334.2,254.12
2016,2,7,9,45,838.5,60.0,1.75,14.5,406.5,388.65,302.41
2016,2,7,10,0,857.0,63.0,1.8,15.0,444.0,443.3,349.41
2016,2,7,10,15,872.5,64.5,1.75,15.0,476.5,494.83,392.92
2016,2,7,10,30,888.0,66.0,1.7,15.0,509.0,545.67,434.49
2016,2,7,10,45,897.0,67.5,1.65,15.5,534.5,591.8,470.36
2016,2,7,11,0,906.0,69.0,1.6,16.0,560.0,636.16,503.7
2016,2,7,11,15,913.0,70.0,1.5,16.0,579.0,676.65,533.75
2016,2,7,11,30,920.0,71.0,1.4,16.0,598.0,714.78,560.26
2016,2,7,11,45,923.5,71.5,1.35,16.0,609.0,747.26,582.04
2016,2,7,12,0,927.0,72.0,1.3,16.0,620.0,776.78,601.58
2016,2,7,12,15,928.0,72.0,1.25,16.0,623.0,800.7,617.12
2016,2,7,12,30,929.0,72.0,1.2,16.0,626.0,821.27,630.35
2016,2,7,12,45,929.5,71.0,1.2,16.5,621.5,836.83,639.68
2016,2,7,13,0,930.0,70.0,1.2,17.0,617.0,848.85,646.72
2016,2,7,13,15,925.5,69.5,1.15,17.0,604.5,853.73,649.56
2016,2,7,13,30,921.0,69.0,1.1,17.0,592.0,854.94,650.12
2016,2,7,13,45,913.5,68.0,1.05,17.0,572.0,849.4,646.27
2016,2,7,14,0,906.0,67.0,1.0,17.0,552.0,840.28,640.21
2016,2,7,14,15,895.0,66.0,1.0,17.0,525.0,824.81,630.74
2016,2,7,14,30,884.0,65.0,1.0,17.0,498.0,806.08,619.14
2016,2,7,14,45,868.0,63.0,1.0,17.0,464.5,778.98,601.74
2016,2,7,15,0,852.0,61.0,1.0,17.0,431.0,749.14,582.36
2016,2,7,15,15,830.0,59.0,0.95,16.5,392.5,712.28,558.15
2016,2,7,15,30,808.0,57.0,0.9,16.0,354.0,679.79,536.66
2016,2,7,15,45,776.0,54.0,0.9,16.0,311.0,630.84,502.06
2016,2,7,16,0,744.0,51.0,0.9,16.0,268.0,581.2,466.0
2016,2,7,16,15,695.5,46.5,0.95,15.5,223.0,518.89,418.68
2016,2,7,16,30,647.0,42.0,1.0,15.0,178.0,458.0,369.88
2016,2,7,16,45,568.0,36.0,1.05,15.0,133.5,380.31,304.72
2016,2,7,17,0,489.0,30.0,1.1,15.0,89.0,307.84,240.14
2016,2,7,17,15,344.0,20.5,1.15,14.5,52.5,205.08,130.25
2016,2,7,17,30,199.0,11.0,1.2,14.0,16.0,93.42,0.0
2016,2,7,17,45,99.5,5.5,1.25,14.0,8.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,8,7,15,112.0,8.5,5.25,12.0,13.5,8.1,0.0
2016,2,8,7,30,224.0,17.0,5.3,12.0,27.0,13.83,0.0
2016,2,8,7,45,355.5,27.5,5.35,12.5,66.0,21.85,11.81
2016,2,8,8,0,487.0,38.0,5.4,13.0,105.0,29.49,20.05
2016,2,8,8,15,563.0,44.5,5.3,13.0,151.0,65.12,32.67
2016,2,8,8,30,639.0,51.0,5.2,13.0,197.0,117.15,66.42
2016,2,8,8,45,684.0,56.0,5.15,13.5,242.0,168.63,107.96
2016,2,8,9,0,729.0,61.0,5.1,14.0,287.0,224.66,157.13
2016,2,8,9,15,761.5,64.5,4.95,14.0,330.0,279.89,207.82
2016,2,8,9,30,794.0,68.0,4.8,14.0,373.0,337.53,260.54
2016,2,8,9,45,827.0,67.5,4.7,14.5,413.0,393.4,310.58
2016,2,8,10,0,860.0,67.0,4.6,15.0,453.0,450.67,360.48
2016,2,8,10,15,875.5,69.0,4.5,15.0,486.0,503.03,405.89
2016,2,8,10,30,891.0,71.0,4.4,15.0,519.0,554.7,449.42
2016,2,8,10,45,900.0,72.5,4.35,15.5,545.0,601.11,486.91
2016,2,8,11,0,909.0,74.0,4.3,16.0,571.0,645.74,521.89
2016,2,8,11,15,916.0,75.0,4.2,16.0,589.5,686.48,553.77
2016,2,8,11,30,923.0,76.0,4.1,16.0,608.0,724.84,582.46
2016,2,8,11,45,926.0,76.5,4.0,16.5,619.0,757.18,604.36
2016,2,8,12,0,929.0,77.0,3.9,17.0,630.0,786.51,623.87
2016,2,8,12,15,929.5,77.5,3.8,17.0,633.0,810.77,640.74
2016,2,8,12,30,930.0,78.0,3.7,17.0,636.0,831.66,655.17
2016,2,8,12,45,933.0,76.0,3.65,17.0,632.5,848.21,666.79
2016,2,8,13,0,936.0,74.0,3.6,17.0,629.0,861.24,676.0
2016,2,8,13,15,931.5,73.0,3.5,17.0,616.0,865.64,678.9
2016,2,8,13,30,927.0,72.0,3.4,17.0,603.0,866.32,679.33
2016,2,8,13,45,919.5,71.5,3.35,17.5,583.0,861.42,674.97
2016,2,8,14,0,912.0,71.0,3.3,18.0,563.0,852.93,668.24
2016,2,8,14,15,901.0,69.5,3.2,17.5,535.5,836.82,658.4
2016,2,8,14,30,890.0,68.0,3.1,17.0,508.0,817.39,646.26
2016,2,8,14,45,873.5,66.5,3.05,17.0,474.0,790.42,627.72
2016,2,8,15,0,857.0,65.0,3.0,17.0,440.0,760.71,607.12
2016,2,8,15,15,834.5,62.5,2.95,17.0,401.0,729.15,584.94
2016,2,8,15,30,812.0,60.0,2.9,17.0,362.0,688.96,555.96
2016,2,8,15,45,778.5,57.0,2.85,17.0,318.5,638.7,518.75
2016,2,8,16,0,745.0,54.0,2.8,17.0,275.0,587.8,480.09
2016,2,8,16,15,695.5,49.5,2.8,16.5,229.0,524.59,430.08
2016,2,8,16,30,646.0,45.0,2.8,16.0,183.0,462.82,378.87
2016,2,8,16,45,564.0,39.0,2.8,16.0,137.5,383.08,310.41
2016,2,8,17,0,482.0,33.0,2.8,16.0,92.0,308.57,243.29
2016,2,8,17,15,335.0,22.5,2.75,15.5,55.0,210.23,140.37
2016,2,8,17,30,188.0,12.0,2.7,15.0,18.0,90.23,0.0
2016,2,8,17,45,94.0,6.0,2.7,15.0,9.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.5,3.95,11.0,12.5,11.91,0.0
2016,2,9,7,30,0.0,25.0,4.1,11.0,25.0,21.74,0.0
2016,2,9,7,45,160.0,35.5,4.25,11.5,58.5,27.78,17.01
2016,2,9,8,0,320.0,46.0,4.4,12.0,92.0,35.34,25.33
2016,2,9,8,15,372.5,59.0,4.4,12.0,131.5,68.08,40.83
2016,2,9,8,30,425.0,72.0,4.4,12.0,171.0,110.27,70.07
2016,2,9,8,45,460.0,83.0,4.4,12.5,210.0,153.69,105.5
2016,2,9,9,0,495.0,94.0,4.4,13.0,249.0,200.8,146.44
2016,2,9,9,15,526.5,100.0,4.2,13.0,286.0,247.62,188.45
2016,2,9,9,30,558.0,106.0,4.0,13.0,323.0,295.43,231.31
2016,2,9,9,45,516.0,128.5,3.85,13.5,344.5,330.52,263.78
2016,2,9,10,0,474.0,151.0,3.7,14.0,366.0,362.78,292.32
2016,2,9,10,15,669.5,116.5,3.4,14.0,443.0,453.33,366.44
2016,2,9,10,30,865.0,82.0,3.1,14.0,520.0,555.82,448.89
2016,2,9,10,45,807.0,96.5,2.85,14.5,521.5,576.73,464.93
2016,2,9,11,0,749.0,111.0,2.6,15.0,523.0,591.57,475.56
2016,2,9,11,15,744.0,117.5,2.4,15.0,538.5,625.76,501.49
2016,2,9,11,30,739.0,124.0,2.2,15.0,554.0,657.33,524.51
2016,2,9,11,45,680.5,147.0,2.0,15.5,548.5,665.18,527.43
2016,2,9,12,0,622.0,170.0,1.8,16.0,543.0,666.93,525.64
2016,2,9,12,15,516.5,206.0,1.65,16.0,517.0,637.13,501.07
2016,2,9,12,30,411.0,242.0,1.5,16.0,491.0,594.66,467.3
2016,2,9,12,45,412.0,240.0,1.35,16.0,488.0,602.7,472.96
2016,2,9,13,0,413.0,238.0,1.2,16.0,485.0,609.12,476.86
2016,2,9,13,15,341.5,247.5,1.05,16.0,449.0,566.65,443.49
2016,2,9,13,30,270.0,257.0,0.9,16.0,413.0,522.11,408.78
2016,2,9,13,45,352.0,230.5,0.8,16.0,426.5,563.06,441.23
2016,2,9,14,0,434.0,204.0,0.7,16.0,440.0,615.38,480.07
2016,2,9,14,15,612.0,144.0,0.65,16.0,459.5,698.81,543.0
2016,2,9,14,30,790.0,84.0,0.6,16.0,479.0,764.85,588.17
2016,2,9,14,45,762.5,87.0,0.55,16.0,447.0,735.82,567.38
2016,2,9,15,0,735.0,90.0,0.5,16.0,415.0,708.74,549.2
2016,2,9,15,15,491.5,120.5,0.5,16.0,329.5,538.11,426.13
2016,2,9,15,30,248.0,151.0,0.5,16.0,244.0,372.07,298.69
2016,2,9,15,45,233.5,135.5,0.5,16.0,215.0,337.85,273.65
2016,2,9,16,0,219.0,120.0,0.5,16.0,186.0,303.72,246.8
2016,2,9,16,15,201.5,102.0,0.6,15.5,155.0,264.53,215.84
2016,2,9,16,30,184.0,84.0,0.7,15.0,124.0,225.89,184.1
2016,2,9,16,45,158.5,65.0,0.8,15.0,93.5,181.96,146.46
2016,2,9,17,0,133.0,46.0,0.9,15.0,63.0,139.26,108.68
2016,2,9,17,15,66.5,29.5,1.0,15.0,38.0,82.73,54.59
2016,2,9,17,30,0.0,13.0,1.1,15.0,13.0,12.39,0.0
2016,2,9,17,45,0.0,6.5,1.25,15.0,6.5,6.2,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,7,15,23.0,9.5,1.65,13.0,11.0,9.05,0.0
2016,2,10,7,30,46.0,19.0,1.6,13.0,22.0,15.87,0.0
2016,2,10,7,45,104.0,36.5,1.55,13.0,49.5,29.75,18.85
2016,2,10,8,0,162.0,54.0,1.5,13.0,77.0,43.22,32.19
2016,2,10,8,15,188.5,72.5,1.45,13.0,109.5,71.17,48.83
2016,2,10,8,30,215.0,91.0,1.4,13.0,142.0,104.07,73.57
2016,2,10,8,45,232.5,108.5,1.4,13.5,174.0,137.84,101.3
2016,2,10,9,0,250.0,126.0,1.4,14.0,206.0,173.68,131.66
2016,2,10,9,15,267.0,140.0,1.3,14.0,236.0,208.12,161.33
2016,2,10,9,30,284.0,154.0,1.2,14.0,266.0,244.2,192.16
2016,2,10,9,45,209.5,177.0,1.1,14.0,264.0,251.76,200.65
2016,2,10,10,0,135.0,200.0,1.0,14.0,262.0,253.51,203.14
2016,2,10,10,15,67.5,166.0,0.95,14.0,197.0,191.92,153.96
2016,2,10,10,30,0.0,132.0,0.9,14.0,132.0,123.67,97.9
2016,2,10,10,45,41.5,189.5,0.9,14.5,212.5,207.78,166.64
2016,2,10,11,0,83.0,247.0,0.9,15.0,293.0,294.75,235.09
2016,2,10,11,15,341.5,209.0,0.9,15.0,408.0,444.96,354.78
2016,2,10,11,30,600.0,171.0,0.9,15.0,523.0,611.75,481.12
2016,2,10,11,45,504.5,206.5,0.9,15.0,506.0,597.48,467.55
2016,2,10,12,0,409.0,242.0,0.9,15.0,489.0,570.5,446.46
2016,2,10,12,15,501.5,212.5,0.9,15.0,517.0,633.81,494.82
2016,2,10,12,30,594.0,183.0,0.9,15.0,545.0,693.12,538.74
2016,2,10,12,45,531.5,203.5,0.9,15.5,526.0,672.84,521.72
2016,2,10,13,0,469.0,224.0,0.9,16.0,507.0,653.01,505.77
2016,2,10,13,15,533.5,197.0,0.9,16.0,512.5,683.98,530.2
2016,2,10,13,30,598.0,170.0,0.9,16.0,518.0,717.89,555.87
2016,2,10,13,45,729.5,128.0,0.9,16.5,538.0,784.42,601.99
2016,2,10,14,0,861.0,86.0,0.9,17.0,558.0,840.76,639.25
2016,2,10,14,15,772.0,100.0,0.9,17.0,508.0,778.54,596.87
2016,2,10,14,30,683.0,114.0,0.9,17.0,458.0,719.26,557.34
2016,2,10,14,45,706.5,99.5,0.9,17.0,434.5,711.97,553.98
2016,2,10,15,0,730.0,85.0,0.9,17.0,411.0,696.9,544.49
2016,2,10,15,15,700.5,82.5,0.9,16.5,373.0,659.83,520.14
2016,2,10,15,30,671.0,80.0,0.9,16.0,335.0,617.89,491.91
2016,2,10,15,45,624.5,79.0,0.9,16.0,294.5,564.85,453.52
2016,2,10,16,0,578.0,78.0,0.9,16.0,254.0,512.24,413.35
2016,2,10,16,15,531.0,70.5,0.9,16.0,212.0,452.54,366.52
2016,2,10,16,30,484.0,63.0,0.9,16.0,170.0,394.53,319.24
2016,2,10,16,45,419.5,52.0,0.9,16.0,128.5,324.99,261.03
2016,2,10,17,0,355.0,41.0,0.9,16.0,87.0,259.97,204.24
2016,2,10,17,15,177.5,30.0,0.9,15.5,53.0,146.29,102.35
2016,2,10,17,30,0.0,19.0,0.9,15.0,19.0,20.25,0.0
2016,2,10,17,45,0.0,9.5,0.95,15.0,9.5,9.05,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,7,15,21.0,10.5,2.9,13.0,11.5,10.01,0.0
2016,2,11,7,30,42.0,21.0,2.8,13.0,23.0,18.21,0.0
2016,2,11,7,45,98.5,38.0,2.75,13.0,50.5,30.9,20.07
2016,2,11,8,0,155.0,55.0,2.7,13.0,78.0,43.97,32.9
2016,2,11,8,15,181.0,74.0,2.55,13.0,110.0,72.38,50.01
2016,2,11,8,30,207.0,93.0,2.4,13.0,142.0,105.27,74.99
2016,2,11,8,45,222.5,111.0,2.25,13.5,174.0,138.73,102.67
2016,2,11,9,0,238.0,129.0,2.1,14.0,206.0,174.06,132.73
2016,2,11,9,15,254.0,143.5,1.9,14.0,236.0,208.09,162.11
2016,2,11,9,30,270.0,158.0,1.7,14.0,266.0,243.69,192.57
2016,2,11,9,45,326.0,166.0,1.55,14.0,308.0,290.39,231.12
2016,2,11,10,0,382.0,174.0,1.4,14.0,350.0,342.26,273.41
2016,2,11,10,15,377.0,189.0,1.25,14.0,373.0,375.59,300.47
2016,2,11,10,30,372.0,204.0,1.1,14.0,396.0,407.82,325.83
2016,2,11,10,45,430.0,201.0,1.0,14.5,433.5,463.57,368.43
2016,2,11,11,0,488.0,198.0,0.9,15.0,471.0,517.81,408.71
2016,2,11,11,15,577.0,174.5,0.8,15.0,507.5,574.32,451.13
2016,2,11,11,30,666.0,151.0,0.7,15.0,544.0,638.99,498.25
2016,2,11,11,45,661.5,157.5,0.65,15.5,554.0,666.12,515.59
2016,2,11,12,0,657.0,164.0,0.6,16.0,564.0,690.7,531.14
2016,2,11,12,15,561.5,198.5,0.5,16.0,541.5,667.03,511.32
2016,2,11,12,30,466.0,233.0,0.4,16.0,519.0,641.9,490.76
2016,2,11,12,45,502.5,217.0,0.35,16.0,523.5,665.33,508.11
2016,2,11,13,0,539.0,201.0,0.3,16.0,528.0,687.26,523.68
2016,2,11,13,15,599.5,176.5,0.35,16.0,533.0,722.89,550.55
2016,2,11,13,30,660.0,152.0,0.4,16.0,538.0,752.56,572.48
2016,2,11,13,45,582.0,171.0,0.5,16.0,503.5,704.59,540.47
2016,2,11,14,0,504.0,190.0,0.6,16.0,469.0,660.97,510.87
2016,2,11,14,15,491.0,182.5,0.75,16.0,443.5,639.96,499.03
2016,2,11,14,30,478.0,175.0,0.9,16.0,418.0,617.05,485.07
2016,2,11,14,45,450.5,168.0,1.1,16.0,384.5,581.25,461.36
2016,2,11,15,0,423.0,161.0,1.3,16.0,351.0,544.49,436.12
2016,2,11,15,15,303.5,161.0,1.4,15.5,291.0,431.65,350.33
2016,2,11,15,30,184.0,161.0,1.5,15.0,231.0,325.68,266.64
2016,2,11,15,45,169.5,144.5,1.65,15.0,203.5,292.6,240.94
2016,2,11,16,0,155.0,128.0,1.8,15.0,176.0,259.88,214.46
2016,2,11,16,15,139.5,109.0,1.9,14.5,147.0,223.56,184.65
2016,2,11,16,30,124.0,90.0,2.0,14.0,118.0,187.85,154.47
2016,2,11,16,45,103.0,70.0,2.15,14.0,89.5,148.15,119.88
