Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,0,82.0,50.0,2.3,14.0,61.0,109.35,85.44
2016,2,11,17,15,41.0,32.0,2.4,13.5,37.5,64.97,44.31
2016,2,11,17,30,0.0,14.0,2.5,13.0,14.0,12.99,0.0
2016,2,11,17,45,0.0,7.0,2.6,13.0,7.0,6.67,0.0
2016,2,11,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,12,7,15,77.5,11.0,1.35,13.0,15.5,10.48,0.0
2016,2,12,7,30,155.0,22.0,1.3,13.0,31.0,17.39,0.0
2016,2,12,7,45,252.5,35.5,1.3,13.0,67.0,27.62,17.59
2016,2,12,8,0,350.0,49.0,1.3,13.0,103.0,38.76,28.45
2016,2,12,8,15,404.5,60.5,1.35,13.0,143.5,74.6,44.48
2016,2,12,8,30,459.0,72.0,1.4,13.0,184.0,118.1,74.66
2016,2,12,8,45,495.0,81.5,1.5,13.5,224.5,162.7,110.94
2016,2,12,9,0,531.0,91.0,1.6,14.0,265.0,211.14,152.68
2016,2,12,9,15,560.5,97.5,1.65,14.0,303.0,258.41,194.73
2016,2,12,9,30,590.0,104.0,1.7,14.0,341.0,308.2,238.72
2016,2,12,9,45,535.5,129.5,1.8,14.0,360.0,342.69,270.89
2016,2,12,10,0,481.0,155.0,1.9,14.0,379.0,373.0,298.14
2016,2,12,10,15,637.5,124.0,2.05,14.0,443.0,449.73,361.03
2016,2,12,10,30,794.0,93.0,2.2,14.0,507.0,535.23,430.31
2016,2,12,10,45,804.0,95.5,2.35,14.5,532.0,580.23,466.07
2016,2,12,11,0,814.0,98.0,2.5,15.0,557.0,623.79,500.13
2016,2,12,11,15,730.5,128.5,2.65,15.0,550.5,634.44,508.36
2016,2,12,11,30,647.0,159.0,2.8,15.0,544.0,635.79,509.23
2016,2,12,11,45,740.5,131.0,3.0,15.0,579.5,697.6,558.61
2016,2,12,12,0,834.0,103.0,3.2,15.0,615.0,758.61,604.45
2016,2,12,12,15,835.5,103.0,3.35,15.0,618.0,781.72,621.5
2016,2,12,12,30,837.0,103.0,3.5,15.0,621.0,801.77,636.69
2016,2,12,12,45,683.5,154.5,3.65,15.0,575.5,752.39,601.0
2016,2,12,13,0,530.0,206.0,3.8,15.0,530.0,686.82,550.44
2016,2,12,13,15,525.5,204.0,3.9,15.0,520.0,688.08,552.58
2016,2,12,13,30,521.0,202.0,4.0,15.0,510.0,687.04,552.63
2016,2,12,13,45,353.5,228.5,4.15,15.0,434.5,564.46,456.77
2016,2,12,14,0,186.0,255.0,4.3,15.0,359.0,442.29,358.75
2016,2,12,14,15,479.5,177.5,4.35,15.0,427.5,625.93,510.68
2016,2,12,14,30,773.0,100.0,4.4,15.0,496.0,776.77,628.18
2016,2,12,14,45,682.5,111.5,4.45,15.0,444.5,711.13,579.07
2016,2,12,15,0,592.0,123.0,4.5,15.0,393.0,640.81,526.67
2016,2,12,15,15,622.0,104.5,4.5,15.0,366.5,630.18,519.9
2016,2,12,15,30,652.0,86.0,4.5,15.0,340.0,614.98,509.08
2016,2,12,15,45,604.5,86.0,4.5,15.0,300.0,562.51,468.06
2016,2,12,16,0,557.0,86.0,4.5,15.0,260.0,510.38,425.67
2016,2,12,16,15,510.0,78.0,4.55,14.5,218.0,450.4,376.81
2016,2,12,16,30,463.0,70.0,4.6,14.0,176.0,392.06,327.55
2016,2,12,16,45,401.5,58.0,4.65,14.0,134.5,323.48,267.58
2016,2,12,17,0,340.0,46.0,4.7,14.0,93.0,259.13,209.44
2016,2,12,17,15,170.0,34.5,4.7,14.0,58.0,149.41,110.28
2016,2,12,17,30,0.0,23.0,4.7,14.0,23.0,25.86,0.0
2016,2,12,17,45,0.0,11.5,4.75,14.0,11.5,10.96,0.0
2016,2,12,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,13,7,15,160.0,10.5,4.85,11.0,21.0,10.01,0.0
2016,2,13,7,30,320.0,21.0,4.7,11.0,42.0,16.96,1.68
2016,2,13,7,45,442.5,30.0,4.55,11.5,85.0,23.4,14.26
2016,2,13,8,0,565.0,39.0,4.4,12.0,128.0,32.36,22.94
2016,2,13,8,15,632.0,44.5,4.2,12.0,175.5,76.8,38.65
2016,2,13,8,30,699.0,50.0,4.0,12.0,223.0,129.55,74.19
2016,2,13,8,45,743.0,53.5,3.85,12.5,270.0,183.69,118.94
2016,2,13,9,0,787.0,57.0,3.7,13.0,317.0,242.18,170.81
2016,2,13,9,15,815.5,60.0,3.55,13.0,360.5,299.61,223.73
2016,2,13,9,30,844.0,63.0,3.4,13.0,404.0,358.92,277.85
2016,2,13,9,45,870.0,63.0,3.3,13.5,444.0,416.11,328.68
2016,2,13,10,0,896.0,63.0,3.2,14.0,484.0,473.33,378.01
2016,2,13,10,15,909.0,64.5,3.2,14.0,517.0,526.1,423.29
2016,2,13,10,30,922.0,66.0,3.2,14.0,550.0,577.84,466.46
2016,2,13,10,45,931.5,66.5,3.2,14.0,576.0,625.15,505.09
2016,2,13,11,0,941.0,67.0,3.2,14.0,602.0,670.59,541.34
2016,2,13,11,15,947.0,68.0,3.4,14.0,621.0,712.14,574.39
2016,2,13,11,30,953.0,69.0,3.6,14.0,640.0,751.1,603.47
2016,2,13,11,45,953.5,70.5,3.85,14.5,651.0,783.83,626.92
2016,2,13,12,0,954.0,72.0,4.1,15.0,662.0,813.3,647.95
2016,2,13,12,15,954.5,72.0,4.15,15.0,665.0,837.71,665.64
2016,2,13,12,30,955.0,72.0,4.2,15.0,668.0,858.61,680.88
2016,2,13,12,45,938.0,78.5,4.3,15.0,660.0,869.08,689.04
2016,2,13,13,0,921.0,85.0,4.4,15.0,652.0,875.53,694.65
2016,2,13,13,15,915.5,84.0,4.85,15.0,638.5,879.08,700.77
2016,2,13,13,30,910.0,83.0,5.3,15.0,625.0,878.93,704.05
2016,2,13,13,45,898.0,83.5,5.8,15.0,603.0,871.39,701.96
2016,2,13,14,0,886.0,84.0,6.3,15.0,581.0,860.33,697.01
2016,2,13,14,15,873.5,82.5,6.5,14.5,553.5,843.07,687.2
2016,2,13,14,30,861.0,81.0,6.7,14.0,526.0,829.62,680.27
2016,2,13,14,45,839.5,80.0,6.9,14.0,490.5,799.29,658.92
2016,2,13,15,0,818.0,79.0,7.1,14.0,455.0,766.38,635.36
2016,2,13,15,15,794.5,76.5,7.05,14.0,415.5,727.79,606.29
2016,2,13,15,30,771.0,74.0,7.0,14.0,376.0,687.3,575.36
2016,2,13,15,45,735.0,70.5,7.0,14.0,332.5,635.03,534.54
2016,2,13,16,0,699.0,67.0,7.0,14.0,289.0,586.47,495.73
2016,2,13,16,15,649.5,62.0,7.05,13.5,242.5,523.58,443.59
2016,2,13,16,30,600.0,57.0,7.1,13.0,196.0,462.32,390.93
2016,2,13,16,45,522.5,49.5,7.2,13.0,150.5,384.13,321.62
2016,2,13,17,0,445.0,42.0,7.3,13.0,105.0,311.2,254.81
2016,2,13,17,15,222.5,35.0,7.2,13.0,66.5,175.12,132.63
2016,2,13,17,30,0.0,28.0,7.1,13.0,28.0,34.32,0.0
2016,2,13,17,45,0.0,14.0,7.0,13.0,14.0,13.34,0.0
2016,2,13,18,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,7,15,10.5,12.0,6.2,12.0,12.5,11.44,0.0
2016,2,14,7,30,21.0,24.0,6.2,12.0,25.0,21.42,5.72
2016,2,14,7,45,57.0,42.0,6.2,12.5,50.0,35.33,24.45
2016,2,14,8,0,93.0,60.0,6.2,13.0,75.0,49.78,38.17
2016,2,14,8,15,107.5,79.5,6.05,13.0,102.5,74.85,54.4
2016,2,14,8,30,122.0,99.0,5.9,13.0,130.0,102.05,76.16
2016,2,14,8,45,133.0,118.0,5.8,13.5,157.5,130.16,99.72
2016,2,14,9,0,144.0,137.0,5.7,14.0,185.0,159.72,124.9
2016,2,14,9,15,399.5,114.5,5.65,14.0,272.5,227.42,175.81
2016,2,14,9,30,655.0,92.0,5.6,14.0,360.0,322.15,252.55
2016,2,14,9,45,557.5,127.5,5.55,14.5,371.0,352.2,281.94
2016,2,14,10,0,460.0,163.0,5.5,15.0,382.0,373.46,301.93
2016,2,14,10,15,432.5,183.0,5.45,15.0,399.5,404.71,328.87
2016,2,14,10,30,405.0,203.0,5.4,15.0,417.0,432.6,352.17
2016,2,14,10,45,630.5,144.5,5.4,15.5,496.5,532.54,434.24
2016,2,14,11,0,856.0,86.0,5.4,16.0,576.0,642.17,522.76
2016,2,14,11,15,864.0,87.0,5.35,16.0,595.5,679.66,552.54
2016,2,14,11,30,872.0,88.0,5.3,16.0,615.0,717.45,581.1
2016,2,14,11,45,874.0,90.0,5.3,16.0,626.0,749.53,604.8
2016,2,14,12,0,876.0,92.0,5.3,16.0,637.0,778.72,626.3
2016,2,14,12,15,878.5,92.0,5.3,16.0,641.0,803.09,644.2
2016,2,14,12,30,881.0,92.0,5.3,16.0,645.0,824.32,659.83
2016,2,14,12,45,808.0,115.0,5.35,16.0,620.0,811.94,650.84
2016,2,14,13,0,735.0,138.0,5.4,16.0,595.0,792.46,636.82
2016,2,14,13,15,641.5,166.0,5.4,16.0,559.0,752.85,607.46
2016,2,14,13,30,548.0,194.0,5.4,16.0,523.0,704.1,569.28
2016,2,14,13,45,550.0,186.0,5.45,16.0,507.0,699.48,567.05
2016,2,14,14,0,552.0,178.0,5.5,16.0,491.0,692.4,562.79
2016,2,14,14,15,530.5,175.5,5.6,16.0,464.5,669.41,545.93
2016,2,14,14,30,509.0,173.0,5.7,16.0,438.0,644.57,527.56
2016,2,14,14,45,406.5,180.5,5.8,16.0,383.5,563.33,463.08
2016,2,14,15,0,304.0,188.0,5.9,16.0,329.0,471.34,389.13
2016,2,14,15,15,352.5,163.5,5.95,15.5,313.5,474.66,394.96
2016,2,14,15,30,401.0,139.0,6.0,15.0,298.0,487.63,407.78
2016,2,14,15,45,374.5,128.0,6.1,15.0,263.5,444.8,373.05
2016,2,14,16,0,348.0,117.0,6.2,15.0,229.0,402.26,337.97
2016,2,14,16,15,322.0,101.5,6.2,14.5,192.5,355.19,298.88
2016,2,14,16,30,296.0,86.0,6.2,14.0,156.0,308.99,259.34
2016,2,14,16,45,258.0,69.0,6.2,14.0,120.5,255.17,211.74
2016,2,14,17,0,220.0,52.0,6.2,14.0,85.0,203.86,165.24
2016,2,14,17,15,110.0,37.5,6.2,14.0,54.0,114.37,85.51
2016,2,14,17,30,0.0,23.0,6.2,14.0,23.0,24.74,0.0
2016,2,14,17,45,0.0,11.5,6.2,14.0,11.5,10.96,0.0
2016,2,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,15,7,15,175.0,11.0,2.65,14.0,24.0,10.48,0.0
2016,2,15,7,30,350.0,22.0,2.5,14.0,48.0,19.21,5.97
2016,2,15,7,45,462.0,30.5,2.4,14.5,91.0,25.69,16.26
2016,2,15,8,0,574.0,39.0,2.3,15.0,134.0,34.11,24.29
2016,2,15,8,15,636.5,44.0,2.15,15.0,181.0,79.26,39.29
2016,2,15,8,30,699.0,49.0,2.0,15.0,228.0,131.66,74.88
2016,2,15,8,45,704.5,55.0,1.95,15.0,265.0,181.44,117.5
2016,2,15,9,0,710.0,61.0,1.9,15.0,302.0,231.15,162.94
2016,2,15,9,15,773.5,61.0,1.9,15.0,355.0,292.02,216.41
2016,2,15,9,30,837.0,61.0,1.9,15.0,408.0,359.5,275.1
2016,2,15,9,45,856.5,63.0,1.95,15.5,446.5,415.12,323.73
2016,2,15,10,0,876.0,65.0,2.0,16.0,485.0,470.98,371.07
2016,2,15,10,15,889.0,66.5,2.1,16.0,517.5,522.97,414.91
2016,2,15,10,30,902.0,68.0,2.2,16.0,550.0,573.98,456.83
2016,2,15,10,45,910.5,69.5,2.3,16.0,576.0,621.07,494.75
2016,2,15,11,0,919.0,71.0,2.4,16.0,602.0,666.28,530.42
2016,2,15,11,15,925.0,72.0,2.45,16.0,620.5,707.15,561.58
2016,2,15,11,30,931.0,73.0,2.5,16.0,639.0,745.51,588.97
2016,2,15,11,45,932.5,74.0,2.55,16.0,650.0,777.83,611.89
2016,2,15,12,0,934.0,75.0,2.6,16.0,661.0,807.02,632.56
2016,2,15,12,15,935.0,75.0,2.65,16.0,664.0,831.42,649.86
2016,2,15,12,30,936.0,75.0,2.7,16.0,667.0,852.4,664.84
2016,2,15,12,45,930.5,76.5,2.75,16.5,661.5,866.23,673.63
2016,2,15,13,0,925.0,78.0,2.8,17.0,656.0,876.34,679.97
2016,2,15,13,15,921.0,77.5,2.8,17.0,643.5,881.68,684.04
2016,2,15,13,30,917.0,77.0,2.8,17.0,631.0,883.31,685.7
2016,2,15,13,45,907.5,77.0,2.85,17.0,610.0,877.17,682.46
2016,2,15,14,0,898.0,77.0,2.9,17.0,589.0,867.45,676.87
2016,2,15,14,15,887.0,76.0,2.9,17.0,562.0,851.79,666.85
2016,2,15,14,30,876.0,75.0,2.9,17.0,535.0,832.84,654.59
2016,2,15,14,45,858.5,73.5,2.9,17.0,500.5,804.8,635.8
2016,2,15,15,0,841.0,72.0,2.9,17.0,466.0,780.91,619.99
2016,2,15,15,15,819.0,69.5,2.85,17.0,426.5,742.8,593.27
2016,2,15,15,30,797.0,67.0,2.8,17.0,387.0,702.68,564.78
2016,2,15,15,45,764.5,64.5,2.75,17.0,343.5,653.24,528.74
2016,2,15,16,0,732.0,62.0,2.7,17.0,300.0,603.08,491.32
2016,2,15,16,15,686.5,57.5,2.65,16.5,253.5,541.62,443.94
2016,2,15,16,30,641.0,53.0,2.6,16.0,207.0,481.25,394.89
2016,2,15,16,45,569.5,46.5,2.55,16.0,160.5,409.88,334.14
2016,2,15,17,0,498.0,40.0,2.5,16.0,114.0,339.06,271.79
2016,2,15,17,15,373.0,30.0,2.5,15.5,74.0,243.65,186.11
2016,2,15,17,30,248.0,20.0,2.5,15.0,34.0,150.9,45.81
2016,2,15,17,45,124.0,10.0,2.5,15.0,17.0,57.49,0.0
2016,2,15,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,7,15,186.5,11.5,1.65,14.0,25.5,10.96,0.0
2016,2,16,7,30,373.0,23.0,1.6,14.0,51.0,20.08,7.71
2016,2,16,7,45,476.5,31.0,1.6,14.0,95.0,26.0,16.69
2016,2,16,8,0,580.0,39.0,1.6,14.0,139.0,35.36,25.55
2016,2,16,8,15,642.0,44.5,1.5,14.0,186.5,81.52,40.76
2016,2,16,8,30,704.0,50.0,1.4,14.0,234.0,134.86,77.51
2016,2,16,8,45,743.0,54.0,1.3,14.5,280.5,189.32,122.54
2016,2,16,9,0,782.0,58.0,1.2,15.0,327.0,247.55,173.44
2016,2,16,9,15,739.0,71.5,1.15,15.0,351.5,293.87,217.88
2016,2,16,9,30,696.0,85.0,1.1,15.0,376.0,333.17,255.28
2016,2,16,9,45,627.5,114.0,1.05,15.5,395.0,373.0,290.81
2016,2,16,10,0,559.0,143.0,1.0,16.0,414.0,402.01,315.74
2016,2,16,10,15,730.5,107.0,1.0,16.0,485.5,486.62,382.66
2016,2,16,10,30,902.0,71.0,1.0,16.0,557.0,579.68,454.55
2016,2,16,10,45,910.5,72.5,1.05,16.0,583.5,626.87,490.84
2016,2,16,11,0,919.0,74.0,1.1,16.0,610.0,672.18,525.32
2016,2,16,11,15,925.5,75.0,1.15,16.0,629.0,713.47,555.82
2016,2,16,11,30,932.0,76.0,1.2,16.0,648.0,752.29,582.74
2016,2,16,11,45,935.5,76.5,1.3,16.5,659.0,785.64,605.18
2016,2,16,12,0,939.0,77.0,1.4,17.0,670.0,815.95,625.48
2016,2,16,12,15,940.0,77.0,1.45,17.0,673.5,840.51,642.43
2016,2,16,12,30,941.0,77.0,1.5,17.0,677.0,861.64,657.15
2016,2,16,12,45,942.0,76.0,1.55,17.0,673.0,878.08,668.82
2016,2,16,13,0,943.0,75.0,1.6,17.0,669.0,890.9,678.21
2016,2,16,13,15,939.0,74.5,1.6,17.0,656.0,896.34,682.16
2016,2,16,13,30,935.0,74.0,1.6,17.0,643.0,898.01,683.8
2016,2,16,13,45,929.5,72.5,1.65,17.5,623.0,893.44,680.73
2016,2,16,14,0,924.0,71.0,1.7,18.0,603.0,885.15,675.34
2016,2,16,14,15,913.5,70.0,1.65,18.0,575.0,869.6,665.23
2016,2,16,14,30,903.0,69.0,1.6,18.0,547.0,850.65,652.94
2016,2,16,14,45,743.0,100.5,1.6,18.0,477.5,755.58,587.9
2016,2,16,15,0,583.0,132.0,1.6,18.0,408.0,650.61,514.2
2016,2,16,15,15,641.0,106.5,1.5,17.5,386.0,654.52,519.62
2016,2,16,15,30,699.0,81.0,1.4,17.0,364.0,651.45,518.62
2016,2,16,15,45,657.5,80.0,1.35,17.0,322.5,600.29,481.34
2016,2,16,16,0,616.0,79.0,1.3,17.0,281.0,549.24,442.93
2016,2,16,16,15,580.5,70.5,1.25,17.0,238.5,493.62,399.59
2016,2,16,16,30,545.0,62.0,1.2,17.0,196.0,438.79,355.31
2016,2,16,16,45,477.0,53.5,1.2,17.0,152.0,366.38,295.52
2016,2,16,17,0,409.0,45.0,1.2,17.0,108.0,298.56,237.35
2016,2,16,17,15,310.0,32.5,1.15,16.5,70.5,216.64,164.99
2016,2,16,17,30,211.0,20.0,1.1,16.0,33.0,136.36,54.7
2016,2,16,17,45,105.5,10.0,1.1,16.0,16.5,50.54,0.0
2016,2,16,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.0,6.3,14.0,5.0,4.77,0.0
2016,2,17,7,30,0.0,10.0,6.0,14.0,10.0,9.26,0.91
2016,2,17,7,45,0.0,19.0,5.75,14.0,19.0,17.61,9.52
2016,2,17,8,0,0.0,28.0,5.5,14.0,28.0,25.98,17.29
2016,2,17,8,15,0.0,38.0,5.6,14.0,38.0,35.29,24.46
2016,2,17,8,30,0.0,48.0,5.7,14.0,48.0,44.6,32.57
2016,2,17,8,45,0.0,58.5,5.8,14.5,58.5,54.4,40.91
2016,2,17,9,0,0.0,69.0,5.9,15.0,69.0,64.18,49.1
2016,2,17,9,15,0.0,84.0,5.95,15.0,84.0,78.05,60.75
2016,2,17,9,30,0.0,99.0,6.0,15.0,99.0,92.02,72.39
2016,2,17,9,45,0.0,123.0,6.05,15.0,123.0,114.49,91.03
2016,2,17,10,0,0.0,147.0,6.1,15.0,147.0,137.22,109.73
2016,2,17,10,15,0.0,94.0,6.0,15.0,94.0,87.61,68.16
2016,2,17,10,30,0.0,41.0,5.9,15.0,41.0,38.12,26.54
2016,2,17,10,45,0.0,41.0,5.8,15.0,41.0,38.13,26.51
2016,2,17,11,0,0.0,41.0,5.7,15.0,41.0,38.13,26.47
2016,2,17,11,15,34.0,158.5,5.6,15.0,180.0,176.69,142.22
2016,2,17,11,30,68.0,276.0,5.5,15.0,319.0,323.22,261.07
2016,2,17,11,45,35.5,231.5,5.4,15.0,254.5,256.01,205.97
2016,2,17,12,0,3.0,187.0,5.3,15.0,190.0,180.29,143.61
2016,2,17,12,15,14.0,218.5,5.3,14.5,228.5,221.05,177.47
2016,2,17,12,30,25.0,250.0,5.3,14.0,267.0,263.13,212.16
2016,2,17,12,45,105.5,275.5,5.35,14.0,343.0,370.73,301.19
2016,2,17,13,0,186.0,301.0,5.4,14.0,419.0,483.21,392.22
2016,2,17,13,15,317.5,269.0,5.5,14.0,466.0,576.88,469.55
2016,2,17,13,30,449.0,237.0,5.6,14.0,513.0,671.08,546.24
2016,2,17,13,45,442.0,231.5,5.7,14.0,496.0,661.82,539.61
2016,2,17,14,0,435.0,226.0,5.8,14.0,479.0,650.56,531.85
2016,2,17,14,15,604.0,166.0,5.8,14.0,499.0,730.9,599.43
2016,2,17,14,30,773.0,106.0,5.8,14.0,519.0,795.21,649.89
2016,2,17,14,45,753.0,103.5,5.8,14.0,485.0,769.7,631.27
2016,2,17,15,0,733.0,101.0,5.8,14.0,451.0,737.59,607.89
2016,2,17,15,15,372.5,125.0,5.75,14.0,302.5,460.07,385.42
2016,2,17,15,30,12.0,149.0,5.7,14.0,154.0,158.19,128.36
2016,2,17,15,45,307.0,117.5,5.7,14.0,220.0,385.13,325.07
2016,2,17,16,0,602.0,86.0,5.7,14.0,286.0,549.44,462.86
2016,2,17,16,15,551.0,79.0,5.65,13.5,241.5,485.61,409.81
2016,2,17,16,30,500.0,72.0,5.6,13.0,197.0,423.67,357.41
2016,2,17,16,45,435.0,61.5,5.6,13.0,153.5,352.16,294.84
2016,2,17,17,0,370.0,51.0,5.6,13.0,110.0,284.98,234.33
2016,2,17,17,15,255.0,38.0,5.8,13.0,71.5,195.29,153.27
2016,2,17,17,30,140.0,25.0,6.0,13.0,33.0,111.78,53.97
2016,2,17,17,45,70.0,12.5,6.2,13.0,16.5,39.26,0.0
2016,2,17,18,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,7,15,48.0,18.5,6.55,12.0,22.5,17.63,0.0
2016,2,18,7,30,96.0,37.0,6.5,12.0,45.0,29.92,16.78
2016,2,18,7,45,201.0,53.5,6.5,12.5,85.0,42.76,31.44
2016,2,18,8,0,306.0,70.0,6.5,13.0,125.0,57.54,40.62
2016,2,18,8,15,379.5,81.5,6.45,13.0,170.0,94.69,61.05
2016,2,18,8,30,453.0,93.0,6.4,13.0,215.0,140.44,94.01
2016,2,18,8,45,506.0,101.0,6.4,13.0,260.5,187.62,133.04
2016,2,18,9,0,559.0,109.0,6.4,13.0,306.0,240.44,179.19
2016,2,18,9,15,595.5,115.0,6.35,13.0,348.5,293.7,227.19
2016,2,18,9,30,632.0,121.0,6.3,13.0,391.0,348.31,276.25
2016,2,18,9,45,656.5,126.5,6.25,13.0,429.0,400.39,322.86
2016,2,18,10,0,681.0,132.0,6.2,13.0,467.0,453.79,369.64
2016,2,18,10,15,699.5,135.0,6.1,13.0,499.5,502.64,411.79
2016,2,18,10,30,718.0,138.0,6.0,13.0,532.0,551.55,453.03
2016,2,18,10,45,508.5,199.0,5.9,13.0,484.5,516.88,424.51
2016,2,18,11,0,299.0,260.0,5.8,13.0,437.0,460.64,377.12
2016,2,18,11,15,389.5,245.5,5.7,13.0,483.5,522.22,428.1
2016,2,18,11,30,480.0,231.0,5.6,13.0,530.0,597.05,488.48
2016,2,18,11,45,466.5,244.5,5.55,13.5,539.0,619.41,504.44
2016,2,18,12,0,453.0,258.0,5.5,14.0,548.0,639.44,518.51
2016,2,18,12,15,426.0,263.0,5.45,13.5,537.0,637.57,517.52
2016,2,18,12,30,399.0,268.0,5.4,13.0,526.0,622.76,506.79
2016,2,18,12,45,312.5,283.5,5.35,13.0,485.0,576.85,469.15
2016,2,18,13,0,226.0,299.0,5.3,13.0,444.0,515.3,419.14
2016,2,18,13,15,286.0,282.0,5.2,13.0,461.5,565.19,460.18
2016,2,18,13,30,346.0,265.0,5.1,13.0,479.0,602.14,490.71
2016,2,18,13,45,410.5,239.5,5.05,13.0,485.5,631.74,515.95
2016,2,18,14,0,475.0,214.0,5.0,13.0,492.0,673.01,549.77
2016,2,18,14,15,628.5,161.5,4.9,13.0,511.0,748.92,611.87
2016,2,18,14,30,782.0,109.0,4.8,13.0,530.0,808.52,657.24
2016,2,18,14,45,508.5,158.0,4.75,13.0,425.5,626.2,516.3
2016,2,18,15,0,235.0,207.0,4.7,13.0,321.0,440.75,364.4
2016,2,18,15,15,245.0,188.0,4.6,13.0,298.0,422.83,351.62
2016,2,18,15,30,255.0,169.0,4.5,13.0,275.0,403.3,336.76
2016,2,18,15,45,237.0,154.0,4.4,13.0,244.0,366.63,306.96
2016,2,18,16,0,219.0,139.0,4.3,13.0,213.0,330.29,276.98
2016,2,18,16,15,201.5,120.0,4.2,12.5,180.5,289.54,243.3
2016,2,18,16,30,184.0,101.0,4.1,12.0,148.0,249.35,209.22
2016,2,18,16,45,160.0,81.0,4.0,12.0,115.5,204.66,170.05
2016,2,18,17,0,136.0,61.0,3.9,12.0,83.0,161.27,131.24
2016,2,18,17,15,85.5,42.5,3.85,12.0,54.5,99.85,76.64
2016,2,18,17,30,35.0,24.0,3.8,12.0,26.0,48.52,23.51
2016,2,18,17,45,17.5,12.0,3.8,12.0,13.0,18.31,0.0
2016,2,18,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,7.0,7.3,12.0,7.0,6.67,0.0
2016,2,19,7,30,0.0,14.0,7.4,12.0,14.0,12.97,4.43
2016,2,19,7,45,0.0,24.5,7.55,12.5,24.5,22.73,14.15
2016,2,19,8,0,0.0,35.0,7.7,13.0,35.0,32.5,21.94
2016,2,19,8,15,0.0,47.0,7.65,13.0,47.0,43.68,31.77
2016,2,19,8,30,0.0,59.0,7.6,13.0,59.0,54.78,41.44
2016,2,19,8,45,0.0,70.5,7.6,13.0,70.5,65.38,50.55
2016,2,19,9,0,0.0,82.0,7.6,13.0,82.0,76.04,59.61
2016,2,19,9,15,32.0,131.0,7.4,13.0,145.0,131.17,105.5
2016,2,19,9,30,64.0,180.0,7.2,13.0,208.0,190.64,154.95
2016,2,19,9,45,32.0,150.0,7.05,13.0,164.0,154.31,124.93
2016,2,19,10,0,0.0,120.0,6.9,13.0,120.0,111.88,89.26
2016,2,19,10,15,0.0,114.5,6.55,13.0,114.5,106.85,84.85
2016,2,19,10,30,0.0,109.0,6.2,13.0,109.0,101.75,80.39
2016,2,19,10,45,4.0,154.5,5.85,13.0,157.0,147.49,118.45
2016,2,19,11,0,8.0,200.0,5.5,13.0,205.0,194.4,156.98
2016,2,19,11,15,19.5,226.0,5.2,13.0,238.0,228.51,184.88
2016,2,19,11,30,31.0,252.0,4.9,13.0,271.0,271.48,219.72
2016,2,19,11,45,22.5,240.0,4.6,13.0,254.0,247.1,199.45
2016,2,19,12,0,14.0,228.0,4.3,13.0,237.0,229.61,184.86
2016,2,19,12,15,44.0,262.0,4.25,13.0,290.5,299.35,241.98
2016,2,19,12,30,74.0,296.0,4.2,13.0,344.0,363.67,293.83
2016,2,19,12,45,116.0,301.0,4.2,13.0,376.0,419.5,339.04
2016,2,19,13,0,158.0,306.0,4.2,13.0,408.0,465.34,376.19
2016,2,19,13,15,146.5,299.5,4.15,13.0,392.5,452.26,365.7
2016,2,19,13,30,135.0,293.0,4.1,13.0,377.0,438.38,354.82
2016,2,19,13,45,208.5,277.0,4.1,13.0,402.0,486.79,395.66
2016,2,19,14,0,282.0,261.0,4.1,13.0,427.0,547.58,445.28
2016,2,19,14,15,319.0,240.5,4.05,12.5,420.5,556.08,454.28
2016,2,19,14,30,356.0,220.0,4.0,12.0,414.0,562.26,461.78
2016,2,19,14,45,322.5,211.0,4.0,12.0,378.0,520.71,429.34
2016,2,19,15,0,289.0,202.0,4.0,12.0,342.0,479.04,396.62
2016,2,19,15,15,324.5,178.5,3.95,12.0,324.0,474.51,395.03
2016,2,19,15,30,360.0,155.0,3.9,12.0,306.0,466.68,390.45
2016,2,19,15,45,325.5,146.0,3.9,12.0,271.5,421.98,354.2
2016,2,19,16,0,291.0,137.0,3.9,12.0,237.0,378.58,318.47
2016,2,19,16,15,267.0,119.5,3.75,11.5,200.5,332.71,280.71
2016,2,19,16,30,243.0,102.0,3.6,11.0,164.0,287.79,242.7
2016,2,19,16,45,204.5,83.5,3.5,11.0,128.0,234.18,195.83
2016,2,19,17,0,166.0,65.0,3.4,11.0,92.0,183.28,150.39
2016,2,19,17,15,107.5,45.5,3.35,11.0,61.0,123.78,96.89
2016,2,19,17,30,49.0,26.0,3.3,11.0,30.0,58.2,32.25
2016,2,19,17,45,24.5,13.0,3.25,11.0,15.0,22.06,0.0
2016,2,19,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,20,7,15,140.0,16.0,3.6,9.0,29.0,12.9,0.0
2016,2,20,7,30,280.0,32.0,3.5,9.0,58.0,26.18,15.52
2016,2,20,7,45,368.0,44.5,3.45,9.5,100.5,35.37,25.6
2016,2,20,8,0,456.0,57.0,3.4,10.0,143.0,52.29,33.89
2016,2,20,8,15,518.5,64.5,3.3,10.0,188.5,93.9,55.27
2016,2,20,8,30,581.0,72.0,3.2,10.0,234.0,142.96,91.26
2016,2,20,8,45,643.5,69.5,3.1,10.5,278.5,189.87,130.27
2016,2,20,9,0,706.0,67.0,3.0,11.0,323.0,244.99,178.79
2016,2,20,9,15,742.0,77.0,2.85,11.0,375.0,307.96,235.58
2016,2,20,9,30,778.0,87.0,2.7,11.0,427.0,373.92,294.05
2016,2,20,9,45,625.0,130.0,2.6,11.0,418.5,394.11,316.26
2016,2,20,10,0,472.0,173.0,2.5,11.0,410.0,395.87,320.95
2016,2,20,10,15,651.0,138.5,2.3,11.0,488.0,484.78,393.43
2016,2,20,10,30,830.0,104.0,2.1,11.0,566.0,584.69,472.74
2016,2,20,10,45,723.0,137.0,1.95,11.5,553.5,592.22,476.94
2016,2,20,11,0,616.0,170.0,1.8,12.0,541.0,588.32,472.07
2016,2,20,11,15,732.5,143.0,1.6,12.0,596.5,667.85,532.6
2016,2,20,11,30,849.0,116.0,1.4,12.0,652.0,750.19,591.83
2016,2,20,11,45,696.0,167.0,1.25,12.0,611.5,719.58,565.58
2016,2,20,12,0,543.0,218.0,1.1,12.0,571.0,671.13,526.77
2016,2,20,12,15,621.0,191.5,1.0,12.0,597.0,726.63,567.96
2016,2,20,12,30,699.0,165.0,0.9,12.0,623.0,779.17,604.49
2016,2,20,12,45,799.5,131.0,0.8,12.5,651.5,837.07,641.11
2016,2,20,13,0,900.0,97.0,0.7,13.0,680.0,890.86,673.75
2016,2,20,13,15,896.0,96.0,0.85,13.0,667.5,895.51,679.28
2016,2,20,13,30,892.0,95.0,1.0,13.0,655.0,896.51,683.13
2016,2,20,13,45,888.0,93.0,1.2,13.0,635.0,892.74,684.57
2016,2,20,14,0,884.0,91.0,1.4,13.0,615.0,885.38,683.41
2016,2,20,14,15,873.5,89.0,1.6,13.0,587.5,876.19,680.81
2016,2,20,14,30,863.0,87.0,1.8,13.0,560.0,856.36,670.55
2016,2,20,14,45,853.5,83.0,2.05,13.0,526.5,831.72,657.1
2016,2,20,15,0,844.0,79.0,2.3,13.0,493.0,804.01,640.91
2016,2,20,15,15,823.5,76.5,2.4,13.0,453.0,766.5,615.89
2016,2,20,15,30,803.0,74.0,2.5,13.0,413.0,726.87,588.84
2016,2,20,15,45,777.5,69.5,2.6,13.0,369.0,679.26,555.07
2016,2,20,16,0,752.0,65.0,2.7,13.0,325.0,630.48,519.45
2016,2,20,16,15,709.5,60.5,2.7,12.5,277.5,569.46,473.17
2016,2,20,16,30,667.0,56.0,2.7,12.0,230.0,509.28,424.47
2016,2,20,16,45,600.5,50.0,2.75,12.0,182.0,439.0,364.67
2016,2,20,17,0,534.0,44.0,2.8,12.0,134.0,368.93,302.83
2016,2,20,17,15,420.5,34.0,2.85,11.5,90.5,275.54,219.93
2016,2,20,17,30,307.0,24.0,2.9,11.0,47.0,190.5,123.57
2016,2,20,17,45,153.5,12.0,2.95,11.0,23.5,72.29,0.0
2016,2,20,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,7,15,195.0,14.5,3.1,10.0,33.5,11.36,0.0
2016,2,21,7,30,390.0,29.0,3.1,10.0,67.0,23.1,13.35
2016,2,21,7,45,489.0,37.5,3.15,10.5,113.5,28.74,19.74
2016,2,21,8,0,588.0,46.0,3.2,11.0,160.0,45.91,25.7
2016,2,21,8,15,647.0,51.5,3.15,11.0,208.5,96.26,51.77
2016,2,21,8,30,706.0,57.0,3.1,11.0,257.0,150.52,91.73
2016,2,21,8,45,746.0,61.0,3.1,11.5,305.0,206.1,139.38
2016,2,21,9,0,786.0,65.0,3.1,12.0,353.0,265.6,192.78
2016,2,21,9,15,812.0,68.0,3.05,12.0,397.0,323.29,245.92
2016,2,21,9,30,838.0,71.0,3.0,12.0,441.0,382.6,299.7
2016,2,21,9,45,857.5,73.0,3.0,12.5,480.5,439.47,349.8
2016,2,21,10,0,877.0,75.0,3.0,13.0,520.0,496.51,398.45
2016,2,21,10,15,890.0,76.5,2.95,13.0,553.0,549.15,442.81
2016,2,21,10,30,903.0,78.0,2.9,13.0,586.0,600.79,485.06
2016,2,21,10,45,912.0,79.5,2.9,13.0,612.5,648.7,523.48
2016,2,21,11,0,921.0,81.0,2.9,13.0,639.0,694.74,559.55
2016,2,21,11,15,926.5,82.0,2.95,13.0,658.0,735.72,590.37
2016,2,21,11,30,932.0,83.0,3.0,13.0,677.0,774.12,618.07
2016,2,21,11,45,933.5,84.0,3.1,13.0,687.5,806.71,641.7
2016,2,21,12,0,935.0,85.0,3.2,13.0,698.0,836.14,663.07
2016,2,21,12,15,935.5,85.0,3.35,13.0,701.0,860.34,681.03
2016,2,21,12,30,936.0,85.0,3.5,13.0,704.0,881.08,696.64
2016,2,21,12,45,930.0,86.5,3.7,13.5,697.5,894.44,706.07
2016,2,21,13,0,924.0,88.0,3.9,14.0,691.0,904.05,712.95
2016,2,21,13,15,918.5,87.5,4.1,14.0,677.5,908.04,717.26
2016,2,21,13,30,913.0,87.0,4.3,14.0,664.0,908.29,719.22
2016,2,21,13,45,902.5,87.0,4.5,14.0,642.0,901.05,716.32
2016,2,21,14,0,892.0,87.0,4.7,14.0,620.0,890.22,710.87
2016,2,21,14,15,880.0,85.5,4.8,13.5,591.5,872.85,701.27
2016,2,21,14,30,868.0,84.0,4.9,13.0,563.0,859.44,694.62
2016,2,21,14,45,823.0,84.5,5.05,13.0,516.0,810.31,660.01
2016,2,21,15,0,778.0,85.0,5.2,13.0,469.0,759.41,623.6
2016,2,21,15,15,784.5,80.0,5.2,13.0,440.5,741.84,611.73
2016,2,21,15,30,791.0,75.0,5.2,13.0,412.0,720.94,597.0
2016,2,21,15,45,762.5,71.0,5.25,13.0,367.5,671.95,560.19
2016,2,21,16,0,734.0,67.0,5.3,13.0,323.0,622.01,521.9
2016,2,21,16,15,690.5,62.0,5.2,13.0,275.5,560.2,472.17
2016,2,21,16,30,647.0,57.0,5.1,13.0,228.0,503.39,423.79
2016,2,21,16,45,587.0,50.0,5.1,13.0,181.5,432.28,362.24
2016,2,21,17,0,527.0,43.0,5.1,13.0,135.0,364.91,301.71
2016,2,21,17,15,417.5,34.0,5.0,12.5,92.0,274.79,220.71
2016,2,21,17,30,308.0,25.0,4.9,12.0,49.0,193.99,131.57
2016,2,21,17,45,154.0,12.5,4.8,12.0,24.5,73.25,0.0
2016,2,21,18,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
