Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,22,7,15,179.0,16.0,3.65,11.0,34.0,12.6,0.0
2016,2,22,7,30,358.0,32.0,3.6,11.0,68.0,25.71,15.75
2016,2,22,7,45,439.5,42.5,3.55,11.0,111.5,33.01,23.52
2016,2,22,8,0,521.0,53.0,3.5,11.0,155.0,52.18,31.12
2016,2,22,8,15,580.0,58.5,3.35,11.0,201.5,96.13,53.97
2016,2,22,8,30,639.0,64.0,3.2,11.0,248.0,146.95,91.74
2016,2,22,8,45,689.0,63.5,3.05,11.5,292.5,198.98,135.95
2016,2,22,9,0,739.0,63.0,2.9,12.0,337.0,253.61,184.67
2016,2,22,9,15,593.5,107.5,2.7,12.0,344.5,292.37,225.77
2016,2,22,9,30,448.0,152.0,2.5,12.0,352.0,313.49,249.24
2016,2,22,9,45,667.5,114.0,2.3,12.5,441.5,400.34,319.4
2016,2,22,10,0,887.0,76.0,2.1,13.0,531.0,504.91,402.9
2016,2,22,10,15,900.5,78.0,2.0,13.0,564.5,558.89,446.99
2016,2,22,10,30,914.0,80.0,1.9,13.0,598.0,611.91,489.12
2016,2,22,10,45,812.5,111.0,1.85,13.5,587.0,624.59,498.0
2016,2,22,11,0,711.0,142.0,1.8,14.0,576.0,626.33,497.97
2016,2,22,11,15,827.0,113.5,1.75,14.0,633.0,705.82,558.64
2016,2,22,11,30,943.0,85.0,1.7,14.0,690.0,787.23,615.96
2016,2,22,11,45,945.0,86.0,1.7,14.5,701.0,820.58,636.97
2016,2,22,12,0,947.0,87.0,1.7,15.0,712.0,850.75,656.1
2016,2,22,12,15,948.0,87.0,1.75,15.0,715.5,875.67,673.34
2016,2,22,12,30,949.0,87.0,1.8,15.0,719.0,897.1,688.31
2016,2,22,12,45,945.0,88.0,1.85,15.0,713.5,911.81,698.83
2016,2,22,13,0,941.0,89.0,1.9,15.0,708.0,922.74,706.98
2016,2,22,13,15,840.0,115.5,1.95,15.0,660.0,881.23,679.27
2016,2,22,13,30,739.0,142.0,2.0,15.0,612.0,832.56,646.8
2016,2,22,13,45,752.0,131.5,2.05,15.0,597.0,834.37,649.73
2016,2,22,14,0,765.0,121.0,2.1,15.0,582.0,832.7,649.82
2016,2,22,14,15,830.5,103.0,2.05,15.0,582.5,860.49,669.95
2016,2,22,14,30,896.0,85.0,2.0,15.0,583.0,879.92,683.94
2016,2,22,14,45,845.0,83.5,2.0,15.5,530.5,829.95,648.68
2016,2,22,15,0,794.0,82.0,2.0,16.0,478.0,771.08,607.39
2016,2,22,15,15,778.5,77.0,2.0,15.5,439.5,735.43,584.62
2016,2,22,15,30,763.0,72.0,2.0,15.0,401.0,697.56,559.53
2016,2,22,15,45,715.5,75.5,2.0,15.0,358.5,644.24,521.29
2016,2,22,16,0,668.0,79.0,2.0,15.0,316.0,595.5,485.71
2016,2,22,16,15,630.5,72.5,2.0,14.5,270.5,538.29,442.13
2016,2,22,16,30,593.0,66.0,2.0,14.0,225.0,481.87,397.32
2016,2,22,16,45,522.5,59.5,2.05,14.0,179.0,407.04,335.16
2016,2,22,17,0,452.0,53.0,2.1,14.0,133.0,336.65,274.43
2016,2,22,17,15,357.5,40.5,2.1,13.5,91.0,253.03,201.29
2016,2,22,17,30,263.0,28.0,2.1,13.0,49.0,178.67,123.91
2016,2,22,17,45,131.5,14.0,2.15,13.0,24.5,65.96,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,7,15,101.0,18.5,1.2,13.0,29.0,14.53,0.0
2016,2,23,7,30,202.0,37.0,1.3,13.0,58.0,28.83,18.51
2016,2,23,7,45,254.5,53.5,1.45,13.0,95.0,40.94,30.36
2016,2,23,8,0,307.0,70.0,1.6,13.0,132.0,61.71,41.73
2016,2,23,8,15,341.0,85.0,1.75,13.0,171.0,99.35,65.48
2016,2,23,8,30,375.0,100.0,1.9,13.0,210.0,141.09,97.71
2016,2,23,8,45,403.0,112.0,2.05,13.5,248.0,182.93,132.87
2016,2,23,9,0,431.0,124.0,2.2,14.0,286.0,227.77,171.68
2016,2,23,9,15,447.5,137.5,2.2,14.0,323.0,273.11,211.6
2016,2,23,9,30,464.0,151.0,2.2,14.0,360.0,319.83,252.13
2016,2,23,9,45,677.5,115.0,2.2,14.0,450.0,407.53,323.14
2016,2,23,10,0,891.0,79.0,2.2,14.0,540.0,512.5,407.62
2016,2,23,10,15,904.0,81.0,2.15,14.0,573.5,566.53,451.75
2016,2,23,10,30,917.0,83.0,2.1,14.0,607.0,619.52,493.98
2016,2,23,10,45,923.5,85.0,2.05,14.5,633.5,667.17,529.96
2016,2,23,11,0,930.0,87.0,2.0,15.0,660.0,712.71,563.22
2016,2,23,11,15,936.0,88.0,1.9,15.0,679.5,754.51,592.44
2016,2,23,11,30,942.0,89.0,1.8,15.0,699.0,793.73,618.5
2016,2,23,11,45,943.5,90.5,1.7,15.0,709.5,827.26,640.19
2016,2,23,12,0,945.0,92.0,1.6,15.0,720.0,857.59,659.41
2016,2,23,12,15,946.0,92.0,1.5,15.0,723.5,882.52,674.73
2016,2,23,12,30,947.0,92.0,1.4,15.0,727.0,903.96,687.58
2016,2,23,12,45,927.5,99.0,1.3,15.5,717.0,912.11,690.15
2016,2,23,13,0,908.0,106.0,1.2,16.0,707.0,916.15,690.17
2016,2,23,13,15,903.5,105.0,1.05,16.0,694.0,920.43,690.87
2016,2,23,13,30,899.0,104.0,0.9,16.0,681.0,928.34,693.89
2016,2,23,13,45,890.0,103.5,0.75,16.0,659.0,922.02,687.43
2016,2,23,14,0,881.0,103.0,0.6,16.0,637.0,912.05,678.81
2016,2,23,14,15,869.0,101.0,0.55,16.0,608.5,894.16,667.23
2016,2,23,14,30,857.0,99.0,0.5,16.0,580.0,872.93,653.66
2016,2,23,14,45,790.0,100.5,0.5,16.0,523.0,806.01,610.5
2016,2,23,15,0,723.0,102.0,0.5,16.0,466.0,742.51,569.36
2016,2,23,15,15,756.0,85.0,0.6,16.0,438.5,729.11,563.85
2016,2,23,15,30,789.0,68.0,0.7,16.0,411.0,714.74,556.74
2016,2,23,15,45,675.0,80.5,0.8,16.0,352.5,625.61,495.4
2016,2,23,16,0,561.0,93.0,0.9,16.0,294.0,537.4,431.75
2016,2,23,16,15,498.5,91.0,1.05,15.5,251.0,471.79,383.39
2016,2,23,16,30,436.0,89.0,1.2,15.0,208.0,406.65,332.81
2016,2,23,16,45,376.5,76.5,1.4,14.5,164.5,338.52,277.82
2016,2,23,17,0,317.0,64.0,1.6,14.0,121.0,274.8,223.95
2016,2,23,17,15,235.0,47.5,1.7,13.5,82.5,199.44,158.56
2016,2,23,17,30,153.0,31.0,1.8,13.0,44.0,131.88,92.93
2016,2,23,17,45,76.5,15.5,1.95,13.0,22.0,45.53,0.0
2016,2,23,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,7,15,164.5,17.5,1.15,13.0,35.5,13.67,0.0
2016,2,24,7,30,329.0,35.0,1.2,13.0,71.0,28.06,18.11
2016,2,24,7,45,427.5,44.0,1.25,13.0,116.5,33.86,24.22
2016,2,24,8,0,526.0,53.0,1.3,13.0,162.0,55.0,31.56
2016,2,24,8,15,331.0,86.5,1.3,13.0,161.5,100.69,66.86
2016,2,24,8,30,136.0,120.0,1.3,13.0,161.0,125.28,94.99
2016,2,24,8,45,147.5,139.5,1.35,13.0,190.5,155.3,120.16
2016,2,24,9,0,159.0,159.0,1.4,13.0,220.0,186.8,146.82
2016,2,24,9,15,471.0,119.5,1.3,13.0,328.5,265.47,205.2
2016,2,24,9,30,783.0,80.0,1.2,13.0,437.0,377.95,293.48
2016,2,24,9,45,546.0,148.5,1.2,13.5,408.0,382.36,301.98
2016,2,24,10,0,309.0,217.0,1.2,14.0,379.0,360.66,286.94
2016,2,24,10,15,328.5,228.5,1.15,14.0,410.0,400.53,318.87
2016,2,24,10,30,348.0,240.0,1.1,14.0,441.0,441.62,350.7
2016,2,24,10,45,609.5,166.0,1.05,14.0,537.0,559.04,442.44
2016,2,24,11,0,871.0,92.0,1.0,14.0,633.0,681.56,534.94
2016,2,24,11,15,877.5,93.0,0.9,14.0,651.5,721.56,561.14
2016,2,24,11,30,884.0,94.0,0.8,14.0,670.0,759.19,585.05
2016,2,24,11,45,888.5,94.0,0.75,14.5,681.5,791.64,604.62
2016,2,24,12,0,893.0,94.0,0.7,15.0,693.0,821.23,622.0
2016,2,24,12,15,773.5,141.5,0.65,15.0,661.5,806.36,610.47
2016,2,24,12,30,654.0,189.0,0.6,15.0,630.0,775.25,588.18
2016,2,24,12,45,571.5,217.5,0.6,15.0,601.0,743.99,565.79
2016,2,24,13,0,489.0,246.0,0.6,15.0,572.0,713.07,543.2
2016,2,24,13,15,678.5,172.5,0.65,15.0,615.5,812.0,616.52
2016,2,24,13,30,868.0,99.0,0.7,15.0,659.0,890.49,669.05
2016,2,24,13,45,860.5,98.0,0.8,15.0,638.5,892.02,671.47
2016,2,24,14,0,853.0,97.0,0.9,15.0,618.0,882.79,667.96
2016,2,24,14,15,841.5,95.0,1.0,15.0,590.5,865.44,659.1
2016,2,24,14,30,830.0,93.0,1.1,15.0,563.0,844.84,648.02
2016,2,24,14,45,814.5,91.0,1.25,15.0,528.5,817.79,632.97
2016,2,24,15,0,799.0,89.0,1.4,15.0,494.0,788.0,615.61
2016,2,24,15,15,777.0,86.0,1.5,15.0,454.5,749.26,590.83
2016,2,24,15,30,755.0,83.0,1.6,15.0,415.0,708.6,564.11
2016,2,24,15,45,726.0,79.0,1.75,15.0,371.0,659.88,531.02
2016,2,24,16,0,697.0,75.0,1.9,15.0,327.0,614.39,499.25
2016,2,24,16,15,653.5,70.0,2.0,14.5,280.0,553.66,454.29
2016,2,24,16,30,610.0,65.0,2.1,14.0,233.0,494.12,407.67
2016,2,24,16,45,546.0,57.5,2.25,14.0,186.0,420.9,347.34
2016,2,24,17,0,482.0,50.0,2.4,14.0,139.0,351.77,287.9
2016,2,24,17,15,377.5,39.5,2.45,13.5,96.0,263.44,211.08
2016,2,24,17,30,273.0,29.0,2.5,13.0,53.0,185.11,134.71
2016,2,24,17,45,136.5,14.5,2.65,13.0,26.5,86.02,0.0
2016,2,24,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,7,15,143.5,20.0,0.85,13.0,36.5,15.66,1.99
2016,2,25,7,30,287.0,40.0,0.9,13.0,73.0,31.14,20.93
2016,2,25,7,45,379.0,51.0,1.0,13.0,117.5,40.06,29.74
2016,2,25,8,0,471.0,62.0,1.1,13.0,162.0,62.94,38.6
2016,2,25,8,15,405.0,86.0,1.1,13.0,187.0,107.95,69.78
2016,2,25,8,30,339.0,110.0,1.1,13.0,212.0,146.36,103.57
2016,2,25,8,45,378.0,120.0,1.1,13.5,251.5,186.96,136.97
2016,2,25,9,0,417.0,130.0,1.1,14.0,291.0,231.82,174.85
2016,2,25,9,15,378.0,155.0,1.05,14.0,313.5,268.88,208.57
2016,2,25,9,30,339.0,180.0,1.0,14.0,336.0,299.57,235.84
2016,2,25,9,45,422.0,178.0,0.95,14.5,389.0,357.64,282.08
2016,2,25,10,0,505.0,176.0,0.9,15.0,442.0,421.5,331.99
2016,2,25,10,15,666.5,138.0,0.85,15.0,512.0,502.2,394.81
2016,2,25,10,30,828.0,100.0,0.8,15.0,582.0,592.04,463.14
2016,2,25,10,45,838.0,102.0,0.8,15.0,608.0,638.86,497.83
2016,2,25,11,0,848.0,104.0,0.8,15.0,634.0,684.1,530.93
2016,2,25,11,15,854.5,105.0,0.75,15.0,653.0,724.01,558.59
2016,2,25,11,30,861.0,106.0,0.7,15.0,672.0,761.6,582.85
2016,2,25,11,45,863.5,107.5,0.65,15.5,682.5,794.14,602.24
2016,2,25,12,0,866.0,109.0,0.6,16.0,693.0,823.78,619.43
2016,2,25,12,15,867.5,109.0,0.6,16.0,696.0,847.89,634.88
2016,2,25,12,30,869.0,109.0,0.6,16.0,699.0,868.77,648.29
2016,2,25,12,45,864.5,110.0,0.6,16.0,693.5,882.26,656.95
2016,2,25,13,0,860.0,111.0,0.6,16.0,688.0,892.2,663.5
2016,2,25,13,15,855.5,110.5,0.65,16.0,675.5,896.86,667.8
2016,2,25,13,30,851.0,110.0,0.7,16.0,663.0,897.95,669.98
2016,2,25,13,45,839.0,110.5,0.8,16.0,641.5,889.98,667.31
2016,2,25,14,0,827.0,111.0,0.9,16.0,620.0,878.56,662.48
2016,2,25,14,15,815.5,109.0,1.05,16.0,592.5,861.38,654.58
2016,2,25,14,30,804.0,107.0,1.2,16.0,565.0,841.04,644.31
2016,2,25,14,45,787.0,104.5,1.4,16.0,530.5,812.42,628.63
2016,2,25,15,0,770.0,102.0,1.6,16.0,496.0,781.17,610.54
2016,2,25,15,15,671.0,112.5,1.7,15.5,436.0,701.36,556.8
2016,2,25,15,30,572.0,123.0,1.8,15.0,376.0,618.47,498.64
2016,2,25,15,45,479.0,124.5,1.9,15.0,321.5,528.34,430.76
2016,2,25,16,0,386.0,126.0,2.0,15.0,267.0,448.38,368.34
2016,2,25,16,15,491.0,98.0,2.0,14.5,252.0,472.91,390.45
2016,2,25,16,30,596.0,70.0,2.0,14.0,237.0,492.55,406.53
2016,2,25,16,45,534.5,62.0,2.05,14.0,190.0,420.53,346.62
2016,2,25,17,0,473.0,54.0,2.1,14.0,143.0,352.35,288.12
2016,2,25,17,15,371.5,42.5,2.15,13.5,99.5,264.46,212.12
2016,2,25,17,30,270.0,31.0,2.2,13.0,56.0,186.23,137.64
2016,2,25,17,45,135.0,15.5,2.25,13.0,28.0,87.68,0.0
2016,2,25,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,1.25,12.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,1.4,12.0,9.0,8.58,0.0
2016,2,26,7,15,85.0,26.5,1.5,12.0,36.5,21.86,7.26
2016,2,26,7,30,170.0,44.0,1.6,12.0,64.0,35.61,25.0
2016,2,26,7,45,221.5,61.5,1.75,12.5,101.0,48.94,37.66
2016,2,26,8,0,273.0,79.0,1.9,13.0,138.0,70.61,48.67
2016,2,26,8,15,305.5,95.5,1.95,13.0,177.0,107.76,73.63
2016,2,26,8,30,338.0,112.0,2.0,13.0,216.0,148.9,105.99
2016,2,26,8,45,371.0,123.0,2.05,13.0,254.0,189.19,139.9
2016,2,26,9,0,404.0,134.0,2.1,13.0,292.0,233.06,177.86
2016,2,26,9,15,416.5,149.5,2.1,13.0,328.5,277.67,217.05
2016,2,26,9,30,429.0,165.0,2.1,13.0,365.0,323.29,256.45
2016,2,26,9,45,419.5,183.0,2.15,13.5,392.5,362.43,289.56
2016,2,26,10,0,410.0,201.0,2.2,14.0,420.0,400.03,320.39
2016,2,26,10,15,347.5,229.5,2.2,14.0,422.5,413.54,331.71
2016,2,26,10,30,285.0,258.0,2.2,14.0,425.0,424.17,339.9
2016,2,26,10,45,301.5,267.0,2.25,14.0,451.0,459.5,367.84
2016,2,26,11,0,318.0,276.0,2.3,14.0,477.0,495.49,395.83
2016,2,26,11,15,344.5,279.0,2.35,14.0,502.0,532.92,424.9
2016,2,26,11,30,371.0,282.0,2.4,14.0,527.0,571.14,454.31
2016,2,26,11,45,311.5,300.5,2.45,14.0,508.5,559.31,444.08
2016,2,26,12,0,252.0,319.0,2.5,14.0,490.0,543.22,430.74
2016,2,26,12,15,329.0,302.0,2.55,14.0,526.5,598.53,474.71
2016,2,26,12,30,406.0,285.0,2.6,14.0,563.0,655.52,519.06
2016,2,26,12,45,472.0,257.5,2.7,14.0,578.5,704.15,556.91
2016,2,26,13,0,538.0,230.0,2.8,14.0,594.0,741.6,586.77
2016,2,26,13,15,350.0,271.0,2.9,14.0,506.0,614.54,489.06
2016,2,26,13,30,162.0,312.0,3.0,14.0,418.0,484.54,386.5
2016,2,26,13,45,93.5,276.0,3.1,14.0,337.0,371.54,298.52
2016,2,26,14,0,25.0,240.0,3.2,14.0,256.0,258.57,207.52
2016,2,26,14,15,23.0,228.0,3.3,13.5,242.0,245.11,197.71
2016,2,26,14,30,21.0,216.0,3.4,13.0,228.0,231.63,187.52
2016,2,26,14,45,64.5,222.5,3.5,13.0,256.5,290.8,237.56
2016,2,26,15,0,108.0,229.0,3.6,13.0,285.0,336.99,276.59
2016,2,26,15,15,54.5,188.5,3.6,13.0,217.0,244.98,200.83
2016,2,26,15,30,1.0,148.0,3.6,13.0,149.0,146.43,118.18
2016,2,26,15,45,0.5,132.5,3.6,13.0,133.0,130.73,105.46
2016,2,26,16,0,0.0,117.0,3.6,13.0,117.0,115.05,92.51
2016,2,26,16,15,0.0,100.5,3.35,12.5,100.5,98.61,78.91
2016,2,26,16,30,0.0,84.0,3.1,12.0,84.0,82.13,65.03
2016,2,26,16,45,0.0,67.0,2.9,12.0,67.0,64.98,50.23
2016,2,26,17,0,0.0,50.0,2.7,12.0,50.0,47.69,35.13
2016,2,26,17,15,0.0,35.0,2.65,12.0,35.0,32.52,21.75
2016,2,26,17,30,0.0,20.0,2.6,12.0,20.0,18.55,9.11
2016,2,26,17,45,0.0,10.0,2.55,12.0,10.0,9.27,0.0
2016,2,26,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,4.5,2.6,12.0,4.5,0.0,0.0
2016,2,27,7,0,0.0,9.0,2.6,12.0,9.0,8.58,0.0
2016,2,27,7,15,47.0,26.5,2.6,12.0,32.5,22.82,9.49
2016,2,27,7,30,94.0,44.0,2.6,12.0,56.0,35.57,25.1
2016,2,27,7,45,116.0,64.5,2.6,12.5,86.0,53.11,41.39
2016,2,27,8,0,138.0,85.0,2.6,13.0,116.0,75.5,55.56
2016,2,27,8,15,152.5,105.5,2.55,13.0,147.0,105.0,77.64
2016,2,27,8,30,167.0,126.0,2.5,13.0,178.0,136.55,103.3
2016,2,27,8,45,177.5,145.5,2.5,13.0,208.5,168.35,130.27
2016,2,27,9,0,188.0,165.0,2.5,13.0,239.0,201.48,158.61
2016,2,27,9,15,290.5,169.5,2.4,13.0,299.0,253.9,200.75
2016,2,27,9,30,393.0,174.0,2.3,13.0,359.0,318.83,253.73
2016,2,27,9,45,545.0,146.5,2.25,13.5,426.0,384.88,307.22
2016,2,27,10,0,697.0,119.0,2.2,14.0,493.0,466.88,373.18
2016,2,27,10,15,548.0,177.0,2.2,14.0,482.5,477.08,382.08
2016,2,27,10,30,399.0,235.0,2.2,14.0,472.0,469.68,376.0
2016,2,27,10,45,493.5,214.0,2.2,14.5,519.5,535.45,427.57
2016,2,27,11,0,588.0,193.0,2.2,15.0,567.0,602.14,478.61
2016,2,27,11,15,751.5,140.5,2.2,15.0,632.5,694.45,549.85
2016,2,27,11,30,915.0,88.0,2.2,15.0,698.0,784.29,614.89
2016,2,27,11,45,918.5,88.5,2.2,15.0,709.0,817.43,637.16
2016,2,27,12,0,922.0,89.0,2.2,15.0,720.0,847.53,657.73
2016,2,27,12,15,923.0,89.5,2.25,15.0,723.5,872.38,675.07
2016,2,27,12,30,924.0,90.0,2.3,15.0,727.0,893.8,690.15
2016,2,27,12,45,903.5,98.5,2.35,15.0,717.5,902.0,696.2
2016,2,27,13,0,883.0,107.0,2.4,15.0,708.0,906.15,699.71
2016,2,27,13,15,878.5,106.0,2.4,15.0,694.5,917.27,707.8
2016,2,27,13,30,874.0,105.0,2.4,15.0,681.0,917.76,708.61
2016,2,27,13,45,872.5,101.5,2.45,15.0,661.5,914.38,707.47
2016,2,27,14,0,871.0,98.0,2.5,15.0,642.0,907.34,703.95
2016,2,27,14,15,860.0,96.0,2.55,15.0,613.5,890.06,693.41
2016,2,27,14,30,849.0,94.0,2.6,15.0,585.0,869.47,680.65
2016,2,27,14,45,841.5,89.5,2.65,15.0,551.5,845.7,665.63
2016,2,27,15,0,834.0,85.0,2.7,15.0,518.0,818.81,648.3
2016,2,27,15,15,813.5,82.0,2.75,14.5,478.0,780.17,623.42
2016,2,27,15,30,793.0,79.0,2.8,14.0,438.0,739.43,596.55
2016,2,27,15,45,770.5,74.5,2.85,14.0,393.5,693.56,564.12
2016,2,27,16,0,748.0,70.0,2.9,14.0,349.0,646.36,529.92
2016,2,27,16,15,708.0,65.5,2.9,13.5,301.0,586.1,485.27
2016,2,27,16,30,668.0,61.0,2.9,13.0,253.0,530.39,441.06
2016,2,27,16,45,606.5,55.0,2.9,13.0,204.5,457.58,380.33
2016,2,27,17,0,545.0,49.0,2.9,13.0,156.0,388.53,320.47
2016,2,27,17,15,444.0,40.0,2.95,12.5,110.5,299.99,243.23
2016,2,27,17,30,343.0,31.0,3.0,12.0,65.0,220.78,168.41
2016,2,27,17,45,171.5,15.5,3.15,12.0,32.5,104.62,5.68
2016,2,27,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.0,1.95,12.0,3.0,0.0,0.0
2016,2,28,7,0,0.0,6.0,1.9,12.0,6.0,5.72,0.0
2016,2,28,7,15,0.0,20.0,1.85,12.0,20.0,18.57,7.68
2016,2,28,7,30,0.0,34.0,1.8,12.0,34.0,31.29,21.56
2016,2,28,7,45,0.0,52.5,1.75,12.5,52.5,47.42,36.46
2016,2,28,8,0,0.0,71.0,1.7,13.0,71.0,63.81,48.91
2016,2,28,8,15,0.0,90.0,1.65,13.0,90.0,81.13,63.87
2016,2,28,8,30,0.0,109.0,1.6,13.0,109.0,98.7,78.78
2016,2,28,8,45,4.5,126.0,1.6,13.0,127.5,115.72,92.83
2016,2,28,9,0,9.0,143.0,1.6,13.0,146.0,133.39,107.28
2016,2,28,9,15,75.0,176.0,1.6,13.0,211.0,186.73,149.87
2016,2,28,9,30,141.0,209.0,1.6,13.0,276.0,249.9,200.6
2016,2,28,9,45,75.0,197.5,1.6,13.5,233.5,218.13,175.22
2016,2,28,10,0,9.0,186.0,1.6,14.0,191.0,177.9,142.21
2016,2,28,10,15,5.5,183.5,1.65,14.0,187.0,174.63,139.41
2016,2,28,10,30,2.0,181.0,1.7,14.0,183.0,170.88,136.09
2016,2,28,10,45,5.5,196.0,1.75,14.0,200.0,187.89,149.72
2016,2,28,11,0,9.0,211.0,1.8,14.0,217.0,205.34,163.62
2016,2,28,11,15,50.5,261.5,1.9,14.0,295.5,291.87,233.29
2016,2,28,11,30,92.0,312.0,2.0,14.0,374.0,378.26,301.17
2016,2,28,11,45,124.0,322.0,2.15,14.0,407.0,427.53,339.61
2016,2,28,12,0,156.0,332.0,2.3,14.0,440.0,470.49,373.26
2016,2,28,12,15,169.0,333.5,2.4,14.0,450.5,489.75,388.32
2016,2,28,12,30,182.0,335.0,2.5,14.0,461.0,508.97,403.5
2016,2,28,12,45,240.5,324.0,2.7,14.0,489.5,553.89,439.87
2016,2,28,13,0,299.0,313.0,2.9,14.0,518.0,611.84,485.46
2016,2,28,13,15,288.0,308.5,3.05,14.0,503.0,602.8,479.01
2016,2,28,13,30,277.0,304.0,3.2,14.0,488.0,592.3,471.89
2016,2,28,13,45,258.5,296.5,3.4,14.0,464.5,570.33,456.05
2016,2,28,14,0,240.0,289.0,3.6,14.0,441.0,533.37,428.88
2016,2,28,14,15,265.0,271.5,3.7,14.0,432.0,550.12,443.49
2016,2,28,14,30,290.0,254.0,3.8,14.0,423.0,551.17,446.11
2016,2,28,14,45,346.5,226.5,3.9,14.0,416.5,565.33,459.96
2016,2,28,15,0,403.0,199.0,4.0,14.0,410.0,589.46,481.09
2016,2,28,15,15,218.0,189.0,4.05,14.0,302.0,405.14,333.4
2016,2,28,15,30,33.0,179.0,4.1,14.0,194.0,217.6,177.33
2016,2,28,15,45,287.5,141.5,4.2,14.0,251.0,391.92,327.85
2016,2,28,16,0,542.0,104.0,4.3,14.0,308.0,542.7,453.07
2016,2,28,16,15,488.0,100.5,4.35,13.5,266.0,476.72,399.73
2016,2,28,16,30,434.0,97.0,4.4,13.0,224.0,419.15,352.42
2016,2,28,16,45,401.0,82.0,4.45,13.0,182.0,363.21,304.78
2016,2,28,17,0,368.0,67.0,4.5,13.0,140.0,309.1,257.04
2016,2,28,17,15,297.0,51.5,4.55,12.5,99.5,237.06,193.24
2016,2,28,17,30,226.0,36.0,4.6,12.0,59.0,171.65,131.92
2016,2,28,17,45,113.0,18.0,4.65,12.0,29.5,82.24,16.12
2016,2,28,18,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,6,45,77.0,7.0,2.1,11.5,10.0,6.67,0.0
2016,2,29,7,0,154.0,14.0,2.1,12.0,20.0,13.34,0.0
2016,2,29,7,15,295.5,26.0,2.15,12.0,58.5,20.54,10.5
2016,2,29,7,30,437.0,38.0,2.2,12.0,97.0,29.43,20.13
2016,2,29,7,45,518.0,46.0,2.3,12.5,144.5,34.3,24.94
2016,2,29,8,0,599.0,54.0,2.4,13.0,192.0,68.1,36.19
2016,2,29,8,15,650.5,59.5,2.4,13.0,241.5,117.65,66.78
2016,2,29,8,30,702.0,65.0,2.4,13.0,291.0,175.53,112.7
2016,2,29,8,45,729.0,71.0,2.45,13.0,337.5,231.25,162.02
2016,2,29,9,0,756.0,77.0,2.5,13.0,384.0,289.4,214.75
2016,2,29,9,15,781.0,80.0,2.45,13.0,427.5,346.14,266.15
2016,2,29,9,30,806.0,83.0,2.4,13.0,471.0,404.45,317.79
2016,2,29,9,45,825.5,85.0,2.35,13.5,510.0,460.53,365.69
2016,2,29,10,0,845.0,87.0,2.3,14.0,549.0,516.92,412.18
2016,2,29,10,15,858.0,89.0,2.1,14.0,582.0,569.73,454.53
2016,2,29,10,30,871.0,91.0,1.9,14.0,615.0,620.28,493.59
2016,2,29,10,45,887.5,89.0,1.75,14.5,642.5,668.51,528.9
2016,2,29,11,0,904.0,87.0,1.6,15.0,670.0,715.45,561.67
2016,2,29,11,15,910.0,87.5,1.45,15.0,689.0,755.85,587.93
2016,2,29,11,30,916.0,88.0,1.3,15.0,708.0,793.71,611.81
2016,2,29,11,45,921.5,87.5,1.2,15.5,719.5,827.36,631.71
2016,2,29,12,0,927.0,87.0,1.1,16.0,731.0,858.04,649.2
2016,2,29,12,15,773.0,149.5,1.0,16.0,688.0,828.85,627.39
2016,2,29,12,30,619.0,212.0,0.9,16.0,645.0,780.81,592.28
2016,2,29,12,45,485.0,257.5,0.85,16.0,595.0,720.92,548.15
2016,2,29,13,0,351.0,303.0,0.8,16.0,545.0,648.39,494.63
2016,2,29,13,15,423.0,273.0,0.75,16.0,559.5,698.07,531.9
2016,2,29,13,30,495.0,243.0,0.7,16.0,574.0,735.41,558.97
2016,2,29,13,45,682.0,170.5,0.65,16.5,611.5,832.52,626.56
2016,2,29,14,0,869.0,98.0,0.6,17.0,649.0,905.15,671.74
2016,2,29,14,15,858.0,96.5,0.6,17.0,620.5,895.87,665.55
2016,2,29,14,30,847.0,95.0,0.6,17.0,592.0,875.64,653.57
2016,2,29,14,45,830.0,93.5,0.6,17.0,557.0,847.07,636.21
2016,2,29,15,0,813.0,92.0,0.6,17.0,522.0,815.76,617.02
2016,2,29,15,15,776.5,88.0,0.65,16.5,473.0,762.89,584.82
2016,2,29,15,30,740.0,84.0,0.7,16.0,424.0,708.85,551.07
2016,2,29,15,45,394.5,118.0,0.8,16.0,297.5,460.39,369.33
2016,2,29,16,0,49.0,152.0,0.9,16.0,171.0,200.45,160.91
2016,2,29,16,15,42.5,133.0,0.95,15.5,148.0,174.27,141.15
2016,2,29,16,30,36.0,114.0,1.0,15.0,125.0,148.41,120.12
2016,2,29,16,45,27.0,93.5,1.1,15.0,101.0,119.34,95.66
2016,2,29,17,0,18.0,73.0,1.2,15.0,77.0,90.71,71.13
2016,2,29,17,15,9.0,53.0,1.2,14.5,55.0,58.45,43.42
2016,2,29,17,30,0.0,33.0,1.2,14.0,33.0,32.31,20.63
2016,2,29,17,45,0.0,16.5,1.25,14.0,16.5,15.31,1.68
2016,2,29,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.0,1.7,13.0,10.0,9.53,0.0
2016,3,1,7,0,0.0,20.0,1.8,13.0,20.0,17.85,0.0
2016,3,1,7,15,167.5,32.5,1.85,13.0,56.0,25.38,14.79
2016,3,1,7,30,335.0,45.0,1.9,13.0,92.0,35.59,25.49
2016,3,1,7,45,402.5,57.0,1.95,13.5,136.0,43.72,33.21
2016,3,1,8,0,470.0,69.0,2.0,14.0,180.0,77.11,46.6
2016,3,1,8,15,515.5,78.5,2.15,14.0,225.5,121.9,75.7
2016,3,1,8,30,561.0,88.0,2.3,14.0,271.0,172.1,115.58
2016,3,1,8,45,611.0,88.5,2.45,14.0,315.5,220.24,156.94
2016,3,1,9,0,661.0,89.0,2.6,14.0,360.0,273.59,204.18
2016,3,1,9,15,736.5,81.5,2.65,14.0,414.0,334.66,257.44
2016,3,1,9,30,812.0,74.0,2.7,14.0,468.0,400.61,314.45
2016,3,1,9,45,845.0,75.5,2.8,14.5,514.5,463.17,367.65
2016,3,1,10,0,878.0,77.0,2.9,15.0,561.0,526.31,419.81
2016,3,1,10,15,889.0,78.5,2.85,15.0,593.5,578.46,462.53
2016,3,1,10,30,900.0,80.0,2.8,15.0,626.0,629.39,503.09
2016,3,1,10,45,911.0,80.0,2.8,15.0,652.5,677.28,540.51
2016,3,1,11,0,922.0,80.0,2.8,15.0,679.0,723.4,575.05
2016,3,1,11,15,926.0,80.5,2.75,15.0,696.5,762.95,602.63
2016,3,1,11,30,930.0,81.0,2.7,15.0,714.0,799.75,628.01
2016,3,1,11,45,933.0,81.0,2.7,15.0,724.0,832.31,650.52
2016,3,1,12,0,936.0,81.0,2.7,15.0,734.0,861.72,670.76
2016,3,1,12,15,679.5,186.5,2.7,15.0,662.0,791.77,620.48
2016,3,1,12,30,423.0,292.0,2.7,15.0,590.0,693.32,543.19
2016,3,1,12,45,439.0,282.5,2.7,15.0,589.5,708.09,555.53
2016,3,1,13,0,455.0,273.0,2.7,15.0,589.0,721.17,565.84
2016,3,1,13,15,457.5,264.5,2.7,15.0,577.5,721.24,566.49
2016,3,1,13,30,460.0,256.0,2.7,15.0,566.0,719.13,565.73
2016,3,1,13,45,230.0,174.5,2.75,15.0,329.5,406.84,328.71
2016,3,1,14,0,0.0,93.0,2.8,15.0,93.0,86.72,66.38
2016,3,1,14,15,0.0,126.0,2.8,14.5,126.0,118.98,93.6
2016,3,1,14,30,0.0,159.0,2.8,14.0,159.0,152.54,121.5
2016,3,1,14,45,1.0,164.5,2.85,14.0,165.5,159.77,127.66
2016,3,1,15,0,2.0,170.0,2.9,14.0,172.0,167.36,134.22
2016,3,1,15,15,23.0,179.0,2.9,14.0,190.0,195.85,158.76
2016,3,1,15,30,44.0,188.0,2.9,14.0,208.0,236.41,192.93
2016,3,1,15,45,35.0,167.5,2.9,14.0,182.5,206.48,168.51
2016,3,1,16,0,26.0,147.0,2.9,14.0,157.0,176.92,144.27
2016,3,1,16,15,21.0,128.5,2.75,14.0,136.0,144.21,117.17
2016,3,1,16,30,16.0,110.0,2.6,14.0,115.0,121.69,98.24
2016,3,1,16,45,8.0,90.5,2.5,14.0,93.0,96.41,76.63
2016,3,1,17,0,0.0,71.0,2.4,14.0,71.0,71.65,55.22
2016,3,1,17,15,0.0,51.0,2.3,13.5,51.0,50.83,37.19
2016,3,1,17,30,0.0,31.0,2.2,13.0,31.0,29.41,18.47
2016,3,1,17,45,0.0,15.5,2.1,13.0,15.5,14.38,2.3
2016,3,1,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,10.0,2.1,13.0,10.0,9.53,0.0
2016,3,2,7,0,0.0,20.0,2.1,13.0,20.0,18.0,0.0
2016,3,2,7,15,111.5,34.5,2.15,13.0,50.5,28.24,17.54
2016,3,2,7,30,223.0,49.0,2.2,13.0,81.0,37.45,27.19
2016,3,2,7,45,259.5,66.5,2.25,13.5,118.5,49.87,38.69
2016,3,2,8,0,296.0,84.0,2.3,14.0,156.0,81.06,54.57
2016,3,2,8,15,320.0,101.5,2.3,14.0,194.5,120.06,82.52
2016,3,2,8,30,344.0,119.0,2.3,14.0,233.0,162.08,116.66
2016,3,2,8,45,360.0,134.5,2.35,14.0,269.5,203.39,152.29
2016,3,2,9,0,376.0,150.0,2.4,14.0,306.0,246.44,189.85
2016,3,2,9,15,323.0,178.0,2.45,14.0,322.5,277.24,218.55
2016,3,2,9,30,270.0,206.0,2.5,14.0,339.0,302.42,241.3
2016,3,2,9,45,193.0,229.0,2.55,14.5,328.0,304.13,243.66
2016,3,2,10,0,116.0,252.0,2.6,15.0,317.0,299.13,239.47
2016,3,2,10,15,173.5,266.0,2.65,15.0,369.5,353.27,282.91
2016,3,2,10,30,231.0,280.0,2.7,15.0,422.0,412.71,330.0
2016,3,2,10,45,277.0,284.5,2.8,15.0,461.5,465.62,371.61
2016,3,2,11,0,323.0,289.0,2.9,15.0,501.0,517.0,411.79
2016,3,2,11,15,372.0,284.5,2.95,15.0,535.5,564.09,448.47
2016,3,2,11,30,421.0,280.0,3.0,15.0,570.0,620.91,491.97
2016,3,2,11,45,299.5,310.5,3.1,15.0,518.0,564.8,447.36
2016,3,2,12,0,178.0,341.0,3.2,15.0,466.0,498.97,394.98
2016,3,2,12,15,115.5,326.0,3.25,15.0,407.5,437.3,346.77
2016,3,2,12,30,53.0,311.0,3.3,15.0,349.0,360.81,286.17
2016,3,2,12,45,37.5,288.5,3.35,15.0,315.5,325.57,258.63
2016,3,2,13,0,22.0,266.0,3.4,15.0,282.0,277.96,220.95
2016,3,2,13,15,21.0,261.5,3.4,14.5,276.5,273.5,218.08
2016,3,2,13,30,20.0,257.0,3.4,14.0,271.0,268.98,215.06
2016,3,2,13,45,16.0,238.5,3.4,14.0,249.5,247.02,197.64
2016,3,2,14,0,12.0,220.0,3.4,14.0,228.0,224.96,180.11
2016,3,2,14,15,32.0,237.0,3.4,14.0,256.5,274.67,221.15
2016,3,2,14,30,52.0,254.0,3.4,14.0,285.0,313.88,253.39
2016,3,2,14,45,61.0,243.0,3.4,14.0,277.5,310.74,251.64
2016,3,2,15,0,70.0,232.0,3.4,14.0,270.0,307.15,249.7
2016,3,2,15,15,110.5,218.0,3.35,14.0,272.5,338.56,276.77
2016,3,2,15,30,151.0,204.0,3.3,14.0,275.0,354.21,291.08
2016,3,2,15,45,78.5,170.0,3.3,14.0,207.0,242.8,199.56
2016,3,2,16,0,6.0,136.0,3.3,14.0,139.0,139.45,112.47
2016,3,2,16,15,3.0,118.5,3.25,13.5,120.0,119.76,96.43
2016,3,2,16,30,0.0,101.0,3.2,13.0,101.0,100.26,80.15
2016,3,2,16,45,0.0,82.5,3.15,13.0,82.5,81.62,64.27
2016,3,2,17,0,0.0,64.0,3.1,13.0,64.0,62.82,48.01
2016,3,2,17,15,0.0,46.5,3.1,13.0,46.5,44.97,32.39
2016,3,2,17,30,0.0,29.0,3.1,13.0,29.0,26.94,16.52
2016,3,2,17,45,0.0,14.5,3.15,13.0,14.5,13.44,2.53
2016,3,2,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
