Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.0,1.45,13.0,2.0,1.91,0.0
2016,3,3,7,0,0.0,4.0,1.4,13.0,4.0,3.7,0.0
2016,3,3,7,15,0.0,10.5,1.3,13.0,10.5,9.72,2.47
2016,3,3,7,30,0.0,17.0,1.2,13.0,17.0,15.75,8.25
2016,3,3,7,45,0.0,25.0,1.15,13.5,25.0,23.18,15.08
2016,3,3,8,0,0.0,33.0,1.1,14.0,33.0,30.62,20.66
2016,3,3,8,15,0.0,41.5,1.1,14.0,41.5,38.54,27.5
2016,3,3,8,30,0.0,50.0,1.1,14.0,50.0,46.46,34.26
2016,3,3,8,45,0.0,83.0,1.1,14.0,83.0,76.97,60.06
2016,3,3,9,0,0.0,116.0,1.1,14.0,116.0,107.02,85.04
2016,3,3,9,15,154.5,159.0,1.1,14.0,236.0,201.47,159.8
2016,3,3,9,30,309.0,202.0,1.1,14.0,356.0,315.5,249.8
2016,3,3,9,45,338.5,214.0,1.1,14.0,394.5,360.13,285.45
2016,3,3,10,0,368.0,226.0,1.1,14.0,433.0,407.32,322.92
2016,3,3,10,15,390.0,235.5,1.1,14.0,466.0,450.19,356.44
2016,3,3,10,30,412.0,245.0,1.1,14.0,499.0,498.94,393.68
2016,3,3,10,45,412.0,257.0,1.15,14.0,519.5,532.88,419.29
2016,3,3,11,0,412.0,269.0,1.2,14.0,540.0,559.73,439.52
2016,3,3,11,15,374.5,287.5,1.3,14.0,539.5,569.98,446.89
2016,3,3,11,30,337.0,306.0,1.4,14.0,539.0,576.65,451.54
2016,3,3,11,45,342.0,308.5,1.55,14.0,548.0,597.42,467.85
2016,3,3,12,0,347.0,311.0,1.7,14.0,557.0,617.22,483.27
2016,3,3,12,15,445.5,278.0,1.45,14.0,595.0,688.05,535.16
2016,3,3,12,30,544.0,245.0,1.2,14.0,633.0,751.91,579.93
2016,3,3,12,45,404.0,287.5,0.95,14.0,574.5,673.44,518.18
2016,3,3,13,0,264.0,330.0,0.7,14.0,516.0,602.21,462.06
2016,3,3,13,15,265.5,323.0,0.65,14.0,507.0,601.37,462.27
2016,3,3,13,30,267.0,316.0,0.6,14.0,498.0,599.25,460.8
2016,3,3,13,45,149.0,287.5,0.55,14.0,388.5,448.36,348.92
2016,3,3,14,0,31.0,259.0,0.5,14.0,279.0,296.76,232.49
2016,3,3,14,15,145.5,264.0,0.55,14.0,352.0,421.46,333.03
2016,3,3,14,30,260.0,269.0,0.6,14.0,425.0,544.32,426.41
2016,3,3,14,45,173.0,254.0,0.65,14.0,355.0,435.15,343.56
2016,3,3,15,0,86.0,239.0,0.7,14.0,285.0,329.0,262.13
2016,3,3,15,15,68.5,216.5,0.65,14.0,251.5,288.62,231.41
2016,3,3,15,30,51.0,194.0,0.6,14.0,218.0,248.74,200.13
2016,3,3,15,45,86.5,179.5,0.55,14.0,215.5,260.51,211.29
2016,3,3,16,0,122.0,165.0,0.5,14.0,213.0,281.36,228.96
2016,3,3,16,15,111.5,145.5,0.45,14.0,185.0,248.55,202.58
2016,3,3,16,30,101.0,126.0,0.4,14.0,157.0,216.16,176.39
2016,3,3,16,45,91.0,104.5,0.35,14.0,128.5,181.85,148.05
2016,3,3,17,0,81.0,83.0,0.3,14.0,100.0,147.9,119.32
2016,3,3,17,15,61.0,62.0,0.3,13.5,73.0,109.72,86.59
2016,3,3,17,30,41.0,41.0,0.3,13.0,46.0,72.52,54.05
2016,3,3,17,45,20.5,20.5,0.35,13.0,23.0,29.51,13.59
2016,3,3,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,2.4,12.5,9.5,9.05,0.0
2016,3,4,7,0,0.0,19.0,2.5,13.0,19.0,17.46,0.0
2016,3,4,7,15,42.0,38.0,2.6,13.0,44.5,32.24,21.52
2016,3,4,7,30,84.0,57.0,2.7,13.0,70.0,47.38,36.04
2016,3,4,7,45,100.0,78.5,2.85,13.0,99.5,63.81,51.21
2016,3,4,8,0,116.0,100.0,3.0,13.0,129.0,89.92,67.49
2016,3,4,8,15,132.0,119.5,3.1,13.0,159.5,117.98,89.29
2016,3,4,8,30,148.0,139.0,3.2,13.0,190.0,148.17,114.1
2016,3,4,8,45,74.0,140.5,3.35,13.5,166.0,144.43,114.21
2016,3,4,9,0,0.0,142.0,3.5,14.0,142.0,130.25,104.52
2016,3,4,9,15,82.0,182.0,3.55,14.0,223.0,196.05,157.36
2016,3,4,9,30,164.0,222.0,3.6,14.0,304.0,273.53,219.93
2016,3,4,9,45,133.5,239.0,3.65,14.0,309.0,286.74,231.05
2016,3,4,10,0,103.0,256.0,3.7,14.0,314.0,293.94,236.9
2016,3,4,10,15,57.0,234.0,3.7,14.0,266.5,254.09,204.51
2016,3,4,10,30,11.0,212.0,3.7,14.0,219.0,205.59,164.53
2016,3,4,10,45,11.5,219.5,3.7,14.0,227.0,214.11,171.28
2016,3,4,11,0,12.0,227.0,3.7,14.0,235.0,222.67,177.97
2016,3,4,11,15,6.0,140.5,3.75,14.0,144.5,136.14,107.51
2016,3,4,11,30,0.0,54.0,3.8,14.0,54.0,50.31,36.47
2016,3,4,11,45,39.5,192.5,3.9,14.0,220.5,219.37,176.43
2016,3,4,12,0,79.0,331.0,4.0,14.0,387.0,397.07,317.54
2016,3,4,12,15,61.5,319.5,4.15,14.0,363.0,373.9,298.51
2016,3,4,12,30,44.0,308.0,4.3,14.0,339.0,349.51,279.12
2016,3,4,12,45,87.0,325.0,4.45,14.0,386.5,408.92,327.52
2016,3,4,13,0,130.0,342.0,4.6,14.0,434.0,482.35,386.01
2016,3,4,13,15,131.5,334.0,4.6,14.0,426.0,478.88,383.47
2016,3,4,13,30,133.0,326.0,4.6,14.0,418.0,474.74,380.77
2016,3,4,13,45,111.5,313.0,4.6,14.0,388.5,429.52,345.51
2016,3,4,14,0,90.0,300.0,4.6,14.0,359.0,397.2,320.06
2016,3,4,14,15,121.0,290.5,4.55,14.0,366.0,430.19,347.58
2016,3,4,14,30,152.0,281.0,4.5,14.0,373.0,448.25,363.27
2016,3,4,14,45,82.0,236.5,4.45,14.0,285.5,321.05,261.09
2016,3,4,15,0,12.0,192.0,4.4,14.0,198.0,198.99,160.46
2016,3,4,15,15,19.5,187.5,4.4,14.0,197.0,201.74,163.62
2016,3,4,15,30,27.0,183.0,4.4,14.0,196.0,215.77,175.84
2016,3,4,15,45,20.0,163.5,4.45,14.0,173.0,178.62,145.37
2016,3,4,16,0,13.0,144.0,4.5,14.0,150.0,153.22,124.4
2016,3,4,16,15,8.0,126.5,4.6,14.0,129.5,131.94,106.7
2016,3,4,16,30,3.0,109.0,4.7,14.0,109.0,111.01,89.06
2016,3,4,16,45,1.5,89.0,4.8,14.0,89.0,89.67,70.93
2016,3,4,17,0,0.0,69.0,4.9,14.0,69.0,68.26,52.49
2016,3,4,17,15,0.0,50.0,4.95,14.0,50.0,48.71,35.48
2016,3,4,17,30,0.0,31.0,5.0,14.0,31.0,28.8,18.11
2016,3,4,17,45,0.0,17.5,5.05,14.0,17.5,16.24,5.46
2016,3,4,18,0,0.0,4.0,5.1,14.0,4.0,3.81,0.0
2016,3,4,18,15,0.0,2.0,5.05,14.0,2.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,6.15,14.0,0.5,0.48,0.0
2016,3,5,7,0,0.0,1.0,6.3,14.0,1.0,0.92,0.0
2016,3,5,7,15,0.0,2.0,6.45,14.0,2.0,1.85,0.0
2016,3,5,7,30,0.0,3.0,6.6,14.0,3.0,2.77,0.0
2016,3,5,7,45,0.0,4.5,6.75,14.0,4.5,4.16,0.0
2016,3,5,8,0,0.0,6.0,6.9,14.0,6.0,5.55,0.0
2016,3,5,8,15,0.0,7.5,6.95,14.0,7.5,6.95,0.31
2016,3,5,8,30,0.0,9.0,7.0,14.0,9.0,8.34,1.51
2016,3,5,8,45,0.0,44.5,7.05,14.0,44.5,41.34,29.75
2016,3,5,9,0,0.0,80.0,7.1,14.0,80.0,74.46,57.78
2016,3,5,9,15,0.0,113.0,7.05,14.0,113.0,104.76,83.14
2016,3,5,9,30,0.0,146.0,7.0,14.0,146.0,135.28,108.41
2016,3,5,9,45,17.0,188.0,7.0,14.5,198.0,182.41,146.94
2016,3,5,10,0,34.0,230.0,7.0,15.0,250.0,233.94,188.67
2016,3,5,10,15,17.0,175.0,7.1,15.0,185.0,173.14,138.57
2016,3,5,10,30,0.0,120.0,7.2,15.0,120.0,112.03,87.8
2016,3,5,10,45,0.0,97.5,7.35,15.0,97.5,90.95,70.24
2016,3,5,11,0,0.0,75.0,7.5,15.0,75.0,69.91,52.7
2016,3,5,11,15,26.5,191.5,7.7,15.0,210.5,204.59,164.16
2016,3,5,11,30,53.0,308.0,7.9,15.0,346.0,344.36,277.17
2016,3,5,11,45,82.0,326.5,8.15,15.0,385.5,390.46,314.63
2016,3,5,12,0,111.0,345.0,8.4,15.0,425.0,438.49,353.62
2016,3,5,12,15,55.5,238.5,8.55,15.0,278.5,283.87,228.98
2016,3,5,12,30,0.0,132.0,8.7,15.0,132.0,124.06,97.08
2016,3,5,12,45,0.0,109.5,8.9,15.0,109.5,102.51,79.44
2016,3,5,13,0,0.0,87.0,9.1,15.0,87.0,81.16,61.85
2016,3,5,13,15,0.0,85.5,9.35,15.0,85.5,79.75,60.73
2016,3,5,13,30,0.0,84.0,9.6,15.0,84.0,78.34,59.61
2016,3,5,13,45,0.0,48.5,9.85,15.0,48.5,45.17,32.1
2016,3,5,14,0,0.0,13.0,10.1,15.0,13.0,12.09,4.48
2016,3,5,14,15,0.0,18.5,10.55,15.0,18.5,17.2,8.78
2016,3,5,14,30,0.0,24.0,11.0,15.0,24.0,22.31,13.1
2016,3,5,14,45,0.0,20.5,11.45,15.0,20.5,19.05,10.39
2016,3,5,15,0,0.0,17.0,11.9,15.0,17.0,15.79,7.68
2016,3,5,15,15,8.5,96.5,12.0,15.0,100.5,97.5,76.88
2016,3,5,15,30,17.0,176.0,12.1,15.0,184.0,188.29,153.25
2016,3,5,15,45,8.5,95.0,12.25,15.0,99.0,96.13,76.09
2016,3,5,16,0,0.0,14.0,12.4,15.0,14.0,12.98,5.41
2016,3,5,16,15,0.0,12.0,12.15,15.0,12.0,11.12,3.85
2016,3,5,16,30,0.0,10.0,11.9,15.0,10.0,9.26,2.27
2016,3,5,16,45,0.0,8.0,11.7,15.0,8.0,7.41,0.68
2016,3,5,17,0,0.0,6.0,11.5,15.0,6.0,5.55,0.0
2016,3,5,17,15,0.0,4.5,11.15,14.5,4.5,4.16,0.0
2016,3,5,17,30,0.0,3.0,10.8,14.0,3.0,2.77,0.0
2016,3,5,17,45,0.0,1.5,10.45,14.0,1.5,1.39,0.0
2016,3,5,18,0,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,9.75,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,6,45,38.5,14.0,5.3,12.5,16.5,13.34,0.0
2016,3,6,7,0,77.0,28.0,5.3,13.0,33.0,22.98,7.19
2016,3,6,7,15,188.5,45.5,5.3,13.0,73.0,35.41,24.64
2016,3,6,7,30,300.0,63.0,5.3,13.0,113.0,48.16,36.86
2016,3,6,7,45,373.5,76.0,5.35,13.0,159.5,56.8,45.09
2016,3,6,8,0,447.0,89.0,5.4,13.0,206.0,98.72,63.36
2016,3,6,8,15,503.0,98.0,5.45,13.0,255.0,144.21,95.07
2016,3,6,8,30,559.0,107.0,5.5,13.0,304.0,197.77,138.74
2016,3,6,8,45,593.5,115.0,5.55,13.0,350.5,249.82,184.76
2016,3,6,9,0,628.0,123.0,5.6,13.0,397.0,305.46,234.73
2016,3,6,9,15,657.0,128.0,5.55,13.0,440.5,359.61,283.48
2016,3,6,9,30,686.0,133.0,5.5,13.0,484.0,416.05,333.38
2016,3,6,9,45,711.0,135.5,5.45,13.0,523.5,470.19,380.51
2016,3,6,10,0,736.0,138.0,5.4,13.0,563.0,525.49,427.49
2016,3,6,10,15,706.0,149.5,5.35,13.0,575.5,558.87,455.84
2016,3,6,10,30,676.0,161.0,5.3,13.0,588.0,587.76,479.7
2016,3,6,10,45,429.5,241.5,5.3,13.0,517.0,533.19,434.0
2016,3,6,11,0,183.0,322.0,5.3,13.0,446.0,448.28,362.53
2016,3,6,11,15,112.0,310.0,5.45,13.0,387.0,393.51,318.11
2016,3,6,11,30,41.0,298.0,5.6,13.0,328.0,324.78,261.56
2016,3,6,11,45,25.0,260.0,5.75,13.0,278.0,275.94,222.11
2016,3,6,12,0,9.0,222.0,5.9,13.0,228.0,218.7,175.38
2016,3,6,12,15,11.0,234.0,6.05,13.0,242.0,232.95,187.08
2016,3,6,12,30,13.0,246.0,6.2,13.0,256.0,247.43,198.9
2016,3,6,12,45,11.0,234.5,6.4,13.0,243.0,234.89,188.76
2016,3,6,13,0,9.0,223.0,6.6,13.0,230.0,222.18,178.52
2016,3,6,13,15,8.5,219.0,6.7,13.0,225.5,218.29,175.48
2016,3,6,13,30,8.0,215.0,6.8,13.0,221.0,214.37,172.44
2016,3,6,13,45,10.5,221.0,6.95,13.0,228.0,223.45,180.18
2016,3,6,14,0,13.0,227.0,7.1,13.0,235.0,232.71,188.12
2016,3,6,14,15,6.5,156.0,7.2,13.0,160.0,154.63,123.99
2016,3,6,14,30,0.0,85.0,7.3,13.0,85.0,79.22,61.14
2016,3,6,14,45,0.0,85.5,7.45,13.0,85.5,79.67,61.68
2016,3,6,15,0,0.0,86.0,7.6,13.0,86.0,80.12,62.21
2016,3,6,15,15,0.0,60.5,7.7,13.0,60.5,56.29,42.22
2016,3,6,15,30,0.0,35.0,7.8,13.0,35.0,32.52,22.12
2016,3,6,15,45,0.0,54.0,7.9,13.0,54.0,50.21,37.3
2016,3,6,16,0,0.0,73.0,8.0,13.0,73.0,67.93,52.53
2016,3,6,16,15,0.0,63.0,8.1,12.5,63.0,58.59,44.76
2016,3,6,16,30,0.0,53.0,8.2,12.0,53.0,49.26,36.89
2016,3,6,16,45,0.0,43.0,8.3,12.0,43.0,39.94,28.84
2016,3,6,17,0,0.0,33.0,8.4,12.0,33.0,30.62,20.72
2016,3,6,17,15,0.0,23.5,8.4,12.0,23.5,21.79,12.94
2016,3,6,17,30,0.0,14.0,8.4,12.0,14.0,12.97,5.18
2016,3,6,17,45,0.0,7.5,8.45,12.0,7.5,6.94,0.0
2016,3,6,18,0,0.0,1.0,8.5,12.0,1.0,0.95,0.0
2016,3,6,18,15,0.0,0.5,8.5,12.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,8.1,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,11.5,6.45,10.0,11.5,10.96,0.0
2016,3,7,7,0,0.0,23.0,6.6,10.0,23.0,21.06,8.08
2016,3,7,7,15,31.0,43.5,6.7,10.0,48.5,37.92,27.32
2016,3,7,7,30,62.0,64.0,6.8,10.0,74.0,52.71,41.44
2016,3,7,7,45,82.0,85.5,6.95,10.0,104.0,69.42,57.0
2016,3,7,8,0,102.0,107.0,7.1,10.0,134.0,96.02,73.79
2016,3,7,8,15,117.5,127.0,7.15,10.0,164.5,123.77,96.07
2016,3,7,8,30,133.0,147.0,7.2,10.0,195.0,153.63,121.12
2016,3,7,8,45,66.5,126.5,7.3,10.5,150.5,131.53,105.2
2016,3,7,9,0,0.0,106.0,7.4,11.0,106.0,98.11,78.59
2016,3,7,9,15,46.5,166.5,7.55,11.0,190.5,170.14,138.64
2016,3,7,9,30,93.0,227.0,7.7,11.0,275.0,248.44,203.72
2016,3,7,9,45,203.5,238.0,7.85,11.0,353.5,320.22,263.39
2016,3,7,10,0,314.0,249.0,8.0,11.0,432.0,404.89,334.08
2016,3,7,10,15,345.0,257.0,8.15,11.0,468.5,449.42,371.5
2016,3,7,10,30,376.0,265.0,8.3,11.0,505.0,496.12,410.47
2016,3,7,10,45,507.5,230.0,8.5,11.0,567.5,575.33,477.4
2016,3,7,11,0,639.0,195.0,8.7,11.0,630.0,661.42,549.54
2016,3,7,11,15,778.0,146.0,8.75,11.0,689.0,741.28,616.58
2016,3,7,11,30,917.0,97.0,8.8,11.0,748.0,824.01,681.21
2016,3,7,11,45,915.0,100.0,8.95,11.5,757.5,855.33,704.04
2016,3,7,12,0,913.0,103.0,9.1,12.0,767.0,883.31,724.39
2016,3,7,12,15,914.5,103.0,9.2,12.0,770.0,907.66,743.21
2016,3,7,12,30,916.0,103.0,9.3,12.0,773.0,928.6,759.52
2016,3,7,12,45,910.5,105.0,9.4,12.0,767.0,941.92,770.12
2016,3,7,13,0,905.0,107.0,9.5,12.0,761.0,951.52,778.06
2016,3,7,13,15,722.0,173.5,9.5,12.0,689.0,878.13,721.8
2016,3,7,13,30,539.0,240.0,9.5,12.0,617.0,781.6,644.41
2016,3,7,13,45,713.5,171.0,9.55,12.0,654.5,874.79,721.16
2016,3,7,14,0,888.0,102.0,9.6,12.0,692.0,942.99,774.88
2016,3,7,14,15,878.5,100.5,9.6,12.0,663.0,926.7,763.23
2016,3,7,14,30,869.0,99.0,9.6,12.0,634.0,914.84,755.39
2016,3,7,14,45,854.0,97.0,9.6,12.5,598.0,886.38,733.31
2016,3,7,15,0,839.0,95.0,9.6,13.0,562.0,855.01,709.06
2016,3,7,15,15,819.5,92.5,9.55,12.5,520.5,816.6,681.7
2016,3,7,15,30,800.0,90.0,9.5,12.0,479.0,776.01,652.31
2016,3,7,15,45,771.0,86.5,9.45,12.0,433.0,724.91,612.86
2016,3,7,16,0,742.0,83.0,9.4,12.0,387.0,672.87,572.1
2016,3,7,16,15,703.0,78.5,9.4,12.0,337.5,616.12,526.8
2016,3,7,16,30,664.0,74.0,9.4,12.0,288.0,556.28,476.57
2016,3,7,16,45,606.5,67.5,9.4,12.0,237.5,483.6,413.81
2016,3,7,17,0,549.0,61.0,9.4,12.0,187.0,414.3,352.15
2016,3,7,17,15,457.5,52.0,9.45,12.0,139.0,327.99,274.52
2016,3,7,17,30,366.0,43.0,9.5,12.0,91.0,249.65,202.29
2016,3,7,17,45,220.0,29.0,9.55,12.0,54.0,150.83,106.98
2016,3,7,18,0,74.0,15.0,9.6,12.0,17.0,41.81,0.0
2016,3,7,18,15,37.0,7.5,9.6,11.5,8.5,7.15,0.0
2016,3,7,18,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,8,6,45,78.0,14.0,4.75,10.5,20.0,13.34,0.0
2016,3,8,7,0,156.0,28.0,4.7,11.0,40.0,21.99,10.0
2016,3,8,7,15,242.0,44.0,4.65,11.0,78.5,33.97,23.95
2016,3,8,7,30,328.0,60.0,4.6,11.0,117.0,45.47,34.93
2016,3,8,7,45,369.5,75.5,4.6,11.5,159.5,58.87,47.3
2016,3,8,8,0,411.0,91.0,4.6,12.0,202.0,100.86,65.9
2016,3,8,8,15,465.5,96.0,4.35,12.0,245.5,140.98,94.18
2016,3,8,8,30,520.0,101.0,4.1,12.0,289.0,188.3,132.98
2016,3,8,8,45,459.5,130.5,3.9,12.0,313.5,231.94,174.97
2016,3,8,9,0,399.0,160.0,3.7,12.0,338.0,269.59,211.06
2016,3,8,9,15,238.0,193.0,3.5,12.0,302.0,265.39,212.88
2016,3,8,9,30,77.0,226.0,3.3,12.0,266.0,241.04,195.24
2016,3,8,9,45,47.5,221.0,3.1,12.0,246.5,228.64,185.16
2016,3,8,10,0,18.0,216.0,2.9,12.0,227.0,210.63,170.06
2016,3,8,10,15,9.0,149.5,2.8,12.0,155.0,144.74,115.79
2016,3,8,10,30,0.0,83.0,2.7,12.0,83.0,77.37,59.62
2016,3,8,10,45,68.5,205.0,2.6,12.0,252.0,242.08,196.48
2016,3,8,11,0,137.0,327.0,2.5,12.0,421.0,421.28,338.27
2016,3,8,11,15,99.5,324.0,2.45,12.0,393.5,391.47,313.23
2016,3,8,11,30,62.0,321.0,2.4,12.0,366.0,364.56,291.17
2016,3,8,11,45,35.5,274.5,2.35,12.0,300.5,299.14,239.23
2016,3,8,12,0,9.0,228.0,2.3,12.0,235.0,224.52,179.18
2016,3,8,12,15,164.5,282.5,2.3,12.0,403.5,434.36,349.68
2016,3,8,12,30,320.0,337.0,2.3,12.0,572.0,647.45,512.36
2016,3,8,12,45,174.0,312.0,2.35,12.0,439.5,485.19,386.44
2016,3,8,13,0,28.0,287.0,2.4,12.0,307.0,316.66,252.38
2016,3,8,13,15,20.0,262.0,2.35,11.5,276.5,272.52,218.48
2016,3,8,13,30,12.0,237.0,2.3,11.0,246.0,240.34,193.14
2016,3,8,13,45,39.5,268.5,2.3,11.0,295.5,312.56,252.2
2016,3,8,14,0,67.0,300.0,2.3,11.0,345.0,375.36,302.62
2016,3,8,14,15,33.5,219.0,2.05,11.0,241.5,254.98,206.12
2016,3,8,14,30,0.0,138.0,1.8,11.0,138.0,130.9,104.27
2016,3,8,14,45,9.5,173.0,1.55,11.0,178.0,175.39,141.78
2016,3,8,15,0,19.0,208.0,1.3,11.0,218.0,221.64,179.84
2016,3,8,15,15,9.5,174.0,1.5,11.0,179.0,178.07,144.33
2016,3,8,15,30,0.0,140.0,1.7,11.0,140.0,135.14,108.97
2016,3,8,15,45,0.0,131.0,1.95,11.0,131.0,126.72,102.37
2016,3,8,16,0,0.0,122.0,2.2,11.0,122.0,118.39,95.69
2016,3,8,16,15,0.0,106.5,2.45,11.0,106.5,103.12,83.01
2016,3,8,16,30,0.0,91.0,2.7,11.0,91.0,87.82,70.14
2016,3,8,16,45,0.0,75.0,3.0,11.0,75.0,71.94,56.55
2016,3,8,17,0,0.0,59.0,3.3,11.0,59.0,55.99,42.7
2016,3,8,17,15,0.0,44.0,3.45,10.5,44.0,41.05,29.62
2016,3,8,17,30,0.0,29.0,3.6,10.0,29.0,26.92,17.12
2016,3,8,17,45,0.0,17.0,3.75,10.0,17.0,15.76,6.59
2016,3,8,18,0,0.0,5.0,3.9,10.0,5.0,4.63,0.0
2016,3,8,18,15,0.0,2.5,3.95,10.0,2.5,2.38,0.0
2016,3,8,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,3.5,12.0,0.5,0.48,0.0
2016,3,9,7,0,0.0,1.0,3.5,12.0,1.0,0.92,0.0
2016,3,9,7,15,0.0,2.5,3.45,12.0,2.5,2.31,0.0
2016,3,9,7,30,0.0,4.0,3.4,12.0,4.0,3.7,0.0
2016,3,9,7,45,0.0,6.0,3.4,12.5,6.0,5.55,0.0
2016,3,9,8,0,0.0,8.0,3.4,13.0,8.0,7.41,0.74
2016,3,9,8,15,0.0,9.5,3.4,13.0,9.5,8.8,1.95
2016,3,9,8,30,0.0,11.0,3.4,13.0,11.0,10.2,3.15
2016,3,9,8,45,0.0,37.5,3.4,13.0,37.5,34.83,24.29
2016,3,9,9,0,0.0,64.0,3.4,13.0,64.0,59.53,45.26
2016,3,9,9,15,0.0,97.5,3.45,13.0,97.5,90.64,71.37
2016,3,9,9,30,0.0,131.0,3.5,13.0,131.0,121.57,97.0
2016,3,9,9,45,0.0,122.0,3.55,13.0,122.0,113.52,90.02
2016,3,9,10,0,0.0,113.0,3.6,13.0,113.0,105.3,82.98
2016,3,9,10,15,11.5,179.5,3.7,13.0,187.0,174.3,139.91
2016,3,9,10,30,23.0,246.0,3.8,13.0,261.0,245.31,197.4
2016,3,9,10,45,18.0,240.5,3.9,13.5,253.0,238.46,191.06
2016,3,9,11,0,13.0,235.0,4.0,14.0,245.0,230.97,184.41
2016,3,9,11,15,9.5,221.0,4.1,14.0,228.5,215.87,172.07
2016,3,9,11,30,6.0,207.0,4.2,14.0,212.0,200.33,159.38
2016,3,9,11,45,6.0,207.5,4.3,14.0,212.5,201.36,160.18
2016,3,9,12,0,6.0,208.0,4.4,14.0,213.0,202.37,160.96
2016,3,9,12,15,58.0,282.5,4.45,14.0,326.0,331.75,266.06
2016,3,9,12,30,110.0,357.0,4.5,14.0,439.0,460.11,367.36
2016,3,9,12,45,93.5,348.0,4.55,14.0,417.5,439.56,350.73
2016,3,9,13,0,77.0,339.0,4.6,14.0,396.0,418.04,333.81
2016,3,9,13,15,144.5,339.5,4.6,14.0,443.0,497.19,397.78
2016,3,9,13,30,212.0,340.0,4.6,14.0,490.0,564.05,451.29
2016,3,9,13,45,202.5,330.0,4.65,14.0,470.0,546.84,438.3
2016,3,9,14,0,193.0,320.0,4.7,14.0,450.0,528.71,424.93
2016,3,9,14,15,151.5,304.5,4.7,14.0,404.0,474.06,382.1
2016,3,9,14,30,110.0,289.0,4.7,14.0,358.0,405.5,328.01
2016,3,9,14,45,67.5,253.0,4.7,14.0,295.0,326.61,264.86
2016,3,9,15,0,25.0,217.0,4.7,14.0,232.0,236.45,191.34
2016,3,9,15,15,18.0,196.0,4.65,14.0,206.5,208.86,169.16
2016,3,9,15,30,11.0,175.0,4.6,14.0,181.0,181.52,146.89
2016,3,9,15,45,29.5,171.0,4.55,14.0,184.0,204.01,166.57
2016,3,9,16,0,48.0,167.0,4.5,14.0,187.0,215.44,176.97
2016,3,9,16,15,42.5,147.5,4.45,14.0,163.5,189.41,155.55
2016,3,9,16,30,37.0,128.0,4.4,14.0,140.0,163.65,134.1
2016,3,9,16,45,30.0,107.5,4.35,14.0,116.0,135.93,110.63
2016,3,9,17,0,23.0,87.0,4.3,14.0,92.0,108.59,87.1
2016,3,9,17,15,11.5,66.5,4.3,13.5,69.0,73.8,57.07
2016,3,9,17,30,0.0,46.0,4.3,13.0,46.0,46.26,33.06
2016,3,9,17,45,0.0,27.5,4.35,13.0,27.5,26.64,15.1
2016,3,9,18,0,0.0,9.0,4.4,13.0,9.0,8.34,0.0
2016,3,9,18,15,0.0,4.5,4.5,13.0,4.5,4.29,0.0
2016,3,9,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,6.45,14.0,0.5,0.48,0.0
2016,3,10,7,0,0.0,1.0,6.4,14.0,1.0,0.92,0.0
2016,3,10,7,15,0.0,2.0,6.35,14.0,2.0,1.85,0.0
2016,3,10,7,30,0.0,3.0,6.3,14.0,3.0,2.77,0.0
2016,3,10,7,45,0.0,4.5,6.25,14.0,4.5,4.16,0.0
2016,3,10,8,0,0.0,6.0,6.2,14.0,6.0,5.56,0.0
2016,3,10,8,15,0.0,7.5,6.0,14.0,7.5,6.95,0.32
2016,3,10,8,30,0.0,9.0,5.8,14.0,9.0,8.34,1.51
2016,3,10,8,45,0.0,8.5,5.6,14.0,8.5,7.88,1.1
2016,3,10,9,0,0.0,8.0,5.4,14.0,8.0,7.42,0.68
2016,3,10,9,15,0.0,79.0,5.1,14.0,79.0,73.56,56.76
2016,3,10,9,30,0.0,150.0,4.8,14.0,150.0,138.98,111.15
2016,3,10,9,45,0.0,116.0,4.55,14.0,116.0,107.97,85.07
2016,3,10,10,0,0.0,82.0,4.3,14.0,82.0,76.4,58.61
2016,3,10,10,15,0.0,87.5,4.0,14.0,87.5,81.56,62.8
2016,3,10,10,30,0.0,93.0,3.7,14.0,93.0,86.73,66.95
2016,3,10,10,45,0.0,63.5,3.4,14.0,63.5,59.17,43.94
2016,3,10,11,0,0.0,34.0,3.1,14.0,34.0,31.65,20.93
2016,3,10,11,15,1.5,110.5,2.9,14.0,112.0,104.4,81.32
2016,3,10,11,30,3.0,187.0,2.7,14.0,190.0,178.66,141.63
2016,3,10,11,45,3.5,189.5,2.5,14.0,193.0,181.85,143.91
2016,3,10,12,0,4.0,192.0,2.3,14.0,196.0,185.07,146.39
2016,3,10,12,15,6.5,208.0,2.2,14.0,213.5,203.27,160.98
2016,3,10,12,30,9.0,224.0,2.1,14.0,231.0,221.78,175.73
2016,3,10,12,45,4.5,166.0,2.05,14.0,169.5,161.14,127.01
2016,3,10,13,0,0.0,108.0,2.0,14.0,108.0,101.1,78.19
2016,3,10,13,15,0.0,72.0,1.9,14.0,72.0,67.14,50.36
2016,3,10,13,30,0.0,36.0,1.8,14.0,36.0,33.53,22.47
2016,3,10,13,45,0.0,41.5,1.75,14.0,41.5,38.65,26.81
2016,3,10,14,0,0.0,47.0,1.7,14.0,47.0,43.77,31.13
2016,3,10,14,15,0.0,56.0,1.65,14.0,56.0,52.15,38.19
2016,3,10,14,30,0.0,65.0,1.6,14.0,65.0,60.54,45.27
2016,3,10,14,45,0.0,60.0,1.6,14.0,60.0,55.86,41.44
2016,3,10,15,0,0.0,55.0,1.6,14.0,55.0,51.18,37.63
2016,3,10,15,15,0.0,39.5,1.6,14.0,39.5,36.72,25.53
2016,3,10,15,30,0.0,24.0,1.6,14.0,24.0,22.29,13.36
2016,3,10,15,45,0.0,29.5,1.6,14.0,29.5,27.4,17.78
2016,3,10,16,0,0.0,35.0,1.6,14.0,35.0,32.5,22.2
2016,3,10,16,15,0.0,30.5,1.55,14.0,30.5,28.31,18.68
2016,3,10,16,30,0.0,26.0,1.5,14.0,26.0,24.12,15.12
2016,3,10,16,45,0.0,21.5,1.45,14.0,21.5,19.93,11.53
2016,3,10,17,0,0.0,17.0,1.4,14.0,17.0,15.75,7.9
2016,3,10,17,15,0.0,12.5,1.4,13.5,12.5,11.57,4.25
2016,3,10,17,30,0.0,8.0,1.4,13.0,8.0,7.4,0.58
2016,3,10,17,45,0.0,4.5,1.45,13.0,4.5,4.16,0.0
2016,3,10,18,0,0.0,1.0,1.5,13.0,1.0,0.92,0.0
2016,3,10,18,15,0.0,0.5,1.55,13.0,0.5,0.48,0.0
2016,3,10,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,9.45,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,7.0,9.6,13.0,7.0,6.48,0.0
2016,3,11,7,0,0.0,14.0,9.7,13.0,14.0,12.97,4.77
2016,3,11,7,15,0.0,26.0,9.45,12.5,26.0,24.13,15.47
2016,3,11,7,30,0.0,38.0,9.2,12.0,38.0,35.29,25.87
2016,3,11,7,45,0.0,52.0,8.95,12.0,52.0,48.34,35.96
2016,3,11,8,0,0.0,66.0,8.7,12.0,66.0,60.99,46.97
2016,3,11,8,15,0.0,80.0,8.15,12.0,80.0,73.76,57.93
2016,3,11,8,30,0.0,94.0,7.6,12.0,94.0,86.63,68.82
2016,3,11,8,45,0.0,85.0,7.05,12.0,85.0,78.95,62.09
2016,3,11,9,0,0.0,76.0,6.5,12.0,76.0,70.74,54.93
2016,3,11,9,15,0.5,120.5,6.3,12.0,120.5,111.87,89.56
2016,3,11,9,30,1.0,165.0,6.1,12.0,165.0,153.11,123.82
2016,3,11,9,45,31.0,213.5,5.9,12.0,232.0,214.03,174.06
2016,3,11,10,0,61.0,262.0,5.7,12.0,299.0,278.64,226.84
2016,3,11,10,15,30.5,142.5,5.15,12.0,161.0,152.62,122.89
2016,3,11,10,30,0.0,23.0,4.6,12.0,23.0,21.39,12.48
2016,3,11,10,45,7.0,131.5,4.05,12.0,136.5,127.69,101.65
2016,3,11,11,0,14.0,240.0,3.5,12.0,250.0,236.46,190.23
2016,3,11,11,15,270.5,249.5,3.05,12.0,446.5,460.71,373.87
2016,3,11,11,30,527.0,259.0,2.6,12.0,643.0,694.78,553.09
2016,3,11,11,45,324.5,311.0,2.2,12.5,549.0,592.35,468.13
2016,3,11,12,0,122.0,363.0,1.8,13.0,455.0,476.81,374.26
2016,3,11,12,15,200.5,359.5,2.25,13.0,510.0,548.01,432.44
2016,3,11,12,30,279.0,356.0,2.7,13.0,565.0,633.05,499.0
2016,3,11,12,45,249.0,357.5,3.15,13.0,543.5,615.54,486.46
2016,3,11,13,0,219.0,359.0,3.6,13.0,522.0,583.53,463.47
2016,3,11,13,15,109.5,246.5,4.2,13.0,328.0,362.61,292.72
2016,3,11,13,30,0.0,134.0,4.8,13.0,134.0,126.27,99.33
2016,3,11,13,45,0.0,130.5,5.45,13.0,130.5,122.95,96.97
2016,3,11,14,0,0.0,127.0,6.1,13.0,127.0,119.62,94.39
2016,3,11,14,15,0.0,138.0,6.35,12.5,138.0,130.57,103.83
2016,3,11,14,30,0.0,149.0,6.6,12.0,149.0,141.78,113.54
2016,3,11,14,45,217.0,182.5,6.9,12.0,306.5,405.5,338.95
2016,3,11,15,0,434.0,216.0,7.2,12.0,464.0,645.95,536.95
2016,3,11,15,15,308.5,219.0,7.3,12.0,389.0,520.46,434.28
2016,3,11,15,30,183.0,222.0,7.4,12.0,314.0,401.62,335.49
2016,3,11,15,45,413.5,159.0,7.5,12.0,341.5,531.49,448.96
2016,3,11,16,0,644.0,96.0,7.6,12.0,369.0,623.71,528.99
2016,3,11,16,15,636.5,89.5,7.65,11.5,332.0,586.41,500.13
2016,3,11,16,30,629.0,83.0,7.7,11.0,295.0,547.57,468.68
2016,3,11,16,45,544.0,80.5,7.75,11.0,242.0,462.87,396.16
2016,3,11,17,0,459.0,78.0,7.8,11.0,189.0,381.17,324.6
2016,3,11,17,15,372.0,66.0,7.8,11.0,142.0,298.48,250.84
2016,3,11,17,30,285.0,54.0,7.8,11.0,95.0,224.1,183.13
2016,3,11,17,45,142.5,36.5,7.85,11.0,57.0,118.4,88.45
2016,3,11,18,0,0.0,19.0,7.9,11.0,19.0,18.84,0.0
2016,3,11,18,15,0.0,9.5,7.95,11.0,9.5,9.05,0.0
2016,3,11,18,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,12.0,6.45,12.0,12.0,11.13,0.0
2016,3,12,7,0,0.0,24.0,6.6,12.0,24.0,22.29,12.71
2016,3,12,7,15,0.0,45.0,6.7,12.0,45.0,40.69,30.12
2016,3,12,7,30,0.0,66.0,6.8,12.0,66.0,58.61,46.69
2016,3,12,7,45,7.0,87.0,6.95,12.5,89.0,76.85,60.18
2016,3,12,8,0,14.0,108.0,7.1,13.0,112.0,96.98,76.92
2016,3,12,8,15,23.0,127.5,7.2,13.0,135.5,117.31,93.7
2016,3,12,8,30,32.0,147.0,7.3,13.0,159.0,137.06,109.96
2016,3,12,8,45,82.0,175.0,7.4,13.0,211.5,178.25,142.97
2016,3,12,9,0,132.0,203.0,7.5,13.0,264.0,225.57,181.67
2016,3,12,9,15,164.0,222.5,7.5,13.0,306.0,265.74,215.13
2016,3,12,9,30,196.0,242.0,7.5,13.0,348.0,309.53,251.65
2016,3,12,9,45,127.5,252.5,7.5,13.0,323.5,299.11,243.64
2016,3,12,10,0,59.0,263.0,7.5,13.0,299.0,278.61,226.43
2016,3,12,10,15,32.5,231.5,7.55,13.0,251.5,238.04,192.86
2016,3,12,10,30,6.0,200.0,7.6,13.0,204.0,191.06,153.65
2016,3,12,10,45,54.0,266.0,7.65,13.0,304.0,291.92,236.92
2016,3,12,11,0,102.0,332.0,7.7,13.0,404.0,395.73,321.22
2016,3,12,11,15,51.0,240.0,7.6,13.0,276.0,271.2,219.68
2016,3,12,11,30,0.0,148.0,7.5,13.0,148.0,138.91,109.95
2016,3,12,11,45,6.0,197.0,7.45,13.0,202.0,191.12,153.01
2016,3,12,12,0,12.0,246.0,7.4,13.0,256.0,244.61,196.61
2016,3,12,12,15,18.5,269.5,7.25,13.0,284.5,274.46,220.86
2016,3,12,12,30,25.0,293.0,7.1,13.0,313.0,304.99,245.59
2016,3,12,12,45,15.0,246.0,6.95,13.0,258.0,249.71,200.69
2016,3,12,13,0,5.0,199.0,6.8,13.0,203.0,194.29,155.38
2016,3,12,13,15,8.5,219.0,6.7,13.0,225.5,217.93,174.93
2016,3,12,13,30,12.0,239.0,6.6,13.0,248.0,242.05,194.76
2016,3,12,13,45,26.0,262.5,6.5,13.0,280.5,292.75,236.49
2016,3,12,14,0,40.0,286.0,6.4,13.0,313.0,333.61,270.05
2016,3,12,14,15,125.0,291.0,6.2,13.0,371.5,433.91,353.64
2016,3,12,14,30,210.0,296.0,6.0,13.0,430.0,518.47,423.38
2016,3,12,14,45,379.5,238.0,5.8,13.0,463.0,616.09,505.65
2016,3,12,15,0,549.0,180.0,5.6,13.0,496.0,706.26,580.34
2016,3,12,15,15,425.0,194.0,5.35,13.0,428.5,604.75,498.38
2016,3,12,15,30,301.0,208.0,5.1,13.0,361.0,495.15,409.62
2016,3,12,15,45,150.5,137.0,4.95,13.0,213.5,270.72,226.1
2016,3,12,16,0,0.0,66.0,4.8,13.0,66.0,61.4,46.79
2016,3,12,16,15,0.0,57.5,4.65,12.5,57.5,53.46,40.33
2016,3,12,16,30,0.0,49.0,4.5,12.0,49.0,45.53,33.68
2016,3,12,16,45,0.0,40.5,4.4,12.0,40.5,37.61,26.88
2016,3,12,17,0,0.0,32.0,4.3,12.0,32.0,29.69,20.0
2016,3,12,17,15,0.0,24.0,4.15,12.0,24.0,22.25,13.46
2016,3,12,17,30,0.0,16.0,4.0,12.0,16.0,14.82,6.89
2016,3,12,17,45,0.0,9.5,3.9,12.0,9.5,8.79,1.44
2016,3,12,18,0,0.0,3.0,3.8,12.0,3.0,2.77,0.0
2016,3,12,18,15,0.0,1.5,3.65,12.0,1.5,1.43,0.0
2016,3,12,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.5,6.1,13.0,6.5,6.01,0.0
2016,3,13,7,0,0.0,13.0,6.3,13.0,13.0,12.04,4.39
2016,3,13,7,15,0.0,23.0,6.4,13.0,23.0,21.33,13.11
2016,3,13,7,30,0.0,33.0,6.5,13.0,33.0,30.63,21.7
2016,3,13,7,45,0.0,44.0,6.6,13.0,44.0,40.87,29.48
2016,3,13,8,0,0.0,55.0,6.7,13.0,55.0,51.13,38.35
2016,3,13,8,15,0.0,66.5,6.65,13.0,66.5,61.86,47.52
2016,3,13,8,30,0.0,78.0,6.6,13.0,78.0,72.46,56.46
2016,3,13,8,45,0.0,89.5,6.6,13.0,89.5,83.05,65.29
2016,3,13,9,0,0.0,101.0,6.6,13.0,101.0,93.7,74.1
2016,3,13,9,15,6.5,147.5,6.6,13.0,151.0,138.72,111.58
2016,3,13,9,30,13.0,194.0,6.6,13.0,201.0,184.8,149.56
2016,3,13,9,45,21.0,217.5,6.6,13.0,230.0,211.87,171.57
2016,3,13,10,0,29.0,241.0,6.6,13.0,259.0,241.83,195.89
2016,3,13,10,15,14.5,192.5,6.6,13.0,201.5,188.34,151.64
2016,3,13,10,30,0.0,144.0,6.6,13.0,144.0,134.53,106.83
2016,3,13,10,45,0.0,153.0,6.65,13.0,153.0,143.18,113.83
2016,3,13,11,0,0.0,162.0,6.7,13.0,162.0,151.88,120.84
2016,3,13,11,15,0.0,143.0,6.65,13.0,143.0,134.02,106.0
2016,3,13,11,30,0.0,124.0,6.6,13.0,124.0,116.1,91.13
2016,3,13,11,45,3.5,168.0,6.55,13.5,170.5,161.1,127.99
2016,3,13,12,0,7.0,212.0,6.5,14.0,217.0,207.02,165.11
