Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,15,11.5,238.5,6.35,14.0,247.5,237.54,189.83
2016,3,13,12,30,16.0,265.0,6.2,14.0,278.0,268.71,214.95
2016,3,13,12,45,16.5,265.5,6.05,14.0,278.5,270.6,216.45
2016,3,13,13,0,17.0,266.0,5.9,14.0,279.0,272.49,218.02
2016,3,13,13,15,14.0,250.5,5.85,14.0,261.0,254.81,203.85
2016,3,13,13,30,11.0,235.0,5.8,14.0,243.0,236.97,189.57
2016,3,13,13,45,13.0,238.5,5.8,14.0,247.5,243.12,194.85
2016,3,13,14,0,15.0,242.0,5.8,14.0,252.0,249.4,200.24
2016,3,13,14,15,7.5,175.5,5.85,14.0,180.5,174.9,139.76
2016,3,13,14,30,0.0,109.0,5.9,14.0,109.0,102.2,79.83
2016,3,13,14,45,0.0,111.5,6.0,14.0,111.5,104.73,82.15
2016,3,13,15,0,0.0,114.0,6.1,14.0,114.0,107.34,84.52
2016,3,13,15,15,0.0,108.5,6.05,14.0,108.5,102.1,80.36
2016,3,13,15,30,0.0,103.0,6.0,14.0,103.0,96.88,76.22
2016,3,13,15,45,0.0,65.0,5.95,14.0,65.0,60.47,45.75
2016,3,13,16,0,0.0,27.0,5.9,14.0,27.0,25.06,15.77
2016,3,13,16,15,0.0,23.5,5.8,13.5,23.5,21.8,13.08
2016,3,13,16,30,0.0,20.0,5.7,13.0,20.0,18.55,10.34
2016,3,13,16,45,0.0,16.5,5.65,13.0,16.5,15.29,7.54
2016,3,13,17,0,0.0,13.0,5.6,13.0,13.0,12.04,4.72
2016,3,13,17,15,0.0,10.0,5.45,13.0,10.0,9.26,2.27
2016,3,13,17,30,0.0,7.0,5.3,13.0,7.0,6.48,0.0
2016,3,13,17,45,0.0,4.0,5.2,13.0,4.0,3.7,0.0
2016,3,13,18,0,0.0,1.0,5.1,13.0,1.0,0.92,0.0
2016,3,13,18,15,0.0,0.5,4.95,13.0,0.5,0.48,0.0
2016,3,13,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,6,45,49.0,21.5,5.15,11.0,26.5,18.67,0.0
2016,3,14,7,0,98.0,43.0,5.1,11.0,53.0,34.69,23.82
2016,3,14,7,15,164.0,63.0,5.0,11.0,92.0,49.88,38.55
2016,3,14,7,30,230.0,83.0,4.9,11.0,131.0,64.57,52.32
2016,3,14,7,45,282.5,100.0,4.8,11.5,174.5,86.37,63.26
2016,3,14,8,0,335.0,117.0,4.7,12.0,218.0,126.01,88.6
2016,3,14,8,15,399.0,120.0,4.6,12.0,261.5,160.45,113.57
2016,3,14,8,30,463.0,123.0,4.5,12.0,305.0,204.48,149.77
2016,3,14,8,45,376.0,158.5,4.45,12.0,318.5,242.62,187.58
2016,3,14,9,0,289.0,194.0,4.4,12.0,332.0,270.61,215.28
2016,3,14,9,15,312.0,210.0,4.3,12.0,371.5,313.83,252.09
2016,3,14,9,30,335.0,226.0,4.2,12.0,411.0,359.36,290.27
2016,3,14,9,45,271.0,255.0,4.15,12.0,411.0,375.52,304.26
2016,3,14,10,0,207.0,284.0,4.1,12.0,411.0,382.34,309.73
2016,3,14,10,15,341.5,266.5,4.1,12.0,490.0,463.33,375.81
2016,3,14,10,30,476.0,249.0,4.1,12.0,569.0,557.54,451.32
2016,3,14,10,45,563.0,226.5,4.1,12.0,618.5,620.76,501.66
2016,3,14,11,0,650.0,204.0,4.1,12.0,668.0,691.7,557.33
2016,3,14,11,15,756.0,167.0,4.05,12.0,719.5,764.16,613.81
2016,3,14,11,30,862.0,130.0,4.0,12.0,771.0,837.78,667.28
2016,3,14,11,45,680.5,206.0,4.0,12.5,716.5,796.77,634.26
2016,3,14,12,0,499.0,282.0,4.0,13.0,662.0,736.87,584.65
2016,3,14,12,15,692.0,202.5,4.05,13.0,730.5,844.58,669.36
2016,3,14,12,30,885.0,123.0,4.1,13.0,799.0,939.58,737.24
2016,3,14,12,45,867.0,130.5,4.2,13.0,788.5,954.07,747.53
2016,3,14,13,0,849.0,138.0,4.3,13.0,778.0,957.58,751.01
2016,3,14,13,15,844.0,137.5,4.45,12.5,763.5,960.74,756.47
2016,3,14,13,30,839.0,137.0,4.6,12.0,749.0,960.3,759.48
2016,3,14,13,45,827.5,136.5,4.75,12.0,725.5,950.16,754.19
2016,3,14,14,0,816.0,136.0,4.9,12.0,702.0,936.55,746.48
2016,3,14,14,15,804.5,134.0,5.0,12.0,673.0,917.96,734.8
2016,3,14,14,30,793.0,132.0,5.1,12.0,644.0,896.2,720.81
2016,3,14,14,45,776.0,130.0,5.25,12.0,607.5,871.65,705.01
2016,3,14,15,0,759.0,128.0,5.4,12.0,571.0,839.57,683.43
2016,3,14,15,15,737.5,124.0,5.4,12.0,529.5,798.97,654.37
2016,3,14,15,30,716.0,120.0,5.4,12.0,488.0,756.58,623.68
2016,3,14,15,45,637.5,120.0,5.45,12.0,425.5,671.93,559.64
2016,3,14,16,0,559.0,120.0,5.5,12.0,363.0,589.84,495.24
2016,3,14,16,15,566.0,109.5,5.5,11.5,330.5,561.37,474.16
2016,3,14,16,30,573.0,99.0,5.5,11.0,298.0,530.38,449.93
2016,3,14,16,45,519.5,89.5,5.55,11.0,248.5,459.42,390.43
2016,3,14,17,0,466.0,80.0,5.6,11.0,199.0,389.0,329.82
2016,3,14,17,15,383.0,68.5,5.6,11.0,151.0,308.24,258.64
2016,3,14,17,30,300.0,57.0,5.6,11.0,103.0,235.36,192.88
2016,3,14,17,45,189.5,39.5,5.6,11.0,64.5,151.2,116.63
2016,3,14,18,0,79.0,22.0,5.6,11.0,26.0,64.02,19.52
2016,3,14,18,15,39.5,11.0,5.5,11.0,13.0,23.37,0.0
2016,3,14,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,6,45,169.5,17.5,4.05,10.5,36.5,13.57,0.51
2016,3,15,7,0,339.0,35.0,4.0,11.0,73.0,27.78,18.19
2016,3,15,7,15,436.0,45.0,3.9,11.0,120.0,34.4,24.95
2016,3,15,7,30,533.0,55.0,3.8,11.0,167.0,40.72,31.04
2016,3,15,7,45,596.0,61.0,3.75,11.5,218.5,63.51,36.53
2016,3,15,8,0,659.0,67.0,3.7,12.0,270.0,114.2,64.84
2016,3,15,8,15,699.0,71.5,3.65,12.0,320.5,167.55,106.19
2016,3,15,8,30,739.0,76.0,3.6,12.0,371.0,227.98,158.62
2016,3,15,8,45,768.5,79.5,3.6,12.5,419.0,285.76,210.88
2016,3,15,9,0,798.0,83.0,3.6,13.0,467.0,346.14,265.24
2016,3,15,9,15,818.5,85.5,3.6,13.0,511.0,404.32,317.58
2016,3,15,9,30,839.0,88.0,3.6,13.0,555.0,463.42,369.35
2016,3,15,9,45,854.5,90.0,3.6,13.0,594.0,520.14,417.85
2016,3,15,10,0,870.0,92.0,3.6,13.0,633.0,576.6,464.74
2016,3,15,10,15,880.5,93.5,3.6,13.0,665.5,628.43,506.82
2016,3,15,10,30,891.0,95.0,3.6,13.0,698.0,678.95,546.81
2016,3,15,10,45,899.0,96.0,3.65,13.5,723.0,725.67,581.86
2016,3,15,11,0,907.0,97.0,3.7,14.0,748.0,770.36,613.0
2016,3,15,11,15,911.5,98.0,3.75,14.0,766.0,810.1,641.37
2016,3,15,11,30,916.0,99.0,3.8,14.0,784.0,847.14,667.66
2016,3,15,11,45,917.5,99.5,3.85,14.0,793.5,878.27,689.63
2016,3,15,12,0,919.0,100.0,3.9,14.0,803.0,906.18,709.34
2016,3,15,12,15,919.5,100.0,4.0,14.0,805.0,929.33,726.0
2016,3,15,12,30,920.0,100.0,4.1,14.0,807.0,948.98,740.32
2016,3,15,12,45,921.0,98.5,4.2,14.0,801.0,963.87,751.43
2016,3,15,13,0,922.0,97.0,4.3,14.0,795.0,975.09,760.24
2016,3,15,13,15,918.0,96.5,4.45,14.0,780.5,979.0,764.75
2016,3,15,13,30,914.0,96.0,4.6,14.0,766.0,979.11,766.77
2016,3,15,13,45,907.5,95.0,4.8,14.0,744.0,972.54,764.57
2016,3,15,14,0,901.0,94.0,5.0,14.0,722.0,962.28,759.79
2016,3,15,14,15,891.5,92.5,5.1,14.0,692.5,945.05,749.27
2016,3,15,14,30,882.0,91.0,5.2,14.0,663.0,924.41,736.32
2016,3,15,14,45,870.0,89.0,5.35,14.0,627.0,897.67,719.19
2016,3,15,15,0,858.0,87.0,5.5,14.0,591.0,867.95,699.71
2016,3,15,15,15,840.5,84.5,5.55,14.0,549.5,837.37,678.88
2016,3,15,15,30,823.0,82.0,5.6,14.0,508.0,797.09,650.5
2016,3,15,15,45,800.0,79.0,5.7,14.0,462.0,749.8,616.59
2016,3,15,16,0,777.0,76.0,5.8,14.0,416.0,701.18,581.02
2016,3,15,16,15,744.0,72.0,5.85,13.5,366.5,643.1,538.04
2016,3,15,16,30,711.0,68.0,5.9,13.0,317.0,585.19,493.81
2016,3,15,16,45,662.5,63.0,5.95,13.0,266.5,520.09,439.53
2016,3,15,17,0,614.0,58.0,6.0,13.0,216.0,454.52,383.13
2016,3,15,17,15,539.5,50.5,6.0,12.5,166.5,374.8,313.6
2016,3,15,17,30,465.0,43.0,6.0,12.0,117.0,301.44,247.29
2016,3,15,17,45,336.0,32.0,6.05,12.0,75.0,207.27,161.39
2016,3,15,18,0,207.0,21.0,6.1,12.0,33.0,120.7,51.2
2016,3,15,18,15,103.5,10.5,6.1,12.0,16.5,43.85,0.0
2016,3,15,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,6,45,182.0,17.5,2.45,11.5,38.5,13.41,2.08
2016,3,16,7,0,364.0,35.0,2.4,12.0,77.0,27.52,18.07
2016,3,16,7,15,456.5,44.0,2.35,12.0,124.5,33.25,23.91
2016,3,16,7,30,549.0,53.0,2.3,12.0,172.0,38.75,29.2
2016,3,16,7,45,607.0,59.0,2.25,12.0,222.5,64.28,35.77
2016,3,16,8,0,665.0,65.0,2.2,12.0,273.0,115.35,65.16
2016,3,16,8,15,704.0,69.5,2.2,12.0,323.5,171.89,109.47
2016,3,16,8,30,743.0,74.0,2.2,12.0,374.0,229.52,159.52
2016,3,16,8,45,771.0,77.5,2.2,12.5,422.0,287.19,211.41
2016,3,16,9,0,799.0,81.0,2.2,13.0,470.0,347.27,265.03
2016,3,16,9,15,819.0,83.5,2.2,13.5,514.0,405.33,316.01
2016,3,16,9,30,839.0,86.0,2.2,14.0,558.0,464.24,366.08
2016,3,16,9,45,854.0,88.0,2.25,14.5,596.5,521.32,413.21
2016,3,16,10,0,869.0,90.0,2.3,15.0,635.0,576.89,457.65
2016,3,16,10,15,879.5,91.5,2.3,15.0,667.5,628.64,498.52
2016,3,16,10,30,890.0,93.0,2.3,15.0,700.0,679.07,537.3
2016,3,16,10,45,898.0,94.5,2.3,15.0,725.5,726.2,572.22
2016,3,16,11,0,906.0,96.0,2.3,15.0,751.0,771.31,603.59
2016,3,16,11,15,911.0,96.5,2.3,15.0,768.5,810.83,630.68
2016,3,16,11,30,916.0,97.0,2.3,15.0,786.0,847.68,655.72
2016,3,16,11,45,919.0,97.5,2.3,15.5,796.5,879.98,676.22
2016,3,16,12,0,922.0,98.0,2.3,16.0,807.0,909.15,694.44
2016,3,16,12,15,922.5,98.0,2.3,16.0,808.5,932.28,709.81
2016,3,16,12,30,923.0,98.0,2.3,16.0,810.0,951.9,722.91
2016,3,16,12,45,923.5,96.5,2.35,16.0,804.5,966.29,733.11
2016,3,16,13,0,924.0,95.0,2.4,16.0,799.0,976.98,740.99
2016,3,16,13,15,920.5,94.5,2.45,16.0,784.5,981.26,744.75
2016,3,16,13,30,917.0,94.0,2.5,16.0,770.0,981.76,746.16
2016,3,16,13,45,910.5,93.0,2.55,16.0,748.0,975.07,742.89
2016,3,16,14,0,904.0,92.0,2.6,16.0,726.0,964.69,737.3
2016,3,16,14,15,895.0,91.0,2.65,16.0,697.0,948.37,727.77
2016,3,16,14,30,886.0,90.0,2.7,16.0,668.0,928.62,715.98
2016,3,16,14,45,873.0,88.0,2.75,16.0,632.0,900.8,698.58
2016,3,16,15,0,860.0,86.0,2.8,16.0,596.0,870.03,679.08
2016,3,16,15,15,843.5,84.0,2.85,16.0,554.5,840.75,660.49
2016,3,16,15,30,827.0,82.0,2.9,16.0,513.0,801.73,634.66
2016,3,16,15,45,803.0,79.0,2.95,16.0,466.5,753.42,601.67
2016,3,16,16,0,779.0,76.0,3.0,16.0,420.0,703.83,567.12
2016,3,16,16,15,746.5,72.0,3.1,15.5,370.5,645.94,526.61
2016,3,16,16,30,714.0,68.0,3.2,15.0,321.0,588.18,484.75
2016,3,16,16,45,664.5,63.0,3.3,15.0,270.0,522.11,431.98
2016,3,16,17,0,615.0,58.0,3.4,15.0,219.0,455.75,377.02
2016,3,16,17,15,541.0,51.0,3.5,14.5,169.0,376.75,310.24
2016,3,16,17,30,467.0,44.0,3.6,14.0,119.0,304.02,246.19
2016,3,16,17,45,338.5,32.5,3.7,14.0,76.5,209.14,161.69
2016,3,16,18,0,210.0,21.0,3.8,14.0,34.0,122.88,59.66
2016,3,16,18,15,105.0,10.5,3.75,13.5,17.0,44.43,0.0
2016,3,16,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,6,15,53.0,5.0,2.4,13.0,6.0,0.0,0.0
2016,3,17,6,30,106.0,10.0,2.5,13.0,12.0,9.53,0.0
2016,3,17,6,45,266.5,22.0,2.65,13.0,49.0,17.4,5.79
2016,3,17,7,0,427.0,34.0,2.8,13.0,86.0,26.4,17.14
2016,3,17,7,15,516.5,42.0,2.7,13.0,135.5,31.34,22.16
2016,3,17,7,30,606.0,50.0,2.6,13.0,185.0,36.1,26.73
2016,3,17,7,45,663.0,55.5,2.55,13.5,237.5,68.97,37.12
2016,3,17,8,0,720.0,61.0,2.5,14.0,290.0,122.8,68.3
2016,3,17,8,15,756.5,65.0,2.25,14.0,341.5,178.74,112.13
2016,3,17,8,30,793.0,69.0,2.0,14.0,393.0,238.64,164.07
2016,3,17,8,45,820.0,71.5,1.8,14.5,442.0,298.13,217.13
2016,3,17,9,0,847.0,74.0,1.6,15.0,491.0,359.8,271.29
2016,3,17,9,15,865.5,76.5,1.5,15.0,535.5,421.81,324.99
2016,3,17,9,30,884.0,79.0,1.4,15.0,580.0,482.04,375.49
2016,3,17,9,45,898.0,80.5,1.3,15.5,619.0,539.27,421.07
2016,3,17,10,0,912.0,82.0,1.2,16.0,658.0,595.97,464.23
2016,3,17,10,15,921.5,83.5,1.1,16.0,691.0,649.1,503.85
2016,3,17,10,30,931.0,85.0,1.0,16.0,724.0,700.71,540.83
2016,3,17,10,45,938.0,86.0,0.9,16.5,749.5,748.3,571.5
2016,3,17,11,0,945.0,87.0,0.8,17.0,775.0,793.66,598.62
2016,3,17,11,15,748.5,174.5,0.7,17.0,727.5,772.42,581.14
2016,3,17,11,30,552.0,262.0,0.6,17.0,680.0,726.7,544.64
2016,3,17,11,45,559.5,260.0,0.5,17.0,688.5,751.81,561.06
2016,3,17,12,0,567.0,258.0,0.4,17.0,697.0,775.15,575.0
2016,3,17,12,15,514.0,282.5,0.4,17.0,681.0,770.03,569.95
2016,3,17,12,30,461.0,307.0,0.4,17.0,665.0,760.73,562.5
2016,3,17,12,45,423.0,320.5,0.4,17.5,647.0,750.32,553.86
2016,3,17,13,0,385.0,334.0,0.4,18.0,629.0,726.5,536.55
2016,3,17,13,15,398.5,323.5,0.55,18.0,624.0,733.84,545.01
2016,3,17,13,30,412.0,313.0,0.7,18.0,619.0,739.38,551.84
2016,3,17,13,45,393.0,308.0,0.9,18.0,592.5,718.25,540.35
2016,3,17,14,0,374.0,303.0,1.1,18.0,566.0,695.47,527.5
2016,3,17,14,15,390.0,284.5,1.2,17.5,549.0,688.66,526.5
2016,3,17,14,30,406.0,266.0,1.3,17.0,532.0,679.57,523.67
2016,3,17,14,45,415.5,247.0,1.45,17.0,506.5,675.35,523.26
2016,3,17,15,0,425.0,228.0,1.6,17.0,481.0,655.34,511.69
2016,3,17,15,15,429.5,209.0,1.65,16.5,449.5,628.56,495.22
2016,3,17,15,30,434.0,190.0,1.7,16.0,418.0,599.59,476.83
2016,3,17,15,45,367.5,183.0,1.8,16.0,364.0,512.07,411.95
2016,3,17,16,0,301.0,176.0,1.9,16.0,310.0,441.96,358.51
2016,3,17,16,15,221.0,161.0,1.9,15.5,253.5,356.27,291.35
2016,3,17,16,30,141.0,146.0,1.9,15.0,197.0,265.31,218.0
2016,3,17,16,45,129.0,125.0,1.95,15.0,166.0,228.63,188.22
2016,3,17,17,0,117.0,104.0,2.0,15.0,135.0,192.57,157.98
2016,3,17,17,15,311.0,73.0,2.15,14.5,130.5,275.27,226.54
2016,3,17,17,30,505.0,42.0,2.3,14.0,126.0,320.69,259.14
2016,3,17,17,45,378.0,32.0,2.45,14.0,82.0,226.04,175.02
2016,3,17,18,0,251.0,22.0,2.6,14.0,38.0,140.81,76.12
2016,3,17,18,15,125.5,11.0,2.8,13.5,19.0,51.73,0.0
2016,3,17,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,18,6,15,42.0,6.0,3.9,11.0,7.0,0.0,0.0
2016,3,18,6,30,84.0,12.0,3.9,11.0,14.0,11.44,0.0
2016,3,18,6,45,230.0,26.0,3.9,11.5,51.0,20.95,9.44
2016,3,18,7,0,376.0,40.0,3.9,12.0,88.0,31.68,21.9
2016,3,18,7,15,467.5,49.5,3.85,12.0,137.0,37.64,27.89
2016,3,18,7,30,559.0,59.0,3.8,12.0,186.0,43.37,33.38
2016,3,18,7,45,304.5,93.5,3.8,12.0,165.0,83.75,58.36
2016,3,18,8,0,50.0,128.0,3.8,12.0,144.0,115.24,91.04
2016,3,18,8,15,57.0,148.5,3.75,12.0,170.0,138.92,110.51
2016,3,18,8,30,64.0,169.0,3.7,12.0,196.0,163.68,131.05
2016,3,18,8,45,86.5,193.0,3.7,12.5,234.0,196.83,157.83
2016,3,18,9,0,109.0,217.0,3.7,13.0,272.0,232.95,187.04
2016,3,18,9,15,74.5,225.0,3.65,13.0,264.0,234.99,189.37
2016,3,18,9,30,40.0,233.0,3.6,13.0,256.0,232.78,187.65
2016,3,18,9,45,29.5,233.5,3.6,13.0,251.5,232.05,186.82
2016,3,18,10,0,19.0,234.0,3.6,13.0,247.0,228.24,183.36
2016,3,18,10,15,103.5,281.5,3.5,13.0,353.0,328.91,264.99
2016,3,18,10,30,188.0,329.0,3.4,13.0,459.0,440.96,353.56
2016,3,18,10,45,249.5,332.0,3.35,13.0,511.0,503.87,402.65
2016,3,18,11,0,311.0,335.0,3.3,13.0,563.0,566.91,451.5
2016,3,18,11,15,604.5,227.5,3.2,13.0,683.5,714.62,568.53
2016,3,18,11,30,898.0,120.0,3.1,13.0,804.0,861.75,676.93
2016,3,18,11,45,900.5,120.5,3.05,13.0,813.5,893.22,697.29
2016,3,18,12,0,903.0,121.0,3.0,13.0,823.0,921.59,716.36
2016,3,18,12,15,733.0,196.0,3.0,13.0,767.0,881.58,687.77
2016,3,18,12,30,563.0,271.0,3.0,13.0,711.0,817.72,639.46
2016,3,18,12,45,497.0,294.0,3.05,13.0,680.0,792.57,620.68
2016,3,18,13,0,431.0,317.0,3.1,13.0,649.0,763.56,598.59
2016,3,18,13,15,659.0,218.0,3.2,13.0,715.0,885.3,693.99
2016,3,18,13,30,887.0,119.0,3.3,13.0,781.0,985.08,764.5
2016,3,18,13,45,882.0,117.0,3.4,13.0,758.5,978.83,760.78
2016,3,18,14,0,877.0,115.0,3.5,13.0,736.0,977.32,761.48
2016,3,18,14,15,866.0,113.0,3.5,13.0,706.0,958.23,749.18
2016,3,18,14,30,855.0,111.0,3.5,13.0,676.0,935.76,734.72
2016,3,18,14,45,739.5,136.5,3.55,13.0,606.5,851.62,676.16
2016,3,18,15,0,624.0,162.0,3.6,13.0,537.0,763.78,613.9
2016,3,18,15,15,675.0,133.5,3.6,13.0,513.0,760.87,613.84
2016,3,18,15,30,726.0,105.0,3.6,13.0,489.0,751.21,608.24
2016,3,18,15,45,670.5,107.5,3.6,13.0,437.5,687.33,561.59
2016,3,18,16,0,615.0,110.0,3.6,13.0,386.0,624.45,515.1
2016,3,18,16,15,498.0,116.5,3.5,12.5,323.0,517.33,430.98
2016,3,18,16,30,381.0,123.0,3.4,12.0,260.0,424.95,356.08
2016,3,18,16,45,338.0,110.5,3.35,12.0,218.5,366.29,307.66
2016,3,18,17,0,295.0,98.0,3.3,12.0,177.0,300.09,251.81
2016,3,18,17,15,253.5,79.5,3.15,12.0,137.0,242.07,201.33
2016,3,18,17,30,212.0,61.0,3.0,12.0,97.0,187.57,152.77
2016,3,18,17,45,143.0,42.5,2.95,12.0,63.0,124.67,96.58
2016,3,18,18,0,74.0,24.0,2.9,12.0,29.0,65.87,36.33
2016,3,18,18,15,37.0,12.0,2.8,12.0,14.5,23.63,0.0
2016,3,18,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,6,15,37.5,6.5,1.6,12.0,7.5,0.0,0.0
2016,3,19,6,30,75.0,13.0,1.6,12.0,15.0,12.39,0.0
2016,3,19,6,45,209.0,27.5,1.65,12.0,51.0,21.51,10.75
2016,3,19,7,0,343.0,42.0,1.7,12.0,87.0,33.22,23.39
2016,3,19,7,15,429.0,51.5,1.75,12.0,134.0,39.08,29.25
2016,3,19,7,30,515.0,61.0,1.8,12.0,181.0,44.71,34.63
2016,3,19,7,45,575.0,67.0,1.9,12.5,231.5,75.88,43.49
2016,3,19,8,0,635.0,73.0,2.0,13.0,282.0,125.82,74.17
2016,3,19,8,15,381.5,125.0,2.0,13.0,256.5,168.6,120.51
2016,3,19,8,30,128.0,177.0,2.0,13.0,231.0,183.59,144.25
2016,3,19,8,45,96.5,194.5,2.0,13.0,238.0,201.38,160.41
2016,3,19,9,0,65.0,212.0,2.0,13.0,245.0,213.76,171.43
2016,3,19,9,15,136.5,236.0,2.0,13.0,312.5,270.2,216.36
2016,3,19,9,30,208.0,260.0,2.0,13.0,380.0,335.43,268.27
2016,3,19,9,45,232.0,275.5,2.05,13.5,418.0,376.36,300.32
2016,3,19,10,0,256.0,291.0,2.1,14.0,456.0,421.96,335.59
2016,3,19,10,15,182.0,309.0,2.15,14.0,429.5,406.6,323.0
2016,3,19,10,30,108.0,327.0,2.2,14.0,403.0,382.43,303.19
2016,3,19,10,45,165.0,340.5,2.25,14.0,460.5,447.92,354.62
2016,3,19,11,0,222.0,354.0,2.3,14.0,518.0,513.86,405.33
2016,3,19,11,15,293.0,347.0,2.3,14.0,568.5,581.25,456.78
2016,3,19,11,30,364.0,340.0,2.3,14.0,619.0,646.4,505.91
2016,3,19,11,45,276.5,363.0,2.3,14.0,576.5,610.8,477.08
2016,3,19,12,0,189.0,386.0,2.3,14.0,534.0,560.01,437.45
2016,3,19,12,15,201.5,385.5,2.3,14.0,544.0,578.57,451.95
2016,3,19,12,30,214.0,385.0,2.3,14.0,554.0,596.79,465.73
2016,3,19,12,45,323.0,351.5,2.3,14.0,603.5,681.12,530.66
2016,3,19,13,0,432.0,318.0,2.3,14.0,653.0,766.4,594.5
2016,3,19,13,15,336.0,339.0,2.3,14.0,596.5,692.7,538.91
2016,3,19,13,30,240.0,360.0,2.3,14.0,540.0,614.88,480.55
2016,3,19,13,45,578.5,225.0,2.35,14.0,642.0,823.27,642.78
2016,3,19,14,0,917.0,90.0,2.4,14.0,744.0,980.15,752.49
2016,3,19,14,15,611.0,192.5,2.45,13.5,621.0,814.63,638.06
2016,3,19,14,30,305.0,295.0,2.5,13.0,498.0,620.21,491.56
2016,3,19,14,45,351.5,266.5,2.6,13.0,488.0,626.88,501.0
2016,3,19,15,0,398.0,238.0,2.7,13.0,478.0,629.94,506.3
2016,3,19,15,15,323.0,234.0,2.75,13.0,420.0,552.7,447.17
2016,3,19,15,30,248.0,230.0,2.8,13.0,362.0,478.35,389.41
2016,3,19,15,45,272.0,205.0,2.85,13.0,337.5,462.19,379.09
2016,3,19,16,0,296.0,180.0,2.9,13.0,313.0,443.18,365.91
2016,3,19,16,15,519.0,122.0,2.8,12.5,324.0,539.81,447.98
2016,3,19,16,30,742.0,64.0,2.7,12.0,335.0,605.25,502.35
2016,3,19,16,45,696.0,59.5,2.65,12.0,283.0,537.32,447.46
2016,3,19,17,0,650.0,55.0,2.6,12.0,231.0,471.57,392.85
2016,3,19,17,15,579.5,48.5,2.5,11.5,180.5,396.0,328.6
2016,3,19,17,30,509.0,42.0,2.4,11.0,130.0,323.41,264.54
2016,3,19,17,45,390.0,32.5,2.3,11.0,86.0,232.3,183.09
2016,3,19,18,0,271.0,23.0,2.2,11.0,42.0,151.87,94.68
2016,3,19,18,15,135.5,11.5,2.15,11.0,21.0,55.72,0.0
2016,3,19,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.5,5.15,13.0,4.5,0.0,0.0
2016,3,20,6,30,0.0,9.0,5.2,13.0,9.0,8.58,0.0
2016,3,20,6,45,4.0,27.5,5.3,13.0,28.0,25.1,14.12
2016,3,20,7,0,8.0,46.0,5.4,13.0,47.0,41.22,30.29
2016,3,20,7,15,22.5,67.0,5.5,13.0,72.0,57.47,45.4
2016,3,20,7,30,37.0,88.0,5.6,13.0,97.0,74.19,60.74
2016,3,20,7,45,45.0,109.5,5.7,13.5,123.0,95.15,74.42
2016,3,20,8,0,53.0,131.0,5.8,14.0,149.0,118.68,93.16
2016,3,20,8,15,59.0,152.5,5.85,14.0,175.0,143.18,113.33
2016,3,20,8,30,65.0,174.0,5.9,14.0,201.0,168.69,134.5
2016,3,20,8,45,32.5,151.5,6.0,14.0,165.0,146.7,117.29
2016,3,20,9,0,0.0,129.0,6.1,14.0,129.0,119.15,94.86
2016,3,20,9,15,0.0,76.0,6.1,14.0,76.0,70.77,54.14
2016,3,20,9,30,0.0,23.0,6.1,14.0,23.0,21.38,12.43
2016,3,20,9,45,106.5,161.5,6.1,14.0,230.5,207.62,168.08
2016,3,20,10,0,213.0,300.0,6.1,14.0,438.0,403.97,326.97
2016,3,20,10,15,114.0,272.0,6.1,14.0,346.5,330.25,266.79
2016,3,20,10,30,15.0,244.0,6.1,14.0,255.0,238.41,190.92
2016,3,20,10,45,13.0,240.5,6.1,14.5,250.0,235.01,187.67
2016,3,20,11,0,11.0,237.0,6.1,15.0,245.0,231.3,184.08
2016,3,20,11,15,70.0,306.5,6.0,14.5,360.5,352.31,282.58
2016,3,20,11,30,129.0,376.0,5.9,14.0,476.0,482.85,386.4
2016,3,20,11,45,102.5,372.5,5.85,14.0,452.5,455.4,363.85
2016,3,20,12,0,76.0,369.0,5.8,14.0,429.0,433.72,346.05
2016,3,20,12,15,123.0,380.0,5.65,14.0,477.0,502.32,400.66
2016,3,20,12,30,170.0,391.0,5.5,14.0,525.0,562.94,448.3
2016,3,20,12,45,89.0,305.5,5.4,14.0,376.0,389.83,312.3
2016,3,20,13,0,8.0,220.0,5.3,14.0,227.0,217.61,172.92
2016,3,20,13,15,14.0,249.5,5.1,14.0,261.0,253.35,202.13
2016,3,20,13,30,20.0,279.0,4.9,14.0,295.0,289.85,231.47
2016,3,20,13,45,193.5,294.5,4.75,14.0,434.0,500.22,403.12
2016,3,20,14,0,367.0,310.0,4.6,14.0,573.0,698.15,557.32
2016,3,20,14,15,616.5,205.5,4.45,14.0,626.0,834.78,665.01
2016,3,20,14,30,866.0,101.0,4.3,14.0,679.0,929.25,732.88
2016,3,20,14,45,856.0,99.0,4.2,14.0,644.5,912.08,720.56
2016,3,20,15,0,846.0,97.0,4.1,14.0,610.0,883.89,701.34
2016,3,20,15,15,830.0,94.5,3.95,14.0,569.0,847.02,675.6
2016,3,20,15,30,814.0,92.0,3.8,14.0,528.0,807.82,648.06
2016,3,20,15,45,792.5,88.5,3.7,14.0,482.0,760.92,614.78
2016,3,20,16,0,771.0,85.0,3.6,14.0,436.0,712.61,580.01
2016,3,20,16,15,596.0,102.0,3.5,14.0,355.0,579.02,477.83
2016,3,20,16,30,421.0,119.0,3.4,14.0,274.0,448.3,372.49
2016,3,20,16,45,381.0,107.5,3.3,14.0,231.5,390.79,325.73
2016,3,20,17,0,341.0,96.0,3.2,14.0,189.0,335.94,279.57
2016,3,20,17,15,299.5,79.0,3.1,13.5,148.0,276.65,229.02
2016,3,20,17,30,258.0,62.0,3.0,13.0,107.0,220.91,179.99
2016,3,20,17,45,187.5,44.5,2.95,13.0,71.0,155.66,121.78
2016,3,20,18,0,117.0,27.0,2.9,13.0,35.0,96.42,61.08
2016,3,20,18,15,58.5,13.5,2.85,12.5,17.5,32.24,0.0
2016,3,20,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.0,5.6,13.0,1.0,0.95,0.0
2016,3,21,6,30,0.0,2.0,5.7,13.0,2.0,1.85,0.0
2016,3,21,6,45,0.0,6.0,5.85,13.0,6.0,5.55,0.0
2016,3,21,7,0,0.0,10.0,6.0,13.0,10.0,9.26,2.45
2016,3,21,7,15,0.0,16.0,6.05,13.0,16.0,14.82,7.57
2016,3,21,7,30,0.0,22.0,6.1,13.0,22.0,20.39,12.69
2016,3,21,7,45,0.0,28.0,6.15,13.5,28.0,25.97,16.7
2016,3,21,8,0,0.0,34.0,6.2,14.0,34.0,31.56,21.45
2016,3,21,8,15,2.5,90.0,6.2,14.0,91.5,83.45,65.48
2016,3,21,8,30,5.0,146.0,6.2,14.0,149.0,133.59,107.39
2016,3,21,8,45,11.5,167.0,6.25,14.0,173.0,155.35,125.05
2016,3,21,9,0,18.0,188.0,6.3,14.0,197.0,178.06,143.49
2016,3,21,9,15,9.0,177.5,6.3,14.0,182.0,167.12,134.26
2016,3,21,9,30,0.0,167.0,6.3,14.0,167.0,154.59,123.63
2016,3,21,9,45,8.5,200.5,6.35,14.0,206.5,190.28,152.73
2016,3,21,10,0,17.0,234.0,6.4,14.0,246.0,227.22,182.64
2016,3,21,10,15,9.5,204.5,6.4,14.0,211.0,196.68,157.36
2016,3,21,10,30,2.0,175.0,6.4,14.0,176.0,164.9,131.06
2016,3,21,10,45,322.5,198.0,6.45,14.0,438.5,432.75,354.7
2016,3,21,11,0,643.0,221.0,6.5,14.0,701.0,715.75,580.03
2016,3,21,11,15,580.5,251.5,6.45,14.0,692.5,721.74,582.27
2016,3,21,11,30,518.0,282.0,6.4,14.0,684.0,724.33,582.55
2016,3,21,11,45,311.5,333.0,6.4,14.5,575.5,611.04,489.94
2016,3,21,12,0,105.0,384.0,6.4,15.0,467.0,474.79,377.8
2016,3,21,12,15,104.5,385.0,6.4,14.5,468.0,480.37,383.19
2016,3,21,12,30,104.0,386.0,6.4,14.0,469.0,485.54,387.98
2016,3,21,12,45,56.5,309.5,6.4,14.0,355.0,363.6,291.31
2016,3,21,13,0,9.0,233.0,6.4,14.0,241.0,231.42,184.38
2016,3,21,13,15,9.0,229.0,6.4,14.0,236.5,227.97,181.89
2016,3,21,13,30,9.0,225.0,6.4,14.0,232.0,224.48,179.24
2016,3,21,13,45,4.5,161.5,6.4,14.0,165.0,157.42,124.78
2016,3,21,14,0,0.0,98.0,6.4,14.0,98.0,91.55,70.61
2016,3,21,14,15,303.0,148.5,6.35,14.0,351.5,468.46,387.93
2016,3,21,14,30,606.0,199.0,6.3,14.0,605.0,812.17,659.31
2016,3,21,14,45,560.5,201.5,6.3,14.0,562.0,759.02,617.67
2016,3,21,15,0,515.0,204.0,6.3,14.0,519.0,710.78,580.91
2016,3,21,15,15,277.5,211.0,6.2,13.5,379.5,486.57,401.66
2016,3,21,15,30,40.0,218.0,6.1,13.0,240.0,263.19,215.17
2016,3,21,15,45,342.5,161.5,6.05,13.0,320.5,481.65,403.24
2016,3,21,16,0,645.0,105.0,6.0,13.0,401.0,643.89,538.77
2016,3,21,16,15,579.0,111.0,5.95,13.0,354.0,577.51,485.08
2016,3,21,16,30,513.0,117.0,5.9,13.0,307.0,509.83,429.51
2016,3,21,16,45,522.0,98.5,5.9,13.0,267.0,471.27,397.99
2016,3,21,17,0,531.0,80.0,5.9,13.0,227.0,434.33,366.19
2016,3,21,17,15,454.5,70.0,5.9,13.0,177.0,353.46,295.89
2016,3,21,17,30,378.0,60.0,5.9,13.0,127.0,277.98,228.66
2016,3,21,17,45,263.0,45.5,5.9,13.0,84.5,190.27,150.56
2016,3,21,18,0,148.0,31.0,5.9,13.0,42.0,115.18,76.48
2016,3,21,18,15,74.0,15.5,5.8,12.5,21.0,39.33,0.0
2016,3,21,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,6,15,56.0,10.0,4.8,11.0,12.5,9.53,0.0
2016,3,22,6,30,112.0,20.0,4.8,11.0,25.0,15.87,0.0
2016,3,22,6,45,254.5,33.5,4.8,11.5,65.0,26.13,16.03
2016,3,22,7,0,397.0,47.0,4.8,12.0,105.0,37.05,26.98
2016,3,22,7,15,349.0,68.5,4.8,12.0,134.5,51.44,40.35
2016,3,22,7,30,301.0,90.0,4.8,12.0,164.0,66.1,53.81
2016,3,22,7,45,350.0,101.0,4.85,12.0,206.5,96.79,66.3
2016,3,22,8,0,399.0,112.0,4.9,12.0,249.0,136.88,93.86
2016,3,22,8,15,578.0,98.0,4.9,12.0,331.0,185.62,127.55
2016,3,22,8,30,757.0,84.0,4.9,12.0,413.0,257.1,184.57
2016,3,22,8,45,788.0,86.0,4.9,12.0,462.0,315.63,238.31
2016,3,22,9,0,819.0,88.0,4.9,12.0,511.0,376.87,294.11
2016,3,22,9,15,837.5,90.5,4.9,12.0,555.5,435.72,347.22
2016,3,22,9,30,856.0,93.0,4.9,12.0,600.0,495.21,399.49
2016,3,22,9,45,872.5,94.0,4.9,12.0,639.0,553.12,449.11
2016,3,22,10,0,889.0,95.0,4.9,12.0,678.0,609.6,496.3
2016,3,22,10,15,899.5,96.5,4.95,12.0,710.5,662.27,539.48
2016,3,22,10,30,910.0,98.0,5.0,12.0,743.0,713.54,580.62
2016,3,22,10,45,919.0,98.0,5.05,12.5,769.0,760.59,615.28
2016,3,22,11,0,928.0,98.0,5.1,13.0,795.0,805.59,647.15
2016,3,22,11,15,932.5,99.0,5.1,13.0,812.5,845.77,676.12
2016,3,22,11,30,937.0,100.0,5.1,13.0,830.0,883.15,702.89
2016,3,22,11,45,940.5,99.5,5.2,13.0,840.0,915.14,726.3
2016,3,22,12,0,944.0,99.0,5.3,13.0,850.0,943.91,747.43
2016,3,22,12,15,944.5,99.0,5.4,13.0,851.5,967.13,764.64
2016,3,22,12,30,945.0,99.0,5.5,13.0,853.0,986.75,779.39
2016,3,22,12,45,945.0,98.0,5.65,13.0,846.5,1001.12,790.87
2016,3,22,13,0,945.0,97.0,5.8,13.0,840.0,1011.71,799.8
2016,3,22,13,15,941.5,96.5,5.9,13.0,825.0,1015.66,803.78
2016,3,22,13,30,938.0,96.0,6.0,13.0,810.0,1015.74,805.14
2016,3,22,13,45,934.5,94.0,6.15,13.0,788.0,1010.26,802.97
2016,3,22,14,0,931.0,92.0,6.3,13.0,766.0,1000.95,798.13
2016,3,22,14,15,922.5,90.5,6.35,13.0,736.0,983.72,786.99
2016,3,22,14,30,914.0,89.0,6.4,13.0,706.0,962.93,773.34
2016,3,22,14,45,904.5,86.5,6.45,13.0,669.5,936.67,755.66
2016,3,22,15,0,895.0,84.0,6.5,13.0,633.0,907.2,735.57
2016,3,22,15,15,879.5,82.0,6.45,13.0,590.5,870.11,709.18
2016,3,22,15,30,864.0,80.0,6.4,13.0,548.0,830.59,680.8
2016,3,22,15,45,844.5,76.5,6.4,13.0,501.5,790.46,651.92
2016,3,22,16,0,825.0,73.0,6.4,13.0,455.0,741.75,615.96
2016,3,22,16,15,795.0,69.5,6.35,12.5,404.0,683.98,573.17
2016,3,22,16,30,765.0,66.0,6.3,12.0,353.0,626.06,529.21
2016,3,22,16,45,724.0,61.5,6.25,12.0,300.5,560.04,475.07
2016,3,22,17,0,683.0,57.0,6.2,12.0,248.0,495.68,419.91
2016,3,22,17,15,616.0,50.5,6.1,12.0,196.0,416.76,350.7
2016,3,22,17,30,549.0,44.0,6.0,12.0,144.0,346.88,286.95
2016,3,22,17,45,437.0,35.0,5.95,12.0,98.0,256.8,205.19
2016,3,22,18,0,325.0,26.0,5.9,12.0,52.0,178.96,124.13
2016,3,22,18,15,162.5,13.0,5.85,12.0,26.0,66.45,0.0
2016,3,22,18,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,14.5,4.15,10.0,14.5,13.82,0.0
2016,3,23,6,30,0.0,29.0,4.0,10.0,29.0,24.88,0.0
2016,3,23,6,45,232.5,36.0,3.9,10.5,71.5,28.03,18.03
2016,3,23,7,0,465.0,43.0,3.8,11.0,114.0,33.09,23.69
2016,3,23,7,15,544.5,51.0,3.65,11.0,165.5,37.69,28.27
2016,3,23,7,30,624.0,59.0,3.5,11.0,217.0,42.12,32.5
2016,3,23,7,45,675.5,64.0,3.35,11.5,270.0,87.4,47.05
2016,3,23,8,0,727.0,69.0,3.2,12.0,323.0,145.67,86.53
2016,3,23,8,15,761.0,73.5,3.1,12.0,375.0,202.73,133.87
2016,3,23,8,30,795.0,78.0,3.0,12.0,427.0,263.43,187.94
2016,3,23,8,45,821.0,80.5,2.95,12.5,476.5,323.21,242.09
2016,3,23,9,0,847.0,83.0,2.9,13.0,526.0,385.03,297.19
2016,3,23,9,15,865.0,85.5,2.9,13.0,570.0,445.24,350.37
2016,3,23,9,30,883.0,88.0,2.9,13.0,614.0,507.24,403.39
2016,3,23,9,45,896.0,90.0,2.9,13.5,653.0,564.46,450.34
2016,3,23,10,0,909.0,92.0,2.9,14.0,692.0,621.02,495.16
2016,3,23,10,15,918.5,93.5,2.95,14.0,724.5,673.96,537.02
2016,3,23,10,30,928.0,95.0,3.0,14.0,757.0,725.36,576.7
2016,3,23,10,45,759.0,170.0,3.1,14.5,723.5,723.18,571.86
2016,3,23,11,0,590.0,245.0,3.2,15.0,690.0,700.04,551.18
2016,3,23,11,15,628.5,236.0,3.35,15.0,720.0,749.89,589.45
2016,3,23,11,30,667.0,227.0,3.5,15.0,750.0,798.15,625.78
2016,3,23,11,45,804.5,166.5,3.7,15.0,804.5,875.09,682.94
2016,3,23,12,0,942.0,106.0,3.9,15.0,859.0,951.79,737.45
2016,3,23,12,15,942.0,106.0,4.05,15.0,860.0,974.51,753.53
2016,3,23,12,30,942.0,106.0,4.2,15.0,861.0,993.62,767.62
2016,3,23,12,45,924.5,114.0,4.4,15.0,850.0,1001.15,774.47
2016,3,23,13,0,907.0,122.0,4.6,15.0,839.0,1004.62,779.03
2016,3,23,13,15,902.5,121.5,4.8,14.5,823.5,1007.53,784.81
