Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,30,898.0,121.0,5.0,14.0,808.0,1006.7,788.06
2016,3,23,13,45,887.0,121.5,5.2,14.0,784.0,997.01,783.58
2016,3,23,14,0,876.0,122.0,5.4,14.0,760.0,992.43,782.83
2016,3,23,14,15,866.0,120.0,5.5,14.0,729.5,973.87,771.31
2016,3,23,14,30,856.0,118.0,5.6,14.0,699.0,951.92,757.42
2016,3,23,14,45,750.5,139.5,5.7,14.0,629.0,870.84,699.74
2016,3,23,15,0,645.0,161.0,5.8,14.0,559.0,785.97,638.21
2016,3,23,15,15,717.0,134.5,5.8,14.0,549.0,803.18,653.26
2016,3,23,15,30,789.0,108.0,5.8,14.0,539.0,808.57,659.01
2016,3,23,15,45,759.0,105.5,5.85,14.0,490.5,760.66,624.3
2016,3,23,16,0,729.0,103.0,5.9,14.0,442.0,707.97,585.56
2016,3,23,16,15,701.0,88.5,5.85,13.5,385.0,641.93,536.23
2016,3,23,16,30,673.0,74.0,5.8,13.0,328.0,575.61,485.17
2016,3,23,16,45,588.5,79.5,5.8,13.0,278.0,497.76,420.37
2016,3,23,17,0,504.0,85.0,5.8,13.0,228.0,424.45,357.74
2016,3,23,17,15,455.5,72.5,5.7,12.5,181.5,357.47,299.89
2016,3,23,17,30,407.0,60.0,5.6,12.0,135.0,294.3,243.38
2016,3,23,17,45,292.5,46.0,5.6,12.0,91.0,203.76,162.73
2016,3,23,18,0,178.0,32.0,5.6,12.0,47.0,127.8,89.69
2016,3,23,18,15,89.0,16.0,5.55,12.0,23.5,44.93,0.0
2016,3,23,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,24,6,15,62.0,10.5,5.5,12.0,14.0,10.01,0.0
2016,3,24,6,30,124.0,21.0,5.5,12.0,28.0,16.54,0.0
2016,3,24,6,45,225.5,37.5,5.5,12.0,67.0,29.13,19.07
2016,3,24,7,0,327.0,54.0,5.5,12.0,106.0,41.21,30.79
2016,3,24,7,15,406.0,65.5,5.5,12.0,154.5,48.87,38.15
2016,3,24,7,30,485.0,77.0,5.5,12.0,203.0,57.02,45.73
2016,3,24,7,45,511.0,92.5,5.5,12.5,250.5,103.96,65.92
2016,3,24,8,0,537.0,108.0,5.5,13.0,298.0,153.75,101.47
2016,3,24,8,15,508.0,124.0,5.45,13.0,325.5,198.02,140.69
2016,3,24,8,30,479.0,140.0,5.4,13.0,353.0,238.65,178.84
2016,3,24,8,45,564.0,143.5,5.35,13.5,421.0,299.83,230.46
2016,3,24,9,0,649.0,147.0,5.3,14.0,489.0,371.54,291.04
2016,3,24,9,15,672.5,151.5,5.2,14.0,532.0,425.75,338.51
2016,3,24,9,30,696.0,156.0,5.1,14.0,575.0,481.52,386.19
2016,3,24,9,45,732.5,151.5,5.05,14.0,617.0,537.03,432.78
2016,3,24,10,0,769.0,147.0,5.0,14.0,659.0,594.57,479.95
2016,3,24,10,15,782.0,149.5,5.0,14.0,691.0,645.66,521.04
2016,3,24,10,30,795.0,152.0,5.0,14.0,723.0,695.44,560.26
2016,3,24,10,45,804.5,153.5,5.0,14.5,748.5,740.63,594.13
2016,3,24,11,0,814.0,155.0,5.0,15.0,774.0,784.18,625.61
2016,3,24,11,15,820.0,156.5,5.05,15.0,792.0,823.08,653.8
2016,3,24,11,30,826.0,158.0,5.1,15.0,810.0,859.64,680.18
2016,3,24,11,45,824.5,161.5,5.15,15.0,818.5,889.24,701.46
2016,3,24,12,0,823.0,165.0,5.2,15.0,827.0,915.76,720.57
2016,3,24,12,15,823.5,165.5,5.3,15.0,828.5,937.87,736.9
2016,3,24,12,30,824.0,166.0,5.4,15.0,830.0,956.75,751.05
2016,3,24,12,45,853.0,148.5,5.5,15.0,831.0,980.31,768.71
2016,3,24,13,0,882.0,131.0,5.6,15.0,832.0,992.14,778.06
2016,3,24,13,15,878.0,130.5,5.6,15.0,817.0,1003.89,786.89
2016,3,24,13,30,874.0,130.0,5.6,15.0,802.0,1003.68,787.31
2016,3,24,13,45,861.5,131.5,5.7,15.0,778.0,993.81,781.74
2016,3,24,14,0,849.0,133.0,5.8,15.0,754.0,980.4,773.76
2016,3,24,14,15,838.5,131.0,5.85,15.0,724.0,961.58,761.62
2016,3,24,14,30,828.0,129.0,5.9,15.0,694.0,939.47,747.17
2016,3,24,14,45,807.0,129.5,5.95,15.0,656.0,907.37,725.37
2016,3,24,15,0,786.0,130.0,6.0,15.0,618.0,877.74,705.35
2016,3,24,15,15,766.5,126.5,6.1,14.5,575.5,837.88,679.03
2016,3,24,15,30,747.0,123.0,6.2,14.0,533.0,796.06,650.82
2016,3,24,15,45,635.0,132.0,6.35,14.0,459.5,691.84,572.39
2016,3,24,16,0,523.0,141.0,6.5,14.0,386.0,587.04,489.81
2016,3,24,16,15,578.0,120.0,6.55,13.5,363.0,588.55,493.98
2016,3,24,16,30,633.0,99.0,6.6,13.0,340.0,578.52,488.04
2016,3,24,16,45,590.5,90.5,6.7,13.0,289.5,512.3,433.32
2016,3,24,17,0,548.0,82.0,6.8,13.0,239.0,448.2,378.85
2016,3,24,17,15,478.5,71.5,6.8,13.0,188.5,369.54,310.41
2016,3,24,17,30,409.0,61.0,6.8,13.0,138.0,296.67,245.24
2016,3,24,17,45,312.0,46.5,6.85,13.0,94.0,213.01,170.24
2016,3,24,18,0,215.0,32.0,6.9,13.0,50.0,141.82,101.29
2016,3,24,18,15,107.5,16.0,6.85,13.0,25.0,63.61,0.0
2016,3,24,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,25,6,15,73.5,12.0,7.1,11.0,16.5,11.44,0.0
2016,3,25,6,30,147.0,24.0,7.2,11.0,33.0,18.94,3.5
2016,3,25,6,45,283.5,37.0,7.35,11.5,76.0,29.57,19.69
2016,3,25,7,0,420.0,50.0,7.5,12.0,119.0,38.89,28.8
2016,3,25,7,15,497.0,58.5,7.6,12.0,169.0,43.6,33.46
2016,3,25,7,30,574.0,67.0,7.7,12.0,219.0,49.46,38.96
2016,3,25,7,45,631.5,72.0,7.8,12.5,271.5,95.84,54.17
2016,3,25,8,0,689.0,77.0,7.9,13.0,324.0,149.29,90.99
2016,3,25,8,15,723.5,81.5,7.9,13.0,375.0,204.72,137.83
2016,3,25,8,30,758.0,86.0,7.9,13.0,426.0,266.73,193.61
2016,3,25,8,45,783.0,89.0,7.9,13.0,474.5,324.61,247.36
2016,3,25,9,0,808.0,92.0,7.9,13.0,523.0,384.48,302.52
2016,3,25,9,15,827.0,95.0,7.8,13.0,567.0,443.48,356.05
2016,3,25,9,30,846.0,98.0,7.7,13.0,611.0,503.19,408.88
2016,3,25,9,45,857.5,101.5,7.65,13.5,649.0,559.76,457.1
2016,3,25,10,0,869.0,105.0,7.6,14.0,687.0,615.67,503.35
2016,3,25,10,15,879.0,106.5,7.55,14.0,719.5,666.85,545.68
2016,3,25,10,30,889.0,108.0,7.5,14.0,752.0,716.84,586.16
2016,3,25,10,45,894.5,110.5,7.45,14.0,776.5,762.91,621.58
2016,3,25,11,0,900.0,113.0,7.4,14.0,801.0,806.75,654.2
2016,3,25,11,15,904.5,113.5,7.3,14.0,818.0,845.36,682.46
2016,3,25,11,30,909.0,114.0,7.2,14.0,835.0,881.26,708.52
2016,3,25,11,45,911.0,114.5,7.15,14.5,844.0,912.1,729.49
2016,3,25,12,0,913.0,115.0,7.1,15.0,853.0,939.76,748.01
2016,3,25,12,15,912.5,115.5,7.1,15.0,853.5,961.83,764.05
2016,3,25,12,30,912.0,116.0,7.1,15.0,854.0,980.38,777.62
2016,3,25,12,45,912.5,114.0,7.15,15.0,847.0,993.64,787.68
2016,3,25,13,0,913.0,112.0,7.2,15.0,840.0,1003.22,795.22
2016,3,25,13,15,908.5,111.0,7.25,15.0,824.5,1005.34,797.47
2016,3,25,13,30,904.0,110.0,7.3,15.0,809.0,1003.7,797.16
2016,3,25,13,45,897.5,108.5,7.4,15.0,785.5,995.84,792.7
2016,3,25,14,0,891.0,107.0,7.5,15.0,762.0,984.33,785.69
2016,3,25,14,15,881.0,105.5,7.65,14.5,731.5,965.94,775.37
2016,3,25,14,30,871.0,104.0,7.8,14.0,701.0,944.2,762.54
2016,3,25,14,45,855.0,103.0,7.95,14.0,663.5,922.29,748.11
2016,3,25,15,0,839.0,102.0,8.1,14.0,626.0,889.51,725.36
2016,3,25,15,15,821.0,99.5,8.2,14.0,583.5,850.65,697.64
2016,3,25,15,30,803.0,97.0,8.3,14.0,541.0,809.61,667.98
2016,3,25,15,45,776.0,94.5,8.4,14.0,493.0,759.34,630.72
2016,3,25,16,0,749.0,92.0,8.5,14.0,445.0,708.07,592.14
2016,3,25,16,15,716.0,87.5,8.55,13.5,395.0,653.08,550.85
2016,3,25,16,30,683.0,83.0,8.6,13.0,345.0,594.96,505.48
2016,3,25,16,45,635.0,77.5,8.65,13.0,293.5,526.6,448.27
2016,3,25,17,0,587.0,72.0,8.7,13.0,242.0,460.81,391.64
2016,3,25,17,15,517.5,64.0,8.75,13.0,191.5,383.22,323.46
2016,3,25,17,30,448.0,56.0,8.8,13.0,141.0,311.38,258.55
2016,3,25,17,45,341.0,44.0,8.85,13.0,97.0,224.83,180.55
2016,3,25,18,0,234.0,32.0,8.9,13.0,53.0,148.88,108.08
2016,3,25,18,15,117.0,16.0,8.85,13.0,26.5,67.14,0.0
2016,3,25,18,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,6,15,122.5,11.0,5.35,12.0,19.0,10.48,0.0
2016,3,26,6,30,245.0,22.0,5.4,12.0,38.0,17.56,4.79
2016,3,26,6,45,362.5,32.0,5.5,12.5,80.5,24.68,15.58
2016,3,26,7,0,480.0,42.0,5.6,13.0,123.0,31.44,22.18
2016,3,26,7,15,550.0,49.0,5.55,13.0,172.5,35.28,25.95
2016,3,26,7,30,620.0,56.0,5.5,13.0,222.0,42.8,32.85
2016,3,26,7,45,663.5,61.0,5.5,13.0,273.0,94.48,51.09
2016,3,26,8,0,707.0,66.0,5.5,13.0,324.0,147.78,88.72
2016,3,26,8,15,738.5,69.5,5.5,13.0,373.5,202.47,135.23
2016,3,26,8,30,770.0,73.0,5.5,13.0,423.0,260.47,187.74
2016,3,26,8,45,791.5,76.5,5.55,13.5,469.5,318.34,240.93
2016,3,26,9,0,813.0,80.0,5.6,14.0,516.0,377.77,294.74
2016,3,26,9,15,830.0,82.0,5.65,14.0,558.5,437.07,347.9
2016,3,26,9,30,847.0,84.0,5.7,14.0,601.0,494.31,398.16
2016,3,26,9,45,858.5,86.5,5.8,14.5,638.5,549.16,444.52
2016,3,26,10,0,870.0,89.0,5.9,15.0,676.0,603.29,488.97
2016,3,26,10,15,879.0,90.5,5.95,15.0,707.0,653.86,530.37
2016,3,26,10,30,888.0,92.0,6.0,15.0,738.0,702.95,569.73
2016,3,26,10,45,891.0,94.5,6.05,15.0,761.0,746.94,602.59
2016,3,26,11,0,894.0,97.0,6.1,15.0,784.0,788.51,633.33
2016,3,26,11,15,898.5,98.0,6.1,15.0,801.5,827.17,661.52
2016,3,26,11,30,903.0,99.0,6.1,15.0,819.0,863.14,687.61
2016,3,26,11,45,894.0,106.0,6.15,15.0,825.0,890.77,707.72
2016,3,26,12,0,885.0,113.0,6.2,15.0,831.0,914.75,725.23
2016,3,26,12,15,885.5,113.0,6.2,15.0,832.5,936.48,740.91
2016,3,26,12,30,886.0,113.0,6.2,15.0,834.0,954.83,754.22
2016,3,26,12,45,849.5,132.0,6.25,15.0,818.0,962.66,760.28
2016,3,26,13,0,813.0,151.0,6.3,15.0,802.0,959.26,758.37
2016,3,26,13,15,808.0,150.0,6.35,15.0,787.5,960.77,760.23
2016,3,26,13,30,803.0,149.0,6.4,15.0,773.0,958.81,759.69
2016,3,26,13,45,790.5,150.0,6.45,15.0,749.5,948.32,753.07
2016,3,26,14,0,778.0,151.0,6.5,15.0,726.0,934.54,744.17
2016,3,26,14,15,542.5,229.5,6.5,14.5,622.5,791.14,637.47
2016,3,26,14,30,307.0,308.0,6.5,14.0,519.0,638.27,515.9
2016,3,26,14,45,524.0,221.0,6.5,14.0,559.0,750.83,610.88
2016,3,26,15,0,741.0,134.0,6.5,14.0,599.0,843.86,685.18
2016,3,26,15,15,532.0,181.5,6.45,14.0,503.5,690.9,567.14
2016,3,26,15,30,323.0,229.0,6.4,14.0,408.0,540.67,445.22
2016,3,26,15,45,185.5,210.5,6.35,14.0,311.5,385.47,318.93
2016,3,26,16,0,48.0,192.0,6.3,14.0,215.0,240.55,197.24
2016,3,26,16,15,140.0,173.0,6.25,14.0,229.5,298.49,248.51
2016,3,26,16,30,232.0,154.0,6.2,14.0,244.0,347.83,291.48
2016,3,26,16,45,213.0,134.5,6.2,14.0,208.0,303.53,254.46
2016,3,26,17,0,194.0,115.0,6.2,14.0,172.0,260.35,217.78
2016,3,26,17,15,168.0,94.0,6.1,13.5,136.5,212.63,176.71
2016,3,26,17,30,142.0,73.0,6.0,13.0,101.0,166.98,136.54
2016,3,26,17,45,98.5,53.0,5.95,13.0,69.5,109.57,85.87
2016,3,26,18,0,55.0,33.0,5.9,13.0,38.0,64.12,44.48
2016,3,26,18,15,27.5,16.5,5.85,13.0,19.0,29.18,0.0
2016,3,26,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,27,6,15,106.0,13.0,5.9,11.0,21.0,12.39,0.0
2016,3,27,6,30,212.0,26.0,5.9,11.0,42.0,21.16,8.64
2016,3,27,6,45,325.5,39.0,5.95,11.5,85.5,30.9,21.16
2016,3,27,7,0,439.0,52.0,6.0,12.0,129.0,40.11,30.02
2016,3,27,7,15,514.0,60.5,6.05,12.0,180.0,44.77,34.59
2016,3,27,7,30,589.0,69.0,6.1,12.0,231.0,55.3,37.72
2016,3,27,7,45,412.0,107.0,6.15,12.0,231.5,112.53,75.53
2016,3,27,8,0,235.0,145.0,6.2,12.0,232.0,151.01,112.91
2016,3,27,8,15,496.0,118.0,6.3,12.0,335.5,195.87,140.46
2016,3,27,8,30,757.0,91.0,6.4,12.0,439.0,276.01,202.31
2016,3,27,8,45,779.5,96.0,6.55,12.5,487.0,334.99,256.46
2016,3,27,9,0,802.0,101.0,6.7,13.0,535.0,395.71,311.46
2016,3,27,9,15,821.0,104.0,6.8,13.0,579.5,454.48,364.42
2016,3,27,9,30,840.0,107.0,6.9,13.0,624.0,513.95,416.76
2016,3,27,9,45,852.0,110.5,7.0,13.0,662.5,570.53,465.56
2016,3,27,10,0,864.0,114.0,7.1,13.0,701.0,626.5,512.73
2016,3,27,10,15,875.0,116.0,7.15,13.0,733.5,679.49,556.47
2016,3,27,10,30,886.0,118.0,7.2,13.0,766.0,729.33,596.94
2016,3,27,10,45,891.5,120.5,7.3,13.0,791.0,775.25,632.66
2016,3,27,11,0,897.0,123.0,7.4,13.0,816.0,818.94,665.63
2016,3,27,11,15,902.5,124.0,7.4,13.0,834.0,858.73,695.16
2016,3,27,11,30,908.0,125.0,7.4,13.0,852.0,895.87,722.6
2016,3,27,11,45,906.5,128.0,7.4,13.0,860.5,926.13,744.8
2016,3,27,12,0,905.0,131.0,7.4,13.0,869.0,953.08,764.57
2016,3,27,12,15,905.5,131.0,7.45,13.0,870.0,975.37,781.16
2016,3,27,12,30,906.0,131.0,7.5,13.0,871.0,994.21,795.3
2016,3,27,12,45,716.0,212.5,7.55,13.0,794.5,928.12,746.36
2016,3,27,13,0,526.0,294.0,7.6,13.0,718.0,837.77,674.72
2016,3,27,13,15,699.5,216.5,7.7,13.0,769.0,934.3,752.98
2016,3,27,13,30,873.0,139.0,7.8,13.0,820.0,1017.23,815.62
2016,3,27,13,45,698.0,200.0,7.95,13.0,734.5,920.49,744.24
2016,3,27,14,0,523.0,261.0,8.1,13.0,649.0,811.09,659.21
2016,3,27,14,15,507.5,255.0,8.2,13.0,619.5,786.61,641.66
2016,3,27,14,30,492.0,249.0,8.3,13.0,590.0,760.18,622.25
2016,3,27,14,45,419.0,257.0,8.4,13.0,536.5,694.33,570.24
2016,3,27,15,0,346.0,265.0,8.5,13.0,483.0,616.8,508.65
2016,3,27,15,15,348.5,244.5,8.5,12.5,452.0,588.54,488.67
2016,3,27,15,30,351.0,224.0,8.5,12.0,421.0,558.61,466.97
2016,3,27,15,45,394.5,194.5,8.5,12.0,397.5,563.1,472.88
2016,3,27,16,0,438.0,165.0,8.5,12.0,374.0,549.91,464.46
2016,3,27,16,15,348.0,158.5,8.5,12.0,313.5,446.65,378.85
2016,3,27,16,30,258.0,152.0,8.5,12.0,253.0,363.42,308.25
2016,3,27,16,45,227.0,136.0,8.5,12.0,216.0,314.39,266.65
2016,3,27,17,0,196.0,120.0,8.5,12.0,179.0,267.73,226.28
2016,3,27,17,15,169.0,98.5,8.6,11.5,142.0,218.81,183.76
2016,3,27,17,30,142.0,77.0,8.7,11.0,105.0,172.09,142.24
2016,3,27,17,45,101.5,56.0,8.8,11.0,73.0,114.85,91.18
2016,3,27,18,0,61.0,35.0,8.9,11.0,41.0,69.11,49.23
2016,3,27,18,15,30.5,17.5,8.85,11.0,20.5,31.55,0.0
2016,3,27,18,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.8,11.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,9.9,10.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,6,15,140.0,13.0,8.65,10.0,24.0,12.39,0.0
2016,3,28,6,30,280.0,26.0,8.6,10.0,48.0,20.93,9.68
2016,3,28,6,45,402.0,36.0,8.6,10.0,94.0,27.89,18.77
2016,3,28,7,0,524.0,46.0,8.6,10.0,140.0,34.53,25.31
2016,3,28,7,15,594.5,53.0,8.6,10.0,192.5,38.24,28.99
2016,3,28,7,30,665.0,60.0,8.6,10.0,245.0,51.06,32.04
2016,3,28,7,45,711.5,64.5,8.65,10.0,299.0,105.82,58.43
2016,3,28,8,0,758.0,69.0,8.7,10.0,353.0,162.31,99.92
2016,3,28,8,15,790.0,72.5,8.65,10.0,405.5,220.41,150.67
2016,3,28,8,30,822.0,76.0,8.6,10.0,458.0,281.82,207.47
2016,3,28,8,45,845.5,79.0,8.55,10.5,507.0,343.06,264.77
2016,3,28,9,0,869.0,82.0,8.5,11.0,556.0,408.46,324.79
2016,3,28,9,15,885.5,84.0,8.45,11.0,601.0,468.31,379.73
2016,3,28,9,30,902.0,86.0,8.4,11.0,646.0,528.37,433.51
2016,3,28,9,45,915.0,87.5,8.35,11.0,685.0,585.97,483.96
2016,3,28,10,0,928.0,89.0,8.3,11.0,724.0,642.85,532.54
2016,3,28,10,15,936.5,90.5,8.3,11.0,756.5,695.82,576.96
2016,3,28,10,30,945.0,92.0,8.3,11.0,789.0,747.09,618.71
2016,3,28,10,45,951.0,93.5,8.3,11.5,814.0,794.6,653.76
2016,3,28,11,0,957.0,95.0,8.3,12.0,839.0,839.72,686.6
2016,3,28,11,15,961.0,95.5,8.3,12.0,856.0,879.62,716.47
2016,3,28,11,30,965.0,96.0,8.3,12.0,873.0,916.57,744.01
2016,3,28,11,45,965.5,97.0,8.3,12.0,881.5,947.87,767.23
2016,3,28,12,0,966.0,98.0,8.3,12.0,890.0,975.72,787.87
2016,3,28,12,15,965.5,98.0,8.3,12.0,890.5,998.02,804.4
2016,3,28,12,30,965.0,98.0,8.3,12.0,891.0,1016.59,818.26
2016,3,28,12,45,949.5,105.0,8.3,12.0,879.5,1024.63,824.39
2016,3,28,13,0,934.0,112.0,8.3,12.0,868.0,1028.59,827.67
2016,3,28,13,15,929.5,111.0,8.25,12.0,851.5,1030.59,829.45
2016,3,28,13,30,925.0,110.0,8.2,12.0,835.0,1028.75,828.53
2016,3,28,13,45,915.5,110.5,8.2,12.0,810.5,1019.91,822.78
2016,3,28,14,0,906.0,111.0,8.2,12.0,786.0,1007.41,814.46
2016,3,28,14,15,896.0,109.5,8.15,12.0,755.0,988.65,801.37
2016,3,28,14,30,886.0,108.0,8.1,12.0,724.0,966.49,785.83
2016,3,28,14,45,869.5,107.0,8.05,12.0,685.5,943.73,769.92
2016,3,28,15,0,853.0,106.0,8.0,12.0,647.0,909.93,745.63
2016,3,28,15,15,835.5,103.5,7.95,12.0,604.0,870.92,717.28
2016,3,28,15,30,818.0,101.0,7.9,12.0,561.0,829.64,687.03
2016,3,28,15,45,791.5,98.0,7.9,12.0,512.5,778.45,648.86
2016,3,28,16,0,765.0,95.0,7.9,12.0,464.0,726.2,609.37
2016,3,28,16,15,732.5,90.5,7.9,12.0,413.0,670.81,566.74
2016,3,28,16,30,700.0,86.0,7.9,12.0,362.0,612.11,520.2
2016,3,28,16,45,652.0,80.5,7.95,12.0,309.0,542.72,462.43
2016,3,28,17,0,604.0,75.0,8.0,12.0,256.0,475.87,405.19
2016,3,28,17,15,535.0,67.0,7.95,11.5,204.5,397.41,337.07
2016,3,28,17,30,466.0,59.0,7.9,11.0,153.0,324.61,271.85
2016,3,28,17,45,358.5,47.5,7.9,11.0,107.0,236.98,192.68
2016,3,28,18,0,251.0,36.0,7.9,11.0,61.0,160.36,121.0
2016,3,28,18,15,125.5,18.0,7.85,11.0,30.5,74.06,5.02
2016,3,28,18,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,29,6,15,153.5,13.5,4.35,10.0,26.0,12.87,0.0
2016,3,29,6,30,307.0,27.0,4.3,10.0,52.0,21.65,11.08
2016,3,29,6,45,429.5,36.0,4.25,10.5,99.0,27.68,18.67
2016,3,29,7,0,552.0,45.0,4.2,11.0,146.0,33.46,24.33
2016,3,29,7,15,619.0,51.0,4.1,11.0,199.0,39.88,30.4
2016,3,29,7,30,686.0,57.0,4.0,11.0,252.0,55.0,33.34
2016,3,29,7,45,735.0,60.5,3.95,11.0,307.0,106.6,57.29
2016,3,29,8,0,784.0,64.0,3.9,11.0,362.0,164.14,99.53
2016,3,29,8,15,813.5,67.5,3.8,11.0,414.0,223.35,150.91
2016,3,29,8,30,843.0,71.0,3.7,11.0,466.0,285.53,207.57
2016,3,29,8,45,866.0,73.0,3.6,11.5,515.5,349.94,266.12
2016,3,29,9,0,889.0,75.0,3.5,12.0,565.0,412.45,322.02
2016,3,29,9,15,904.5,77.0,3.3,12.0,609.5,472.88,375.19
2016,3,29,9,30,920.0,79.0,3.1,12.0,654.0,533.37,426.58
2016,3,29,9,45,930.5,81.0,2.95,12.5,692.5,590.92,473.12
2016,3,29,10,0,941.0,83.0,2.8,13.0,731.0,647.45,517.02
2016,3,29,10,15,949.0,84.0,2.65,13.0,762.5,700.12,557.38
2016,3,29,10,30,957.0,85.0,2.5,13.0,794.0,750.99,594.27
2016,3,29,10,45,961.0,87.0,2.45,13.0,818.5,797.9,626.56
2016,3,29,11,0,965.0,89.0,2.4,13.0,843.0,842.25,656.61
2016,3,29,11,15,968.5,89.5,2.4,13.0,859.5,881.89,683.44
2016,3,29,11,30,972.0,90.0,2.4,13.0,876.0,918.53,708.03
2016,3,29,11,45,971.5,91.5,2.4,13.0,884.0,949.54,728.65
2016,3,29,12,0,971.0,93.0,2.4,13.0,892.0,977.03,746.87
2016,3,29,12,15,970.5,93.0,2.5,13.0,892.5,999.3,762.65
2016,3,29,12,30,970.0,93.0,2.6,13.0,893.0,1017.82,776.06
2016,3,29,12,45,963.5,95.0,2.75,13.5,884.0,1028.98,783.69
2016,3,29,13,0,957.0,97.0,2.9,14.0,875.0,1036.17,788.8
2016,3,29,13,15,953.0,96.5,3.0,13.5,859.0,1039.1,793.64
2016,3,29,13,30,949.0,96.0,3.1,13.0,843.0,1038.12,796.0
2016,3,29,13,45,939.5,96.5,3.25,13.0,818.0,1029.02,791.94
2016,3,29,14,0,930.0,97.0,3.4,13.0,793.0,1016.18,785.4
2016,3,29,14,15,921.0,95.5,3.45,13.0,762.0,997.91,774.38
2016,3,29,14,30,912.0,94.0,3.5,13.0,731.0,976.13,760.99
2016,3,29,14,45,895.5,94.0,3.6,13.0,692.5,945.8,741.92
2016,3,29,15,0,879.0,94.0,3.7,13.0,654.0,912.65,720.74
2016,3,29,15,15,862.5,91.5,3.7,13.0,611.0,874.0,694.81
2016,3,29,15,30,846.0,89.0,3.7,13.0,568.0,840.08,672.15
2016,3,29,15,45,819.0,87.5,3.75,13.0,519.0,789.35,636.99
2016,3,29,16,0,792.0,86.0,3.8,13.0,470.0,737.54,600.49
2016,3,29,16,15,761.0,82.0,3.75,12.5,419.0,679.1,558.82
2016,3,29,16,30,730.0,78.0,3.7,12.0,368.0,620.68,516.09
2016,3,29,16,45,679.5,74.0,3.7,12.0,314.0,553.26,462.38
2016,3,29,17,0,629.0,70.0,3.7,12.0,260.0,485.49,406.47
2016,3,29,17,15,563.0,63.0,3.65,11.5,208.5,408.69,341.87
2016,3,29,17,30,497.0,56.0,3.6,11.0,157.0,337.24,279.43
2016,3,29,17,45,385.0,45.5,3.55,11.0,110.0,247.03,199.59
2016,3,29,18,0,273.0,35.0,3.5,11.0,63.0,168.67,127.62
2016,3,29,18,15,136.5,17.5,3.45,11.0,31.5,77.37,15.39
2016,3,29,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,6,15,90.0,17.0,2.45,10.0,24.5,16.2,0.0
2016,3,30,6,30,180.0,34.0,2.4,10.0,49.0,26.68,15.72
2016,3,30,6,45,288.5,48.0,2.4,10.5,93.0,36.91,26.89
2016,3,30,7,0,397.0,62.0,2.4,11.0,137.0,46.73,36.25
2016,3,30,7,15,198.5,72.5,2.3,11.0,110.0,56.99,45.83
2016,3,30,7,30,0.0,83.0,2.2,11.0,83.0,74.86,59.08
2016,3,30,7,45,0.0,101.5,2.15,11.5,101.5,91.52,73.15
2016,3,30,8,0,0.0,120.0,2.1,12.0,120.0,108.38,87.11
2016,3,30,8,15,5.0,142.5,2.1,12.0,145.0,129.82,104.64
2016,3,30,8,30,10.0,165.0,2.1,12.0,170.0,152.11,122.71
2016,3,30,8,45,37.5,201.0,2.1,12.0,221.5,192.04,154.67
2016,3,30,9,0,65.0,237.0,2.1,12.0,273.0,238.04,191.5
2016,3,30,9,15,125.5,263.5,2.15,12.0,340.5,293.96,236.03
2016,3,30,9,30,186.0,290.0,2.2,12.0,408.0,357.84,286.76
2016,3,30,9,45,126.5,299.5,2.3,12.0,382.0,347.16,278.13
2016,3,30,10,0,67.0,309.0,2.4,12.0,356.0,327.97,262.37
2016,3,30,10,15,116.0,335.0,2.45,12.0,420.0,392.62,313.65
2016,3,30,10,30,165.0,361.0,2.5,12.0,484.0,460.08,366.13
2016,3,30,10,45,203.0,370.0,2.6,12.5,526.5,507.59,402.18
2016,3,30,11,0,241.0,379.0,2.7,13.0,569.0,557.7,439.88
2016,3,30,11,15,243.5,385.5,2.75,13.0,580.5,578.68,455.37
2016,3,30,11,30,246.0,392.0,2.8,13.0,592.0,606.59,475.99
2016,3,30,11,45,417.0,335.0,2.85,13.0,679.0,718.45,563.06
2016,3,30,12,0,588.0,278.0,2.9,13.0,766.0,830.78,648.0
2016,3,30,12,15,580.5,285.0,2.95,13.0,766.5,847.91,659.38
2016,3,30,12,30,573.0,292.0,3.0,13.0,767.0,862.45,669.75
2016,3,30,12,45,442.5,337.5,3.05,13.0,702.0,796.4,619.49
2016,3,30,13,0,312.0,383.0,3.1,13.0,637.0,715.97,558.62
2016,3,30,13,15,356.5,361.0,3.15,12.5,647.0,741.03,580.72
2016,3,30,13,30,401.0,339.0,3.2,12.0,657.0,764.41,600.94
2016,3,30,13,45,488.0,293.5,3.3,12.0,669.0,814.75,641.17
2016,3,30,14,0,575.0,248.0,3.4,12.0,681.0,849.06,669.84
2016,3,30,14,15,717.0,181.0,3.5,12.0,699.0,913.42,719.19
2016,3,30,14,30,859.0,114.0,3.6,12.0,717.0,958.34,752.52
2016,3,30,14,45,630.0,185.0,3.7,12.0,614.5,816.78,651.95
2016,3,30,15,0,401.0,256.0,3.8,12.0,512.0,656.65,529.63
2016,3,30,15,15,391.5,241.5,3.9,12.0,478.5,623.26,506.52
2016,3,30,15,30,382.0,227.0,4.0,12.0,445.0,588.8,481.49
2016,3,30,15,45,375.5,208.5,4.1,12.0,407.5,551.21,453.82
2016,3,30,16,0,369.0,190.0,4.2,12.0,370.0,512.63,424.95
2016,3,30,16,15,532.0,138.0,4.25,11.5,367.0,572.61,477.87
2016,3,30,16,30,695.0,86.0,4.3,11.0,364.0,609.57,511.29
2016,3,30,16,45,653.0,80.0,4.4,11.0,312.0,543.62,457.92
2016,3,30,17,0,611.0,74.0,4.5,11.0,260.0,479.7,404.86
2016,3,30,17,15,546.5,66.0,4.45,11.0,209.0,403.3,339.3
2016,3,30,17,30,482.0,58.0,4.4,11.0,158.0,332.17,276.23
2016,3,30,17,45,385.0,46.5,4.4,11.0,112.0,248.31,201.36
2016,3,30,18,0,288.0,35.0,4.4,11.0,66.0,174.74,133.26
2016,3,30,18,15,144.0,17.5,4.35,11.0,33.0,82.98,25.36
2016,3,30,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,6,15,136.0,16.0,2.85,11.0,28.5,12.83,0.0
2016,3,31,6,30,272.0,32.0,2.9,11.0,57.0,25.92,15.56
2016,3,31,6,45,383.0,42.5,3.0,11.5,103.0,33.06,23.48
2016,3,31,7,0,494.0,53.0,3.1,12.0,149.0,39.87,30.03
2016,3,31,7,15,247.0,68.0,3.05,12.0,116.0,49.33,38.81
2016,3,31,7,30,0.0,83.0,3.0,12.0,83.0,75.0,58.99
2016,3,31,7,45,0.0,101.0,2.95,12.0,101.0,91.24,72.78
2016,3,31,8,0,0.0,119.0,2.9,12.0,119.0,107.66,86.52
2016,3,31,8,15,13.5,150.5,2.85,12.0,157.0,138.45,111.59
2016,3,31,8,30,27.0,182.0,2.8,12.0,195.0,168.71,136.04
2016,3,31,8,45,36.5,206.0,2.8,12.5,225.5,196.09,157.88
2016,3,31,9,0,46.0,230.0,2.8,13.0,256.0,224.95,180.74
2016,3,31,9,15,114.0,261.5,2.8,13.0,332.5,287.5,230.62
2016,3,31,9,30,182.0,293.0,2.8,13.0,409.0,358.99,287.38
2016,3,31,9,45,234.5,304.5,2.85,13.0,462.5,411.69,329.16
2016,3,31,10,0,287.0,316.0,2.9,13.0,516.0,471.34,376.08
2016,3,31,10,15,599.0,209.5,2.95,13.0,650.5,598.31,478.47
2016,3,31,10,30,911.0,103.0,3.0,13.0,785.0,741.6,590.66
2016,3,31,10,45,918.0,103.5,3.05,13.0,810.0,787.32,622.43
2016,3,31,11,0,925.0,104.0,3.1,13.0,835.0,830.81,653.07
2016,3,31,11,15,929.5,104.5,3.15,13.0,851.5,869.83,680.32
2016,3,31,11,30,934.0,105.0,3.2,13.0,868.0,906.03,705.48
2016,3,31,11,45,936.5,105.0,3.3,13.5,877.0,936.98,725.92
2016,3,31,12,0,939.0,105.0,3.4,14.0,886.0,964.66,744.06
2016,3,31,12,15,939.0,105.0,3.55,13.5,886.5,986.65,761.47
2016,3,31,12,30,939.0,105.0,3.7,13.0,887.0,1005.03,776.59
2016,3,31,12,45,943.5,101.5,3.9,13.0,881.0,1020.29,788.62
2016,3,31,13,0,948.0,98.0,4.1,13.0,875.0,1031.82,798.22
2016,3,31,13,15,944.5,97.5,4.25,13.0,859.5,1035.02,801.8
2016,3,31,13,30,941.0,97.0,4.4,13.0,844.0,1034.34,803.53
2016,3,31,13,45,935.0,96.0,4.55,13.0,820.5,1026.81,800.58
2016,3,31,14,0,929.0,95.0,4.7,13.0,797.0,1015.51,795.06
2016,3,31,14,15,921.0,94.0,4.75,13.0,767.0,998.6,784.73
2016,3,31,14,30,913.0,93.0,4.8,13.0,737.0,978.17,771.99
2016,3,31,14,45,554.0,195.5,4.9,13.0,580.5,752.27,607.17
2016,3,31,15,0,195.0,298.0,5.0,13.0,424.0,504.25,408.58
2016,3,31,15,15,196.5,277.0,5.0,13.0,396.5,478.89,390.71
2016,3,31,15,30,198.0,256.0,5.0,13.0,369.0,452.57,371.12
2016,3,31,15,45,253.5,226.0,5.05,13.0,358.5,471.82,389.18
2016,3,31,16,0,309.0,196.0,5.1,13.0,348.0,472.75,392.53
2016,3,31,16,15,258.5,179.5,5.1,12.5,297.5,405.36,338.57
2016,3,31,16,30,208.0,163.0,5.1,12.0,247.0,330.18,277.33
2016,3,31,16,45,441.0,114.0,5.1,12.0,260.0,439.54,371.58
2016,3,31,17,0,674.0,65.0,5.1,12.0,273.0,507.5,428.27
2016,3,31,17,15,613.5,59.0,5.0,12.0,221.0,432.69,363.4
2016,3,31,17,30,553.0,53.0,4.9,12.0,169.0,362.66,301.02
2016,3,31,17,45,449.0,44.0,4.8,12.0,120.5,274.66,222.45
2016,3,31,18,0,345.0,35.0,4.7,12.0,72.0,197.49,151.1
2016,3,31,18,15,172.5,17.5,4.55,11.5,36.0,93.29,36.51
2016,3,31,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,6,15,37.0,17.0,3.85,11.0,20.5,15.0,0.0
2016,4,1,6,30,74.0,34.0,3.9,11.0,41.0,27.84,17.53
2016,4,1,6,45,104.0,54.5,4.0,11.5,71.5,45.45,34.44
2016,4,1,7,0,134.0,75.0,4.1,12.0,102.0,61.35,49.18
2016,4,1,7,15,152.5,97.0,4.05,12.0,136.0,77.81,64.27
2016,4,1,7,30,171.0,119.0,4.0,12.0,170.0,100.11,77.09
2016,4,1,7,45,185.5,139.5,3.95,12.0,204.5,131.54,99.29
2016,4,1,8,0,200.0,160.0,3.9,12.0,239.0,164.99,125.82
2016,4,1,8,15,313.0,164.5,3.85,12.0,307.0,205.95,156.13
2016,4,1,8,30,426.0,169.0,3.8,12.0,375.0,261.13,200.31
2016,4,1,8,45,387.5,198.0,3.75,12.0,399.5,303.38,238.7
2016,4,1,9,0,349.0,227.0,3.7,12.0,424.0,339.26,270.59
2016,4,1,9,15,321.0,253.5,3.6,12.0,445.5,373.35,299.63
2016,4,1,9,30,293.0,280.0,3.5,12.0,467.0,404.3,325.08
2016,4,1,9,45,597.0,188.5,3.4,12.5,598.0,512.73,412.63
2016,4,1,10,0,901.0,97.0,3.3,13.0,729.0,644.44,516.84
2016,4,1,10,15,652.0,207.5,3.15,13.0,675.5,632.61,504.28
2016,4,1,10,30,403.0,318.0,3.0,13.0,622.0,590.4,467.98
2016,4,1,10,45,668.0,209.5,2.95,13.0,732.0,711.31,564.2
2016,4,1,11,0,933.0,101.0,2.9,13.0,842.0,836.25,656.22
2016,4,1,11,15,937.0,102.0,2.85,13.0,859.0,875.54,682.12
2016,4,1,11,30,941.0,103.0,2.8,13.0,876.0,911.97,706.5
2016,4,1,11,45,944.5,102.5,2.8,13.0,885.0,943.39,727.66
2016,4,1,12,0,948.0,102.0,2.8,13.0,894.0,971.56,746.58
2016,4,1,12,15,948.5,102.0,2.85,13.0,894.5,994.09,762.11
2016,4,1,12,30,949.0,102.0,2.9,13.0,895.0,1013.0,775.32
2016,4,1,12,45,945.5,102.5,3.0,13.0,887.0,1024.9,784.37
2016,4,1,13,0,942.0,103.0,3.1,13.0,879.0,1032.97,791.01
2016,4,1,13,15,938.5,102.5,3.2,13.0,863.5,1036.11,794.46
2016,4,1,13,30,935.0,102.0,3.3,13.0,848.0,1035.39,795.46
2016,4,1,13,45,928.5,101.5,3.45,13.0,824.0,1027.91,792.4
2016,4,1,14,0,922.0,101.0,3.6,13.0,800.0,1016.7,786.87
2016,4,1,14,15,913.5,99.5,3.7,12.5,769.5,998.79,777.81
2016,4,1,14,30,905.0,98.0,3.8,12.0,739.0,977.39,766.32
2016,4,1,14,45,892.5,96.5,3.95,12.0,701.5,948.95,748.68
2016,4,1,15,0,880.0,95.0,4.1,12.0,664.0,917.52,728.76
2016,4,1,15,15,864.5,92.5,4.1,12.0,621.0,879.51,703.06
2016,4,1,15,30,849.0,90.0,4.1,12.0,578.0,846.18,680.65
2016,4,1,15,45,627.5,134.0,4.2,12.0,478.5,692.39,567.34
2016,4,1,16,0,406.0,178.0,4.3,12.0,379.0,540.64,447.32
2016,4,1,16,15,268.0,173.5,4.25,12.0,300.5,405.13,337.79
2016,4,1,16,30,130.0,169.0,4.2,12.0,222.0,282.45,235.29
2016,4,1,16,45,394.5,119.0,4.2,12.0,248.0,414.95,349.56
2016,4,1,17,0,659.0,69.0,4.2,12.0,274.0,503.65,423.04
2016,4,1,17,15,597.5,62.0,4.1,11.5,222.0,427.69,358.38
2016,4,1,17,30,536.0,55.0,4.0,11.0,170.0,356.64,296.26
2016,4,1,17,45,438.0,45.5,3.9,11.0,122.0,271.57,220.47
2016,4,1,18,0,340.0,36.0,3.8,11.0,74.0,196.68,151.46
2016,4,1,18,15,170.0,18.0,3.75,11.0,37.0,93.73,42.84
2016,4,1,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,6,15,148.0,17.5,2.3,10.0,32.5,13.87,0.0
2016,4,2,6,30,296.0,35.0,2.2,10.0,65.0,28.27,18.32
2016,4,2,6,45,388.5,47.0,2.15,10.5,111.0,36.67,26.94
2016,4,2,7,0,481.0,59.0,2.1,11.0,157.0,44.63,34.52
2016,4,2,7,15,546.0,67.0,1.95,11.0,209.0,48.63,38.39
2016,4,2,7,30,611.0,75.0,1.8,11.0,261.0,73.09,44.61
2016,4,2,7,45,305.5,89.5,1.7,11.0,182.5,97.52,65.51
2016,4,2,8,0,0.0,104.0,1.6,11.0,104.0,95.13,76.09
2016,4,2,8,15,0.0,118.5,1.55,11.0,118.5,108.49,87.15
2016,4,2,8,30,0.0,133.0,1.5,11.0,133.0,121.93,98.11
2016,4,2,8,45,38.0,190.0,1.5,11.5,212.0,183.49,147.69
2016,4,2,9,0,76.0,247.0,1.5,12.0,291.0,251.63,201.76
2016,4,2,9,15,79.5,267.5,1.5,12.0,316.5,278.13,222.6
2016,4,2,9,30,83.0,288.0,1.5,12.0,342.0,305.15,243.77
2016,4,2,9,45,46.0,254.5,1.55,12.0,285.0,261.25,208.73
2016,4,2,10,0,9.0,221.0,1.6,12.0,228.0,210.82,167.99
2016,4,2,10,15,12.0,241.0,1.65,12.0,250.5,232.44,185.26
2016,4,2,10,30,15.0,261.0,1.7,12.0,273.0,254.5,202.54
2016,4,2,10,45,15.0,265.0,1.8,12.5,277.0,259.66,206.02
2016,4,2,11,0,15.0,269.0,1.9,13.0,281.0,264.77,209.53
2016,4,2,11,15,56.5,334.0,1.95,13.0,380.5,368.94,291.53
2016,4,2,11,30,98.0,399.0,2.0,13.0,480.0,473.16,370.93
2016,4,2,11,45,100.0,402.0,2.1,13.0,485.5,483.57,378.36
2016,4,2,12,0,102.0,405.0,2.2,13.0,491.0,493.73,386.23
2016,4,2,12,15,238.0,388.0,2.25,13.0,588.5,628.22,490.08
2016,4,2,12,30,374.0,371.0,2.3,13.0,686.0,747.85,579.59
2016,4,2,12,45,370.0,371.5,2.4,13.0,680.0,753.55,583.38
2016,4,2,13,0,366.0,372.0,2.5,13.0,674.0,757.51,586.98
2016,4,2,13,15,637.0,243.5,2.5,13.0,758.5,907.56,701.72
2016,4,2,13,30,908.0,115.0,2.5,13.0,843.0,1024.47,781.52
