Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,30,228.0,97.0,6.0,12.0,153.0,237.42,198.04
2016,4,12,17,45,172.5,77.0,5.95,12.0,113.5,177.29,144.86
2016,4,12,18,0,117.0,57.0,5.9,12.0,74.0,122.87,96.46
2016,4,12,18,15,58.5,35.5,5.8,12.0,44.0,64.96,45.0
2016,4,12,18,30,0.0,14.0,5.7,12.0,14.0,12.99,0.0
2016,4,12,18,45,0.0,7.0,5.65,12.0,7.0,6.67,0.0
2016,4,12,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,5,45,43.0,11.0,3.4,11.5,13.0,10.48,0.0
2016,4,13,6,0,86.0,22.0,3.4,12.0,26.0,18.28,0.0
2016,4,13,6,15,198.0,38.5,3.4,12.0,65.0,29.98,19.68
2016,4,13,6,30,310.0,55.0,3.4,12.0,104.0,42.07,31.52
2016,4,13,6,45,392.0,66.5,3.45,12.0,152.0,49.71,38.89
2016,4,13,7,0,474.0,78.0,3.5,12.0,200.0,58.08,46.68
2016,4,13,7,15,530.0,86.5,3.5,12.0,251.5,63.66,51.78
2016,4,13,7,30,586.0,95.0,3.5,12.0,303.0,109.52,67.35
2016,4,13,7,45,627.0,101.0,3.5,12.5,355.0,158.35,100.96
2016,4,13,8,0,668.0,107.0,3.5,13.0,407.0,212.15,144.94
2016,4,13,8,15,696.5,112.0,3.4,13.0,457.0,266.67,193.15
2016,4,13,8,30,725.0,117.0,3.3,13.0,507.0,324.11,244.51
2016,4,13,8,45,749.0,120.0,3.25,13.0,553.5,380.78,295.0
2016,4,13,9,0,773.0,123.0,3.2,13.0,600.0,441.88,347.89
2016,4,13,9,15,789.5,126.5,3.15,13.0,642.0,498.25,395.8
2016,4,13,9,30,806.0,130.0,3.1,13.0,684.0,555.05,442.63
2016,4,13,9,45,824.0,129.5,3.05,13.5,722.0,609.13,485.24
2016,4,13,10,0,842.0,129.0,3.0,14.0,760.0,663.13,526.43
2016,4,13,10,15,851.0,130.5,2.9,14.0,790.0,712.51,563.68
2016,4,13,10,30,860.0,132.0,2.8,14.0,820.0,760.46,598.52
2016,4,13,10,45,863.5,135.0,2.75,14.0,842.0,800.82,626.16
2016,4,13,11,0,867.0,138.0,2.7,14.0,864.0,841.14,653.52
2016,4,13,11,15,871.0,139.0,2.65,14.0,880.0,877.49,677.81
2016,4,13,11,30,875.0,140.0,2.6,14.0,896.0,911.2,700.08
2016,4,13,11,45,872.0,143.5,2.55,14.0,902.0,938.23,717.63
2016,4,13,12,0,869.0,147.0,2.5,14.0,908.0,962.03,732.96
2016,4,13,12,15,869.0,147.0,2.5,14.0,908.0,981.9,746.15
2016,4,13,12,30,869.0,147.0,2.5,14.0,908.0,998.47,757.2
2016,4,13,12,45,865.5,147.0,2.55,14.0,899.0,1017.05,770.27
2016,4,13,13,0,862.0,147.0,2.6,14.0,890.0,1023.65,775.38
2016,4,13,13,15,858.0,146.5,2.7,14.0,874.5,1025.61,778.16
2016,4,13,13,30,854.0,146.0,2.8,14.0,859.0,1023.98,778.67
2016,4,13,13,45,840.0,148.5,2.95,14.0,833.5,1012.11,772.85
2016,4,13,14,0,826.0,151.0,3.1,14.0,808.0,996.86,764.8
2016,4,13,14,15,816.5,149.0,3.15,13.5,777.5,977.91,754.78
2016,4,13,14,30,807.0,147.0,3.2,13.0,747.0,955.79,742.57
2016,4,13,14,45,787.5,147.0,3.3,13.0,709.0,923.41,722.09
2016,4,13,15,0,768.0,147.0,3.4,13.0,671.0,893.98,703.59
2016,4,13,15,15,750.5,143.5,3.45,13.0,629.0,855.13,677.78
2016,4,13,15,30,733.0,140.0,3.5,13.0,587.0,814.35,650.34
2016,4,13,15,45,706.5,136.5,3.6,13.0,539.5,764.44,615.99
2016,4,13,16,0,680.0,133.0,3.7,13.0,492.0,713.79,580.46
2016,4,13,16,15,648.5,127.0,3.75,12.5,442.0,656.17,539.09
2016,4,13,16,30,617.0,121.0,3.8,12.0,392.0,598.94,496.24
2016,4,13,16,45,564.5,115.0,3.9,12.0,339.5,528.41,440.52
2016,4,13,17,0,512.0,109.0,4.0,12.0,287.0,457.86,383.27
2016,4,13,17,15,452.0,98.5,3.95,12.0,236.0,386.14,323.14
2016,4,13,17,30,392.0,88.0,3.9,12.0,185.0,319.66,265.76
2016,4,13,17,45,299.0,73.5,3.9,12.0,137.5,238.96,195.48
2016,4,13,18,0,206.0,59.0,3.9,12.0,90.0,161.42,127.55
2016,4,13,18,15,103.0,38.5,3.85,12.0,54.0,90.45,64.91
2016,4,13,18,30,0.0,18.0,3.8,12.0,18.0,17.16,0.0
2016,4,13,18,45,0.0,9.0,3.8,12.0,9.0,8.58,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,14,5,45,33.5,12.5,4.05,11.5,14.5,11.91,0.0
2016,4,14,6,0,67.0,25.0,4.0,12.0,29.0,20.62,2.67
2016,4,14,6,15,177.0,43.0,4.0,12.0,68.0,33.52,22.9
2016,4,14,6,30,287.0,61.0,4.0,12.0,107.0,46.7,35.67
2016,4,14,6,45,344.0,76.5,4.05,12.0,152.0,57.26,45.66
2016,4,14,7,0,401.0,92.0,4.1,12.0,197.0,67.32,54.96
2016,4,14,7,15,503.0,86.0,4.1,12.0,247.5,64.55,52.57
2016,4,14,7,30,605.0,80.0,4.1,12.0,298.0,100.03,58.07
2016,4,14,7,45,497.0,120.0,4.1,12.5,317.0,158.66,107.01
2016,4,14,8,0,389.0,160.0,4.1,13.0,336.0,203.87,149.85
2016,4,14,8,15,530.0,151.0,4.1,13.0,420.5,259.32,193.15
2016,4,14,8,30,671.0,142.0,4.1,13.0,505.0,330.96,252.01
2016,4,14,8,45,691.0,148.5,4.2,13.0,550.5,386.3,301.24
2016,4,14,9,0,711.0,155.0,4.3,13.0,596.0,443.16,350.86
2016,4,14,9,15,615.5,194.0,4.35,13.0,594.5,474.65,379.37
2016,4,14,9,30,520.0,233.0,4.4,13.0,593.0,493.76,396.28
2016,4,14,9,45,358.0,297.0,4.45,13.0,550.5,485.62,389.57
2016,4,14,10,0,196.0,361.0,4.5,13.0,508.0,460.52,367.96
2016,4,14,10,15,205.5,375.5,4.55,13.0,535.5,493.56,393.84
2016,4,14,10,30,215.0,390.0,4.6,13.0,563.0,527.12,419.71
2016,4,14,10,45,502.5,289.0,4.65,13.5,708.0,674.43,537.85
2016,4,14,11,0,790.0,188.0,4.7,14.0,853.0,832.69,659.6
2016,4,14,11,15,794.5,189.0,4.8,14.0,868.0,867.99,684.43
2016,4,14,11,30,799.0,190.0,4.9,14.0,883.0,900.92,708.28
2016,4,14,11,45,792.5,196.5,5.0,14.0,888.5,926.7,727.03
2016,4,14,12,0,786.0,203.0,5.1,14.0,894.0,954.53,747.35
2016,4,14,12,15,428.0,307.5,5.25,14.0,684.0,737.61,583.51
2016,4,14,12,30,70.0,412.0,5.4,14.0,474.0,478.43,377.13
2016,4,14,12,45,458.0,286.5,5.55,14.0,683.0,765.67,609.53
2016,4,14,13,0,846.0,161.0,5.7,14.0,892.0,1023.43,802.41
2016,4,14,13,15,841.5,160.0,5.8,14.0,876.0,1024.33,802.72
2016,4,14,13,30,837.0,159.0,5.9,14.0,860.0,1021.66,802.15
2016,4,14,13,45,609.0,254.0,6.05,14.0,756.5,901.67,715.42
2016,4,14,14,0,381.0,349.0,6.2,14.0,653.0,760.42,605.33
2016,4,14,14,15,464.5,299.5,6.25,13.5,656.0,798.99,639.95
2016,4,14,14,30,548.0,250.0,6.3,13.0,659.0,820.44,661.4
2016,4,14,14,45,669.0,194.0,6.4,13.0,669.0,869.6,702.46
2016,4,14,15,0,790.0,138.0,6.5,13.0,679.0,899.46,726.62
2016,4,14,15,15,772.5,134.5,6.5,13.0,636.0,864.66,701.92
2016,4,14,15,30,755.0,131.0,6.5,13.0,593.0,823.23,672.3
2016,4,14,15,45,737.5,124.5,6.55,13.0,547.0,776.63,638.63
2016,4,14,16,0,720.0,118.0,6.6,13.0,501.0,728.64,603.44
2016,4,14,16,15,557.0,136.0,6.6,13.0,415.0,597.08,499.12
2016,4,14,16,30,394.0,154.0,6.6,13.0,329.0,472.71,396.66
2016,4,14,16,45,355.0,143.5,6.6,13.0,286.0,406.0,342.09
2016,4,14,17,0,316.0,133.0,6.6,13.0,243.0,354.16,298.4
2016,4,14,17,15,387.0,105.5,6.5,12.5,218.0,357.29,301.22
2016,4,14,17,30,458.0,78.0,6.4,12.0,193.0,341.84,286.73
2016,4,14,17,45,372.0,66.5,6.3,12.0,145.5,264.22,217.65
2016,4,14,18,0,286.0,55.0,6.2,12.0,98.0,195.75,155.9
2016,4,14,18,15,173.5,37.5,6.15,12.0,60.5,120.26,88.15
2016,4,14,18,30,61.0,20.0,6.1,12.0,23.0,45.28,3.06
2016,4,14,18,45,30.5,10.0,6.1,12.0,11.5,16.74,0.0
2016,4,14,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.3,9.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,5,45,87.5,12.0,5.85,9.5,17.5,11.44,0.0
2016,4,15,6,0,175.0,24.0,5.8,10.0,35.0,18.92,4.4
2016,4,15,6,15,297.5,37.0,5.65,10.0,77.5,29.51,19.83
2016,4,15,6,30,420.0,50.0,5.5,10.0,120.0,38.83,29.02
2016,4,15,6,45,496.5,59.5,5.35,10.5,170.5,44.43,34.44
2016,4,15,7,0,573.0,69.0,5.2,11.0,221.0,49.75,39.39
2016,4,15,7,15,624.5,75.5,5.05,11.0,274.5,58.68,40.49
2016,4,15,7,30,676.0,82.0,4.9,11.0,328.0,108.62,62.52
2016,4,15,7,45,712.5,87.0,4.8,11.5,381.5,161.66,100.32
2016,4,15,8,0,749.0,92.0,4.7,12.0,435.0,218.96,148.42
2016,4,15,8,15,775.5,96.0,4.6,12.0,486.0,280.35,203.51
2016,4,15,8,30,802.0,100.0,4.5,12.0,537.0,340.43,258.19
2016,4,15,8,45,824.5,102.0,4.45,12.5,585.0,399.51,311.1
2016,4,15,9,0,847.0,104.0,4.4,13.0,633.0,460.09,363.86
2016,4,15,9,15,861.5,106.0,4.3,13.0,675.5,517.98,413.59
2016,4,15,9,30,876.0,108.0,4.2,13.0,718.0,577.11,462.68
2016,4,15,9,45,893.5,107.0,4.1,13.5,756.5,633.11,507.05
2016,4,15,10,0,911.0,106.0,4.0,14.0,795.0,688.74,549.82
2016,4,15,10,15,918.5,107.0,4.05,14.0,825.5,738.72,588.6
2016,4,15,10,30,926.0,108.0,4.1,14.0,856.0,786.91,623.49
2016,4,15,10,45,932.0,109.0,4.15,14.5,879.0,831.91,654.22
2016,4,15,11,0,938.0,110.0,4.2,15.0,902.0,874.56,682.93
2016,4,15,11,15,941.0,110.5,4.35,15.0,917.0,911.62,709.47
2016,4,15,11,30,944.0,111.0,4.5,15.0,932.0,945.74,734.13
2016,4,15,11,45,945.5,111.0,4.65,15.0,939.5,974.89,755.35
2016,4,15,12,0,947.0,111.0,4.8,15.0,947.0,1000.73,774.36
2016,4,15,12,15,946.5,111.0,4.95,15.0,946.0,1021.22,789.76
2016,4,15,12,30,946.0,111.0,5.1,15.0,945.0,1038.1,802.78
2016,4,15,12,45,944.0,110.5,5.3,15.0,936.0,1049.29,812.4
2016,4,15,13,0,942.0,110.0,5.5,15.0,927.0,1056.72,819.53
2016,4,15,13,15,937.5,109.5,5.6,15.0,910.0,1057.86,821.59
2016,4,15,13,30,933.0,109.0,5.7,15.0,893.0,1055.19,821.14
2016,4,15,13,45,924.5,109.0,5.85,15.0,867.5,1045.32,816.1
2016,4,15,14,0,916.0,109.0,6.0,15.0,842.0,1031.81,808.55
2016,4,15,14,15,907.5,107.5,6.05,15.0,810.5,1013.13,796.69
2016,4,15,14,30,899.0,106.0,6.1,15.0,779.0,991.03,782.44
2016,4,15,14,45,884.5,105.0,6.15,15.0,740.5,960.6,762.15
2016,4,15,15,0,870.0,104.0,6.2,15.0,702.0,927.37,739.75
2016,4,15,15,15,854.5,102.0,6.25,14.5,658.5,896.95,720.71
2016,4,15,15,30,839.0,100.0,6.3,14.0,615.0,856.55,693.93
2016,4,15,15,45,816.5,97.5,6.4,14.0,567.0,807.69,659.27
2016,4,15,16,0,794.0,95.0,6.5,14.0,519.0,757.55,623.11
2016,4,15,16,15,767.0,91.0,6.5,14.0,467.5,701.33,581.27
2016,4,15,16,30,740.0,87.0,6.5,14.0,416.0,644.87,538.52
2016,4,15,16,45,701.5,82.0,6.55,14.0,363.5,582.72,488.95
2016,4,15,17,0,663.0,77.0,6.6,14.0,311.0,519.35,436.6
2016,4,15,17,15,610.0,70.5,6.55,13.5,258.0,448.0,376.7
2016,4,15,17,30,557.0,64.0,6.5,13.0,205.0,380.66,318.21
2016,4,15,17,45,477.0,55.0,6.5,13.0,156.0,302.4,248.56
2016,4,15,18,0,397.0,46.0,6.5,13.0,107.0,232.1,184.61
2016,4,15,18,15,272.0,32.5,6.45,12.5,67.0,149.92,110.69
2016,4,15,18,30,147.0,19.0,6.4,12.0,27.0,74.13,16.53
2016,4,15,18,45,73.5,9.5,6.35,12.0,13.5,26.45,0.0
2016,4,15,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,5,45,99.0,12.0,1.15,13.5,19.0,11.44,0.0
2016,4,16,6,0,198.0,24.0,1.1,14.0,38.0,19.4,6.23
2016,4,16,6,15,311.0,37.0,1.05,14.0,80.0,29.25,19.46
2016,4,16,6,30,424.0,50.0,1.0,14.0,122.0,38.55,28.41
2016,4,16,6,45,491.0,60.5,0.95,14.5,171.5,45.03,34.5
2016,4,16,7,0,558.0,71.0,0.9,15.0,221.0,51.15,40.06
2016,4,16,7,15,608.0,78.0,0.9,15.0,274.0,62.32,41.72
2016,4,16,7,30,658.0,85.0,0.9,15.0,327.0,111.65,64.07
2016,4,16,7,45,690.5,91.0,0.9,15.0,379.0,163.93,101.1
2016,4,16,8,0,723.0,97.0,0.9,15.0,431.0,220.02,147.24
2016,4,16,8,15,749.5,101.5,0.9,15.0,481.0,276.86,196.64
2016,4,16,8,30,776.0,106.0,0.9,15.0,531.0,339.54,250.89
2016,4,16,8,45,794.0,110.5,0.95,15.5,577.5,397.69,300.53
2016,4,16,9,0,812.0,115.0,1.0,16.0,624.0,456.9,349.53
2016,4,16,9,15,827.0,117.5,1.05,16.0,666.0,513.6,395.81
2016,4,16,9,30,842.0,120.0,1.1,16.0,708.0,570.46,440.79
2016,4,16,9,45,860.5,118.0,1.2,16.5,746.5,625.05,482.43
2016,4,16,10,0,879.0,116.0,1.3,17.0,785.0,679.2,522.6
2016,4,16,10,15,887.0,117.5,1.3,17.0,814.5,728.53,558.26
2016,4,16,10,30,895.0,119.0,1.3,17.0,844.0,776.19,590.64
2016,4,16,10,45,908.5,115.5,1.3,17.5,868.5,821.46,619.15
2016,4,16,11,0,922.0,112.0,1.3,18.0,893.0,864.93,646.01
2016,4,16,11,15,925.0,112.5,1.35,18.0,908.0,901.36,669.82
2016,4,16,11,30,928.0,113.0,1.4,18.0,923.0,934.91,691.73
2016,4,16,11,45,930.0,113.0,1.45,18.0,930.5,964.01,710.72
2016,4,16,12,0,932.0,113.0,1.5,18.0,938.0,989.87,727.69
2016,4,16,12,15,931.5,113.0,1.55,18.0,937.0,1009.99,741.05
2016,4,16,12,30,931.0,113.0,1.6,18.0,936.0,1026.56,752.28
2016,4,16,12,45,930.0,112.0,1.7,18.0,927.5,1037.97,761.14
2016,4,16,13,0,929.0,111.0,1.8,18.0,919.0,1045.68,767.78
2016,4,16,13,15,925.0,110.0,1.9,17.5,902.0,1046.66,771.7
2016,4,16,13,30,921.0,109.0,2.0,17.0,885.0,1043.88,773.35
2016,4,16,13,45,915.0,108.0,2.15,17.0,861.0,1035.38,770.58
2016,4,16,14,0,909.0,107.0,2.3,17.0,837.0,1023.25,765.43
2016,4,16,14,15,901.0,105.5,2.4,17.0,806.5,1005.05,755.68
2016,4,16,14,30,893.0,104.0,2.5,17.0,776.0,983.47,743.68
2016,4,16,14,45,875.0,105.5,2.6,17.0,737.0,952.61,725.31
2016,4,16,15,0,857.0,107.0,2.7,17.0,698.0,919.15,705.03
2016,4,16,15,15,737.5,136.0,2.65,16.5,622.5,835.54,649.35
2016,4,16,15,30,618.0,165.0,2.6,16.0,547.0,743.37,586.39
2016,4,16,15,45,500.0,183.5,2.6,16.0,477.0,639.95,510.11
2016,4,16,16,0,382.0,202.0,2.6,16.0,407.0,536.45,431.46
2016,4,16,16,15,237.0,194.5,2.5,16.0,317.5,404.42,327.72
2016,4,16,16,30,92.0,187.0,2.4,16.0,228.0,262.44,212.82
2016,4,16,16,45,79.5,165.5,2.3,16.0,198.0,227.79,185.34
2016,4,16,17,0,67.0,144.0,2.2,16.0,168.0,194.06,157.8
2016,4,16,17,15,58.0,121.5,2.1,15.5,139.5,162.11,131.58
2016,4,16,17,30,49.0,99.0,2.0,15.0,111.0,130.81,105.3
2016,4,16,17,45,34.0,76.5,1.9,15.0,84.0,97.34,76.52
2016,4,16,18,0,19.0,54.0,1.8,15.0,57.0,65.03,48.57
2016,4,16,18,15,9.5,34.5,1.8,14.5,36.0,39.59,26.22
2016,4,16,18,30,0.0,15.0,1.8,14.0,15.0,13.92,0.06
2016,4,16,18,45,0.0,7.5,1.85,14.0,7.5,7.15,0.0
2016,4,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.0,12.5,0.75,13.5,20.0,11.91,0.0
2016,4,17,6,0,198.0,25.0,0.8,14.0,40.0,19.61,7.61
2016,4,17,6,15,305.5,38.5,0.9,14.0,82.0,30.42,20.58
2016,4,17,6,30,413.0,52.0,1.0,14.0,124.0,40.12,29.84
2016,4,17,6,45,486.5,61.0,1.1,14.0,174.0,45.2,34.74
2016,4,17,7,0,560.0,70.0,1.2,14.0,224.0,50.04,39.23
2016,4,17,7,15,609.5,76.5,1.2,14.0,276.0,62.88,41.02
2016,4,17,7,30,659.0,83.0,1.2,14.0,328.0,111.95,64.11
2016,4,17,7,45,694.0,88.5,1.3,14.5,380.5,164.24,101.52
2016,4,17,8,0,729.0,94.0,1.4,15.0,433.0,220.62,148.07
2016,4,17,8,15,755.0,98.0,1.45,15.0,483.5,280.74,200.59
2016,4,17,8,30,781.0,102.0,1.5,15.0,534.0,339.45,252.34
2016,4,17,8,45,799.5,106.0,1.6,15.5,580.5,397.56,302.65
2016,4,17,9,0,818.0,110.0,1.7,16.0,627.0,456.78,352.43
2016,4,17,9,15,833.0,112.5,1.75,16.0,669.0,513.72,399.54
2016,4,17,9,30,848.0,115.0,1.8,16.0,711.0,570.8,445.36
2016,4,17,9,45,863.0,115.5,1.85,16.5,748.5,626.28,487.8
2016,4,17,10,0,878.0,116.0,1.9,17.0,786.0,680.19,527.83
2016,4,17,10,15,886.0,117.5,1.95,17.0,816.0,729.39,564.38
2016,4,17,10,30,894.0,119.0,2.0,17.0,846.0,776.94,597.64
2016,4,17,10,45,899.5,120.5,2.05,17.0,869.0,820.66,627.37
2016,4,17,11,0,905.0,122.0,2.1,17.0,892.0,862.09,655.32
2016,4,17,11,15,908.5,122.5,2.1,17.0,907.0,898.38,679.12
2016,4,17,11,30,912.0,123.0,2.1,17.0,922.0,931.86,700.93
2016,4,17,11,45,914.0,123.0,2.1,17.5,929.5,960.54,718.1
2016,4,17,12,0,916.0,123.0,2.1,18.0,937.0,986.04,733.12
2016,4,17,12,15,915.5,123.0,2.0,18.0,936.0,1005.86,744.58
2016,4,17,12,30,915.0,123.0,1.9,18.0,935.0,1022.19,753.75
2016,4,17,12,45,914.5,122.0,1.85,18.5,926.5,1033.94,759.24
2016,4,17,13,0,914.0,121.0,1.8,19.0,918.0,1042.05,762.5
2016,4,17,13,15,910.0,120.0,1.65,19.0,901.5,1043.0,761.23
2016,4,17,13,30,906.0,119.0,1.5,19.0,885.0,1040.26,757.68
2016,4,17,13,45,900.5,117.5,1.4,19.0,861.0,1031.81,751.42
2016,4,17,14,0,895.0,116.0,1.3,19.0,837.0,1019.77,743.04
2016,4,17,14,15,886.5,114.0,1.15,19.0,806.0,1000.73,729.42
2016,4,17,14,30,878.0,112.0,1.0,19.0,775.0,978.37,713.79
2016,4,17,14,45,868.0,109.5,0.85,19.0,738.0,950.86,694.91
2016,4,17,15,0,858.0,107.0,0.7,19.0,701.0,920.41,674.21
2016,4,17,15,15,843.5,104.5,0.6,19.0,658.0,890.63,654.98
2016,4,17,15,30,829.0,102.0,0.5,19.0,615.0,850.79,629.15
2016,4,17,15,45,810.0,98.5,0.45,19.0,568.0,803.97,599.62
2016,4,17,16,0,791.0,95.0,0.4,19.0,521.0,755.67,568.78
2016,4,17,16,15,765.0,91.0,0.5,18.5,470.5,700.3,535.88
2016,4,17,16,30,739.0,87.0,0.6,18.0,420.0,644.64,501.45
2016,4,17,16,45,704.0,81.5,0.7,18.0,368.0,584.14,459.75
2016,4,17,17,0,669.0,76.0,0.8,18.0,316.0,522.21,414.63
2016,4,17,17,15,619.5,69.5,0.95,17.5,263.5,452.56,362.36
2016,4,17,17,30,570.0,63.0,1.1,17.0,211.0,386.56,310.06
2016,4,17,17,45,495.5,54.0,1.3,17.0,161.5,310.13,246.59
2016,4,17,18,0,421.0,45.0,1.5,17.0,112.0,241.08,186.91
2016,4,17,18,15,306.0,32.5,1.55,16.5,71.5,161.93,118.16
2016,4,17,18,30,191.0,20.0,1.6,16.0,31.0,91.15,35.19
2016,4,17,18,45,95.5,10.0,1.65,16.0,15.5,32.23,0.0
2016,4,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.1,14.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,45,111.0,13.5,0.15,14.5,22.0,12.87,0.0
2016,4,18,6,0,222.0,27.0,0.2,15.0,44.0,21.89,10.14
2016,4,18,6,15,331.5,40.0,0.25,15.0,87.5,31.62,21.68
2016,4,18,6,30,441.0,53.0,0.3,15.0,131.0,40.81,30.42
2016,4,18,6,45,507.0,62.5,0.4,15.0,181.5,46.3,35.63
2016,4,18,7,0,573.0,72.0,0.5,15.0,232.0,51.5,40.4
2016,4,18,7,15,622.0,79.0,0.55,15.0,285.0,66.92,42.8
2016,4,18,7,30,671.0,86.0,0.6,15.0,338.0,117.22,67.26
2016,4,18,7,45,701.0,93.0,0.65,15.5,390.5,170.82,105.87
2016,4,18,8,0,731.0,100.0,0.7,16.0,443.0,227.94,152.76
2016,4,18,8,15,757.0,104.0,0.75,16.0,493.5,284.73,201.94
2016,4,18,8,30,783.0,108.0,0.8,16.0,544.0,347.32,255.85
2016,4,18,8,45,803.0,111.5,0.9,16.5,591.0,405.68,305.43
2016,4,18,9,0,823.0,115.0,1.0,17.0,638.0,465.3,354.61
2016,4,18,9,15,838.0,117.5,1.05,17.0,680.0,522.51,400.96
2016,4,18,9,30,853.0,120.0,1.1,17.0,722.0,579.85,445.98
2016,4,18,9,45,869.0,119.5,1.2,17.0,760.0,634.82,488.47
2016,4,18,10,0,885.0,119.0,1.3,17.0,798.0,689.05,529.41
2016,4,18,10,15,893.0,120.5,1.3,17.0,828.0,738.54,565.03
2016,4,18,10,30,901.0,122.0,1.3,17.0,858.0,786.35,597.29
2016,4,18,10,45,907.5,123.0,1.35,17.5,881.0,830.6,625.62
2016,4,18,11,0,914.0,124.0,1.4,18.0,904.0,872.62,652.14
2016,4,18,11,15,917.5,124.5,1.35,18.0,919.0,909.15,674.65
2016,4,18,11,30,921.0,125.0,1.3,18.0,934.0,942.86,695.11
2016,4,18,11,45,921.0,126.5,1.3,18.0,941.0,971.4,712.86
2016,4,18,12,0,921.0,128.0,1.3,18.0,948.0,996.65,728.53
2016,4,18,12,15,920.5,128.0,1.25,18.0,947.0,1016.56,739.95
2016,4,18,12,30,920.0,128.0,1.2,18.0,946.0,1032.96,749.21
2016,4,18,12,45,910.0,132.0,1.15,18.0,935.0,1040.54,753.0
2016,4,18,13,0,900.0,136.0,1.1,18.0,924.0,1044.38,754.65
2016,4,18,13,15,895.5,135.5,1.15,18.0,907.5,1045.39,756.7
2016,4,18,13,30,891.0,135.0,1.2,18.0,891.0,1042.76,756.62
2016,4,18,13,45,680.0,222.5,1.25,18.0,790.0,940.73,692.97
2016,4,18,14,0,469.0,310.0,1.3,18.0,689.0,818.03,609.45
2016,4,18,14,15,517.0,279.5,1.4,17.5,683.0,829.13,623.24
2016,4,18,14,30,565.0,249.0,1.5,17.0,677.0,836.12,632.79
2016,4,18,14,45,577.5,228.5,1.65,17.0,648.0,816.05,622.41
2016,4,18,15,0,590.0,208.0,1.8,17.0,619.0,797.91,613.24
2016,4,18,15,15,584.0,194.0,1.9,16.5,579.5,762.54,591.97
2016,4,18,15,30,578.0,180.0,2.0,16.0,540.0,725.08,568.81
2016,4,18,15,45,521.5,182.0,2.15,16.0,488.0,656.18,520.16
2016,4,18,16,0,465.0,184.0,2.3,16.0,436.0,594.82,475.74
2016,4,18,16,15,534.5,146.5,2.4,16.0,409.5,586.83,473.33
2016,4,18,16,30,604.0,109.0,2.5,16.0,383.0,576.94,468.36
2016,4,18,16,45,513.5,110.5,2.6,16.0,323.5,490.09,400.65
2016,4,18,17,0,423.0,112.0,2.7,16.0,264.0,406.16,333.74
2016,4,18,17,15,362.5,104.5,2.75,15.5,220.0,341.97,281.63
2016,4,18,17,30,302.0,97.0,2.8,15.0,176.0,274.53,225.41
2016,4,18,17,45,255.5,78.5,2.85,14.5,135.0,216.16,175.34
2016,4,18,18,0,209.0,60.0,2.9,14.0,94.0,162.43,128.13
2016,4,18,18,15,135.5,41.0,2.85,14.0,60.0,103.26,76.07
2016,4,18,18,30,62.0,22.0,2.8,14.0,26.0,48.71,19.91
2016,4,18,18,45,31.0,11.0,2.8,14.0,13.0,17.87,0.0
2016,4,18,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,5,45,112.5,14.5,1.1,13.0,24.0,13.82,0.0
2016,4,19,6,0,225.0,29.0,1.1,13.0,48.0,22.75,11.61
2016,4,19,6,15,333.0,41.5,1.15,13.0,91.5,32.79,22.91
2016,4,19,6,30,441.0,54.0,1.2,13.0,135.0,41.46,31.23
2016,4,19,6,45,519.5,62.0,1.25,13.5,187.0,45.62,35.24
2016,4,19,7,0,598.0,70.0,1.3,14.0,239.0,49.63,38.88
2016,4,19,7,15,645.5,76.0,1.35,14.0,292.5,66.79,41.36
2016,4,19,7,30,693.0,82.0,1.4,14.0,346.0,117.64,66.73
2016,4,19,7,45,724.0,87.5,1.5,14.5,398.5,171.47,106.18
2016,4,19,8,0,755.0,93.0,1.6,15.0,451.0,232.73,157.29
2016,4,19,8,15,780.0,97.5,1.65,15.0,501.5,290.64,208.32
2016,4,19,8,30,805.0,102.0,1.7,15.0,552.0,350.93,261.53
2016,4,19,8,45,776.5,115.0,1.8,15.5,578.5,400.46,305.93
2016,4,19,9,0,748.0,128.0,1.9,16.0,605.0,443.17,343.35
2016,4,19,9,15,739.5,144.0,1.9,16.0,641.5,497.35,387.94
2016,4,19,9,30,731.0,160.0,1.9,16.0,678.0,549.59,429.43
2016,4,19,9,45,799.0,145.0,1.95,16.0,737.5,618.2,482.71
2016,4,19,10,0,867.0,130.0,2.0,16.0,797.0,689.66,536.9
2016,4,19,10,15,769.0,183.0,2.0,16.0,791.5,714.15,553.22
2016,4,19,10,30,671.0,236.0,2.0,16.0,786.0,728.68,561.92
2016,4,19,10,45,596.0,279.5,2.0,16.5,777.5,741.65,568.42
2016,4,19,11,0,521.0,323.0,2.0,17.0,769.0,748.63,570.26
2016,4,19,11,15,521.5,331.0,1.95,17.0,784.0,779.58,591.3
2016,4,19,11,30,522.0,339.0,1.9,17.0,799.0,808.9,610.68
2016,4,19,11,45,497.0,349.0,1.9,17.0,790.0,815.18,614.09
2016,4,19,12,0,472.0,359.0,1.9,17.0,781.0,818.39,615.61
2016,4,19,12,15,466.5,360.0,1.9,17.0,777.0,828.42,622.42
2016,4,19,12,30,461.0,361.0,1.9,17.0,773.0,836.23,627.68
2016,4,19,12,45,384.0,389.0,1.95,17.0,730.0,789.37,594.15
2016,4,19,13,0,307.0,417.0,2.0,17.0,687.0,749.23,565.06
2016,4,19,13,15,194.5,410.5,2.05,16.5,580.5,622.44,474.92
2016,4,19,13,30,82.0,404.0,2.1,16.0,474.0,492.7,379.35
2016,4,19,13,45,125.5,401.0,2.15,16.0,504.5,548.52,423.23
2016,4,19,14,0,169.0,398.0,2.2,16.0,535.0,590.1,455.36
2016,4,19,14,15,157.5,381.5,2.25,16.0,505.5,561.41,434.76
2016,4,19,14,30,146.0,365.0,2.3,16.0,476.0,532.15,414.07
2016,4,19,14,45,116.0,341.0,2.4,16.0,426.5,476.6,373.11
2016,4,19,15,0,86.0,317.0,2.5,16.0,377.0,408.12,321.75
2016,4,19,15,15,85.0,297.0,2.55,15.5,353.5,384.88,305.69
2016,4,19,15,30,84.0,277.0,2.6,15.0,330.0,361.33,288.95
2016,4,19,15,45,188.5,250.5,2.65,15.0,357.0,430.27,346.93
2016,4,19,16,0,293.0,224.0,2.7,15.0,384.0,490.5,396.8
2016,4,19,16,15,241.5,207.5,2.7,15.0,331.0,422.36,343.3
2016,4,19,16,30,190.0,191.0,2.7,15.0,278.0,346.86,283.66
2016,4,19,16,45,319.0,150.0,2.75,15.0,275.0,389.03,320.73
2016,4,19,17,0,448.0,109.0,2.8,15.0,272.0,418.2,345.54
2016,4,19,17,15,497.0,90.5,2.75,15.0,244.5,406.43,334.98
2016,4,19,17,30,546.0,72.0,2.7,15.0,217.0,384.62,314.98
2016,4,19,17,45,490.0,60.0,2.65,15.0,168.5,314.6,254.31
2016,4,19,18,0,434.0,48.0,2.6,15.0,120.0,249.97,196.69
2016,4,19,18,15,313.5,35.5,2.5,14.5,77.5,167.94,124.98
2016,4,19,18,30,193.0,23.0,2.4,14.0,35.0,96.36,47.92
2016,4,19,18,45,96.5,11.5,2.35,14.0,17.5,34.01,0.0
2016,4,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,20,5,45,11.0,14.5,2.7,13.0,15.5,13.82,0.0
2016,4,20,6,0,22.0,29.0,2.8,13.0,31.0,25.91,14.62
2016,4,20,6,15,53.5,49.0,2.8,13.0,58.0,41.07,30.15
2016,4,20,6,30,85.0,69.0,2.8,13.0,85.0,56.71,44.72
2016,4,20,6,45,103.0,91.0,2.85,13.5,116.5,73.27,59.78
2016,4,20,7,0,121.0,113.0,2.9,14.0,148.0,89.35,74.1
2016,4,20,7,15,134.5,134.5,2.8,14.0,180.5,109.54,85.26
2016,4,20,7,30,148.0,156.0,2.7,14.0,213.0,138.94,106.06
2016,4,20,7,45,139.0,180.0,2.65,14.5,239.5,168.78,129.93
2016,4,20,8,0,130.0,204.0,2.6,15.0,266.0,197.91,153.98
2016,4,20,8,15,68.5,194.0,2.55,15.0,227.0,188.67,148.89
2016,4,20,8,30,7.0,184.0,2.5,15.0,188.0,169.42,134.75
2016,4,20,8,45,27.5,226.0,2.5,15.0,244.0,212.51,168.98
2016,4,20,9,0,48.0,268.0,2.5,15.0,300.0,261.28,207.37
2016,4,20,9,15,182.0,291.0,2.45,15.0,420.0,352.11,278.68
2016,4,20,9,30,316.0,314.0,2.4,15.0,540.0,458.65,361.27
2016,4,20,9,45,345.0,323.5,2.4,15.5,581.5,505.06,395.97
2016,4,20,10,0,374.0,333.0,2.4,16.0,623.0,553.69,432.01
2016,4,20,10,15,222.5,356.5,2.35,16.0,531.0,489.51,381.6
2016,4,20,10,30,71.0,380.0,2.3,16.0,439.0,409.56,318.22
2016,4,20,10,45,60.5,380.5,2.3,16.0,432.0,407.54,316.61
2016,4,20,11,0,50.0,381.0,2.3,16.0,425.0,404.38,313.73
2016,4,20,11,15,164.5,404.5,2.2,16.0,550.0,535.25,413.96
2016,4,20,11,30,279.0,428.0,2.1,16.0,675.0,675.17,516.17
2016,4,20,11,45,275.0,433.0,2.05,16.0,678.0,689.18,524.46
2016,4,20,12,0,271.0,438.0,2.0,16.0,681.0,701.96,532.87
2016,4,20,12,15,312.0,426.5,1.95,16.0,706.0,739.77,560.24
2016,4,20,12,30,353.0,415.0,1.9,16.0,731.0,777.42,587.01
2016,4,20,12,45,415.0,382.0,1.9,16.0,750.0,822.09,619.58
2016,4,20,13,0,477.0,349.0,1.9,16.0,769.0,857.86,645.95
2016,4,20,13,15,673.5,240.0,1.9,16.0,821.5,949.91,714.13
2016,4,20,13,30,870.0,131.0,1.9,16.0,874.0,1018.48,759.04
2016,4,20,13,45,735.5,198.5,1.95,16.0,814.5,970.88,728.17
2016,4,20,14,0,601.0,266.0,2.0,16.0,755.0,904.77,684.0
2016,4,20,14,15,719.0,196.0,2.0,16.0,759.0,942.04,712.63
2016,4,20,14,30,837.0,126.0,2.0,16.0,763.0,963.87,728.04
2016,4,20,14,45,827.5,122.0,2.0,16.0,727.0,935.69,710.12
2016,4,20,15,0,818.0,118.0,2.0,16.0,691.0,904.63,690.75
2016,4,20,15,15,802.5,115.5,2.0,15.5,648.5,867.21,668.13
2016,4,20,15,30,787.0,113.0,2.0,15.0,606.0,827.65,643.75
2016,4,20,15,45,608.0,154.5,2.0,15.0,518.0,703.43,556.66
2016,4,20,16,0,429.0,196.0,2.0,15.0,430.0,579.37,463.07
2016,4,20,16,15,427.5,175.5,1.95,15.0,390.0,538.59,434.16
2016,4,20,16,30,426.0,155.0,1.9,15.0,350.0,496.45,402.9
2016,4,20,16,45,399.0,141.5,1.9,15.0,307.0,443.89,362.4
2016,4,20,17,0,372.0,128.0,1.9,15.0,264.0,392.75,321.97
2016,4,20,17,15,344.5,110.5,1.8,14.5,221.0,338.47,278.25
2016,4,20,17,30,317.0,93.0,1.7,14.0,178.0,286.21,234.78
2016,4,20,17,45,274.5,75.5,1.6,14.0,137.5,229.24,185.71
2016,4,20,18,0,232.0,58.0,1.5,14.0,97.0,176.47,139.23
2016,4,20,18,15,159.0,41.0,1.4,14.0,63.0,110.88,82.23
2016,4,20,18,30,86.0,24.0,1.3,14.0,29.0,58.9,30.04
2016,4,20,18,45,43.0,12.0,1.25,14.0,14.5,21.73,0.0
2016,4,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,10.5,1.7,14.0,10.5,9.73,0.0
2016,4,21,6,0,0.0,21.0,1.7,14.0,21.0,19.49,9.94
2016,4,21,6,15,0.0,38.5,1.75,14.0,38.5,35.3,25.13
2016,4,21,6,30,0.0,56.0,1.8,14.0,56.0,50.64,39.26
2016,4,21,6,45,0.0,76.5,1.9,14.0,76.5,68.18,55.19
2016,4,21,7,0,0.0,97.0,2.0,14.0,97.0,85.52,70.7
2016,4,21,7,15,5.5,116.5,2.05,14.0,118.5,102.63,81.66
2016,4,21,7,30,11.0,136.0,2.1,14.0,140.0,121.23,96.7
2016,4,21,7,45,90.5,170.5,2.15,14.5,213.0,159.09,123.99
2016,4,21,8,0,170.0,205.0,2.2,15.0,286.0,207.56,160.14
2016,4,21,8,15,149.0,228.5,2.2,15.0,305.5,234.64,183.36
2016,4,21,8,30,128.0,252.0,2.2,15.0,325.0,259.47,204.33
2016,4,21,8,45,293.5,243.5,2.25,15.0,428.5,325.57,255.16
2016,4,21,9,0,459.0,235.0,2.3,15.0,532.0,410.92,322.18
2016,4,21,9,15,374.5,278.5,2.3,15.0,531.0,436.47,343.17
2016,4,21,9,30,290.0,322.0,2.3,15.0,530.0,451.76,355.07
2016,4,21,9,45,164.5,322.5,2.35,15.0,442.0,395.61,311.54
2016,4,21,10,0,39.0,323.0,2.4,15.0,354.0,324.44,254.84
2016,4,21,10,15,84.0,363.5,2.45,15.0,432.0,397.37,311.83
2016,4,21,10,30,129.0,404.0,2.5,15.0,510.0,477.74,372.9
2016,4,21,10,45,110.5,410.0,2.55,15.5,503.0,474.59,368.89
2016,4,21,11,0,92.0,416.0,2.6,16.0,496.0,472.38,365.97
2016,4,21,11,15,187.0,422.5,2.65,16.0,588.0,571.92,442.21
2016,4,21,11,30,282.0,429.0,2.7,16.0,680.0,678.87,521.49
2016,4,21,11,45,296.0,421.0,2.75,16.0,686.5,696.48,534.08
2016,4,21,12,0,310.0,413.0,2.8,16.0,693.0,713.39,546.83
2016,4,21,12,15,372.5,393.0,2.85,16.0,728.5,763.62,584.66
2016,4,21,12,30,435.0,373.0,2.9,16.0,764.0,823.19,628.27
2016,4,21,12,45,487.0,353.5,3.0,16.0,787.0,864.56,659.04
2016,4,21,13,0,539.0,334.0,3.1,16.0,810.0,904.35,688.79
2016,4,21,13,15,428.5,367.0,3.15,16.0,741.0,833.45,636.76
2016,4,21,13,30,318.0,400.0,3.2,16.0,672.0,750.56,576.25
2016,4,21,13,45,312.5,389.0,3.3,16.0,650.5,735.18,566.92
2016,4,21,14,0,307.0,378.0,3.4,16.0,629.0,718.26,555.96
2016,4,21,14,15,336.5,354.0,3.45,16.0,620.0,719.97,559.49
2016,4,21,14,30,366.0,330.0,3.5,16.0,611.0,719.12,561.12
2016,4,21,14,45,207.5,314.0,3.55,16.0,471.5,532.61,420.4
2016,4,21,15,0,49.0,298.0,3.6,16.0,332.0,352.2,278.62
2016,4,21,15,15,90.5,292.5,3.6,15.5,351.5,384.23,306.93
2016,4,21,15,30,132.0,287.0,3.6,15.0,371.0,426.55,342.36
2016,4,21,15,45,138.0,264.5,3.6,15.0,346.5,403.7,325.54
2016,4,21,16,0,144.0,242.0,3.6,15.0,322.0,379.85,308.0
2016,4,21,16,15,72.0,160.0,3.6,15.0,200.0,217.17,176.84
2016,4,21,16,30,0.0,78.0,3.6,15.0,78.0,72.61,55.72
2016,4,21,16,45,40.5,112.5,3.65,15.0,127.5,140.09,113.68
2016,4,21,17,0,81.0,147.0,3.7,15.0,177.0,204.96,168.27
2016,4,21,17,15,71.0,125.0,3.65,14.5,148.5,172.35,141.13
2016,4,21,17,30,61.0,103.0,3.6,14.0,120.0,140.49,114.24
2016,4,21,17,45,48.5,81.5,3.6,14.0,93.0,108.86,86.83
2016,4,21,18,0,36.0,60.0,3.6,14.0,66.0,78.22,60.0
2016,4,21,18,15,18.0,40.5,3.6,14.0,43.5,49.07,34.47
2016,4,21,18,30,0.0,21.0,3.6,14.0,21.0,19.51,7.37
2016,4,21,18,45,0.0,10.5,3.65,14.0,10.5,10.01,0.0
2016,4,21,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,5.9,14.0,1.0,0.92,0.0
2016,4,22,6,0,0.0,2.0,6.0,14.0,2.0,1.85,0.0
2016,4,22,6,15,0.0,3.5,6.05,14.0,3.5,3.24,0.0
2016,4,22,6,30,0.0,5.0,6.1,14.0,5.0,4.63,0.0
2016,4,22,6,45,0.0,6.5,6.15,14.0,6.5,6.02,0.0
2016,4,22,7,0,0.0,8.0,6.2,14.0,8.0,7.41,1.0
2016,4,22,7,15,0.0,10.0,6.25,14.0,10.0,9.27,2.31
2016,4,22,7,30,0.0,12.0,6.3,14.0,12.0,11.13,3.89
2016,4,22,7,45,0.0,10.5,6.35,14.0,10.5,9.74,2.67
2016,4,22,8,0,0.0,9.0,6.4,14.0,9.0,8.35,1.46
2016,4,22,8,15,15.5,115.0,6.55,14.0,124.0,110.37,87.04
2016,4,22,8,30,31.0,221.0,6.7,14.0,239.0,205.48,165.18
2016,4,22,8,45,15.5,160.0,6.85,14.0,169.0,153.13,122.09
2016,4,22,9,0,0.0,99.0,7.0,14.0,99.0,92.24,71.59
2016,4,22,9,15,0.0,59.5,7.15,14.0,59.5,55.44,40.8
2016,4,22,9,30,0.0,20.0,7.3,14.0,20.0,18.62,9.95
2016,4,22,9,45,143.0,190.5,7.45,14.0,302.5,263.88,214.08
2016,4,22,10,0,286.0,361.0,7.6,14.0,585.0,522.35,420.91
2016,4,22,10,15,302.5,371.5,7.6,14.0,616.0,561.42,451.34
2016,4,22,10,30,319.0,382.0,7.6,14.0,647.0,601.33,482.62
2016,4,22,10,45,565.5,275.0,7.65,14.0,759.0,715.5,577.41
2016,4,22,11,0,812.0,168.0,7.7,14.0,871.0,839.83,676.7
2016,4,22,11,15,817.0,169.0,7.65,14.0,886.0,875.57,702.57
2016,4,22,11,30,822.0,170.0,7.6,14.0,901.0,908.91,726.85
2016,4,22,11,45,438.5,290.0,7.55,14.0,680.5,704.5,566.03
2016,4,22,12,0,55.0,410.0,7.5,14.0,460.0,453.61,359.7
2016,4,22,12,15,311.0,371.5,7.45,14.0,651.5,682.77,546.0
2016,4,22,12,30,567.0,333.0,7.4,14.0,843.0,911.93,724.36
2016,4,22,12,45,718.5,238.5,7.35,14.0,878.5,978.47,777.06
2016,4,22,13,0,870.0,144.0,7.3,14.0,914.0,1024.82,810.85
2016,4,22,13,15,867.0,143.0,7.25,14.0,899.0,1026.53,812.15
2016,4,22,13,30,864.0,142.0,7.2,14.0,884.0,1024.73,811.23
2016,4,22,13,45,870.5,134.0,7.2,14.0,864.0,1021.58,809.74
2016,4,22,14,0,877.0,126.0,7.2,14.0,844.0,1014.66,805.65
2016,4,22,14,15,744.0,181.0,7.2,14.0,774.5,950.41,759.4
2016,4,22,14,30,611.0,236.0,7.2,14.0,705.0,870.8,700.37
2016,4,22,14,45,721.5,179.0,7.25,14.0,706.5,904.13,728.21
2016,4,22,15,0,832.0,122.0,7.3,14.0,708.0,922.48,743.56
2016,4,22,15,15,816.5,119.0,7.2,13.5,665.0,884.1,717.18
