Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,30,801.0,116.0,7.1,13.0,622.0,843.53,689.13
2016,4,22,15,45,773.5,115.0,7.05,13.0,574.0,793.24,652.2
2016,4,22,16,0,746.0,114.0,7.0,13.0,526.0,745.89,617.22
2016,4,22,16,15,718.0,109.5,6.9,13.0,475.5,690.13,575.01
2016,4,22,16,30,690.0,105.0,6.8,13.0,425.0,634.39,531.68
2016,4,22,16,45,646.5,101.0,6.7,13.0,372.5,569.18,478.72
2016,4,22,17,0,603.0,97.0,6.6,13.0,320.0,506.08,426.31
2016,4,22,17,15,548.5,89.0,6.45,13.0,268.0,434.79,365.86
2016,4,22,17,30,494.0,81.0,6.3,13.0,216.0,367.67,307.47
2016,4,22,17,45,417.0,70.5,6.15,13.0,167.5,289.83,238.98
2016,4,22,18,0,340.0,60.0,6.0,13.0,119.0,223.22,179.09
2016,4,22,18,15,228.0,45.0,5.9,13.0,78.5,147.2,111.96
2016,4,22,18,30,116.0,30.0,5.8,13.0,38.0,76.97,45.4
2016,4,22,18,45,58.0,15.0,5.7,13.0,19.0,28.26,0.0
2016,4,22,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,115.0,17.0,4.1,12.5,28.5,13.37,0.0
2016,4,23,6,0,230.0,34.0,4.2,13.0,57.0,26.5,16.27
2016,4,23,6,15,330.0,46.0,4.15,13.0,100.5,36.01,25.96
2016,4,23,6,30,430.0,58.0,4.1,13.0,144.0,44.04,33.63
2016,4,23,6,45,487.0,68.5,4.1,13.0,192.5,50.22,39.44
2016,4,23,7,0,544.0,79.0,4.1,13.0,241.0,56.04,44.75
2016,4,23,7,15,590.0,85.5,4.1,13.0,292.5,79.54,49.55
2016,4,23,7,30,636.0,92.0,4.1,13.0,344.0,127.58,76.52
2016,4,23,7,45,663.0,99.5,4.15,13.0,393.5,179.12,116.38
2016,4,23,8,0,690.0,107.0,4.2,13.0,443.0,233.8,163.59
2016,4,23,8,15,715.5,111.0,4.15,13.0,491.5,288.02,212.35
2016,4,23,8,30,741.0,115.0,4.1,13.0,540.0,344.69,263.34
2016,4,23,8,45,759.5,119.0,4.1,13.5,585.5,403.82,315.17
2016,4,23,9,0,778.0,123.0,4.1,14.0,631.0,460.62,363.82
2016,4,23,9,15,793.0,125.5,4.1,14.0,671.5,515.17,410.08
2016,4,23,9,30,808.0,128.0,4.1,14.0,712.0,569.91,455.27
2016,4,23,9,45,832.0,123.5,4.15,14.0,750.0,623.52,498.72
2016,4,23,10,0,856.0,119.0,4.2,14.0,788.0,677.22,541.35
2016,4,23,10,15,864.0,120.5,4.15,14.0,817.5,724.98,577.98
2016,4,23,10,30,872.0,122.0,4.1,14.0,847.0,771.13,611.15
2016,4,23,10,45,875.5,124.5,4.1,14.0,868.5,812.87,640.66
2016,4,23,11,0,879.0,127.0,4.1,14.0,890.0,852.26,668.26
2016,4,23,11,15,882.5,127.5,4.05,14.0,904.5,887.22,692.28
2016,4,23,11,30,886.0,128.0,4.0,14.0,919.0,919.48,714.26
2016,4,23,11,45,883.0,131.5,4.0,14.5,925.0,945.88,730.97
2016,4,23,12,0,880.0,135.0,4.0,15.0,931.0,969.04,745.39
2016,4,23,12,15,880.0,135.0,4.15,14.5,930.0,988.32,760.89
2016,4,23,12,30,880.0,135.0,4.3,14.0,929.0,1004.28,774.37
2016,4,23,12,45,878.5,134.0,4.45,14.0,920.0,1014.37,782.93
2016,4,23,13,0,877.0,133.0,4.6,14.0,911.0,1020.97,789.23
2016,4,23,13,15,873.0,132.0,4.75,14.0,895.0,1021.55,791.46
2016,4,23,13,30,869.0,131.0,4.9,14.0,879.0,1018.59,791.35
2016,4,23,13,45,857.5,133.0,5.1,14.0,854.0,1007.82,786.22
2016,4,23,14,0,846.0,135.0,5.3,14.0,829.0,1002.9,785.29
2016,4,23,14,15,837.0,133.0,5.35,14.0,798.5,983.74,773.07
2016,4,23,14,30,828.0,131.0,5.4,14.0,768.0,961.42,758.69
2016,4,23,14,45,813.5,130.0,5.5,14.0,731.0,931.99,739.47
2016,4,23,15,0,799.0,129.0,5.6,14.0,694.0,899.95,718.24
2016,4,23,15,15,783.5,126.0,5.55,14.0,652.0,862.42,691.95
2016,4,23,15,30,768.0,123.0,5.5,14.0,610.0,822.8,663.98
2016,4,23,15,45,740.5,122.0,5.5,14.0,563.0,777.51,631.74
2016,4,23,16,0,713.0,121.0,5.5,14.0,516.0,727.76,595.7
2016,4,23,16,15,685.0,116.0,5.45,13.5,467.0,672.68,555.86
2016,4,23,16,30,657.0,111.0,5.4,13.0,418.0,617.7,514.31
2016,4,23,16,45,612.5,106.5,5.35,13.0,366.0,552.63,462.14
2016,4,23,17,0,568.0,102.0,5.3,13.0,314.0,489.82,410.59
2016,4,23,17,15,515.5,93.5,5.2,13.0,263.5,420.8,352.62
2016,4,23,17,30,463.0,85.0,5.1,13.0,213.0,352.98,294.29
2016,4,23,17,45,396.0,73.0,5.1,13.0,166.0,282.98,232.89
2016,4,23,18,0,329.0,61.0,5.1,13.0,119.0,219.82,176.29
2016,4,23,18,15,227.0,45.0,5.05,13.0,79.0,146.66,111.73
2016,4,23,18,30,125.0,29.0,5.0,13.0,39.0,84.57,52.22
2016,4,23,18,45,62.5,14.5,4.95,13.0,19.5,28.91,0.0
2016,4,23,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,24,5,45,98.0,20.0,7.4,12.0,30.0,15.76,0.0
2016,4,24,6,0,196.0,40.0,7.5,12.0,60.0,31.28,20.57
2016,4,24,6,15,294.0,54.0,7.5,12.0,104.0,41.35,30.8
2016,4,24,6,30,392.0,68.0,7.5,12.0,148.0,51.01,39.99
2016,4,24,6,45,468.0,77.0,7.5,12.5,199.5,57.52,46.05
2016,4,24,7,0,544.0,86.0,7.5,13.0,251.0,61.77,49.88
2016,4,24,7,15,591.5,93.0,7.45,13.0,303.0,87.31,55.37
2016,4,24,7,30,639.0,100.0,7.4,13.0,355.0,136.05,83.46
2016,4,24,7,45,678.0,104.0,7.35,13.0,408.0,186.78,122.55
2016,4,24,8,0,717.0,108.0,7.3,13.0,461.0,242.06,170.35
2016,4,24,8,15,742.5,112.5,7.25,13.0,510.5,298.31,221.57
2016,4,24,8,30,768.0,117.0,7.2,13.0,560.0,356.99,275.14
2016,4,24,8,45,790.0,119.0,7.2,13.5,606.5,417.29,328.95
2016,4,24,9,0,812.0,121.0,7.2,14.0,653.0,475.54,379.94
2016,4,24,9,15,826.0,123.5,7.2,14.0,694.5,531.37,428.5
2016,4,24,9,30,840.0,126.0,7.2,14.0,736.0,587.22,475.89
2016,4,24,9,45,846.0,131.0,7.25,14.0,770.5,640.29,519.99
2016,4,24,10,0,852.0,136.0,7.3,14.0,805.0,692.1,562.14
2016,4,24,10,15,860.0,138.0,7.45,14.0,834.0,741.02,601.57
2016,4,24,10,30,868.0,140.0,7.6,14.0,863.0,788.39,638.28
2016,4,24,10,45,867.5,145.0,7.8,14.0,884.0,830.19,669.87
2016,4,24,11,0,867.0,150.0,8.0,14.0,905.0,869.42,699.45
2016,4,24,11,15,666.0,255.0,8.2,14.0,840.5,833.68,670.58
2016,4,24,11,30,465.0,360.0,8.4,14.0,776.0,780.17,624.46
2016,4,24,11,45,530.0,340.0,8.6,14.0,818.0,838.08,670.93
2016,4,24,12,0,595.0,320.0,8.8,14.0,860.0,896.64,717.39
2016,4,24,12,15,546.0,340.0,9.0,14.0,834.5,885.76,708.28
2016,4,24,12,30,497.0,360.0,9.2,14.0,809.0,871.05,696.41
2016,4,24,12,45,559.5,328.5,9.4,14.0,829.5,911.18,729.73
2016,4,24,13,0,622.0,297.0,9.6,14.0,850.0,950.64,762.4
2016,4,24,13,15,580.5,307.5,9.7,13.5,817.0,924.44,743.62
2016,4,24,13,30,539.0,318.0,9.8,13.0,784.0,896.92,723.84
2016,4,24,13,45,674.0,245.5,10.0,13.0,811.5,959.78,777.52
2016,4,24,14,0,809.0,173.0,10.2,13.0,839.0,1007.24,814.93
2016,4,24,14,15,731.5,196.0,10.25,13.0,781.0,954.79,776.09
2016,4,24,14,30,654.0,219.0,10.3,13.0,723.0,894.73,731.36
2016,4,24,14,45,723.5,183.0,10.4,13.0,716.0,910.57,745.33
2016,4,24,15,0,793.0,147.0,10.5,13.0,709.0,914.2,749.86
2016,4,24,15,15,775.5,143.5,10.55,13.0,666.0,879.36,724.53
2016,4,24,15,30,758.0,140.0,10.6,13.0,623.0,837.66,693.79
2016,4,24,15,45,738.0,135.0,10.65,13.0,576.5,790.5,658.48
2016,4,24,16,0,718.0,130.0,10.7,13.0,530.0,742.14,621.88
2016,4,24,16,15,689.0,124.5,10.7,12.5,479.5,685.48,579.12
2016,4,24,16,30,660.0,119.0,10.7,12.0,429.0,628.96,534.41
2016,4,24,16,45,617.0,113.5,10.7,12.0,376.5,563.5,480.13
2016,4,24,17,0,574.0,108.0,10.7,12.0,324.0,500.16,426.5
2016,4,24,17,15,522.0,99.0,10.7,12.0,272.5,427.08,363.61
2016,4,24,17,30,470.0,90.0,10.7,12.0,221.0,362.57,306.54
2016,4,24,17,45,405.0,77.0,10.7,12.0,172.5,291.95,243.25
2016,4,24,18,0,340.0,64.0,10.7,12.0,124.0,227.93,184.83
2016,4,24,18,15,239.0,47.5,10.7,11.5,83.0,153.9,118.81
2016,4,24,18,30,138.0,31.0,10.7,11.0,42.0,91.56,59.05
2016,4,24,18,45,69.0,15.5,10.75,11.0,21.0,31.48,0.0
2016,4,24,19,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,10.75,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,9.35,10.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,5,45,178.0,16.5,7.85,9.5,35.5,12.8,0.0
2016,4,25,6,0,356.0,33.0,7.9,10.0,71.0,26.2,16.66
2016,4,25,6,15,455.0,42.0,7.9,10.0,118.5,32.03,22.85
2016,4,25,6,30,554.0,51.0,7.9,10.0,166.0,37.61,28.29
2016,4,25,6,45,617.5,57.5,7.95,10.5,219.0,40.77,31.31
2016,4,25,7,0,681.0,64.0,8.0,11.0,272.0,43.79,34.05
2016,4,25,7,15,722.0,68.5,7.95,11.0,326.5,78.35,44.12
2016,4,25,7,30,763.0,73.0,7.9,11.0,381.0,131.88,75.04
2016,4,25,7,45,791.0,77.0,7.85,11.5,434.0,187.83,119.23
2016,4,25,8,0,819.0,81.0,7.8,12.0,487.0,246.89,171.4
2016,4,25,8,15,840.5,84.0,7.7,12.0,537.5,306.14,226.37
2016,4,25,8,30,862.0,87.0,7.6,12.0,588.0,371.05,286.21
2016,4,25,8,45,876.5,90.5,7.5,12.0,634.5,430.87,341.24
2016,4,25,9,0,891.0,94.0,7.4,12.0,681.0,491.09,395.34
2016,4,25,9,15,903.0,96.0,7.35,12.0,723.0,548.86,446.16
2016,4,25,9,30,915.0,98.0,7.3,12.0,765.0,606.2,495.29
2016,4,25,9,45,912.5,105.5,7.3,12.5,797.5,659.08,538.57
2016,4,25,10,0,910.0,113.0,7.3,13.0,830.0,709.7,578.8
2016,4,25,10,15,917.0,114.5,7.3,13.0,859.5,759.02,618.08
2016,4,25,10,30,924.0,116.0,7.3,13.0,889.0,806.51,653.52
2016,4,25,10,45,930.0,116.0,7.35,13.0,911.5,849.74,685.65
2016,4,25,11,0,936.0,116.0,7.4,13.0,934.0,890.61,715.87
2016,4,25,11,15,938.5,117.0,7.45,13.0,948.0,926.88,742.54
2016,4,25,11,30,941.0,118.0,7.5,13.0,962.0,960.22,767.01
2016,4,25,11,45,941.5,118.0,7.55,13.5,968.5,987.66,785.63
2016,4,25,12,0,942.0,118.0,7.6,14.0,975.0,1011.77,801.79
2016,4,25,12,15,941.5,118.0,7.65,14.0,973.5,1031.5,816.33
2016,4,25,12,30,941.0,118.0,7.7,14.0,972.0,1047.69,828.41
2016,4,25,12,45,937.0,118.5,7.8,14.0,962.0,1057.3,836.08
2016,4,25,13,0,933.0,119.0,7.9,14.0,952.0,1063.19,841.21
2016,4,25,13,15,929.0,118.5,8.0,14.0,935.0,1064.31,843.01
2016,4,25,13,30,925.0,118.0,8.1,14.0,918.0,1061.7,842.25
2016,4,25,13,45,917.0,117.5,8.2,14.0,892.5,1051.4,836.0
2016,4,25,14,0,909.0,117.0,8.3,14.0,867.0,1037.52,827.23
2016,4,25,14,15,900.5,115.5,8.35,13.5,835.5,1018.6,816.17
2016,4,25,14,30,892.0,114.0,8.4,13.0,804.0,996.35,802.64
2016,4,25,14,45,878.0,113.5,8.5,13.0,765.5,966.82,782.31
2016,4,25,15,0,864.0,113.0,8.6,13.0,727.0,942.33,765.78
2016,4,25,15,15,849.5,110.5,8.65,13.0,684.0,904.55,738.85
2016,4,25,15,30,835.0,108.0,8.7,13.0,641.0,864.44,710.01
2016,4,25,15,45,813.0,105.5,8.8,13.0,593.0,816.0,674.56
2016,4,25,16,0,791.0,103.0,8.9,13.0,545.0,766.28,637.69
2016,4,25,16,15,765.0,99.0,8.9,12.5,494.5,710.88,596.69
2016,4,25,16,30,739.0,95.0,8.9,12.0,444.0,658.2,557.14
2016,4,25,16,45,703.0,90.5,8.9,12.0,391.0,595.41,505.88
2016,4,25,17,0,667.0,86.0,8.9,12.0,338.0,534.02,454.34
2016,4,25,17,15,617.5,79.5,8.85,12.0,285.5,464.34,394.5
2016,4,25,17,30,568.0,73.0,8.8,12.0,233.0,398.25,336.2
2016,4,25,17,45,495.5,64.0,8.75,12.0,182.5,322.57,268.53
2016,4,25,18,0,423.0,55.0,8.7,12.0,132.0,253.87,205.81
2016,4,25,18,15,311.0,42.5,8.55,11.5,89.0,174.94,135.24
2016,4,25,18,30,199.0,30.0,8.4,11.0,46.0,108.2,71.5
2016,4,25,18,45,99.5,15.0,8.3,11.0,23.0,38.47,0.0
2016,4,25,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,26,5,45,37.0,20.0,5.5,10.5,24.0,17.6,2.11
2016,4,26,6,0,74.0,40.0,5.6,11.0,48.0,33.85,23.28
2016,4,26,6,15,112.5,60.5,5.6,11.0,80.5,50.02,38.72
2016,4,26,6,30,151.0,81.0,5.6,11.0,113.0,63.02,50.96
2016,4,26,6,45,171.0,103.0,5.7,11.0,148.5,78.46,65.17
2016,4,26,7,0,191.0,125.0,5.8,11.0,184.0,93.27,78.56
2016,4,26,7,15,219.0,142.0,5.7,11.0,221.5,116.62,89.03
2016,4,26,7,30,247.0,159.0,5.6,11.0,259.0,149.72,111.93
2016,4,26,7,45,372.5,157.0,5.55,11.5,331.0,183.24,133.58
2016,4,26,8,0,498.0,155.0,5.5,12.0,403.0,235.56,173.74
2016,4,26,8,15,519.0,165.5,5.3,12.0,447.0,283.1,215.89
2016,4,26,8,30,540.0,176.0,5.1,12.0,491.0,332.81,259.9
2016,4,26,8,45,478.5,216.0,4.95,12.0,512.0,376.7,299.49
2016,4,26,9,0,417.0,256.0,4.8,12.0,533.0,413.71,331.61
2016,4,26,9,15,365.5,290.0,4.75,12.0,543.5,444.78,357.56
2016,4,26,9,30,314.0,324.0,4.7,12.0,554.0,468.89,376.85
2016,4,26,9,45,336.5,335.0,4.7,12.5,592.0,512.69,410.98
2016,4,26,10,0,359.0,346.0,4.7,13.0,630.0,558.11,445.72
2016,4,26,10,15,309.0,374.0,4.8,13.0,625.0,569.26,453.5
2016,4,26,10,30,259.0,402.0,4.9,13.0,620.0,575.74,457.44
2016,4,26,10,45,404.5,362.0,5.0,13.0,712.0,671.49,533.86
2016,4,26,11,0,550.0,322.0,5.1,13.0,804.0,774.69,614.46
2016,4,26,11,15,674.0,255.0,5.25,13.0,855.0,841.49,667.84
2016,4,26,11,30,798.0,188.0,5.4,13.0,906.0,907.6,717.98
2016,4,26,11,45,802.0,187.0,5.55,13.0,913.5,934.77,738.01
2016,4,26,12,0,806.0,186.0,5.7,13.0,921.0,959.22,756.36
2016,4,26,12,15,806.0,186.0,5.85,13.0,920.0,977.94,770.68
2016,4,26,12,30,806.0,186.0,6.0,13.0,919.0,993.54,782.9
2016,4,26,12,45,831.5,167.5,6.15,13.0,917.5,1012.33,797.55
2016,4,26,13,0,857.0,149.0,6.3,13.0,916.0,1018.32,803.08
2016,4,26,13,15,853.0,148.0,6.35,13.0,899.5,1028.33,811.1
2016,4,26,13,30,849.0,147.0,6.4,13.0,883.0,1025.51,809.97
2016,4,26,13,45,838.5,148.0,6.5,13.0,858.5,1014.86,803.66
2016,4,26,14,0,828.0,149.0,6.6,13.0,834.0,1000.88,795.03
2016,4,26,14,15,818.5,147.0,6.65,13.0,803.5,981.42,782.2
2016,4,26,14,30,809.0,145.0,6.7,13.0,773.0,958.88,767.15
2016,4,26,14,45,798.5,141.5,6.75,13.0,736.5,930.81,748.01
2016,4,26,15,0,788.0,138.0,6.8,13.0,700.0,900.02,726.8
2016,4,26,15,15,609.5,190.5,6.85,13.0,610.0,782.0,638.62
2016,4,26,15,30,431.0,243.0,6.9,13.0,520.0,661.36,542.0
2016,4,26,15,45,404.0,228.5,6.95,13.0,473.0,609.0,502.08
2016,4,26,16,0,377.0,214.0,7.0,13.0,426.0,545.02,452.33
2016,4,26,16,15,357.0,196.0,7.05,12.5,382.0,495.6,414.23
2016,4,26,16,30,337.0,178.0,7.1,12.0,338.0,446.67,375.69
2016,4,26,16,45,442.0,137.5,7.15,12.0,321.5,468.0,395.7
2016,4,26,17,0,547.0,97.0,7.2,12.0,305.0,471.51,399.97
2016,4,26,17,15,484.0,94.0,7.1,12.0,257.5,399.38,338.2
2016,4,26,17,30,421.0,91.0,7.0,12.0,210.0,338.09,284.38
2016,4,26,17,45,351.0,78.5,6.95,12.0,164.0,268.3,222.68
2016,4,26,18,0,281.0,66.0,6.9,12.0,118.0,205.71,166.47
2016,4,26,18,15,199.0,49.0,6.8,11.5,80.0,141.11,109.11
2016,4,26,18,30,117.0,32.0,6.7,11.0,42.0,79.57,52.77
2016,4,26,18,45,58.5,16.0,6.6,11.0,21.0,34.63,0.0
2016,4,26,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,6.5,4.85,12.0,6.5,6.01,0.0
2016,4,27,6,0,0.0,13.0,5.2,12.0,13.0,12.04,4.67
2016,4,27,6,15,0.0,22.0,5.45,12.0,22.0,20.4,12.45
2016,4,27,6,30,0.0,31.0,5.7,12.0,31.0,28.76,20.19
2016,4,27,6,45,0.0,40.5,6.0,12.0,40.5,37.61,28.3
2016,4,27,7,0,0.0,50.0,6.3,12.0,50.0,46.46,36.32
2016,4,27,7,15,0.0,60.5,6.6,12.0,60.5,56.26,42.87
2016,4,27,7,30,0.0,71.0,6.9,12.0,71.0,66.06,51.15
2016,4,27,7,45,231.0,118.0,7.2,12.0,234.0,134.96,99.22
2016,4,27,8,0,462.0,165.0,7.5,12.0,397.0,236.57,176.52
2016,4,27,8,15,593.5,149.5,7.65,11.5,478.5,292.22,222.69
2016,4,27,8,30,725.0,134.0,7.8,11.0,560.0,361.31,282.34
2016,4,27,8,45,747.0,138.0,8.0,11.0,606.5,417.95,333.93
2016,4,27,9,0,769.0,142.0,8.2,11.0,653.0,476.13,385.95
2016,4,27,9,15,785.0,145.0,8.25,11.0,694.5,533.93,436.51
2016,4,27,9,30,801.0,148.0,8.3,11.0,736.0,589.19,484.0
2016,4,27,9,45,813.5,150.5,8.35,11.0,772.5,641.9,528.47
2016,4,27,10,0,826.0,153.0,8.4,11.0,809.0,694.04,571.61
2016,4,27,10,15,835.0,155.0,8.4,11.0,838.5,742.42,610.9
2016,4,27,10,30,844.0,157.0,8.4,11.0,868.0,789.4,648.1
2016,4,27,10,45,844.0,162.5,8.45,11.0,888.5,830.99,679.64
2016,4,27,11,0,844.0,168.0,8.5,11.0,909.0,870.12,709.17
2016,4,27,11,15,848.0,168.5,8.5,11.0,923.5,905.26,735.42
2016,4,27,11,30,852.0,169.0,8.5,11.0,938.0,937.84,759.68
2016,4,27,11,45,850.0,172.0,8.55,11.5,944.0,964.65,778.28
2016,4,27,12,0,848.0,175.0,8.6,12.0,950.0,988.34,794.54
2016,4,27,12,15,848.0,175.0,8.6,12.0,949.0,1007.74,808.94
2016,4,27,12,30,848.0,175.0,8.6,12.0,948.0,1023.88,821.01
2016,4,27,12,45,853.5,169.0,8.65,12.0,941.0,1035.97,830.39
2016,4,27,13,0,859.0,163.0,8.7,12.0,934.0,1044.6,837.36
2016,4,27,13,15,854.5,162.0,8.7,12.0,917.0,1044.9,838.07
2016,4,27,13,30,850.0,161.0,8.7,12.0,900.0,1041.65,836.32
2016,4,27,13,45,848.0,156.5,8.75,12.0,876.5,1033.66,831.39
2016,4,27,14,0,846.0,152.0,8.8,12.0,853.0,1022.14,823.96
2016,4,27,14,15,836.5,149.5,8.8,12.0,822.0,1001.93,809.93
2016,4,27,14,30,827.0,147.0,8.8,12.0,791.0,978.56,793.61
2016,4,27,14,45,820.0,142.0,8.85,12.5,754.5,951.84,773.51
2016,4,27,15,0,813.0,137.0,8.9,13.0,718.0,922.17,751.22
2016,4,27,15,15,796.5,133.5,8.9,13.0,675.5,882.79,722.72
2016,4,27,15,30,780.0,130.0,8.9,13.0,633.0,841.35,692.49
2016,4,27,15,45,763.5,124.5,8.9,13.0,586.5,799.95,662.07
2016,4,27,16,0,747.0,119.0,8.9,13.0,540.0,752.95,626.96
2016,4,27,16,15,719.5,114.5,8.9,12.5,489.5,697.54,585.81
2016,4,27,16,30,692.0,110.0,8.9,12.0,439.0,642.1,543.21
2016,4,27,16,45,657.5,103.5,8.9,12.0,387.0,580.01,492.36
2016,4,27,17,0,623.0,97.0,8.9,12.0,335.0,519.27,441.48
2016,4,27,17,15,571.5,89.5,8.9,12.0,283.0,449.33,381.59
2016,4,27,17,30,520.0,82.0,8.9,12.0,231.0,383.22,323.53
2016,4,27,17,45,449.5,71.5,8.95,12.0,181.5,309.22,257.64
2016,4,27,18,0,379.0,61.0,9.0,12.0,132.0,240.47,195.35
2016,4,27,18,15,272.5,47.5,9.0,12.0,90.0,165.55,128.37
2016,4,27,18,30,166.0,34.0,9.0,12.0,48.0,103.01,70.35
2016,4,27,18,45,83.0,17.0,9.05,12.0,24.0,45.33,0.0
2016,4,27,19,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.1,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,15,15.0,4.5,7.7,11.0,5.0,0.0,0.0
2016,4,28,5,30,30.0,9.0,7.7,11.0,10.0,8.58,0.0
2016,4,28,5,45,161.0,24.0,7.7,11.0,42.0,18.84,5.87
2016,4,28,6,0,292.0,39.0,7.7,11.0,74.0,30.2,20.42
2016,4,28,6,15,385.0,49.5,7.55,11.0,119.5,38.15,28.31
2016,4,28,6,30,478.0,60.0,7.4,11.0,165.0,44.72,34.63
2016,4,28,6,45,544.0,67.0,7.3,11.5,216.0,47.9,37.63
2016,4,28,7,0,610.0,74.0,7.2,12.0,267.0,50.95,40.35
2016,4,28,7,15,653.0,79.5,7.05,12.0,319.5,84.74,48.9
2016,4,28,7,30,696.0,85.0,6.9,12.0,372.0,135.67,80.15
2016,4,28,7,45,727.5,89.0,6.75,12.5,424.0,188.61,122.3
2016,4,28,8,0,759.0,93.0,6.6,13.0,476.0,248.77,174.85
2016,4,28,8,15,782.0,96.5,6.45,13.0,525.5,305.3,226.67
2016,4,28,8,30,805.0,100.0,6.3,13.0,575.0,363.89,280.27
2016,4,28,8,45,820.0,104.0,6.2,13.0,620.5,421.51,332.46
2016,4,28,9,0,835.0,108.0,6.1,13.0,666.0,479.75,383.91
2016,4,28,9,15,848.5,110.0,5.95,13.0,707.0,535.76,432.17
2016,4,28,9,30,862.0,112.0,5.8,13.0,748.0,593.0,479.97
2016,4,28,9,45,877.0,111.5,5.7,13.5,784.5,646.5,522.79
2016,4,28,10,0,892.0,111.0,5.6,14.0,821.0,699.41,563.89
2016,4,28,10,15,899.0,112.5,5.55,14.0,850.0,747.65,601.09
2016,4,28,10,30,906.0,114.0,5.5,14.0,879.0,794.1,634.74
2016,4,28,10,45,905.0,119.0,5.5,14.5,899.0,835.55,663.32
2016,4,28,11,0,904.0,124.0,5.5,15.0,919.0,874.24,689.61
2016,4,28,11,15,907.0,124.5,5.6,15.0,933.5,909.22,714.91
2016,4,28,11,30,910.0,125.0,5.7,15.0,948.0,941.4,738.18
2016,4,28,11,45,907.0,128.0,5.85,15.0,953.5,967.57,757.48
2016,4,28,12,0,904.0,131.0,6.0,15.0,959.0,990.43,774.52
2016,4,28,12,15,904.0,131.0,6.15,14.5,958.0,1009.84,790.72
2016,4,28,12,30,904.0,131.0,6.3,14.0,957.0,1025.88,804.7
2016,4,28,12,45,904.0,129.5,6.45,14.0,949.0,1036.94,813.73
2016,4,28,13,0,904.0,128.0,6.6,14.0,941.0,1044.47,820.38
2016,4,28,13,15,900.5,127.5,6.75,14.0,924.5,1045.93,822.81
2016,4,28,13,30,897.0,127.0,6.9,14.0,908.0,1043.79,822.79
2016,4,28,13,45,890.0,126.5,7.1,14.0,884.0,1034.57,818.03
2016,4,28,14,0,883.0,126.0,7.3,14.0,860.0,1021.88,810.81
2016,4,28,14,15,875.0,124.5,7.45,13.5,829.5,1003.77,800.93
2016,4,28,14,30,867.0,123.0,7.6,13.0,799.0,982.41,788.62
2016,4,28,14,45,850.5,123.5,7.75,13.0,760.5,960.39,774.28
2016,4,28,15,0,834.0,124.0,7.9,13.0,722.0,927.31,751.56
2016,4,28,15,15,819.0,121.5,7.95,13.0,680.0,889.85,725.03
2016,4,28,15,30,804.0,119.0,8.0,13.0,638.0,850.2,696.65
2016,4,28,15,45,780.5,117.0,8.1,13.0,590.5,802.04,661.54
2016,4,28,16,0,757.0,115.0,8.2,13.0,543.0,756.38,627.99
2016,4,28,16,15,730.5,110.5,8.2,12.5,493.0,701.36,587.42
2016,4,28,16,30,704.0,106.0,8.2,12.0,443.0,646.24,545.6
2016,4,28,16,45,664.0,101.5,8.2,12.0,390.5,582.24,493.32
2016,4,28,17,0,624.0,97.0,8.2,12.0,338.0,520.04,441.35
2016,4,28,17,15,574.0,90.0,8.15,12.0,286.0,451.48,382.81
2016,4,28,17,30,524.0,83.0,8.1,12.0,234.0,386.57,325.93
2016,4,28,17,45,443.0,74.0,8.05,12.0,184.0,306.41,255.09
2016,4,28,18,0,362.0,65.0,8.0,12.0,134.0,238.18,193.51
2016,4,28,18,15,258.5,50.5,7.7,11.5,92.0,164.1,127.74
2016,4,28,18,30,155.0,36.0,7.4,11.0,50.0,101.99,70.93
2016,4,28,18,45,77.5,18.0,7.15,11.0,25.0,42.09,0.0
2016,4,28,19,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,5,15,2.5,4.5,5.15,10.0,4.5,0.0,0.0
2016,4,29,5,30,5.0,9.0,5.2,10.0,9.0,8.58,0.0
2016,4,29,5,45,91.5,29.0,5.3,10.5,40.0,23.82,10.27
2016,4,29,6,0,178.0,49.0,5.4,11.0,71.0,39.36,28.47
2016,4,29,6,15,266.0,64.5,5.4,11.0,115.0,49.11,38.09
2016,4,29,6,30,354.0,80.0,5.4,11.0,159.0,59.64,48.04
2016,4,29,6,45,305.0,104.0,5.45,11.0,184.5,79.47,66.12
2016,4,29,7,0,256.0,128.0,5.5,11.0,210.0,95.41,80.46
2016,4,29,7,15,277.0,148.5,5.6,11.0,251.5,125.94,94.56
2016,4,29,7,30,298.0,169.0,5.7,11.0,293.0,164.5,121.94
2016,4,29,7,45,330.5,179.5,5.8,11.0,333.5,200.27,149.99
2016,4,29,8,0,363.0,190.0,5.9,11.0,374.0,239.63,183.11
2016,4,29,8,15,528.5,167.5,5.9,11.0,465.0,290.41,223.02
2016,4,29,8,30,694.0,145.0,5.9,11.0,556.0,362.59,283.11
2016,4,29,8,45,709.5,151.5,5.95,11.5,600.0,417.04,331.48
2016,4,29,9,0,725.0,158.0,6.0,12.0,644.0,472.4,379.45
2016,4,29,9,15,741.0,161.5,6.05,12.0,684.0,526.01,425.61
2016,4,29,9,30,757.0,165.0,6.1,12.0,724.0,580.05,471.06
2016,4,29,9,45,620.5,230.5,6.15,12.0,703.5,596.52,484.0
2016,4,29,10,0,484.0,296.0,6.2,12.0,683.0,598.12,483.96
2016,4,29,10,15,654.0,227.5,6.35,12.0,770.0,683.19,554.45
2016,4,29,10,30,824.0,159.0,6.5,12.0,857.0,777.81,631.33
2016,4,29,10,45,834.0,158.0,6.7,12.5,880.0,820.19,661.99
2016,4,29,11,0,844.0,157.0,6.9,13.0,903.0,860.8,691.32
2016,4,29,11,15,848.0,158.0,6.95,13.0,917.5,896.18,717.34
2016,4,29,11,30,852.0,159.0,7.0,13.0,932.0,929.01,741.45
2016,4,29,11,45,857.0,157.5,7.1,13.0,939.5,957.56,762.62
2016,4,29,12,0,862.0,156.0,7.2,13.0,947.0,983.25,781.75
2016,4,29,12,15,862.0,156.0,7.35,13.0,946.0,1002.63,796.57
2016,4,29,12,30,862.0,156.0,7.5,13.0,945.0,1018.71,809.12
2016,4,29,12,45,850.5,161.5,7.65,13.0,933.5,1025.72,815.15
2016,4,29,13,0,839.0,167.0,7.8,13.0,922.0,1029.14,818.72
2016,4,29,13,15,835.0,165.5,7.95,13.0,906.0,1029.29,820.02
2016,4,29,13,30,831.0,164.0,8.1,13.0,890.0,1025.97,818.89
2016,4,29,13,45,827.5,160.5,8.25,13.0,867.0,1017.59,814.14
2016,4,29,14,0,824.0,157.0,8.4,13.0,844.0,1005.8,806.95
2016,4,29,14,15,815.5,155.0,8.45,13.0,814.0,987.35,794.49
2016,4,29,14,30,807.0,153.0,8.5,13.0,784.0,965.8,779.78
2016,4,29,14,45,799.5,148.5,8.6,13.0,749.0,939.55,761.72
2016,4,29,15,0,792.0,144.0,8.7,13.0,714.0,910.44,741.46
2016,4,29,15,15,777.0,140.5,8.75,13.0,672.5,872.96,714.54
2016,4,29,15,30,762.0,137.0,8.8,13.0,631.0,837.92,689.38
2016,4,29,15,45,747.5,131.0,8.85,13.0,586.5,794.13,657.19
2016,4,29,16,0,733.0,125.0,8.9,13.0,542.0,748.77,623.45
2016,4,29,16,15,706.5,120.5,8.95,12.5,492.5,694.65,583.39
2016,4,29,16,30,680.0,116.0,9.0,12.0,443.0,640.46,541.56
2016,4,29,16,45,531.5,123.0,9.05,12.0,361.0,511.75,434.58
2016,4,29,17,0,383.0,130.0,9.1,12.0,279.0,401.45,340.75
2016,4,29,17,15,335.0,120.0,9.2,12.0,236.5,343.3,290.84
2016,4,29,17,30,287.0,110.0,9.3,12.0,194.0,281.0,236.61
2016,4,29,17,45,345.0,86.5,9.4,12.0,167.5,274.72,228.97
2016,4,29,18,0,403.0,63.0,9.5,12.0,141.0,252.93,206.04
2016,4,29,18,15,299.5,49.5,9.55,11.5,97.5,177.6,138.7
2016,4,29,18,30,196.0,36.0,9.6,11.0,54.0,114.2,80.41
2016,4,29,18,45,98.0,18.0,9.65,11.0,27.0,50.84,0.0
2016,4,29,19,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.6,11.5,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.5,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,5,15,47.5,6.0,5.6,11.0,7.5,0.0,0.0
2016,4,30,5,30,95.0,12.0,5.6,11.0,15.0,11.44,0.0
2016,4,30,5,45,241.0,24.5,5.6,11.0,50.5,19.57,8.23
2016,4,30,6,0,387.0,37.0,5.6,11.0,86.0,29.0,19.59
2016,4,30,6,15,476.0,45.5,5.5,11.0,134.0,34.27,24.94
2016,4,30,6,30,565.0,54.0,5.4,11.0,182.0,39.29,29.81
2016,4,30,6,45,623.0,60.0,5.35,11.5,234.5,41.97,32.32
2016,4,30,7,0,681.0,66.0,5.3,12.0,287.0,44.53,34.59
2016,4,30,7,15,720.0,70.5,5.2,12.0,340.5,88.2,48.62
2016,4,30,7,30,759.0,75.0,5.1,12.0,394.0,141.51,81.94
2016,4,30,7,45,787.0,78.5,5.1,12.5,446.5,196.74,126.42
2016,4,30,8,0,815.0,82.0,5.1,13.0,499.0,255.04,177.85
2016,4,30,8,15,835.5,85.0,5.1,13.0,548.5,313.57,231.62
2016,4,30,8,30,856.0,88.0,5.1,13.0,598.0,377.72,289.81
2016,4,30,8,45,870.5,91.0,5.1,13.5,644.0,436.44,342.18
2016,4,30,9,0,885.0,94.0,5.1,14.0,690.0,495.56,393.35
2016,4,30,9,15,896.5,95.5,5.0,14.0,731.0,551.92,441.4
2016,4,30,9,30,908.0,97.0,4.9,14.0,772.0,607.82,487.63
2016,4,30,9,45,920.5,96.5,4.85,14.0,808.0,661.77,531.23
2016,4,30,10,0,933.0,96.0,4.8,14.0,844.0,714.79,572.97
2016,4,30,10,15,939.0,97.0,4.7,14.0,872.5,763.42,608.85
2016,4,30,10,30,945.0,98.0,4.6,14.0,901.0,810.07,641.66
2016,4,30,10,45,949.0,99.0,4.6,14.5,922.0,852.95,670.65
2016,4,30,11,0,953.0,100.0,4.6,15.0,943.0,893.28,697.48
2016,4,30,11,15,955.0,100.5,4.55,15.0,957.0,928.68,721.53
2016,4,30,11,30,957.0,101.0,4.5,15.0,971.0,961.06,743.32
2016,4,30,11,45,956.5,101.5,4.5,15.0,976.5,987.99,761.65
2016,4,30,12,0,956.0,102.0,4.5,15.0,982.0,1011.52,777.66
2016,4,30,12,15,955.5,102.0,4.5,15.0,980.5,1031.06,790.97
2016,4,30,12,30,955.0,102.0,4.5,15.0,979.0,1047.02,801.92
2016,4,30,12,45,944.5,106.5,4.5,15.5,966.5,1054.09,805.32
2016,4,30,13,0,934.0,111.0,4.5,16.0,954.0,1057.36,806.31
2016,4,30,13,15,929.5,110.5,4.5,16.0,937.0,1057.7,807.02
2016,4,30,13,30,925.0,110.0,4.5,16.0,920.0,1054.33,805.35
2016,4,30,13,45,919.5,108.5,4.55,16.0,895.5,1045.23,800.41
2016,4,30,14,0,914.0,107.0,4.6,16.0,871.0,1032.52,793.12
2016,4,30,14,15,906.0,106.0,4.65,16.0,840.0,1014.39,782.17
2016,4,30,14,30,898.0,105.0,4.7,16.0,809.0,992.93,768.96
2016,4,30,14,45,887.5,103.0,4.8,16.0,771.5,964.81,751.47
2016,4,30,15,0,877.0,101.0,4.9,16.0,734.0,933.78,731.79
2016,4,30,15,15,863.0,98.5,4.95,15.5,691.5,896.31,708.32
2016,4,30,15,30,849.0,96.0,5.0,15.0,649.0,856.54,682.84
2016,4,30,15,45,830.5,93.5,5.05,15.0,601.5,817.37,656.15
2016,4,30,16,0,812.0,91.0,5.1,15.0,554.0,769.96,622.92
2016,4,30,16,15,788.5,88.0,5.1,15.0,504.0,716.94,584.69
2016,4,30,16,30,765.0,85.0,5.1,15.0,454.0,663.42,545.44
2016,4,30,16,45,729.5,81.5,5.1,15.0,401.5,601.03,497.56
2016,4,30,17,0,694.0,78.0,5.1,15.0,349.0,542.29,450.22
2016,4,30,17,15,649.0,72.5,5.1,14.5,297.0,475.2,395.58
2016,4,30,17,30,604.0,67.0,5.1,14.0,245.0,411.23,341.63
2016,4,30,17,45,534.5,60.0,5.1,14.0,194.5,337.42,277.32
2016,4,30,18,0,465.0,53.0,5.1,14.0,144.0,270.2,217.16
2016,4,30,18,15,362.0,42.5,5.0,13.5,100.5,194.08,149.9
2016,4,30,18,30,259.0,32.0,4.9,13.0,57.0,129.54,90.95
2016,4,30,18,45,129.5,16.0,4.85,13.0,28.5,56.23,0.0
2016,4,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,5,15,47.5,6.5,1.65,13.0,8.0,0.0,0.0
2016,5,1,5,30,95.0,13.0,1.6,13.0,16.0,12.39,0.0
2016,5,1,5,45,231.0,25.5,1.55,13.0,51.0,20.34,9.38
2016,5,1,6,0,367.0,38.0,1.5,13.0,86.0,29.73,20.17
2016,5,1,6,15,454.5,47.0,1.5,13.0,133.0,35.38,25.81
2016,5,1,6,30,542.0,56.0,1.5,13.0,180.0,40.77,30.95
2016,5,1,6,45,597.0,62.5,1.5,13.5,231.0,43.76,33.71
2016,5,1,7,0,652.0,69.0,1.5,14.0,282.0,46.6,36.19
2016,5,1,7,15,691.5,74.0,1.45,14.0,335.0,86.75,47.19
2016,5,1,7,30,731.0,79.0,1.4,14.0,388.0,143.28,83.51
2016,5,1,7,45,758.0,83.0,1.4,14.5,439.5,197.07,126.12
2016,5,1,8,0,785.0,87.0,1.4,15.0,491.0,253.85,174.94
2016,5,1,8,15,806.5,90.0,1.4,15.0,540.0,310.9,225.6
2016,5,1,8,30,828.0,93.0,1.4,15.0,589.0,369.77,277.34
2016,5,1,8,45,843.0,96.0,1.4,15.5,634.5,427.57,326.59
2016,5,1,9,0,858.0,99.0,1.4,16.0,680.0,488.76,376.65
2016,5,1,9,15,870.5,101.0,1.3,16.0,720.5,544.62,421.21
2016,5,1,9,30,883.0,103.0,1.2,16.0,761.0,600.16,463.82
2016,5,1,9,45,892.0,105.0,1.2,16.5,796.0,652.98,502.75
2016,5,1,10,0,901.0,107.0,1.2,17.0,831.0,704.65,539.53
2016,5,1,10,15,907.5,108.5,1.1,17.0,859.5,752.67,571.83
2016,5,1,10,30,914.0,110.0,1.0,17.0,888.0,798.86,600.71
2016,5,1,10,45,918.0,111.0,0.95,17.5,909.0,840.52,625.48
2016,5,1,11,0,922.0,112.0,0.9,18.0,930.0,879.75,648.17
2016,5,1,11,15,925.0,112.5,0.8,18.0,944.0,915.01,668.21
2016,5,1,11,30,928.0,113.0,0.7,18.0,958.0,947.42,686.04
2016,5,1,11,45,928.5,113.5,0.6,18.5,964.0,974.54,698.89
2016,5,1,12,0,929.0,114.0,0.5,19.0,970.0,998.42,709.51
2016,5,1,12,15,928.0,114.0,0.5,19.0,968.5,1017.02,720.48
2016,5,1,12,30,927.0,114.0,0.5,19.0,967.0,1032.13,729.48
2016,5,1,12,45,926.0,113.0,0.55,19.0,958.0,1042.67,737.07
2016,5,1,13,0,925.0,112.0,0.6,19.0,949.0,1049.6,742.66
2016,5,1,13,15,921.0,111.5,0.75,18.5,932.0,1050.37,748.5
2016,5,1,13,30,917.0,111.0,0.9,18.0,915.0,1047.49,752.14
2016,5,1,13,45,910.0,110.0,1.1,18.0,890.5,1037.44,750.86
2016,5,1,14,0,903.0,109.0,1.3,18.0,866.0,1023.85,747.07
2016,5,1,14,15,895.5,108.0,1.45,17.5,835.0,1006.33,741.0
2016,5,1,14,30,888.0,107.0,1.6,17.0,804.0,985.53,732.56
2016,5,1,14,45,876.0,105.5,1.75,17.0,767.0,956.75,717.21
2016,5,1,15,0,864.0,104.0,1.9,17.0,730.0,925.17,699.67
2016,5,1,15,15,850.5,102.0,1.95,16.5,687.5,889.08,678.88
2016,5,1,15,30,837.0,100.0,2.0,16.0,645.0,857.56,660.92
2016,5,1,15,45,816.5,97.5,2.15,16.0,598.0,810.38,631.25
2016,5,1,16,0,796.0,95.0,2.3,16.0,551.0,761.88,599.95
2016,5,1,16,15,772.5,91.5,2.3,15.5,501.5,708.91,564.66
2016,5,1,16,30,749.0,88.0,2.3,15.0,452.0,655.48,528.18
2016,5,1,16,45,714.0,84.5,2.35,15.0,400.0,596.5,484.68
2016,5,1,17,0,679.0,81.0,2.4,15.0,348.0,536.6,438.35
2016,5,1,17,15,634.0,75.0,2.3,14.5,296.0,469.65,385.21
2016,5,1,17,30,589.0,69.0,2.2,14.0,244.0,405.84,332.73
2016,5,1,17,45,522.0,61.5,2.15,14.0,194.0,333.41,271.09
2016,5,1,18,0,455.0,54.0,2.1,14.0,144.0,267.32,213.13
2016,5,1,18,15,355.5,43.0,2.0,13.5,101.0,192.43,147.96
2016,5,1,18,30,256.0,32.0,1.9,13.0,58.0,128.73,90.75
2016,5,1,18,45,128.0,16.0,1.8,13.0,29.0,56.13,5.01
2016,5,1,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.0,1.3,11.0,1.0,0.95,0.0
2016,5,2,5,30,0.0,2.0,1.3,11.0,2.0,1.91,0.0
2016,5,2,5,45,0.0,7.5,1.35,11.5,7.5,6.94,0.0
2016,5,2,6,0,0.0,13.0,1.4,12.0,13.0,12.04,4.89
2016,5,2,6,15,0.0,20.5,1.45,12.0,20.5,19.0,11.36
2016,5,2,6,30,0.0,28.0,1.5,12.0,28.0,25.97,17.81
2016,5,2,6,45,0.0,36.5,1.55,12.0,36.5,33.88,25.04
2016,5,2,7,0,0.0,45.0,1.6,12.0,45.0,41.8,32.18
2016,5,2,7,15,18.5,104.0,1.6,12.0,111.5,91.95,72.7
2016,5,2,7,30,37.0,163.0,1.6,12.0,178.0,142.03,113.4
2016,5,2,7,45,57.5,190.0,1.6,12.5,218.0,171.68,136.32
2016,5,2,8,0,78.0,217.0,1.6,13.0,258.0,204.26,161.71
2016,5,2,8,15,83.0,240.0,1.55,13.0,287.5,232.03,183.98
2016,5,2,8,30,88.0,263.0,1.5,13.0,317.0,260.61,206.72
2016,5,2,8,45,90.0,285.0,1.5,13.0,343.0,287.93,228.29
2016,5,2,9,0,92.0,307.0,1.5,13.0,369.0,315.62,249.87
2016,5,2,9,15,54.5,283.0,1.5,13.0,320.5,283.77,224.77
2016,5,2,9,30,17.0,259.0,1.5,13.0,272.0,247.74,196.03
2016,5,2,9,45,14.5,253.5,1.5,13.5,265.0,243.06,191.81
2016,5,2,10,0,12.0,248.0,1.5,14.0,258.0,237.88,187.1
2016,5,2,10,15,19.0,287.5,1.5,14.0,303.5,280.52,220.25
2016,5,2,10,30,26.0,327.0,1.5,14.0,349.0,326.03,254.97
2016,5,2,10,45,22.5,321.0,1.55,14.0,341.0,317.89,248.3
2016,5,2,11,0,19.0,315.0,1.6,14.0,333.0,311.15,242.98
2016,5,2,11,15,18.0,310.0,1.6,14.0,327.0,307.07,239.73
2016,5,2,11,30,17.0,305.0,1.6,14.0,321.0,302.77,236.33
2016,5,2,11,45,46.5,372.5,1.65,14.0,416.0,403.63,313.85
2016,5,2,12,0,76.0,440.0,1.7,14.0,511.0,502.14,387.05
2016,5,2,12,15,68.5,433.0,1.75,14.0,497.0,492.08,378.97
2016,5,2,12,30,61.0,426.0,1.8,14.0,483.0,481.25,371.1
2016,5,2,12,45,80.0,434.5,1.85,14.0,508.0,512.09,394.84
2016,5,2,13,0,99.0,443.0,1.9,14.0,533.0,543.13,418.37
