Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,13,15,118.5,439.5,1.95,14.0,545.5,574.23,441.91
2016,5,2,13,30,138.0,436.0,2.0,14.0,558.0,593.11,456.68
2016,5,2,13,45,135.5,423.0,2.1,14.0,540.0,578.97,447.22
2016,5,2,14,0,133.0,410.0,2.2,14.0,522.0,564.03,437.37
2016,5,2,14,15,130.0,394.0,2.2,13.5,500.0,544.61,424.61
2016,5,2,14,30,127.0,378.0,2.2,13.0,478.0,524.52,411.28
2016,5,2,14,45,133.0,360.0,2.25,13.0,460.5,510.2,401.94
2016,5,2,15,0,139.0,342.0,2.3,13.0,443.0,494.94,391.81
2016,5,2,15,15,154.5,321.0,2.3,13.0,427.0,483.93,385.07
2016,5,2,15,30,170.0,300.0,2.3,13.0,411.0,471.35,377.06
2016,5,2,15,45,153.0,277.5,2.3,13.0,372.0,428.11,344.39
2016,5,2,16,0,136.0,255.0,2.3,13.0,333.0,385.43,311.83
2016,5,2,16,15,99.0,227.0,2.3,13.0,281.0,311.1,253.16
2016,5,2,16,30,62.0,199.0,2.3,13.0,229.0,250.81,204.57
2016,5,2,16,45,117.5,179.0,2.35,13.0,228.5,274.74,226.13
2016,5,2,17,0,173.0,159.0,2.4,13.0,228.0,283.09,234.26
2016,5,2,17,15,144.5,141.5,2.4,12.5,193.0,239.89,198.63
2016,5,2,17,30,116.0,124.0,2.4,12.0,158.0,199.36,164.65
2016,5,2,17,45,95.5,101.0,2.4,12.0,125.5,158.7,129.73
2016,5,2,18,0,75.0,78.0,2.4,12.0,93.0,119.89,95.87
2016,5,2,18,15,47.0,56.5,2.35,12.0,64.5,77.08,58.58
2016,5,2,18,30,19.0,35.0,2.3,12.0,36.0,42.49,28.31
2016,5,2,18,45,9.5,17.5,2.3,12.0,18.0,19.49,0.5
2016,5,2,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.5,1.5,12.0,3.5,3.34,0.0
2016,5,3,5,30,0.0,7.0,1.5,12.0,7.0,6.67,0.0
2016,5,3,5,45,0.0,22.0,1.5,12.0,22.0,20.43,10.41
2016,5,3,6,0,0.0,37.0,1.5,12.0,37.0,33.95,24.08
2016,5,3,6,15,0.0,57.5,1.55,12.0,57.5,51.65,40.42
2016,5,3,6,30,0.0,78.0,1.6,12.0,78.0,69.1,56.4
2016,5,3,6,45,7.0,97.5,1.7,12.0,100.0,85.65,71.35
2016,5,3,7,0,14.0,117.0,1.8,12.0,122.0,102.06,85.9
2016,5,3,7,15,148.5,140.5,1.95,12.0,204.0,121.36,93.24
2016,5,3,7,30,283.0,164.0,2.1,12.0,286.0,161.86,119.12
2016,5,3,7,45,185.5,192.5,2.25,12.5,276.5,191.92,147.65
2016,5,3,8,0,88.0,221.0,2.4,13.0,267.0,209.89,166.26
2016,5,3,8,15,97.0,244.5,2.45,13.0,299.5,239.87,190.51
2016,5,3,8,30,106.0,268.0,2.5,13.0,332.0,271.13,215.66
2016,5,3,8,45,111.5,290.5,2.55,13.0,362.5,301.38,239.85
2016,5,3,9,0,117.0,313.0,2.6,13.0,393.0,330.0,262.54
2016,5,3,9,15,145.0,335.0,2.55,13.0,440.0,373.54,296.59
2016,5,3,9,30,173.0,357.0,2.5,13.0,487.0,420.13,332.62
2016,5,3,9,45,178.0,374.5,2.5,13.5,513.5,451.39,355.74
2016,5,3,10,0,183.0,392.0,2.5,14.0,540.0,483.0,378.81
2016,5,3,10,15,131.5,397.5,2.45,14.0,505.5,463.75,362.91
2016,5,3,10,30,80.0,403.0,2.4,14.0,471.0,437.31,341.5
2016,5,3,10,45,102.5,422.5,2.4,14.0,512.0,479.73,373.82
2016,5,3,11,0,125.0,442.0,2.4,14.0,553.0,528.0,409.76
2016,5,3,11,15,123.5,449.0,2.35,14.0,560.5,541.92,419.33
2016,5,3,11,30,122.0,456.0,2.3,14.0,568.0,555.39,428.74
2016,5,3,11,45,158.5,461.5,2.25,14.0,608.0,602.02,463.48
2016,5,3,12,0,195.0,467.0,2.2,14.0,648.0,649.89,498.47
2016,5,3,12,15,218.0,463.0,2.15,14.0,665.0,675.94,517.27
2016,5,3,12,30,241.0,459.0,2.1,14.0,682.0,701.72,535.94
2016,5,3,12,45,335.0,418.5,2.1,14.0,725.0,770.42,587.44
2016,5,3,13,0,429.0,378.0,2.1,14.0,768.0,838.76,637.51
2016,5,3,13,15,369.0,396.0,2.15,14.0,727.5,792.32,603.84
2016,5,3,13,30,309.0,414.0,2.2,14.0,687.0,754.12,576.38
2016,5,3,13,45,279.0,409.0,2.25,14.0,650.5,720.53,553.09
2016,5,3,14,0,249.0,404.0,2.3,14.0,614.0,685.91,528.76
2016,5,3,14,15,217.5,392.5,2.4,14.0,571.0,628.86,488.42
2016,5,3,14,30,186.0,381.0,2.5,14.0,528.0,584.74,456.75
2016,5,3,14,45,241.5,353.0,2.65,14.0,534.5,618.66,485.31
2016,5,3,15,0,297.0,325.0,2.8,14.0,541.0,635.64,501.06
2016,5,3,15,15,334.5,295.0,2.9,14.0,525.5,630.0,499.59
2016,5,3,15,30,372.0,265.0,3.0,14.0,510.0,620.73,495.49
2016,5,3,15,45,332.5,252.5,3.15,14.0,459.5,562.57,452.35
2016,5,3,16,0,293.0,240.0,3.3,14.0,409.0,506.0,409.77
2016,5,3,16,15,286.5,218.0,3.35,14.0,371.0,465.86,379.85
2016,5,3,16,30,280.0,196.0,3.4,14.0,333.0,425.27,348.9
2016,5,3,16,45,278.5,173.0,3.45,14.0,296.5,386.58,318.92
2016,5,3,17,0,277.0,150.0,3.5,14.0,260.0,347.2,287.6
2016,5,3,17,15,236.5,136.0,3.5,13.5,221.0,295.11,244.87
2016,5,3,17,30,196.0,122.0,3.5,13.0,182.0,246.75,204.31
2016,5,3,17,45,164.5,101.0,3.5,13.0,145.0,191.27,156.81
2016,5,3,18,0,133.0,80.0,3.5,13.0,108.0,146.54,117.64
2016,5,3,18,15,91.0,59.0,3.45,13.0,75.5,101.09,77.82
2016,5,3,18,30,49.0,38.0,3.4,13.0,43.0,59.76,41.61
2016,5,3,18,45,24.5,19.0,3.35,13.0,21.5,27.55,5.24
2016,5,3,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,3.1,12.0,5.5,5.24,0.0
2016,5,4,5,30,0.0,11.0,3.0,12.0,11.0,10.2,0.0
2016,5,4,5,45,39.0,32.5,2.9,12.0,38.5,27.74,16.55
2016,5,4,6,0,78.0,54.0,2.8,12.0,66.0,44.7,33.49
2016,5,4,6,15,121.0,76.0,2.65,12.0,102.0,61.58,49.23
2016,5,4,6,30,164.0,98.0,2.5,12.0,138.0,78.03,64.36
2016,5,4,6,45,230.0,108.5,2.4,12.0,178.5,82.31,68.39
2016,5,4,7,0,296.0,119.0,2.3,12.0,219.0,89.31,74.62
2016,5,4,7,15,151.0,132.0,2.25,12.0,183.5,116.0,88.58
2016,5,4,7,30,6.0,145.0,2.2,12.0,148.0,129.64,104.42
2016,5,4,7,45,51.5,184.0,2.15,12.5,211.0,166.59,132.54
2016,5,4,8,0,97.0,223.0,2.1,13.0,274.0,213.79,169.04
2016,5,4,8,15,51.0,203.0,2.1,13.0,230.5,193.55,154.05
2016,5,4,8,30,5.0,183.0,2.1,13.0,187.0,168.53,134.55
2016,5,4,8,45,2.5,151.5,2.1,13.0,153.5,140.7,111.59
2016,5,4,9,0,0.0,120.0,2.1,13.0,120.0,111.49,87.41
2016,5,4,9,15,22.0,218.5,2.1,13.0,235.0,210.66,167.93
2016,5,4,9,30,44.0,317.0,2.1,13.0,350.0,312.86,248.3
2016,5,4,9,45,96.5,355.5,2.1,13.0,432.5,384.47,303.79
2016,5,4,10,0,149.0,394.0,2.1,13.0,515.0,462.06,363.07
2016,5,4,10,15,116.0,400.0,2.05,13.0,496.5,454.9,356.24
2016,5,4,10,30,83.0,406.0,2.0,13.0,478.0,442.3,345.63
2016,5,4,10,45,143.5,425.5,1.95,13.0,553.0,518.25,403.55
2016,5,4,11,0,204.0,445.0,1.9,13.0,628.0,596.56,461.49
2016,5,4,11,15,262.5,439.0,1.85,13.0,678.0,657.49,506.0
2016,5,4,11,30,321.0,433.0,1.8,13.0,728.0,717.22,549.09
2016,5,4,11,45,365.5,415.0,1.75,13.5,753.0,754.16,574.43
2016,5,4,12,0,410.0,397.0,1.7,14.0,778.0,797.89,604.15
2016,5,4,12,15,332.5,427.0,1.75,14.0,736.0,758.91,575.02
2016,5,4,12,30,255.0,457.0,1.8,14.0,694.0,722.86,548.2
2016,5,4,12,45,213.5,457.5,1.85,14.0,654.5,679.1,517.28
2016,5,4,13,0,172.0,458.0,1.9,14.0,615.0,643.11,491.35
2016,5,4,13,15,104.0,413.0,1.95,14.0,508.0,531.3,409.62
2016,5,4,13,30,36.0,368.0,2.0,14.0,401.0,405.42,315.06
2016,5,4,13,45,56.0,380.5,2.1,14.0,429.0,440.33,343.33
2016,5,4,14,0,76.0,393.0,2.2,14.0,457.0,475.15,370.58
2016,5,4,14,15,223.5,367.5,2.25,14.0,546.5,607.41,474.27
2016,5,4,14,30,371.0,342.0,2.3,14.0,636.0,734.62,570.46
2016,5,4,14,45,349.0,330.5,2.4,14.0,597.0,695.91,542.67
2016,5,4,15,0,327.0,319.0,2.5,14.0,558.0,656.62,515.45
2016,5,4,15,15,356.5,290.5,2.5,13.5,537.5,644.63,510.09
2016,5,4,15,30,386.0,262.0,2.5,13.0,517.0,629.41,502.04
2016,5,4,15,45,260.0,259.5,2.55,13.0,426.0,509.37,409.64
2016,5,4,16,0,134.0,257.0,2.6,13.0,335.0,385.59,311.93
2016,5,4,16,15,134.0,233.5,2.55,13.0,305.5,355.6,289.64
2016,5,4,16,30,134.0,210.0,2.5,13.0,276.0,325.12,266.18
2016,5,4,16,45,172.5,184.5,2.5,13.0,259.5,317.95,262.04
2016,5,4,17,0,211.0,159.0,2.5,13.0,243.0,315.91,261.35
2016,5,4,17,15,188.0,140.0,2.45,13.0,207.0,262.99,217.74
2016,5,4,17,30,165.0,121.0,2.4,13.0,171.0,221.22,182.57
2016,5,4,17,45,142.5,99.5,2.4,13.0,137.0,178.75,146.12
2016,5,4,18,0,120.0,78.0,2.4,13.0,103.0,138.33,110.79
2016,5,4,18,15,85.5,57.5,2.35,12.5,73.0,96.86,74.58
2016,5,4,18,30,51.0,37.0,2.3,12.0,43.0,58.72,41.1
2016,5,4,18,45,25.5,18.5,2.25,12.0,21.5,27.12,7.01
2016,5,4,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.75,13.0,8.5,8.1,0.0
2016,5,5,5,30,0.0,17.0,1.8,13.0,17.0,15.57,0.0
2016,5,5,5,45,78.5,37.0,1.9,13.0,48.5,31.13,19.58
2016,5,5,6,0,157.0,57.0,2.0,13.0,80.0,45.39,34.03
2016,5,5,6,15,226.0,75.0,2.0,13.0,122.0,58.82,46.64
2016,5,5,6,30,295.0,93.0,2.0,13.0,164.0,71.82,58.63
2016,5,5,6,45,384.0,94.0,2.05,13.0,209.5,67.57,55.03
2016,5,5,7,0,473.0,95.0,2.1,13.0,255.0,66.54,54.11
2016,5,5,7,15,505.0,107.0,2.05,13.0,303.5,107.8,69.42
2016,5,5,7,30,537.0,119.0,2.0,13.0,352.0,153.97,100.86
2016,5,5,7,45,443.0,160.0,2.0,13.0,368.0,204.72,146.9
2016,5,5,8,0,349.0,201.0,2.0,13.0,384.0,248.78,188.34
2016,5,5,8,15,422.0,201.5,2.0,13.0,443.5,291.51,223.04
2016,5,5,8,30,495.0,202.0,2.0,13.0,503.0,346.02,267.91
2016,5,5,8,45,555.5,197.0,2.0,13.5,559.0,398.41,310.85
2016,5,5,9,0,616.0,192.0,2.0,14.0,615.0,456.75,357.85
2016,5,5,9,15,651.0,193.0,1.95,14.0,663.5,512.16,402.23
2016,5,5,9,30,686.0,194.0,1.9,14.0,712.0,570.14,447.46
2016,5,5,9,45,702.0,196.0,1.9,14.0,746.5,619.4,485.29
2016,5,5,10,0,718.0,198.0,1.9,14.0,781.0,668.7,522.29
2016,5,5,10,15,727.5,200.5,1.9,14.0,808.5,713.58,555.21
2016,5,5,10,30,737.0,203.0,1.9,14.0,836.0,757.42,586.74
2016,5,5,10,45,747.0,202.5,1.9,14.0,858.0,797.57,615.18
2016,5,5,11,0,757.0,202.0,1.9,14.0,880.0,836.22,641.58
2016,5,5,11,15,599.5,291.0,1.9,14.0,833.0,813.06,621.38
2016,5,5,11,30,442.0,380.0,1.9,14.0,786.0,779.41,593.43
2016,5,5,11,45,496.5,368.0,1.95,14.0,827.0,835.26,634.23
2016,5,5,12,0,551.0,356.0,2.0,14.0,868.0,891.58,674.02
2016,5,5,12,15,469.5,382.0,2.05,14.0,818.0,853.63,645.96
2016,5,5,12,30,388.0,408.0,2.1,14.0,768.0,803.45,610.19
2016,5,5,12,45,428.0,389.0,2.15,14.0,782.0,841.07,638.5
2016,5,5,13,0,468.0,370.0,2.2,14.0,796.0,869.46,659.72
2016,5,5,13,15,420.5,381.5,2.2,14.0,759.5,838.63,637.29
2016,5,5,13,30,373.0,393.0,2.2,14.0,723.0,795.88,607.21
2016,5,5,13,45,371.0,381.5,2.25,14.0,702.5,783.02,599.74
2016,5,5,14,0,369.0,370.0,2.3,14.0,682.0,768.37,590.73
2016,5,5,14,15,240.5,374.5,2.3,14.0,575.0,644.72,499.56
2016,5,5,14,30,112.0,379.0,2.3,14.0,468.0,510.23,398.16
2016,5,5,14,45,233.5,345.5,2.35,14.0,520.0,602.28,472.38
2016,5,5,15,0,355.0,312.0,2.4,14.0,572.0,674.66,529.65
2016,5,5,15,15,296.0,304.5,2.4,14.0,513.0,605.36,477.73
2016,5,5,15,30,237.0,297.0,2.4,14.0,454.0,525.7,418.26
2016,5,5,15,45,309.0,259.5,2.45,14.0,449.0,550.32,440.64
2016,5,5,16,0,381.0,222.0,2.5,14.0,444.0,556.05,448.13
2016,5,5,16,15,404.0,195.5,2.55,13.5,412.0,541.54,439.43
2016,5,5,16,30,427.0,169.0,2.6,13.0,380.0,511.96,419.08
2016,5,5,16,45,435.5,156.5,2.7,13.0,351.0,484.69,398.7
2016,5,5,17,0,444.0,144.0,2.8,13.0,322.0,455.45,376.01
2016,5,5,17,15,395.0,131.5,2.65,13.0,273.5,390.86,323.16
2016,5,5,17,30,346.0,119.0,2.5,13.0,225.0,330.34,272.61
2016,5,5,17,45,293.5,102.0,2.4,13.0,180.0,260.63,213.63
2016,5,5,18,0,241.0,85.0,2.3,13.0,135.0,204.16,164.49
2016,5,5,18,15,167.0,65.0,2.2,12.5,95.0,141.63,110.51
2016,5,5,18,30,93.0,45.0,2.1,12.0,55.0,82.31,59.45
2016,5,5,18,45,46.5,22.5,2.05,12.0,27.5,37.6,13.78
2016,5,5,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,5,15,12.0,8.5,4.1,11.0,9.0,8.1,0.0
2016,5,6,5,30,24.0,17.0,4.1,11.0,18.0,15.0,0.0
2016,5,6,5,45,98.0,38.0,4.2,11.5,51.0,30.86,19.77
2016,5,6,6,0,172.0,59.0,4.3,12.0,84.0,46.89,35.52
2016,5,6,6,15,86.0,59.0,4.25,12.0,71.5,49.75,38.8
2016,5,6,6,30,0.0,59.0,4.2,12.0,59.0,54.25,43.19
2016,5,6,6,45,0.0,75.0,4.2,12.0,75.0,68.32,55.94
2016,5,6,7,0,0.0,91.0,4.2,12.0,91.0,82.26,68.38
2016,5,6,7,15,4.0,119.5,4.1,12.0,121.5,106.98,85.88
2016,5,6,7,30,8.0,148.0,4.0,12.0,152.0,132.48,106.86
2016,5,6,7,45,38.5,184.0,3.9,12.0,204.0,164.6,131.97
2016,5,6,8,0,69.0,220.0,3.8,12.0,256.0,205.27,164.22
2016,5,6,8,15,44.0,219.5,3.65,12.0,243.5,204.94,164.6
2016,5,6,8,30,19.0,219.0,3.5,12.0,231.0,204.58,164.61
2016,5,6,8,45,150.0,262.0,3.35,12.5,365.0,291.56,233.06
2016,5,6,9,0,281.0,305.0,3.2,13.0,499.0,398.03,316.42
2016,5,6,9,15,151.0,290.5,3.05,13.0,396.0,339.26,270.41
2016,5,6,9,30,21.0,276.0,2.9,13.0,293.0,265.31,210.83
2016,5,6,9,45,89.5,336.5,2.75,13.0,409.5,363.34,288.59
2016,5,6,10,0,158.0,397.0,2.6,13.0,526.0,470.74,371.06
2016,5,6,10,15,94.5,371.5,2.4,13.0,450.0,412.26,324.39
2016,5,6,10,30,31.0,346.0,2.2,13.0,374.0,347.19,272.7
2016,5,6,10,45,105.5,397.5,2.0,13.0,492.5,461.69,361.34
2016,5,6,11,0,180.0,449.0,1.8,13.0,611.0,580.12,448.74
2016,5,6,11,15,226.5,449.0,1.65,13.0,656.0,630.88,484.76
2016,5,6,11,30,273.0,449.0,1.5,13.0,701.0,689.35,525.83
2016,5,6,11,45,233.5,459.5,1.4,13.0,676.5,668.9,508.93
2016,5,6,12,0,194.0,470.0,1.3,13.0,652.0,651.39,494.72
2016,5,6,12,15,150.5,465.0,1.15,13.0,606.5,612.12,464.73
2016,5,6,12,30,107.0,460.0,1.0,13.0,561.0,560.49,426.05
2016,5,6,12,45,73.0,424.5,0.9,13.0,493.0,494.1,377.41
2016,5,6,13,0,39.0,389.0,0.8,13.0,425.0,426.16,326.95
2016,5,6,13,15,43.0,389.0,0.75,13.0,428.0,432.26,332.12
2016,5,6,13,30,47.0,389.0,0.7,13.0,431.0,438.19,336.55
2016,5,6,13,45,32.0,339.0,0.65,13.5,367.5,372.14,286.89
2016,5,6,14,0,17.0,289.0,0.6,14.0,304.0,294.79,228.48
2016,5,6,14,15,8.5,184.5,0.55,14.0,192.0,183.34,142.87
2016,5,6,14,30,0.0,80.0,0.5,14.0,80.0,74.69,56.06
2016,5,6,14,45,4.0,145.5,0.5,14.0,148.5,141.05,110.49
2016,5,6,15,0,8.0,211.0,0.5,14.0,217.0,209.37,164.84
2016,5,6,15,15,18.5,233.0,0.55,14.0,245.5,241.43,190.42
2016,5,6,15,30,29.0,255.0,0.6,14.0,274.0,285.16,225.1
2016,5,6,15,45,67.5,256.0,0.65,14.0,296.5,319.4,253.35
2016,5,6,16,0,106.0,257.0,0.7,14.0,319.0,351.26,279.59
2016,5,6,16,15,104.0,234.0,0.75,14.0,290.0,322.01,257.69
2016,5,6,16,30,102.0,211.0,0.8,14.0,261.0,292.57,235.7
2016,5,6,16,45,193.0,181.5,0.85,14.0,264.0,328.03,266.58
2016,5,6,17,0,284.0,152.0,0.9,14.0,267.0,353.6,288.33
2016,5,6,17,15,254.5,136.0,0.9,13.5,228.0,305.2,249.63
2016,5,6,17,30,225.0,120.0,0.9,13.0,189.0,259.28,212.33
2016,5,6,17,45,191.5,100.5,0.9,13.0,151.5,209.99,170.89
2016,5,6,18,0,158.0,81.0,0.9,13.0,114.0,163.96,131.31
2016,5,6,18,15,115.0,61.0,0.9,13.0,81.5,111.68,86.24
2016,5,6,18,30,72.0,41.0,0.9,13.0,49.0,70.01,49.95
2016,5,6,18,45,36.0,20.5,0.9,13.0,24.5,32.29,12.56
2016,5,6,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.0,1.65,12.0,1.0,0.95,0.0
2016,5,7,5,30,0.0,2.0,1.7,12.0,2.0,1.85,0.0
2016,5,7,5,45,0.0,6.5,1.75,12.5,6.5,6.01,0.0
2016,5,7,6,0,0.0,11.0,1.8,13.0,11.0,10.18,3.31
2016,5,7,6,15,0.0,16.5,1.9,13.0,16.5,15.29,8.03
2016,5,7,6,30,0.0,22.0,2.0,13.0,22.0,20.39,12.74
2016,5,7,6,45,0.0,28.0,2.1,13.0,28.0,25.97,17.81
2016,5,7,7,0,0.0,34.0,2.2,13.0,34.0,31.56,22.82
2016,5,7,7,15,0.0,31.5,2.25,13.0,31.5,29.24,19.54
2016,5,7,7,30,0.0,29.0,2.3,13.0,29.0,26.92,17.49
2016,5,7,7,45,145.0,122.0,2.4,13.0,199.0,126.8,95.54
2016,5,7,8,0,290.0,215.0,2.5,13.0,369.0,246.41,189.07
2016,5,7,8,15,151.0,210.5,2.55,13.0,291.5,226.36,178.19
2016,5,7,8,30,12.0,206.0,2.6,13.0,214.0,191.0,152.73
2016,5,7,8,45,13.0,219.5,2.7,13.0,228.5,205.08,163.91
2016,5,7,9,0,14.0,233.0,2.8,13.0,243.0,219.3,175.03
2016,5,7,9,15,15.5,248.5,2.8,13.0,260.5,235.68,187.8
2016,5,7,9,30,17.0,264.0,2.8,13.0,278.0,252.29,200.68
2016,5,7,9,45,52.0,323.5,2.85,13.5,366.0,328.4,260.37
2016,5,7,10,0,87.0,383.0,2.9,14.0,454.0,410.33,323.11
2016,5,7,10,15,47.0,289.0,2.85,14.0,328.0,302.67,238.94
2016,5,7,10,30,7.0,195.0,2.8,14.0,202.0,187.2,147.01
2016,5,7,10,45,11.5,245.0,2.75,14.0,256.0,238.07,187.58
2016,5,7,11,0,16.0,295.0,2.7,14.0,310.0,289.72,227.79
2016,5,7,11,15,75.5,379.0,2.65,14.0,449.0,427.37,334.9
2016,5,7,11,30,135.0,463.0,2.6,14.0,588.0,573.16,443.74
2016,5,7,11,45,93.0,440.5,2.6,14.0,527.0,512.99,397.37
2016,5,7,12,0,51.0,418.0,2.6,14.0,466.0,455.75,353.69
2016,5,7,12,15,70.5,435.5,2.5,14.0,501.5,495.73,384.22
2016,5,7,12,30,90.0,453.0,2.4,14.0,537.0,536.44,414.43
2016,5,7,12,45,107.5,454.5,2.35,14.0,554.0,559.15,431.44
2016,5,7,13,0,125.0,456.0,2.3,14.0,571.0,593.15,456.6
2016,5,7,13,15,75.0,396.5,2.25,14.0,465.0,472.13,366.38
2016,5,7,13,30,25.0,337.0,2.2,14.0,359.0,361.56,282.15
2016,5,7,13,45,43.0,360.5,2.2,14.0,398.0,405.6,317.11
2016,5,7,14,0,61.0,384.0,2.2,14.0,437.0,449.91,351.23
2016,5,7,14,15,53.5,362.0,2.15,14.0,407.0,420.12,328.71
2016,5,7,14,30,46.0,340.0,2.1,14.0,377.0,390.12,306.3
2016,5,7,14,45,56.5,333.5,2.05,14.0,376.5,393.96,310.26
2016,5,7,15,0,67.0,327.0,2.0,14.0,376.0,397.24,313.65
2016,5,7,15,15,72.5,310.5,1.95,13.5,361.0,384.3,305.12
2016,5,7,15,30,78.0,294.0,1.9,13.0,346.0,370.77,296.16
2016,5,7,15,45,140.0,275.5,1.85,13.0,361.0,413.71,332.16
2016,5,7,16,0,202.0,257.0,1.8,13.0,376.0,439.58,354.39
2016,5,7,16,15,261.5,225.0,1.7,13.0,364.5,453.97,367.41
2016,5,7,16,30,321.0,193.0,1.6,13.0,353.0,450.92,366.86
2016,5,7,16,45,298.5,176.5,1.55,13.0,312.5,403.66,329.99
2016,5,7,17,0,276.0,160.0,1.5,13.0,272.0,357.7,293.66
2016,5,7,17,15,250.5,141.0,1.4,13.0,232.0,308.6,253.87
2016,5,7,17,30,225.0,122.0,1.3,13.0,192.0,261.52,214.85
2016,5,7,17,45,188.5,102.5,1.2,13.0,154.0,210.81,171.94
2016,5,7,18,0,152.0,83.0,1.1,13.0,116.0,163.7,131.33
2016,5,7,18,15,107.5,62.5,1.0,13.0,82.5,110.61,85.58
2016,5,7,18,30,63.0,42.0,0.9,13.0,49.0,68.26,48.91
2016,5,7,18,45,31.5,23.5,0.8,13.0,27.0,35.08,15.63
2016,5,7,19,0,0.0,5.0,0.7,13.0,5.0,4.77,0.0
2016,5,7,19,15,0.0,2.5,0.65,13.0,2.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,8,5,15,36.0,10.5,1.4,12.0,12.5,10.01,0.0
2016,5,8,5,30,72.0,21.0,1.5,12.0,25.0,17.48,0.0
2016,5,8,5,45,175.5,36.5,1.6,12.5,60.0,28.41,18.14
2016,5,8,6,0,279.0,52.0,1.7,13.0,95.0,39.79,29.33
2016,5,8,6,15,356.5,63.5,1.75,13.0,139.5,47.53,36.76
2016,5,8,6,30,434.0,75.0,1.8,13.0,184.0,54.94,43.68
2016,5,8,6,45,245.0,104.5,1.85,13.0,168.5,79.53,65.69
2016,5,8,7,0,56.0,134.0,1.9,13.0,153.0,110.03,92.58
2016,5,8,7,15,61.5,156.0,1.95,13.0,180.5,133.42,105.48
2016,5,8,7,30,67.0,178.0,2.0,13.0,208.0,157.8,124.55
2016,5,8,7,45,53.5,194.0,2.05,13.0,219.5,175.17,139.1
2016,5,8,8,0,40.0,210.0,2.1,13.0,231.0,190.89,152.31
2016,5,8,8,15,64.0,240.5,2.1,13.0,278.5,227.8,181.41
2016,5,8,8,30,88.0,271.0,2.1,13.0,326.0,267.97,213.07
2016,5,8,8,45,98.0,294.5,2.1,13.5,359.5,299.8,237.72
2016,5,8,9,0,108.0,318.0,2.1,14.0,393.0,332.93,263.11
2016,5,8,9,15,93.0,332.0,2.05,14.0,399.5,346.14,273.07
2016,5,8,9,30,78.0,346.0,2.0,14.0,406.0,357.65,281.5
2016,5,8,9,45,89.0,367.5,2.0,14.0,438.5,390.43,306.47
2016,5,8,10,0,100.0,389.0,2.0,14.0,471.0,424.41,332.01
2016,5,8,10,15,96.0,401.5,2.05,14.0,482.5,440.57,343.78
2016,5,8,10,30,92.0,414.0,2.1,14.0,494.0,456.26,355.22
2016,5,8,10,45,66.5,399.5,2.15,14.0,458.0,429.04,334.05
2016,5,8,11,0,41.0,385.0,2.2,14.0,422.0,399.18,310.88
2016,5,8,11,15,54.0,408.5,2.3,14.0,458.5,436.93,339.85
2016,5,8,11,30,67.0,432.0,2.4,14.0,495.0,475.78,369.13
2016,5,8,11,45,55.5,420.0,2.5,14.0,472.0,457.96,355.46
2016,5,8,12,0,44.0,408.0,2.6,14.0,449.0,439.02,341.19
2016,5,8,12,15,89.0,438.5,2.7,14.0,521.5,516.49,400.89
2016,5,8,12,30,134.0,469.0,2.8,14.0,594.0,605.68,467.61
2016,5,8,12,45,147.5,465.0,2.95,14.0,602.0,620.23,478.86
2016,5,8,13,0,161.0,461.0,3.1,14.0,610.0,634.22,490.22
2016,5,8,13,15,170.0,445.0,3.2,14.0,599.5,630.37,488.52
2016,5,8,13,30,179.0,429.0,3.3,14.0,589.0,625.46,486.2
2016,5,8,13,45,175.0,423.5,3.45,14.0,576.5,617.57,481.25
2016,5,8,14,0,171.0,418.0,3.6,14.0,564.0,608.87,475.74
2016,5,8,14,15,96.0,355.0,3.7,13.5,436.5,454.3,359.28
2016,5,8,14,30,21.0,292.0,3.8,13.0,309.0,302.49,240.44
2016,5,8,14,45,21.5,282.0,3.9,13.0,299.0,293.25,234.08
2016,5,8,15,0,22.0,272.0,4.0,13.0,289.0,283.93,227.25
2016,5,8,15,15,54.5,285.0,4.1,13.0,322.5,339.84,273.5
2016,5,8,15,30,87.0,298.0,4.2,13.0,356.0,382.86,309.15
2016,5,8,15,45,80.5,274.5,4.35,13.0,325.5,350.53,284.2
2016,5,8,16,0,74.0,251.0,4.5,13.0,295.0,318.31,259.25
2016,5,8,16,15,64.0,226.5,4.6,13.0,262.5,282.46,230.86
2016,5,8,16,30,54.0,202.0,4.7,13.0,230.0,247.17,202.54
2016,5,8,16,45,27.0,160.5,4.8,13.0,174.5,181.86,148.52
2016,5,8,17,0,0.0,119.0,4.9,13.0,119.0,113.94,91.4
2016,5,8,17,15,0.0,102.0,4.95,12.5,102.0,97.39,77.83
2016,5,8,17,30,0.0,85.0,5.0,12.0,85.0,80.83,63.97
2016,5,8,17,45,205.0,75.5,5.05,12.0,120.0,186.43,154.47
2016,5,8,18,0,410.0,66.0,5.1,12.0,155.0,260.2,212.31
2016,5,8,18,15,320.0,54.0,5.0,12.0,112.5,190.55,150.07
2016,5,8,18,30,230.0,42.0,4.9,12.0,70.0,130.99,96.88
2016,5,8,18,45,122.5,26.0,4.85,12.0,40.0,70.36,37.72
2016,5,8,19,0,15.0,10.0,4.8,12.0,10.0,12.5,0.0
2016,5,8,19,15,7.5,5.0,4.7,12.0,5.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,5,15,28.0,11.5,3.0,11.0,13.0,10.96,0.0
2016,5,9,5,30,56.0,23.0,3.0,11.0,26.0,19.05,0.0
2016,5,9,5,45,154.0,41.0,3.05,11.5,62.0,33.24,22.44
2016,5,9,6,0,252.0,59.0,3.1,12.0,98.0,45.29,34.31
2016,5,9,6,15,331.5,71.5,3.05,12.0,143.5,53.64,42.36
2016,5,9,6,30,411.0,84.0,3.0,12.0,189.0,61.63,49.84
2016,5,9,6,45,205.5,90.5,2.95,12.0,143.0,69.58,57.07
2016,5,9,7,0,0.0,97.0,2.9,12.0,97.0,87.27,72.81
2016,5,9,7,15,0.0,99.5,2.85,12.0,99.5,90.65,72.09
2016,5,9,7,30,0.0,102.0,2.8,12.0,102.0,93.62,74.38
2016,5,9,7,45,0.0,115.0,2.8,12.0,115.0,105.48,84.11
2016,5,9,8,0,0.0,128.0,2.8,12.0,128.0,117.4,93.79
2016,5,9,8,15,3.0,159.0,2.75,12.0,161.0,145.99,117.11
2016,5,9,8,30,6.0,190.0,2.7,12.0,194.0,175.1,140.58
2016,5,9,8,45,25.0,238.5,2.7,12.5,256.0,226.61,181.52
2016,5,9,9,0,44.0,287.0,2.7,13.0,318.0,276.88,220.84
2016,5,9,9,15,46.0,306.0,2.65,13.0,340.0,299.32,238.12
2016,5,9,9,30,48.0,325.0,2.6,13.0,362.0,322.12,255.61
2016,5,9,9,45,43.5,333.0,2.6,13.0,367.5,331.47,262.46
2016,5,9,10,0,39.0,341.0,2.6,13.0,373.0,340.26,268.87
2016,5,9,10,15,40.5,356.0,2.6,13.0,390.5,359.24,283.26
2016,5,9,10,30,42.0,371.0,2.6,13.0,408.0,378.46,297.71
2016,5,9,10,45,45.0,384.5,2.65,13.0,425.0,397.71,312.25
2016,5,9,11,0,48.0,398.0,2.7,13.0,442.0,417.26,326.99
2016,5,9,11,15,53.5,411.5,2.75,13.0,460.5,439.25,343.63
2016,5,9,11,30,59.0,425.0,2.8,13.0,479.0,461.64,360.52
2016,5,9,11,45,81.0,443.5,2.9,13.5,519.5,504.55,392.69
2016,5,9,12,0,103.0,462.0,3.0,14.0,560.0,548.6,425.27
2016,5,9,12,15,119.0,465.5,3.1,14.0,578.0,581.48,450.01
2016,5,9,12,30,135.0,469.0,3.2,14.0,596.0,606.42,469.04
2016,5,9,12,45,118.5,460.0,3.35,14.0,570.5,585.99,454.01
2016,5,9,13,0,102.0,451.0,3.5,14.0,545.0,553.05,429.96
2016,5,9,13,15,178.5,442.5,3.65,14.0,603.0,636.07,494.86
2016,5,9,13,30,255.0,434.0,3.8,14.0,661.0,719.2,558.3
2016,5,9,13,45,238.0,424.5,3.95,14.0,632.0,681.65,531.27
2016,5,9,14,0,221.0,415.0,4.1,14.0,603.0,655.22,512.66
2016,5,9,14,15,220.0,399.0,4.15,13.5,581.0,636.81,501.08
2016,5,9,14,30,219.0,383.0,4.2,13.0,559.0,617.34,488.66
2016,5,9,14,45,178.5,366.0,4.3,13.0,505.0,558.19,444.12
2016,5,9,15,0,138.0,349.0,4.4,13.0,451.0,499.86,399.6
2016,5,9,15,15,131.0,327.5,4.45,13.0,420.0,468.11,376.13
2016,5,9,15,30,124.0,306.0,4.5,13.0,389.0,436.12,352.11
2016,5,9,15,45,128.5,284.0,4.6,13.0,364.5,413.11,335.37
2016,5,9,16,0,133.0,262.0,4.7,13.0,340.0,389.25,317.72
2016,5,9,16,15,147.0,238.5,4.75,13.0,318.0,370.12,303.84
2016,5,9,16,30,161.0,215.0,4.8,13.0,296.0,349.33,288.34
2016,5,9,16,45,127.0,191.0,4.9,13.0,250.5,293.57,242.86
2016,5,9,17,0,93.0,167.0,5.0,13.0,205.0,231.83,191.81
2016,5,9,17,15,81.0,146.0,5.05,12.5,176.0,198.79,164.61
2016,5,9,17,30,69.0,125.0,5.1,12.0,147.0,166.75,137.66
2016,5,9,17,45,56.5,103.0,5.15,12.0,119.0,134.33,109.68
2016,5,9,18,0,44.0,81.0,5.2,12.0,91.0,103.01,82.29
2016,5,9,18,15,26.5,60.5,5.15,12.0,66.0,72.75,55.72
2016,5,9,18,30,9.0,40.0,5.1,12.0,41.0,41.76,28.78
2016,5,9,18,45,4.5,23.0,5.1,12.0,23.5,22.89,9.98
2016,5,9,19,0,0.0,6.0,5.1,12.0,6.0,5.72,0.0
2016,5,9,19,15,0.0,3.0,5.0,12.0,3.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,5,15,43.0,11.5,2.4,12.0,14.0,10.96,0.0
2016,5,10,5,30,86.0,23.0,2.3,12.0,28.0,19.09,1.78
2016,5,10,5,45,195.0,38.5,2.25,12.0,65.0,29.93,19.75
2016,5,10,6,0,304.0,54.0,2.2,12.0,102.0,41.26,30.83
2016,5,10,6,15,381.5,65.0,2.1,12.0,147.5,48.57,37.88
2016,5,10,6,30,459.0,76.0,2.0,12.0,193.0,56.45,45.23
2016,5,10,6,45,235.0,99.5,1.95,12.5,160.0,75.98,62.66
2016,5,10,7,0,11.0,123.0,1.9,13.0,127.0,107.45,90.3
2016,5,10,7,15,23.5,147.0,1.8,13.0,157.0,130.1,103.99
2016,5,10,7,30,36.0,171.0,1.7,13.0,187.0,149.24,118.72
2016,5,10,7,45,35.5,189.5,1.65,13.5,207.5,168.76,134.18
2016,5,10,8,0,35.0,208.0,1.6,14.0,228.0,188.35,149.6
2016,5,10,8,15,73.0,242.5,1.55,14.0,287.5,232.36,183.75
2016,5,10,8,30,111.0,277.0,1.5,14.0,347.0,281.33,221.77
2016,5,10,8,45,96.0,294.5,1.5,14.0,357.5,299.18,235.92
2016,5,10,9,0,81.0,312.0,1.5,14.0,368.0,315.35,248.47
2016,5,10,9,15,92.0,335.0,1.5,14.0,402.5,348.25,273.71
2016,5,10,9,30,103.0,358.0,1.5,14.0,437.0,382.48,299.61
2016,5,10,9,45,108.5,376.5,1.5,14.5,463.0,410.55,319.95
2016,5,10,10,0,114.0,395.0,1.5,15.0,489.0,439.22,340.48
2016,5,10,10,15,149.5,412.0,1.55,15.0,539.5,489.34,378.07
2016,5,10,10,30,185.0,429.0,1.6,15.0,590.0,542.44,417.31
2016,5,10,10,45,178.5,440.5,1.7,15.0,599.0,559.51,429.41
2016,5,10,11,0,172.0,452.0,1.8,15.0,608.0,575.74,441.11
2016,5,10,11,15,189.0,458.5,1.85,15.0,632.0,606.82,463.91
2016,5,10,11,30,206.0,465.0,1.9,15.0,656.0,638.4,486.84
2016,5,10,11,45,153.0,463.0,2.0,15.0,605.5,597.12,456.05
2016,5,10,12,0,100.0,461.0,2.1,15.0,555.0,544.59,417.16
2016,5,10,12,15,98.5,460.0,2.2,15.0,552.5,547.02,419.67
2016,5,10,12,30,97.0,459.0,2.3,15.0,550.0,548.88,421.43
2016,5,10,12,45,81.5,444.0,2.45,15.0,520.0,521.88,401.86
2016,5,10,13,0,66.0,429.0,2.6,15.0,490.0,493.89,381.51
2016,5,10,13,15,89.0,433.5,2.7,15.0,514.0,524.3,405.54
2016,5,10,13,30,112.0,438.0,2.8,15.0,538.0,566.92,438.04
2016,5,10,13,45,113.5,426.0,2.95,15.0,525.0,557.94,432.21
2016,5,10,14,0,115.0,414.0,3.1,15.0,512.0,548.21,426.13
2016,5,10,14,15,111.0,397.5,3.15,15.0,489.5,527.5,411.47
2016,5,10,14,30,107.0,381.0,3.2,15.0,467.0,493.07,386.62
2016,5,10,14,45,113.5,364.5,3.3,15.0,452.0,494.42,388.89
2016,5,10,15,0,120.0,348.0,3.4,15.0,437.0,481.77,380.56
2016,5,10,15,15,119.0,328.0,3.45,14.5,412.5,457.57,363.8
2016,5,10,15,30,118.0,308.0,3.5,14.0,388.0,432.86,346.49
2016,5,10,15,45,187.5,280.5,3.55,14.0,396.5,458.59,369.86
2016,5,10,16,0,257.0,253.0,3.6,14.0,405.0,490.34,397.27
2016,5,10,16,15,174.5,233.0,3.6,14.0,332.5,384.76,313.41
2016,5,10,16,30,92.0,213.0,3.6,14.0,260.0,286.79,234.02
2016,5,10,16,45,90.5,190.5,3.6,14.0,232.0,258.59,211.94
2016,5,10,17,0,89.0,168.0,3.6,14.0,204.0,230.26,189.17
2016,5,10,17,15,78.5,146.5,3.55,13.5,175.5,197.72,162.61
2016,5,10,17,30,68.0,125.0,3.5,13.0,147.0,166.01,136.22
2016,5,10,17,45,58.0,103.0,3.5,13.0,119.5,134.84,109.55
2016,5,10,18,0,48.0,81.0,3.5,13.0,92.0,104.5,83.18
2016,5,10,18,15,159.0,61.5,3.4,12.5,83.5,133.37,104.73
2016,5,10,18,30,270.0,42.0,3.3,12.0,75.0,143.46,106.62
2016,5,10,18,45,158.5,26.5,3.2,12.0,44.0,81.04,47.46
2016,5,10,19,0,47.0,11.0,3.1,12.0,13.0,19.88,0.0
2016,5,10,19,15,23.5,5.5,3.0,12.0,6.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,79.0,11.5,2.5,11.0,16.5,10.96,0.0
2016,5,11,5,30,158.0,23.0,2.5,11.0,33.0,18.13,2.94
2016,5,11,5,45,273.5,35.5,2.55,11.5,72.0,28.31,18.54
2016,5,11,6,0,389.0,48.0,2.6,12.0,111.0,37.32,27.39
2016,5,11,6,15,464.5,57.0,2.5,12.0,158.5,42.63,32.6
2016,5,11,6,30,540.0,66.0,2.4,12.0,206.0,47.67,37.36
2016,5,11,6,45,270.0,65.5,2.35,12.0,135.5,45.83,35.79
2016,5,11,7,0,0.0,65.0,2.3,12.0,65.0,60.46,48.88
2016,5,11,7,15,0.0,85.0,2.25,12.0,85.0,78.47,61.75
2016,5,11,7,30,0.0,105.0,2.2,12.0,105.0,96.24,76.57
2016,5,11,7,45,0.0,120.0,2.15,12.5,120.0,109.84,87.53
2016,5,11,8,0,0.0,135.0,2.1,13.0,135.0,123.52,98.41
2016,5,11,8,15,1.0,154.5,2.05,13.0,155.5,141.52,112.87
2016,5,11,8,30,2.0,174.0,2.0,13.0,176.0,159.76,127.4
2016,5,11,8,45,6.5,199.5,2.0,13.0,204.5,184.99,147.45
2016,5,11,9,0,11.0,225.0,2.0,13.0,233.0,210.91,167.9
2016,5,11,9,15,17.0,254.0,2.0,13.0,267.0,241.4,191.84
2016,5,11,9,30,23.0,283.0,2.0,13.0,301.0,272.76,216.23
2016,5,11,9,45,18.5,275.0,2.0,13.0,290.0,265.05,209.7
2016,5,11,10,0,14.0,267.0,2.0,13.0,279.0,256.56,202.7
2016,5,11,10,15,17.0,289.0,2.0,13.0,304.0,280.37,221.19
2016,5,11,10,30,20.0,311.0,2.0,13.0,329.0,304.61,239.77
2016,5,11,10,45,24.0,333.5,2.05,13.5,355.5,330.52,259.15
2016,5,11,11,0,28.0,356.0,2.1,14.0,382.0,360.53,281.45
2016,5,11,11,15,33.5,376.0,2.15,14.0,407.5,387.58,301.91
2016,5,11,11,30,39.0,396.0,2.2,14.0,433.0,415.23,322.73
2016,5,11,11,45,52.0,417.5,2.3,14.0,467.0,451.84,350.56
2016,5,11,12,0,65.0,439.0,2.4,14.0,501.0,489.31,378.82
2016,5,11,12,15,70.0,442.5,2.45,14.0,509.0,501.63,388.07
2016,5,11,12,30,75.0,446.0,2.5,14.0,517.0,513.83,397.4
2016,5,11,12,45,71.0,438.0,2.6,14.0,505.0,505.08,391.19
2016,5,11,13,0,67.0,430.0,2.7,14.0,493.0,495.74,384.66
2016,5,11,13,15,73.0,427.0,2.7,14.0,494.0,501.19,389.27
2016,5,11,13,30,79.0,424.0,2.7,14.0,495.0,506.29,393.6
2016,5,11,13,45,105.5,421.0,2.7,14.0,513.0,531.62,413.82
2016,5,11,14,0,132.0,418.0,2.7,14.0,531.0,569.18,442.78
2016,5,11,14,15,147.0,403.5,2.65,13.5,525.0,569.2,444.46
2016,5,11,14,30,162.0,389.0,2.6,13.0,519.0,568.03,445.55
2016,5,11,14,45,174.0,369.5,2.55,13.0,504.0,557.22,438.68
2016,5,11,15,0,186.0,350.0,2.5,13.0,489.0,545.06,430.87
2016,5,11,15,15,175.0,329.5,2.4,13.0,454.5,509.59,404.62
2016,5,11,15,30,164.0,309.0,2.3,13.0,420.0,473.95,378.16
2016,5,11,15,45,167.5,286.5,2.2,13.0,392.5,448.27,359.57
2016,5,11,16,0,171.0,264.0,2.1,13.0,365.0,421.68,340.03
2016,5,11,16,15,177.5,240.0,2.05,13.0,337.0,394.8,320.25
2016,5,11,16,30,184.0,216.0,2.0,13.0,309.0,366.78,299.24
2016,5,11,16,45,284.5,178.5,1.95,13.0,305.0,396.01,325.13
2016,5,11,17,0,385.0,141.0,1.9,13.0,301.0,414.9,341.57
2016,5,11,17,15,353.5,127.5,1.9,12.5,259.0,362.35,299.36
2016,5,11,17,30,322.0,114.0,1.9,12.0,217.0,303.6,251.37
2016,5,11,17,45,406.0,87.0,1.9,12.0,193.5,305.08,250.86
2016,5,11,18,0,490.0,60.0,1.9,12.0,170.0,291.21,235.22
2016,5,11,18,15,402.5,50.0,1.85,12.0,125.0,219.34,171.9
2016,5,11,18,30,315.0,40.0,1.8,12.0,80.0,156.92,116.39
2016,5,11,18,45,191.0,26.0,1.8,12.0,47.0,89.18,53.76
2016,5,11,19,0,67.0,12.0,1.8,12.0,14.0,24.89,0.0
2016,5,11,19,15,33.5,6.0,1.8,11.5,7.0,5.72,0.0
2016,5,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,4.5,2.55,10.0,4.5,4.29,0.0
2016,5,12,5,30,0.0,9.0,2.6,10.0,9.0,8.33,0.0
2016,5,12,5,45,0.0,19.5,2.7,10.5,19.5,18.08,9.93
2016,5,12,6,0,0.0,30.0,2.8,11.0,30.0,27.85,19.14
2016,5,12,6,15,0.0,43.0,2.75,11.0,43.0,39.95,30.35
2016,5,12,6,30,0.0,56.0,2.7,11.0,56.0,51.99,41.42
2016,5,12,6,45,0.0,70.0,2.7,11.0,70.0,64.47,52.72
2016,5,12,7,0,0.0,84.0,2.7,11.0,84.0,76.89,60.78
2016,5,12,7,15,0.0,92.0,2.65,11.0,92.0,84.46,67.08
2016,5,12,7,30,0.0,100.0,2.6,11.0,100.0,91.98,73.24
2016,5,12,7,45,0.0,122.5,2.55,11.5,122.5,112.01,89.71
2016,5,12,8,0,0.0,145.0,2.5,12.0,145.0,132.17,106.01
2016,5,12,8,15,6.5,177.5,2.45,12.0,181.5,163.09,130.99
2016,5,12,8,30,13.0,210.0,2.4,12.0,218.0,194.98,156.51
2016,5,12,8,45,12.5,219.0,2.35,12.0,227.5,204.57,163.86
2016,5,12,9,0,12.0,228.0,2.3,12.0,237.0,214.04,171.12
2016,5,12,9,15,17.0,255.0,2.25,12.0,268.0,242.3,193.4
2016,5,12,9,30,22.0,282.0,2.2,12.0,299.0,271.3,216.02
2016,5,12,9,45,32.0,315.5,2.15,12.0,341.5,308.62,245.03
2016,5,12,10,0,42.0,349.0,2.1,12.0,384.0,349.31,276.29
2016,5,12,10,15,53.0,374.0,2.1,12.0,419.0,384.42,303.05
2016,5,12,10,30,64.0,399.0,2.1,12.0,454.0,420.8,330.56
2016,5,12,10,45,62.0,407.0,2.1,12.5,462.0,432.07,337.97
2016,5,12,11,0,60.0,415.0,2.1,13.0,470.0,443.07,345.27
2016,5,12,11,15,73.5,432.5,2.15,13.0,500.5,476.42,370.48
2016,5,12,11,30,87.0,450.0,2.2,13.0,531.0,510.7,396.11
2016,5,12,11,45,90.5,449.5,2.25,13.0,534.5,518.79,402.12
2016,5,12,12,0,94.0,449.0,2.3,13.0,538.0,526.62,408.15
2016,5,12,12,15,93.5,453.5,2.35,13.0,542.0,535.28,414.63
2016,5,12,12,30,93.0,458.0,2.4,13.0,546.0,543.56,420.87
2016,5,12,12,45,114.0,460.0,2.5,13.0,566.5,580.78,449.3
2016,5,12,13,0,135.0,462.0,2.6,13.0,587.0,608.14,470.37
2016,5,12,13,15,139.5,449.5,2.65,13.0,576.5,603.33,467.48
2016,5,12,13,30,144.0,437.0,2.7,13.0,566.0,597.61,464.18
2016,5,12,13,45,208.0,422.0,2.8,13.0,603.0,648.09,504.36
2016,5,12,14,0,272.0,407.0,2.9,13.0,640.0,709.45,551.52
