Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,14,15,220.0,398.5,2.95,13.0,582.5,635.51,496.82
2016,5,12,14,30,168.0,390.0,3.0,13.0,525.0,574.67,451.53
2016,5,12,14,45,204.0,367.5,3.15,13.0,524.0,583.34,460.99
2016,5,12,15,0,240.0,345.0,3.3,13.0,523.0,589.53,468.21
2016,5,12,15,15,166.5,324.0,3.4,12.5,444.0,495.59,396.74
2016,5,12,15,30,93.0,303.0,3.5,12.0,365.0,392.8,316.77
2016,5,12,15,45,132.0,284.0,3.6,12.0,365.5,415.36,337.11
2016,5,12,16,0,171.0,265.0,3.7,12.0,366.0,422.6,344.94
2016,5,12,16,15,125.5,239.0,3.8,12.0,310.0,353.57,289.73
2016,5,12,16,30,80.0,213.0,3.9,12.0,254.0,277.7,228.22
2016,5,12,16,45,101.0,192.0,4.0,12.0,238.5,267.09,220.9
2016,5,12,17,0,122.0,171.0,4.1,12.0,223.0,262.96,218.37
2016,5,12,17,15,107.5,150.5,4.1,12.0,191.5,226.92,188.36
2016,5,12,17,30,93.0,130.0,4.1,12.0,160.0,192.07,158.92
2016,5,12,17,45,81.0,108.0,4.2,12.0,130.5,157.93,129.63
2016,5,12,18,0,69.0,86.0,4.3,12.0,101.0,124.81,100.71
2016,5,12,18,15,48.5,65.0,4.25,12.0,74.5,85.79,66.59
2016,5,12,18,30,28.0,44.0,4.2,12.0,48.0,54.36,39.06
2016,5,12,18,45,14.0,26.0,4.2,12.0,28.0,30.07,16.33
2016,5,12,19,0,0.0,8.0,4.2,12.0,8.0,7.63,0.0
2016,5,12,19,15,0.0,4.0,4.15,12.0,4.0,3.81,0.0
2016,5,12,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,11.0,12.0,3.35,11.0,12.5,11.44,0.0
2016,5,13,5,30,22.0,24.0,3.4,11.0,25.0,21.51,7.09
2016,5,13,5,45,68.5,42.5,3.5,11.5,52.5,35.8,25.13
2016,5,13,6,0,115.0,61.0,3.6,12.0,80.0,50.49,39.06
2016,5,13,6,15,142.0,81.5,3.55,12.0,113.5,66.19,53.62
2016,5,13,6,30,169.0,102.0,3.5,12.0,147.0,77.76,64.28
2016,5,13,6,45,188.0,123.5,3.45,12.0,183.5,97.02,81.53
2016,5,13,7,0,207.0,145.0,3.4,12.0,220.0,109.6,86.39
2016,5,13,7,15,227.0,163.0,3.35,12.0,256.5,140.77,105.86
2016,5,13,7,30,247.0,181.0,3.3,12.0,293.0,174.47,130.99
2016,5,13,7,45,285.5,197.5,3.25,12.5,341.5,213.08,161.13
2016,5,13,8,0,324.0,214.0,3.2,13.0,390.0,256.26,196.12
2016,5,13,8,15,197.0,242.0,3.25,13.0,352.0,266.41,209.64
2016,5,13,8,30,70.0,270.0,3.3,13.0,314.0,261.18,208.5
2016,5,13,8,45,76.0,292.5,3.35,13.0,343.5,289.39,231.02
2016,5,13,9,0,82.0,315.0,3.4,13.0,373.0,318.46,253.95
2016,5,13,9,15,111.5,341.0,3.5,13.0,424.0,363.72,289.59
2016,5,13,9,30,141.0,367.0,3.6,13.0,475.0,410.7,326.34
2016,5,13,9,45,160.0,384.5,3.75,13.0,513.0,449.03,356.17
2016,5,13,10,0,179.0,402.0,3.9,13.0,551.0,489.09,387.16
2016,5,13,10,15,136.0,410.0,4.0,13.0,525.5,477.57,377.34
2016,5,13,10,30,93.0,418.0,4.1,13.0,500.0,460.29,363.07
2016,5,13,10,45,101.5,432.5,4.25,13.5,523.5,487.41,383.4
2016,5,13,11,0,110.0,447.0,4.4,14.0,547.0,515.09,403.87
2016,5,13,11,15,141.5,458.0,4.55,13.5,589.0,564.5,442.89
2016,5,13,11,30,173.0,469.0,4.7,13.0,631.0,612.0,480.39
2016,5,13,11,45,118.5,454.0,4.85,13.0,565.5,555.76,436.74
2016,5,13,12,0,64.0,439.0,5.0,13.0,500.0,488.04,384.06
2016,5,13,12,15,44.0,397.5,5.05,13.0,439.5,431.05,340.16
2016,5,13,12,30,24.0,356.0,5.1,13.0,379.0,363.05,287.09
2016,5,13,12,45,41.0,389.0,5.15,13.0,427.5,424.85,335.97
2016,5,13,13,0,58.0,422.0,5.2,13.0,476.0,478.08,377.53
2016,5,13,13,15,185.0,421.5,5.15,13.0,588.5,619.74,489.99
2016,5,13,13,30,312.0,421.0,5.1,13.0,701.0,761.83,599.19
2016,5,13,13,45,376.5,381.5,5.05,13.0,711.0,786.55,619.56
2016,5,13,14,0,441.0,342.0,5.0,13.0,721.0,820.04,646.63
2016,5,13,14,15,447.5,326.0,4.9,13.0,698.5,806.68,637.37
2016,5,13,14,30,454.0,310.0,4.8,13.0,676.0,791.0,626.71
2016,5,13,14,45,562.0,252.5,4.75,13.0,685.5,825.3,656.44
2016,5,13,15,0,670.0,195.0,4.7,13.0,695.0,857.25,682.89
2016,5,13,15,15,774.5,142.5,4.6,12.5,689.5,872.94,696.3
2016,5,13,15,30,879.0,90.0,4.5,12.0,684.0,877.06,701.47
2016,5,13,15,45,866.5,86.5,4.4,12.0,638.5,834.68,671.26
2016,5,13,16,0,854.0,83.0,4.3,12.0,593.0,790.35,639.69
2016,5,13,16,15,834.0,80.5,4.2,12.0,543.5,739.72,603.05
2016,5,13,16,30,814.0,78.0,4.1,12.0,494.0,693.21,569.2
2016,5,13,16,45,788.0,74.5,4.05,12.0,442.5,635.59,526.37
2016,5,13,17,0,762.0,71.0,4.0,12.0,391.0,578.27,480.8
2016,5,13,17,15,725.0,66.5,3.9,12.0,338.5,514.0,428.18
2016,5,13,17,30,688.0,62.0,3.8,12.0,286.0,451.8,375.67
2016,5,13,17,45,633.5,57.0,3.75,12.0,235.0,384.76,317.6
2016,5,13,18,0,579.0,52.0,3.7,12.0,184.0,320.92,260.59
2016,5,13,18,15,495.5,44.0,3.65,12.0,137.0,247.92,195.29
2016,5,13,18,30,412.0,36.0,3.6,12.0,90.0,183.84,137.07
2016,5,13,18,45,206.0,27.5,3.55,12.0,54.5,95.15,60.19
2016,5,13,19,0,0.0,19.0,3.5,12.0,19.0,18.59,0.0
2016,5,13,19,15,0.0,9.5,3.45,12.0,9.5,9.05,0.0
2016,5,13,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,5,15,115.0,12.0,3.05,13.0,20.0,11.44,0.0
2016,5,14,5,30,230.0,24.0,3.1,13.0,40.0,19.37,6.56
2016,5,14,5,45,336.0,34.5,3.2,13.0,79.5,27.0,17.53
2016,5,14,6,0,442.0,45.0,3.3,13.0,119.0,34.21,24.61
2016,5,14,6,15,221.5,67.0,3.25,13.0,104.5,53.08,41.81
2016,5,14,6,30,1.0,89.0,3.2,13.0,90.0,78.5,64.71
2016,5,14,6,45,7.0,108.0,3.2,13.5,111.0,94.58,78.9
2016,5,14,7,0,13.0,127.0,3.2,14.0,132.0,110.98,88.65
2016,5,14,7,15,14.5,144.0,3.05,14.0,150.5,127.66,101.95
2016,5,14,7,30,16.0,161.0,2.9,14.0,169.0,144.58,115.48
2016,5,14,7,45,11.0,168.0,2.8,14.0,174.0,152.34,121.71
2016,5,14,8,0,6.0,175.0,2.7,14.0,179.0,159.21,127.17
2016,5,14,8,15,22.5,213.0,2.6,14.0,227.5,198.18,158.08
2016,5,14,8,30,39.0,251.0,2.5,14.0,276.0,234.62,186.72
2016,5,14,8,45,76.0,287.5,2.4,14.5,340.0,285.36,225.95
2016,5,14,9,0,113.0,324.0,2.3,15.0,404.0,337.92,266.19
2016,5,14,9,15,133.5,346.0,2.25,15.0,445.5,377.37,296.46
2016,5,14,9,30,154.0,368.0,2.2,15.0,487.0,419.07,328.17
2016,5,14,9,45,141.5,384.5,2.15,15.0,498.0,437.35,341.43
2016,5,14,10,0,129.0,401.0,2.1,15.0,509.0,454.34,353.56
2016,5,14,10,15,206.5,408.0,2.05,15.0,586.5,526.48,408.37
2016,5,14,10,30,284.0,415.0,2.0,15.0,664.0,606.16,467.35
2016,5,14,10,45,264.0,431.0,2.0,15.0,666.5,621.02,476.81
2016,5,14,11,0,244.0,447.0,2.0,15.0,669.0,633.92,485.22
2016,5,14,11,15,212.0,458.5,2.0,15.0,653.5,626.16,478.6
2016,5,14,11,30,180.0,470.0,2.0,15.0,638.0,619.06,472.49
2016,5,14,11,45,147.0,470.0,2.05,15.0,608.0,597.57,456.36
2016,5,14,12,0,114.0,470.0,2.1,15.0,578.0,573.79,438.52
2016,5,14,12,15,185.0,467.0,2.15,15.0,642.0,645.76,493.04
2016,5,14,12,30,256.0,464.0,2.2,15.0,706.0,728.28,553.3
2016,5,14,12,45,140.5,407.5,2.3,15.0,540.0,553.05,425.43
2016,5,14,13,0,25.0,351.0,2.4,15.0,374.0,372.04,288.4
2016,5,14,13,15,27.0,352.5,2.45,15.0,377.5,377.2,293.47
2016,5,14,13,30,29.0,354.0,2.5,15.0,381.0,382.25,297.67
2016,5,14,13,45,232.0,349.5,2.6,15.0,550.0,607.2,473.43
2016,5,14,14,0,435.0,345.0,2.7,15.0,719.0,816.91,628.29
2016,5,14,14,15,314.5,367.5,2.75,15.0,633.0,707.72,546.78
2016,5,14,14,30,194.0,390.0,2.8,15.0,547.0,599.41,466.07
2016,5,14,14,45,188.0,371.5,2.9,15.0,518.0,571.99,447.62
2016,5,14,15,0,182.0,353.0,3.0,15.0,489.0,543.92,427.95
2016,5,14,15,15,316.0,300.5,3.05,15.0,521.0,617.05,488.11
2016,5,14,15,30,450.0,248.0,3.1,15.0,553.0,680.89,539.9
2016,5,14,15,45,598.0,183.0,3.15,15.0,558.5,725.52,577.72
2016,5,14,16,0,746.0,118.0,3.2,15.0,564.0,751.99,599.82
2016,5,14,16,15,512.5,162.5,3.2,14.5,457.0,587.83,476.17
2016,5,14,16,30,279.0,207.0,3.2,14.0,350.0,435.53,355.41
2016,5,14,16,45,169.0,187.0,3.25,14.0,271.0,316.8,260.08
2016,5,14,17,0,59.0,167.0,3.3,14.0,192.0,209.36,171.03
2016,5,14,17,15,51.5,146.0,3.3,14.0,165.5,180.59,147.58
2016,5,14,17,30,44.0,125.0,3.3,14.0,139.0,152.42,124.07
2016,5,14,17,45,262.0,93.5,3.35,14.0,156.5,235.04,193.39
2016,5,14,18,0,480.0,62.0,3.4,14.0,174.0,290.0,234.47
2016,5,14,18,15,395.0,52.5,3.35,14.0,129.0,220.02,172.55
2016,5,14,18,30,310.0,43.0,3.3,14.0,84.0,157.51,117.2
2016,5,14,18,45,155.0,30.5,3.25,14.0,51.0,85.65,54.96
2016,5,14,19,0,0.0,18.0,3.2,14.0,18.0,17.32,0.0
2016,5,14,19,15,0.0,9.0,3.2,13.5,9.0,8.58,0.0
2016,5,14,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,5,15,73.5,13.5,5.55,13.0,19.0,12.87,0.0
2016,5,15,5,30,147.0,27.0,5.6,13.0,38.0,21.23,8.44
2016,5,15,5,45,262.5,39.5,5.65,13.0,77.5,30.52,20.59
2016,5,15,6,0,378.0,52.0,5.7,13.0,117.0,40.43,30.09
2016,5,15,6,15,286.5,76.5,5.65,13.0,135.5,56.91,45.21
2016,5,15,6,30,195.0,101.0,5.6,13.0,154.0,77.12,63.5
2016,5,15,6,45,226.0,118.5,5.55,13.5,191.5,88.95,73.97
2016,5,15,7,0,257.0,136.0,5.5,14.0,229.0,105.14,81.11
2016,5,15,7,15,359.5,139.5,5.5,14.0,292.0,128.91,90.17
2016,5,15,7,30,462.0,143.0,5.5,14.0,355.0,170.12,117.2
2016,5,15,7,45,621.5,117.5,5.5,14.0,437.0,210.03,144.62
2016,5,15,8,0,781.0,92.0,5.5,14.0,519.0,271.56,193.87
2016,5,15,8,15,800.5,95.0,5.5,14.0,567.0,327.14,244.76
2016,5,15,8,30,820.0,98.0,5.5,14.0,615.0,384.28,296.61
2016,5,15,8,45,838.0,99.0,5.5,14.5,659.5,443.9,348.85
2016,5,15,9,0,856.0,100.0,5.5,15.0,704.0,500.27,397.16
2016,5,15,9,15,867.5,102.0,5.55,15.0,744.0,554.58,443.41
2016,5,15,9,30,879.0,104.0,5.6,15.0,784.0,608.48,488.18
2016,5,15,9,45,889.0,105.0,5.65,15.0,818.0,659.89,530.0
2016,5,15,10,0,899.0,106.0,5.7,15.0,852.0,710.24,570.1
2016,5,15,10,15,905.0,107.5,5.8,15.0,880.0,756.87,605.58
2016,5,15,10,30,911.0,109.0,5.9,15.0,908.0,801.65,638.55
2016,5,15,10,45,914.0,110.5,6.05,15.5,928.0,841.98,667.0
2016,5,15,11,0,917.0,112.0,6.2,16.0,948.0,879.86,693.48
2016,5,15,11,15,920.0,112.5,6.3,15.5,962.0,914.17,719.74
2016,5,15,11,30,923.0,113.0,6.4,15.0,976.0,945.71,744.09
2016,5,15,11,45,922.0,114.5,6.5,15.0,981.5,971.61,763.0
2016,5,15,12,0,921.0,116.0,6.6,15.0,987.0,994.32,779.7
2016,5,15,12,15,921.0,116.0,6.7,15.0,986.0,1013.25,793.77
2016,5,15,12,30,921.0,116.0,6.8,15.0,985.0,1028.84,805.56
2016,5,15,12,45,920.0,115.0,6.9,15.0,976.0,1039.0,813.59
2016,5,15,13,0,919.0,114.0,7.0,15.0,967.0,1045.65,819.24
2016,5,15,13,15,915.5,113.5,7.0,15.0,951.0,1046.74,820.48
2016,5,15,13,30,912.0,113.0,7.0,15.0,935.0,1044.26,819.32
2016,5,15,13,45,908.0,111.5,7.05,15.0,912.0,1036.68,814.9
2016,5,15,14,0,904.0,110.0,7.1,15.0,889.0,1025.6,808.08
2016,5,15,14,15,897.0,108.5,7.15,15.0,859.0,1008.12,796.71
2016,5,15,14,30,890.0,107.0,7.2,15.0,829.0,987.38,783.05
2016,5,15,14,45,880.0,105.5,7.3,15.0,792.5,960.66,765.24
2016,5,15,15,0,870.0,104.0,7.4,15.0,756.0,931.1,745.28
2016,5,15,15,15,857.5,102.0,7.45,15.0,715.0,896.08,720.94
2016,5,15,15,30,845.0,100.0,7.5,15.0,674.0,858.74,694.71
2016,5,15,15,45,826.0,98.5,7.55,15.0,628.0,820.69,667.74
2016,5,15,16,0,807.0,97.0,7.6,15.0,582.0,774.63,634.35
2016,5,15,16,15,785.5,93.5,7.6,14.5,533.0,723.23,597.4
2016,5,15,16,30,764.0,90.0,7.6,14.0,484.0,671.2,559.29
2016,5,15,16,45,733.0,87.0,7.65,14.0,433.0,612.91,513.73
2016,5,15,17,0,702.0,84.0,7.7,14.0,382.0,557.62,468.4
2016,5,15,17,15,662.5,79.0,7.65,14.0,330.5,494.22,415.22
2016,5,15,17,30,623.0,74.0,7.6,14.0,279.0,433.28,362.76
2016,5,15,17,45,562.0,68.0,7.55,14.0,229.0,363.59,301.75
2016,5,15,18,0,501.0,62.0,7.5,14.0,179.0,299.36,244.14
2016,5,15,18,15,417.5,52.5,7.45,13.5,133.5,228.75,181.2
2016,5,15,18,30,334.0,43.0,7.4,13.0,88.0,167.01,125.69
2016,5,15,18,45,209.5,29.5,7.35,13.0,53.5,98.52,64.36
2016,5,15,19,0,85.0,16.0,7.3,13.0,19.0,39.42,0.0
2016,5,15,19,15,42.5,8.0,7.25,13.0,9.5,14.03,0.0
2016,5,15,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,16,5,15,54.5,14.0,5.75,12.0,18.5,13.34,0.0
2016,5,16,5,30,109.0,28.0,5.7,12.0,37.0,23.09,10.38
2016,5,16,5,45,210.5,43.0,5.7,12.5,74.5,33.22,23.03
2016,5,16,6,0,312.0,58.0,5.7,13.0,112.0,44.02,33.29
2016,5,16,6,15,385.5,68.5,5.65,13.0,158.0,50.84,39.82
2016,5,16,6,30,459.0,79.0,5.6,13.0,204.0,57.36,45.88
2016,5,16,6,45,518.5,85.5,5.55,13.0,254.0,60.17,48.44
2016,5,16,7,0,578.0,92.0,5.5,13.0,304.0,72.27,49.41
2016,5,16,7,15,616.0,98.0,5.45,13.0,354.5,116.29,70.02
2016,5,16,7,30,654.0,104.0,5.4,13.0,405.0,164.95,104.77
2016,5,16,7,45,688.0,107.0,5.4,13.5,455.5,214.86,146.19
2016,5,16,8,0,722.0,110.0,5.4,14.0,506.0,268.53,193.36
2016,5,16,8,15,743.5,113.5,5.35,14.0,553.5,326.11,245.24
2016,5,16,8,30,765.0,117.0,5.3,14.0,601.0,381.25,294.83
2016,5,16,8,45,784.5,119.0,5.25,14.5,645.5,435.83,342.55
2016,5,16,9,0,804.0,121.0,5.2,15.0,690.0,491.54,389.85
2016,5,16,9,15,817.0,123.5,5.2,15.0,729.5,545.1,435.03
2016,5,16,9,30,830.0,126.0,5.2,15.0,769.0,598.56,478.99
2016,5,16,9,45,849.5,122.5,5.2,15.5,805.5,650.94,520.23
2016,5,16,10,0,869.0,119.0,5.2,16.0,842.0,701.94,559.4
2016,5,16,10,15,876.0,120.5,5.25,16.0,870.0,748.02,594.47
2016,5,16,10,30,883.0,122.0,5.3,16.0,898.0,792.41,626.63
2016,5,16,10,45,886.0,124.5,5.35,16.0,918.5,832.63,655.53
2016,5,16,11,0,889.0,127.0,5.4,16.0,939.0,870.49,682.6
2016,5,16,11,15,892.5,127.5,5.5,16.0,953.5,904.41,707.02
2016,5,16,11,30,896.0,128.0,5.6,16.0,968.0,935.68,729.54
2016,5,16,11,45,896.0,129.5,5.7,16.0,974.0,961.89,748.49
2016,5,16,12,0,896.0,131.0,5.8,16.0,980.0,985.07,765.35
2016,5,16,12,15,896.5,131.0,5.95,16.0,979.0,1004.14,779.72
2016,5,16,12,30,897.0,131.0,6.1,16.0,978.0,1019.98,791.94
2016,5,16,12,45,894.5,131.5,6.25,16.0,969.0,1030.04,800.18
2016,5,16,13,0,892.0,132.0,6.4,16.0,960.0,1036.68,806.14
2016,5,16,13,15,888.5,131.0,6.5,16.0,944.0,1037.35,807.68
2016,5,16,13,30,885.0,130.0,6.6,16.0,928.0,1034.54,806.89
2016,5,16,13,45,879.0,129.5,6.7,16.0,905.0,1026.29,802.32
2016,5,16,14,0,873.0,129.0,6.8,16.0,882.0,1014.67,795.45
2016,5,16,14,15,865.0,127.5,6.85,15.5,852.0,996.76,785.36
2016,5,16,14,30,857.0,126.0,6.9,15.0,822.0,975.72,773.01
2016,5,16,14,45,842.5,126.0,7.0,15.0,785.0,955.24,759.84
2016,5,16,15,0,828.0,126.0,7.1,15.0,748.0,923.91,738.6
2016,5,16,15,15,814.0,123.5,7.15,15.0,707.0,887.89,713.57
2016,5,16,15,30,800.0,121.0,7.2,15.0,666.0,849.71,686.75
2016,5,16,15,45,771.5,122.0,7.25,15.0,618.0,801.23,651.83
2016,5,16,16,0,743.0,123.0,7.3,15.0,570.0,755.48,618.65
2016,5,16,16,15,718.5,118.5,7.3,14.5,521.5,703.02,580.76
2016,5,16,16,30,694.0,114.0,7.3,14.0,473.0,650.34,541.55
2016,5,16,16,45,658.0,110.0,7.35,14.0,422.0,590.44,493.7
2016,5,16,17,0,622.0,106.0,7.4,14.0,371.0,531.97,445.97
2016,5,16,17,15,578.5,99.0,7.35,14.0,320.5,467.6,392.19
2016,5,16,17,30,535.0,92.0,7.3,14.0,270.0,406.17,339.64
2016,5,16,17,45,476.5,83.0,7.3,14.0,221.5,338.65,280.91
2016,5,16,18,0,418.0,74.0,7.3,14.0,173.0,274.25,223.79
2016,5,16,18,15,334.0,62.0,7.25,13.5,129.0,205.96,163.47
2016,5,16,18,30,250.0,50.0,7.2,13.0,85.0,146.88,111.12
2016,5,16,18,45,148.5,33.5,7.15,13.0,52.0,87.48,58.27
2016,5,16,19,0,47.0,17.0,7.1,13.0,19.0,30.22,0.0
2016,5,16,19,15,23.5,8.5,7.0,13.0,9.5,11.66,0.0
2016,5,16,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,112.5,13.0,3.75,14.0,22.0,12.39,0.0
2016,5,17,5,30,225.0,26.0,3.7,14.0,44.0,20.95,9.28
2016,5,17,5,45,331.5,37.0,3.65,14.5,84.5,28.97,19.26
2016,5,17,6,0,438.0,48.0,3.6,15.0,125.0,36.55,26.51
2016,5,17,6,15,508.0,55.5,3.55,15.0,173.0,40.61,30.48
2016,5,17,6,30,578.0,63.0,3.5,15.0,221.0,44.49,34.1
2016,5,17,6,45,624.5,69.0,3.45,15.0,271.5,46.91,36.29
2016,5,17,7,0,671.0,75.0,3.4,15.0,322.0,61.34,38.08
2016,5,17,7,15,705.5,79.5,3.35,15.0,374.0,109.28,59.96
2016,5,17,7,30,740.0,84.0,3.3,15.0,426.0,165.52,100.41
2016,5,17,7,45,765.0,87.5,3.25,15.5,476.0,218.54,144.48
2016,5,17,8,0,790.0,91.0,3.2,16.0,526.0,274.23,193.34
2016,5,17,8,15,809.5,94.0,3.2,16.0,574.0,330.22,243.61
2016,5,17,8,30,829.0,97.0,3.2,16.0,622.0,387.75,294.62
2016,5,17,8,45,843.5,100.0,3.25,16.5,666.5,448.05,346.12
2016,5,17,9,0,858.0,103.0,3.3,17.0,711.0,504.69,393.32
2016,5,17,9,15,869.5,104.5,3.3,17.0,750.5,558.58,437.7
2016,5,17,9,30,881.0,106.0,3.3,17.0,790.0,612.05,480.5
2016,5,17,9,45,890.5,107.5,3.35,17.5,824.0,663.59,519.89
2016,5,17,10,0,900.0,109.0,3.4,18.0,858.0,714.04,557.37
2016,5,17,10,15,906.0,110.0,3.45,18.0,886.0,760.18,590.77
2016,5,17,10,30,912.0,111.0,3.5,18.0,914.0,804.46,621.61
2016,5,17,10,45,915.0,113.0,3.55,18.0,934.5,845.22,649.72
2016,5,17,11,0,918.0,115.0,3.6,18.0,955.0,883.53,675.97
2016,5,17,11,15,921.0,115.5,3.7,18.0,968.5,917.82,699.61
2016,5,17,11,30,924.0,116.0,3.8,18.0,982.0,949.35,721.33
2016,5,17,11,45,923.0,117.5,3.9,18.0,987.5,975.24,739.21
2016,5,17,12,0,922.0,119.0,4.0,18.0,993.0,997.95,755.0
2016,5,17,12,15,921.5,119.0,4.1,18.0,991.5,1016.41,767.99
2016,5,17,12,30,921.0,119.0,4.2,18.0,990.0,1031.52,778.84
2016,5,17,12,45,917.5,119.5,4.3,18.0,980.0,1040.74,785.83
2016,5,17,13,0,914.0,120.0,4.4,18.0,970.0,1046.44,790.65
2016,5,17,13,15,910.5,119.0,4.5,18.0,954.0,1047.07,792.51
2016,5,17,13,30,907.0,118.0,4.6,18.0,938.0,1044.15,792.1
2016,5,17,13,45,899.5,118.0,4.75,18.0,913.5,1034.73,787.81
2016,5,17,14,0,892.0,118.0,4.9,18.0,889.0,1021.91,781.25
2016,5,17,14,15,884.5,117.0,5.0,17.5,859.0,1004.73,772.76
2016,5,17,14,30,877.0,116.0,5.1,17.0,829.0,984.37,762.01
2016,5,17,14,45,866.0,114.5,5.2,17.0,793.0,957.07,744.82
2016,5,17,15,0,855.0,113.0,5.3,17.0,757.0,927.03,725.58
2016,5,17,15,15,842.0,110.5,5.35,17.0,715.5,891.52,701.93
2016,5,17,15,30,829.0,108.0,5.4,17.0,674.0,860.57,681.45
2016,5,17,15,45,810.5,106.0,5.5,17.0,628.0,816.37,651.23
2016,5,17,16,0,792.0,104.0,5.6,17.0,582.0,770.75,619.55
2016,5,17,16,15,769.5,100.5,5.6,16.5,533.5,719.21,583.61
2016,5,17,16,30,747.0,97.0,5.6,16.0,485.0,667.15,546.58
2016,5,17,16,45,715.5,93.5,5.6,16.0,434.0,611.09,503.49
2016,5,17,17,0,684.0,90.0,5.6,16.0,383.0,553.68,457.68
2016,5,17,17,15,644.0,84.5,5.55,15.5,332.0,490.27,406.55
2016,5,17,17,30,604.0,79.0,5.5,15.0,281.0,429.38,355.92
2016,5,17,17,45,543.0,72.5,5.45,15.0,231.0,360.04,296.27
2016,5,17,18,0,482.0,66.0,5.4,15.0,181.0,296.14,239.9
2016,5,17,18,15,400.0,55.5,5.25,14.5,136.0,225.94,178.18
2016,5,17,18,30,318.0,45.0,5.1,14.0,91.0,162.82,122.3
2016,5,17,18,45,201.0,31.0,5.0,14.0,56.0,98.1,65.33
2016,5,17,19,0,84.0,17.0,4.9,14.0,21.0,40.93,0.0
2016,5,17,19,15,42.0,8.5,4.8,14.0,10.5,14.5,0.0
2016,5,17,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,5,15,85.5,14.0,2.95,13.0,21.0,13.34,0.0
2016,5,18,5,30,171.0,28.0,2.9,13.0,42.0,21.94,10.48
2016,5,18,5,45,269.5,41.0,2.85,13.5,81.0,31.58,21.66
2016,5,18,6,0,368.0,54.0,2.8,14.0,120.0,40.84,30.44
2016,5,18,6,15,437.5,63.5,2.65,14.0,166.0,47.38,36.64
2016,5,18,6,30,507.0,73.0,2.5,14.0,212.0,52.62,41.51
2016,5,18,6,45,450.5,96.0,2.4,14.0,238.5,67.94,55.17
2016,5,18,7,0,394.0,119.0,2.3,14.0,265.0,90.78,66.38
2016,5,18,7,15,534.0,108.5,2.25,14.0,338.0,119.62,75.2
2016,5,18,7,30,674.0,98.0,2.2,14.0,411.0,164.02,102.26
2016,5,18,7,45,698.0,103.5,2.15,14.5,459.5,215.08,144.6
2016,5,18,8,0,722.0,109.0,2.1,15.0,508.0,268.74,191.28
2016,5,18,8,15,743.0,113.0,2.15,15.0,555.0,326.46,242.15
2016,5,18,8,30,764.0,117.0,2.2,15.0,602.0,381.73,290.61
2016,5,18,8,45,775.5,122.0,2.25,15.0,644.0,435.41,337.0
2016,5,18,9,0,787.0,127.0,2.3,15.0,686.0,489.39,382.36
2016,5,18,9,15,799.5,129.5,2.4,15.0,724.5,541.73,425.43
2016,5,18,9,30,812.0,132.0,2.5,15.0,763.0,593.96,467.32
2016,5,18,9,45,829.5,129.5,2.7,15.0,798.5,644.42,507.46
2016,5,18,10,0,847.0,127.0,2.9,15.0,834.0,694.49,546.58
2016,5,18,10,15,854.0,128.5,2.95,15.0,861.5,739.56,580.23
2016,5,18,10,30,861.0,130.0,3.0,15.0,889.0,783.01,610.78
2016,5,18,10,45,865.5,131.5,3.05,15.5,909.5,822.63,637.16
2016,5,18,11,0,870.0,133.0,3.1,16.0,930.0,860.05,661.76
2016,5,18,11,15,873.0,134.0,3.1,16.0,943.5,893.35,684.23
2016,5,18,11,30,876.0,135.0,3.1,16.0,957.0,924.06,704.84
2016,5,18,11,45,879.0,134.0,3.1,16.0,964.0,950.16,722.24
2016,5,18,12,0,882.0,133.0,3.1,16.0,971.0,973.38,737.71
2016,5,18,12,15,882.0,133.0,3.25,16.0,969.5,991.69,751.1
2016,5,18,12,30,882.0,133.0,3.4,16.0,968.0,1006.82,762.46
2016,5,18,12,45,878.0,134.0,3.55,16.0,959.0,1015.72,769.72
2016,5,18,13,0,874.0,135.0,3.7,16.0,950.0,1021.26,774.85
2016,5,18,13,15,870.5,134.5,3.9,15.5,934.0,1022.41,778.92
2016,5,18,13,30,867.0,134.0,4.1,15.0,918.0,1020.17,780.77
2016,5,18,13,45,855.5,136.5,4.35,15.0,893.5,1009.61,775.97
2016,5,18,14,0,844.0,139.0,4.6,15.0,869.0,995.9,769.69
2016,5,18,14,15,836.0,137.0,4.75,15.0,840.0,986.76,765.67
2016,5,18,14,30,828.0,135.0,4.9,15.0,811.0,965.56,753.07
2016,5,18,14,45,819.0,132.5,5.1,15.0,776.0,939.91,737.62
2016,5,18,15,0,810.0,130.0,5.3,15.0,741.0,911.52,719.98
2016,5,18,15,15,796.5,127.0,5.4,15.0,700.5,875.94,696.24
2016,5,18,15,30,783.0,124.0,5.5,15.0,660.0,838.23,670.7
2016,5,18,15,45,771.5,118.5,5.6,15.0,617.0,797.55,642.63
2016,5,18,16,0,760.0,113.0,5.7,15.0,574.0,755.08,612.82
2016,5,18,16,15,737.5,109.0,5.85,14.5,526.0,706.98,579.51
2016,5,18,16,30,715.0,105.0,6.0,14.0,478.0,655.67,542.91
2016,5,18,16,45,685.0,100.5,6.2,14.0,428.5,598.55,498.38
2016,5,18,17,0,655.0,96.0,6.4,14.0,379.0,542.32,453.25
2016,5,18,17,15,614.5,90.5,6.55,14.0,328.5,479.97,401.74
2016,5,18,17,30,574.0,85.0,6.7,14.0,278.0,420.21,350.96
2016,5,18,17,45,509.5,78.5,6.85,14.0,228.5,350.58,290.68
2016,5,18,18,0,445.0,72.0,7.0,14.0,179.0,286.72,234.08
2016,5,18,18,15,362.5,61.0,7.05,13.5,134.5,215.87,171.59
2016,5,18,18,30,280.0,50.0,7.1,13.0,90.0,156.66,118.93
2016,5,18,18,45,168.0,34.5,7.2,13.0,56.0,93.7,63.68
2016,5,18,19,0,56.0,19.0,7.3,13.0,22.0,34.76,0.0
2016,5,18,19,15,28.0,9.5,7.35,13.0,11.0,13.35,0.0
2016,5,18,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,8.7,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,19,5,15,20.5,14.5,8.6,11.0,16.5,13.82,0.0
2016,5,19,5,30,41.0,29.0,8.8,11.0,33.0,24.92,13.15
2016,5,19,5,45,85.5,48.0,9.0,11.0,62.0,40.17,29.37
2016,5,19,6,0,130.0,67.0,9.2,11.0,91.0,52.84,41.47
2016,5,19,6,15,158.5,87.5,9.1,11.0,125.5,67.65,55.25
2016,5,19,6,30,187.0,108.0,9.0,11.0,160.0,81.9,68.33
2016,5,19,6,45,224.0,123.5,8.95,11.5,198.0,92.27,77.55
2016,5,19,7,0,261.0,139.0,8.9,12.0,236.0,108.69,83.91
2016,5,19,7,15,419.0,128.0,8.85,12.0,310.5,126.45,86.2
2016,5,19,7,30,577.0,117.0,8.8,12.0,385.0,166.64,110.22
2016,5,19,7,45,602.0,125.0,8.75,12.0,432.5,214.36,150.75
2016,5,19,8,0,627.0,133.0,8.7,12.0,480.0,264.92,196.03
2016,5,19,8,15,725.0,122.5,8.65,12.0,558.0,325.34,248.52
2016,5,19,8,30,823.0,112.0,8.6,12.0,636.0,399.47,313.25
2016,5,19,8,45,840.5,114.0,8.6,12.5,681.5,456.25,364.21
2016,5,19,9,0,858.0,116.0,8.6,13.0,727.0,513.85,414.58
2016,5,19,9,15,869.5,118.0,8.55,13.0,766.5,570.92,463.96
2016,5,19,9,30,881.0,120.0,8.5,13.0,806.0,624.85,509.74
2016,5,19,9,45,884.0,125.0,8.45,13.0,838.5,675.42,551.73
2016,5,19,10,0,887.0,130.0,8.4,13.0,871.0,724.33,591.48
2016,5,19,10,15,727.5,221.5,8.4,13.0,842.5,734.96,597.05
2016,5,19,10,30,568.0,313.0,8.4,13.0,814.0,730.9,590.34
2016,5,19,10,45,599.5,306.0,8.45,13.0,846.0,776.3,626.36
2016,5,19,11,0,631.0,299.0,8.5,13.0,878.0,821.33,661.72
2016,5,19,11,15,775.0,216.0,8.5,13.0,937.5,893.85,720.09
2016,5,19,11,30,919.0,133.0,8.5,13.0,997.0,960.74,769.84
2016,5,19,11,45,922.5,132.0,8.5,13.5,1004.0,988.38,788.48
2016,5,19,12,0,926.0,131.0,8.5,14.0,1011.0,1013.03,804.99
2016,5,19,12,15,676.5,265.0,8.6,14.0,907.5,936.5,748.01
2016,5,19,12,30,427.0,399.0,8.7,14.0,804.0,837.04,665.54
2016,5,19,12,45,441.0,391.0,8.8,14.0,806.0,852.44,678.45
2016,5,19,13,0,455.0,383.0,8.9,14.0,808.0,865.92,689.65
2016,5,19,13,15,687.0,253.5,9.1,14.0,882.0,975.35,780.64
2016,5,19,13,30,919.0,124.0,9.3,14.0,956.0,1062.13,846.2
2016,5,19,13,45,788.0,191.0,9.5,14.0,892.0,1007.65,806.85
2016,5,19,14,0,657.0,258.0,9.7,14.0,828.0,949.48,764.24
2016,5,19,14,15,617.0,264.5,9.75,13.5,785.0,910.84,736.55
2016,5,19,14,30,577.0,271.0,9.8,13.0,742.0,867.96,705.35
2016,5,19,14,45,593.5,248.0,9.85,13.0,714.0,853.1,695.97
2016,5,19,15,0,610.0,225.0,9.9,13.0,686.0,832.32,682.02
2016,5,19,15,15,598.0,212.5,10.0,12.5,644.0,793.17,654.16
2016,5,19,15,30,586.0,200.0,10.1,12.0,602.0,752.32,624.61
2016,5,19,15,45,474.5,219.5,10.2,12.0,531.0,656.05,546.56
2016,5,19,16,0,363.0,239.0,10.3,12.0,460.0,559.02,466.85
2016,5,19,16,15,475.0,186.5,10.3,12.0,450.5,585.65,492.48
2016,5,19,16,30,587.0,134.0,10.3,12.0,441.0,595.08,503.57
2016,5,19,16,45,407.0,153.0,10.35,12.0,356.0,461.62,390.93
2016,5,19,17,0,227.0,172.0,10.4,12.0,271.0,339.22,285.95
2016,5,19,17,15,206.5,154.0,10.3,11.5,235.0,296.71,250.45
2016,5,19,17,30,186.0,136.0,10.2,11.0,199.0,248.18,209.14
2016,5,19,17,45,167.0,115.0,10.15,11.0,164.5,206.99,173.02
2016,5,19,18,0,148.0,94.0,10.1,11.0,130.0,167.47,137.81
2016,5,19,18,15,120.5,73.5,10.15,11.0,98.5,127.08,101.6
2016,5,19,18,30,93.0,53.0,10.2,11.0,67.0,89.39,67.81
2016,5,19,18,45,46.5,35.0,10.25,11.0,42.0,52.44,35.14
2016,5,19,19,0,0.0,17.0,10.3,11.0,17.0,15.79,0.0
2016,5,19,19,15,0.0,8.5,10.3,11.0,8.5,8.1,0.0
2016,5,19,19,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,5,20,5,15,83.0,16.5,7.5,11.0,23.5,15.73,0.0
2016,5,20,5,30,166.0,33.0,7.4,11.0,47.0,25.97,14.3
2016,5,20,5,45,277.0,45.0,7.35,11.0,87.5,34.71,24.67
2016,5,20,6,0,388.0,57.0,7.3,11.0,128.0,43.12,32.86
2016,5,20,6,15,460.0,66.0,7.3,11.0,175.5,49.43,38.92
2016,5,20,6,30,532.0,75.0,7.3,11.0,223.0,54.17,43.39
2016,5,20,6,45,587.5,80.0,7.3,11.5,274.5,55.29,44.34
2016,5,20,7,0,643.0,85.0,7.3,12.0,326.0,70.43,45.32
2016,5,20,7,15,679.0,90.0,7.25,12.0,377.5,117.22,68.08
2016,5,20,7,30,715.0,95.0,7.2,12.0,429.0,168.36,105.39
2016,5,20,7,45,741.5,99.0,7.2,12.0,479.5,220.98,150.39
2016,5,20,8,0,768.0,103.0,7.2,12.0,530.0,280.43,203.89
2016,5,20,8,15,788.0,106.5,7.15,12.0,577.5,335.66,254.93
2016,5,20,8,30,808.0,110.0,7.1,12.0,625.0,392.53,307.04
2016,5,20,8,45,820.5,114.0,7.1,12.0,668.5,448.05,357.32
2016,5,20,9,0,833.0,118.0,7.1,12.0,712.0,503.89,406.7
2016,5,20,9,15,845.0,120.5,7.05,12.0,751.5,558.2,453.62
2016,5,20,9,30,857.0,123.0,7.0,12.0,791.0,613.65,500.24
2016,5,20,9,45,867.5,124.0,7.0,12.0,825.5,664.22,542.14
2016,5,20,10,0,878.0,125.0,7.0,12.0,860.0,713.83,582.41
2016,5,20,10,15,885.0,126.0,6.95,12.0,887.5,759.71,618.33
2016,5,20,10,30,892.0,127.0,6.9,12.0,915.0,803.89,651.08
2016,5,20,10,45,894.0,129.5,6.9,12.0,935.0,843.51,680.32
2016,5,20,11,0,896.0,132.0,6.9,12.0,955.0,880.7,707.59
2016,5,20,11,15,899.0,133.0,6.9,12.0,968.5,914.78,732.44
2016,5,20,11,30,902.0,134.0,6.9,12.0,982.0,946.2,755.26
2016,5,20,11,45,900.0,136.0,6.9,12.0,987.5,971.14,773.28
2016,5,20,12,0,898.0,138.0,6.9,12.0,993.0,992.95,789.06
2016,5,20,12,15,897.5,138.0,6.9,12.0,991.5,1011.11,802.23
2016,5,20,12,30,897.0,138.0,6.9,12.0,990.0,1026.04,813.14
2016,5,20,12,45,893.5,138.5,6.9,12.0,980.5,1035.17,819.95
2016,5,20,13,0,890.0,139.0,6.9,12.0,971.0,1040.89,824.42
2016,5,20,13,15,886.0,138.0,6.85,12.0,954.0,1041.16,824.79
2016,5,20,13,30,882.0,137.0,6.8,12.0,937.0,1037.98,822.8
2016,5,20,13,45,876.0,135.5,6.8,12.0,913.5,1028.85,816.91
2016,5,20,14,0,870.0,134.0,6.8,12.0,890.0,1016.36,808.71
2016,5,20,14,15,862.0,132.5,6.75,12.0,859.5,998.63,796.51
2016,5,20,14,30,854.0,131.0,6.7,12.0,829.0,977.8,782.13
2016,5,20,14,45,844.0,128.5,6.7,12.0,793.5,959.19,769.75
2016,5,20,15,0,834.0,126.0,6.7,12.0,758.0,929.39,749.05
2016,5,20,15,15,820.0,123.5,6.65,12.0,716.5,893.37,723.44
2016,5,20,15,30,806.0,121.0,6.6,12.0,675.0,855.18,696.1
2016,5,20,15,45,788.0,118.0,6.55,12.0,629.5,811.13,664.11
2016,5,20,16,0,770.0,115.0,6.5,12.0,584.0,765.66,630.77
2016,5,20,16,15,746.5,111.0,6.45,12.0,535.5,716.55,594.25
2016,5,20,16,30,723.0,107.0,6.4,12.0,487.0,664.22,554.71
2016,5,20,16,45,690.0,103.0,6.4,12.0,436.0,605.32,507.83
2016,5,20,17,0,657.0,99.0,6.4,12.0,385.0,547.54,460.72
2016,5,20,17,15,615.5,93.0,6.3,11.5,334.0,483.96,408.33
2016,5,20,17,30,574.0,87.0,6.2,11.0,283.0,423.06,356.73
2016,5,20,17,45,514.5,80.0,6.1,11.0,233.5,355.3,297.44
2016,5,20,18,0,455.0,73.0,6.0,11.0,184.0,292.79,241.47
2016,5,20,18,15,373.0,62.5,5.85,11.0,139.5,221.99,178.19
2016,5,20,18,30,291.0,52.0,5.7,11.0,95.0,162.79,124.9
2016,5,20,18,45,183.5,36.5,5.55,11.0,60.0,100.2,69.77
2016,5,20,19,0,76.0,21.0,5.4,11.0,25.0,41.71,6.41
2016,5,20,19,15,38.0,10.5,5.3,11.0,12.5,15.92,0.0
2016,5,20,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,11.5,2.35,11.0,11.5,10.96,0.0
2016,5,21,5,30,0.0,23.0,2.4,11.0,23.0,21.35,11.04
2016,5,21,5,45,2.0,42.0,2.5,11.0,42.5,37.9,27.55
2016,5,21,6,0,4.0,61.0,2.6,11.0,62.0,54.22,42.79
2016,5,21,6,15,14.0,81.5,2.7,11.0,85.5,71.55,58.77
2016,5,21,6,30,24.0,102.0,2.8,11.0,109.0,85.36,71.37
2016,5,21,6,45,34.5,122.5,2.9,11.0,134.5,101.15,85.49
2016,5,21,7,0,45.0,143.0,3.0,11.0,160.0,118.57,95.46
2016,5,21,7,15,66.0,168.0,3.05,11.0,197.0,144.58,115.21
2016,5,21,7,30,87.0,193.0,3.1,11.0,234.0,173.53,137.66
2016,5,21,7,45,96.5,217.0,3.2,11.5,267.0,202.33,160.62
2016,5,21,8,0,106.0,241.0,3.3,12.0,300.0,232.55,184.88
2016,5,21,8,15,249.5,244.0,3.3,12.0,399.0,280.91,220.94
2016,5,21,8,30,393.0,247.0,3.3,12.0,498.0,354.48,279.0
2016,5,21,8,45,392.5,267.5,3.3,12.0,533.0,396.63,314.34
2016,5,21,9,0,392.0,288.0,3.3,12.0,568.0,438.57,348.81
2016,5,21,9,15,440.5,284.5,3.25,12.0,615.0,484.02,385.57
2016,5,21,9,30,489.0,281.0,3.2,12.0,662.0,535.91,426.83
2016,5,21,9,45,414.5,328.0,3.15,12.0,661.0,557.93,442.86
2016,5,21,10,0,340.0,375.0,3.1,12.0,660.0,573.16,452.98
2016,5,21,10,15,274.0,404.5,3.05,12.0,639.5,571.53,450.26
2016,5,21,10,30,208.0,434.0,3.0,12.0,619.0,563.14,442.14
2016,5,21,10,45,159.0,443.0,2.95,12.0,586.0,544.52,426.77
2016,5,21,11,0,110.0,452.0,2.9,12.0,553.0,518.71,405.86
2016,5,21,11,15,131.0,463.0,2.85,12.0,585.0,558.51,435.94
2016,5,21,11,30,152.0,474.0,2.8,12.0,617.0,596.19,463.85
2016,5,21,11,45,254.0,454.0,2.8,12.0,695.5,685.36,531.94
2016,5,21,12,0,356.0,434.0,2.8,12.0,774.0,773.24,597.48
2016,5,21,12,15,376.0,422.5,2.85,12.0,781.0,792.49,611.6
2016,5,21,12,30,396.0,411.0,2.9,12.0,788.0,810.56,625.47
2016,5,21,12,45,461.0,388.0,2.95,12.5,822.5,868.77,667.48
2016,5,21,13,0,526.0,365.0,3.0,13.0,857.0,918.55,702.93
2016,5,21,13,15,454.0,380.5,3.05,13.0,800.0,867.15,665.57
2016,5,21,13,30,382.0,396.0,3.1,13.0,743.0,803.97,620.4
2016,5,21,13,45,315.0,407.0,3.15,13.0,688.5,749.59,580.83
2016,5,21,14,0,248.0,418.0,3.2,13.0,634.0,694.68,540.16
2016,5,21,14,15,334.0,373.5,3.25,13.0,654.0,731.65,571.54
2016,5,21,14,30,420.0,329.0,3.3,13.0,674.0,776.09,607.29
2016,5,21,14,45,603.0,236.0,3.35,13.0,707.0,849.66,667.09
2016,5,21,15,0,786.0,143.0,3.4,13.0,740.0,903.26,707.45
2016,5,21,15,15,772.0,140.0,3.4,13.0,700.0,867.97,683.24
2016,5,21,15,30,758.0,137.0,3.4,13.0,660.0,830.63,658.11
2016,5,21,15,45,742.5,132.0,3.45,13.0,616.0,791.75,631.89
2016,5,21,16,0,727.0,127.0,3.5,13.0,572.0,747.63,601.44
2016,5,21,16,15,703.5,123.0,3.55,12.5,524.5,697.3,566.9
2016,5,21,16,30,680.0,119.0,3.6,12.0,477.0,646.69,530.72
2016,5,21,16,45,650.5,113.0,3.65,12.0,427.5,589.75,487.0
2016,5,21,17,0,621.0,107.0,3.7,12.0,378.0,533.7,442.84
2016,5,21,17,15,580.0,100.5,3.65,12.0,328.5,471.51,392.27
2016,5,21,17,30,539.0,94.0,3.6,12.0,279.0,411.99,342.54
2016,5,21,17,45,482.0,85.5,3.6,12.0,230.5,345.52,285.87
2016,5,21,18,0,425.0,77.0,3.6,12.0,182.0,281.84,230.27
2016,5,21,18,15,347.0,65.5,3.45,11.5,138.0,215.75,172.3
2016,5,21,18,30,269.0,54.0,3.3,11.0,94.0,158.08,121.25
2016,5,21,18,45,170.0,38.0,3.2,11.0,60.0,98.37,68.98
2016,5,21,19,0,71.0,22.0,3.1,11.0,26.0,42.04,9.62
2016,5,21,19,15,35.5,11.0,3.05,11.0,13.0,16.04,0.0
2016,5,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,5,15,83.0,17.0,1.9,11.0,24.0,13.47,0.0
2016,5,22,5,30,166.0,34.0,1.9,11.0,48.0,26.71,15.48
2016,5,22,5,45,252.0,48.5,1.95,11.5,87.0,37.41,27.11
2016,5,22,6,0,338.0,63.0,2.0,12.0,126.0,47.66,36.84
2016,5,22,6,15,406.0,73.5,2.0,12.0,172.0,54.36,43.23
2016,5,22,6,30,474.0,84.0,2.0,12.0,218.0,60.76,49.15
2016,5,22,6,45,336.0,115.5,2.0,12.0,220.0,81.66,67.84
2016,5,22,7,0,198.0,147.0,2.0,12.0,222.0,119.43,93.29
2016,5,22,7,15,246.5,164.0,1.95,12.0,270.5,145.53,108.29
2016,5,22,7,30,295.0,181.0,1.9,12.0,319.0,183.43,135.76
2016,5,22,7,45,256.0,210.0,1.9,12.5,339.5,218.75,166.42
2016,5,22,8,0,217.0,239.0,1.9,13.0,360.0,254.88,197.76
2016,5,22,8,15,352.0,227.0,1.9,13.0,443.5,299.69,231.52
2016,5,22,8,30,487.0,215.0,1.9,13.0,527.0,359.66,278.96
2016,5,22,8,45,465.0,241.0,1.9,13.0,555.5,402.6,315.14
2016,5,22,9,0,443.0,267.0,1.9,13.0,584.0,443.0,348.18
2016,5,22,9,15,462.0,275.0,1.9,13.0,622.0,487.32,383.4
2016,5,22,9,30,481.0,283.0,1.9,13.0,660.0,532.91,418.85
