Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,9,45,410.5,329.0,1.95,13.0,660.0,556.14,435.77
2016,5,22,10,0,340.0,375.0,2.0,13.0,660.0,573.01,447.26
2016,5,22,10,15,378.0,370.5,2.05,13.0,697.0,615.96,479.89
2016,5,22,10,30,416.0,366.0,2.1,13.0,734.0,662.08,514.29
2016,5,22,10,45,360.0,400.5,2.15,13.0,724.5,668.31,517.21
2016,5,22,11,0,304.0,435.0,2.2,13.0,715.0,671.16,517.75
2016,5,22,11,15,340.5,426.0,2.25,13.0,743.5,709.44,546.44
2016,5,22,11,30,377.0,417.0,2.3,13.0,772.0,748.56,575.26
2016,5,22,11,45,416.0,406.0,2.4,13.0,801.0,793.23,608.13
2016,5,22,12,0,455.0,395.0,2.5,13.0,830.0,834.43,638.42
2016,5,22,12,15,389.0,422.0,2.6,13.0,793.0,804.29,615.86
2016,5,22,12,30,323.0,449.0,2.7,13.0,756.0,776.73,595.29
2016,5,22,12,45,379.5,418.0,2.8,13.0,776.0,809.43,621.53
2016,5,22,13,0,436.0,387.0,2.9,13.0,796.0,849.94,652.5
2016,5,22,13,15,399.5,397.0,3.0,13.0,766.5,819.34,630.77
2016,5,22,13,30,363.0,407.0,3.1,13.0,737.0,796.05,614.38
2016,5,22,13,45,592.0,279.0,3.25,13.0,801.5,907.53,702.74
2016,5,22,14,0,821.0,151.0,3.4,13.0,866.0,994.22,766.06
2016,5,22,14,15,813.0,149.0,3.5,13.0,836.5,976.53,754.73
2016,5,22,14,30,805.0,147.0,3.6,13.0,807.0,955.84,742.22
2016,5,22,14,45,706.5,187.0,3.7,13.0,748.0,896.48,702.22
2016,5,22,15,0,608.0,227.0,3.8,13.0,689.0,832.25,657.25
2016,5,22,15,15,575.5,221.5,3.85,13.0,640.0,781.91,621.83
2016,5,22,15,30,543.0,216.0,3.9,13.0,591.0,727.06,582.49
2016,5,22,15,45,528.5,204.5,4.0,13.0,549.5,685.21,552.78
2016,5,22,16,0,514.0,193.0,4.1,13.0,508.0,642.5,521.8
2016,5,22,16,15,399.5,203.0,4.1,12.5,436.0,545.45,446.49
2016,5,22,16,30,285.0,213.0,4.1,12.0,364.0,446.01,367.68
2016,5,22,16,45,313.0,185.5,4.15,12.0,336.0,422.87,350.99
2016,5,22,17,0,341.0,158.0,4.2,12.0,308.0,396.28,330.57
2016,5,22,17,15,315.0,142.5,4.2,12.0,267.5,347.77,290.53
2016,5,22,17,30,289.0,127.0,4.2,12.0,227.0,301.17,251.3
2016,5,22,17,45,267.5,108.0,4.2,12.0,189.0,254.87,211.51
2016,5,22,18,0,246.0,89.0,4.2,12.0,151.0,210.38,172.34
2016,5,22,18,15,205.0,71.5,4.05,12.0,115.0,162.16,129.51
2016,5,22,18,30,164.0,54.0,3.9,12.0,79.0,118.22,90.26
2016,5,22,18,45,101.5,37.0,3.8,12.0,51.0,73.45,51.01
2016,5,22,19,0,39.0,20.0,3.7,12.0,23.0,30.23,7.33
2016,5,22,19,15,19.5,10.0,3.65,11.5,11.5,12.6,0.0
2016,5,22,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,23,5,15,92.5,16.0,2.9,12.0,24.0,12.62,0.0
2016,5,23,5,30,185.0,32.0,2.9,12.0,48.0,25.04,14.28
2016,5,23,5,45,277.5,44.5,2.95,12.0,87.0,34.18,24.26
2016,5,23,6,0,370.0,57.0,3.0,12.0,126.0,42.95,32.67
2016,5,23,6,15,436.5,66.0,3.0,12.0,172.0,49.04,38.48
2016,5,23,6,30,503.0,75.0,3.0,12.0,218.0,53.77,42.89
2016,5,23,6,45,346.0,112.0,3.05,12.5,219.0,79.02,65.38
2016,5,23,7,0,189.0,149.0,3.1,13.0,220.0,120.73,94.16
2016,5,23,7,15,153.5,173.0,3.1,13.0,236.5,150.03,115.41
2016,5,23,7,30,118.0,197.0,3.1,13.0,253.0,175.69,137.0
2016,5,23,7,45,147.5,220.0,3.1,13.0,297.5,209.83,163.74
2016,5,23,8,0,177.0,243.0,3.1,13.0,342.0,247.69,194.02
2016,5,23,8,15,213.5,262.0,3.1,13.0,391.5,288.3,226.66
2016,5,23,8,30,250.0,281.0,3.1,13.0,441.0,328.95,259.54
2016,5,23,8,45,302.5,290.5,3.1,13.5,497.5,377.22,297.8
2016,5,23,9,0,355.0,300.0,3.1,14.0,554.0,430.82,339.95
2016,5,23,9,15,428.5,288.5,3.1,14.0,612.0,480.93,380.0
2016,5,23,9,30,502.0,277.0,3.1,14.0,670.0,539.87,426.57
2016,5,23,9,45,671.5,203.0,3.15,14.0,752.5,609.76,482.93
2016,5,23,10,0,841.0,129.0,3.2,14.0,835.0,692.22,548.25
2016,5,23,10,15,848.0,130.5,3.2,14.0,862.0,736.84,581.46
2016,5,23,10,30,855.0,132.0,3.2,14.0,889.0,779.85,611.69
2016,5,23,10,45,859.0,133.5,3.2,14.0,909.5,818.67,638.64
2016,5,23,11,0,863.0,135.0,3.2,14.0,930.0,855.29,663.84
2016,5,23,11,15,866.5,135.5,3.2,14.0,943.5,888.21,686.3
2016,5,23,11,30,870.0,136.0,3.2,14.0,957.0,918.61,706.91
2016,5,23,11,45,871.0,136.5,3.2,14.0,963.0,944.03,724.05
2016,5,23,12,0,872.0,137.0,3.2,14.0,969.0,966.58,739.23
2016,5,23,12,15,872.0,137.0,3.25,14.0,968.0,984.7,751.82
2016,5,23,12,30,872.0,137.0,3.3,14.0,967.0,999.72,762.42
2016,5,23,12,45,868.0,138.0,3.4,14.0,957.5,1008.56,769.31
2016,5,23,13,0,864.0,139.0,3.5,14.0,948.0,1014.1,774.12
2016,5,23,13,15,860.0,138.0,3.55,14.0,932.5,1014.32,775.05
2016,5,23,13,30,856.0,137.0,3.6,14.0,917.0,1011.19,773.85
2016,5,23,13,45,852.5,134.5,3.7,14.0,894.5,1003.7,770.16
2016,5,23,14,0,849.0,132.0,3.8,14.0,872.0,992.91,764.29
2016,5,23,14,15,841.5,130.5,3.85,14.0,843.0,975.99,753.91
2016,5,23,14,30,834.0,129.0,3.9,14.0,814.0,956.03,741.48
2016,5,23,14,45,825.0,126.5,4.0,14.0,779.5,938.72,731.26
2016,5,23,15,0,816.0,124.0,4.1,14.0,745.0,910.38,713.15
2016,5,23,15,15,531.0,217.5,4.1,13.5,613.5,732.86,584.5
2016,5,23,15,30,246.0,311.0,4.1,13.0,482.0,557.78,446.98
2016,5,23,15,45,191.5,293.0,4.2,13.0,420.5,473.55,382.83
2016,5,23,16,0,137.0,275.0,4.3,13.0,359.0,404.36,328.38
2016,5,23,16,15,71.0,221.5,4.3,13.0,265.0,279.98,228.27
2016,5,23,16,30,5.0,168.0,4.3,13.0,171.0,165.06,133.05
2016,5,23,16,45,12.0,163.0,4.35,13.0,169.0,165.52,134.23
2016,5,23,17,0,19.0,158.0,4.4,13.0,167.0,165.54,134.83
2016,5,23,17,15,14.5,139.0,4.45,12.5,145.0,143.46,116.8
2016,5,23,17,30,10.0,120.0,4.5,12.0,123.0,121.77,98.83
2016,5,23,17,45,245.0,94.0,4.55,12.0,156.0,227.69,189.47
2016,5,23,18,0,480.0,68.0,4.6,12.0,189.0,299.54,245.84
2016,5,23,18,15,405.0,58.5,4.6,12.0,144.5,232.95,186.24
2016,5,23,18,30,330.0,49.0,4.6,12.0,100.0,172.45,131.98
2016,5,23,18,45,225.5,35.5,4.6,12.0,64.5,110.34,77.47
2016,5,23,19,0,121.0,22.0,4.6,12.0,29.0,56.63,20.38
2016,5,23,19,15,60.5,11.0,4.55,12.0,14.5,20.08,0.0
2016,5,23,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,5,15,4.5,15.0,3.85,12.0,15.5,13.91,0.0
2016,5,24,5,30,9.0,30.0,3.9,12.0,31.0,26.78,15.84
2016,5,24,5,45,32.5,49.0,3.95,12.0,54.5,42.55,31.58
2016,5,24,6,0,56.0,68.0,4.0,12.0,78.0,58.07,46.07
2016,5,24,6,15,71.0,89.0,4.0,12.0,106.0,71.76,58.76
2016,5,24,6,30,86.0,110.0,4.0,12.0,134.0,87.15,72.73
2016,5,24,6,45,98.0,131.0,4.05,12.5,164.0,102.1,85.88
2016,5,24,7,0,110.0,152.0,4.1,13.0,194.0,120.85,95.54
2016,5,24,7,15,219.0,164.5,4.1,13.0,262.5,143.94,107.81
2016,5,24,7,30,328.0,177.0,4.1,13.0,331.0,185.5,135.98
2016,5,24,7,45,223.5,210.5,4.1,13.0,321.0,218.16,167.75
2016,5,24,8,0,119.0,244.0,4.1,13.0,311.0,233.58,184.82
2016,5,24,8,15,236.0,251.5,4.1,13.0,398.5,282.69,222.26
2016,5,24,8,30,353.0,259.0,4.1,13.0,486.0,349.51,275.24
2016,5,24,8,45,284.0,295.0,4.1,13.0,485.5,372.98,296.06
2016,5,24,9,0,215.0,331.0,4.1,13.0,485.0,392.4,312.32
2016,5,24,9,15,163.0,350.0,4.05,13.0,471.0,396.03,315.23
2016,5,24,9,30,111.0,369.0,4.0,13.0,457.0,396.24,314.82
2016,5,24,9,45,84.0,371.0,4.0,13.5,439.0,389.66,308.61
2016,5,24,10,0,57.0,373.0,4.0,14.0,421.0,380.08,299.89
2016,5,24,10,15,47.0,370.5,4.0,14.0,411.0,375.94,296.25
2016,5,24,10,30,37.0,368.0,4.0,14.0,401.0,370.58,291.62
2016,5,24,10,45,40.5,384.0,4.05,14.0,421.0,392.14,308.13
2016,5,24,11,0,44.0,400.0,4.1,14.0,441.0,414.1,324.83
2016,5,24,11,15,64.5,427.5,4.1,14.0,488.5,462.18,361.78
2016,5,24,11,30,85.0,455.0,4.1,14.0,536.0,511.88,399.49
2016,5,24,11,45,124.0,468.5,4.15,14.0,587.5,572.6,445.89
2016,5,24,12,0,163.0,482.0,4.2,14.0,639.0,629.79,489.22
2016,5,24,12,15,186.5,480.0,4.2,13.5,659.0,657.78,511.3
2016,5,24,12,30,210.0,478.0,4.2,13.0,679.0,685.64,533.47
2016,5,24,12,45,236.5,468.0,4.25,13.0,692.0,707.96,551.05
2016,5,24,13,0,263.0,458.0,4.3,13.0,705.0,739.63,575.33
2016,5,24,13,15,205.5,456.0,4.35,13.0,647.0,673.62,525.83
2016,5,24,13,30,148.0,454.0,4.4,13.0,589.0,616.51,482.52
2016,5,24,13,45,139.5,440.5,4.45,13.0,565.5,595.93,467.89
2016,5,24,14,0,131.0,427.0,4.5,13.0,542.0,574.58,452.45
2016,5,24,14,15,221.5,400.5,4.55,13.0,586.5,636.36,503.13
2016,5,24,14,30,312.0,374.0,4.6,13.0,631.0,707.19,559.42
2016,5,24,14,45,288.0,361.5,4.65,13.0,591.0,666.94,529.56
2016,5,24,15,0,264.0,349.0,4.7,13.0,551.0,626.38,499.72
2016,5,24,15,15,302.5,319.5,4.7,13.0,539.0,623.89,500.45
2016,5,24,15,30,341.0,290.0,4.7,13.0,527.0,617.94,498.33
2016,5,24,15,45,335.0,270.0,4.75,13.0,490.5,581.07,471.29
2016,5,24,16,0,329.0,250.0,4.8,13.0,454.0,543.36,443.35
2016,5,24,16,15,328.5,228.0,4.8,12.5,417.5,506.98,416.84
2016,5,24,16,30,328.0,206.0,4.8,12.0,381.0,469.55,388.94
2016,5,24,16,45,268.0,192.0,4.8,12.0,326.0,399.22,331.91
2016,5,24,17,0,208.0,178.0,4.8,12.0,271.0,324.58,270.57
2016,5,24,17,15,192.5,158.5,4.8,12.0,236.0,284.98,237.88
2016,5,24,17,30,177.0,139.0,4.8,12.0,201.0,246.48,205.43
2016,5,24,17,45,160.0,118.0,4.8,12.0,167.0,206.75,171.31
2016,5,24,18,0,143.0,97.0,4.8,12.0,133.0,168.48,137.82
2016,5,24,18,15,116.5,77.0,4.65,12.0,102.0,129.28,103.17
2016,5,24,18,30,90.0,57.0,4.5,12.0,71.0,92.73,70.75
2016,5,24,18,45,47.0,39.0,4.4,12.0,46.0,56.78,39.44
2016,5,24,19,0,4.0,21.0,4.3,12.0,21.0,20.66,5.69
2016,5,24,19,15,2.0,10.5,4.15,12.0,10.5,10.33,0.0
2016,5,24,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,110.0,16.0,3.15,12.0,26.5,12.59,0.0
2016,5,25,5,30,220.0,32.0,3.2,12.0,53.0,25.01,14.58
2016,5,25,5,45,315.0,43.0,3.3,12.5,92.5,33.77,23.9
2016,5,25,6,0,410.0,54.0,3.4,13.0,132.0,41.13,30.94
2016,5,25,6,15,205.0,62.0,3.45,13.0,101.0,45.04,34.76
2016,5,25,6,30,0.0,70.0,3.5,13.0,70.0,64.05,51.9
2016,5,25,6,45,0.0,85.5,3.6,13.0,85.5,77.62,63.99
2016,5,25,7,0,0.0,101.0,3.7,13.0,101.0,91.26,72.43
2016,5,25,7,15,0.0,110.5,3.8,13.0,110.5,100.3,79.85
2016,5,25,7,30,0.0,120.0,3.9,13.0,120.0,109.28,87.13
2016,5,25,7,45,14.5,166.0,4.0,13.5,174.0,151.82,121.45
2016,5,25,8,0,29.0,212.0,4.1,14.0,228.0,190.77,152.34
2016,5,25,8,15,72.0,250.5,4.1,14.0,295.5,239.35,190.44
2016,5,25,8,30,115.0,289.0,4.1,14.0,363.0,289.3,229.81
2016,5,25,8,45,468.0,199.5,4.2,14.0,531.0,369.23,291.68
2016,5,25,9,0,821.0,110.0,4.3,14.0,699.0,491.55,389.91
2016,5,25,9,15,833.0,112.0,4.35,14.0,738.0,546.86,436.01
2016,5,25,9,30,845.0,114.0,4.4,14.0,777.0,598.89,478.76
2016,5,25,9,45,863.5,110.0,4.45,14.0,813.0,649.16,519.35
2016,5,25,10,0,882.0,106.0,4.5,14.0,849.0,699.14,558.88
2016,5,25,10,15,889.0,107.0,4.55,14.0,876.5,744.85,593.11
2016,5,25,10,30,896.0,108.0,4.6,14.0,904.0,788.85,624.92
2016,5,25,10,45,902.0,108.5,4.7,14.0,925.0,829.68,654.5
2016,5,25,11,0,908.0,109.0,4.8,14.0,946.0,868.34,682.41
2016,5,25,11,15,911.0,109.5,4.85,14.0,960.5,902.03,706.34
2016,5,25,11,30,914.0,110.0,4.9,14.0,975.0,933.03,728.32
2016,5,25,11,45,917.0,109.5,5.0,14.0,982.0,960.24,747.98
2016,5,25,12,0,920.0,109.0,5.1,14.0,989.0,984.48,765.62
2016,5,25,12,15,920.0,109.0,5.2,14.0,988.5,1003.24,779.47
2016,5,25,12,30,920.0,109.0,5.3,14.0,988.0,1018.71,791.14
2016,5,25,12,45,916.0,111.0,5.45,14.0,979.0,1028.88,799.59
2016,5,25,13,0,912.0,113.0,5.6,14.0,970.0,1035.59,805.74
2016,5,25,13,15,909.0,112.5,5.75,14.0,954.5,1037.28,808.47
2016,5,25,13,30,906.0,112.0,5.9,14.0,939.0,1035.47,808.83
2016,5,25,13,45,900.0,112.0,6.05,14.0,916.5,1027.7,805.04
2016,5,25,14,0,894.0,112.0,6.2,14.0,894.0,1016.54,798.91
2016,5,25,14,15,888.0,111.0,6.3,14.0,865.5,1001.01,789.37
2016,5,25,14,30,882.0,110.0,6.4,14.0,837.0,982.27,777.54
2016,5,25,14,45,869.5,110.0,6.5,14.0,801.0,955.33,759.73
2016,5,25,15,0,857.0,110.0,6.6,14.0,765.0,925.73,739.9
2016,5,25,15,15,845.5,108.0,6.7,14.0,725.5,892.39,717.16
2016,5,25,15,30,834.0,106.0,6.8,14.0,686.0,863.36,697.52
2016,5,25,15,45,812.5,106.0,6.9,14.0,640.0,819.09,666.11
2016,5,25,16,0,791.0,106.0,7.0,14.0,594.0,773.57,633.41
2016,5,25,16,15,770.5,102.5,7.05,13.5,546.5,723.96,598.06
2016,5,25,16,30,750.0,99.0,7.1,13.0,499.0,673.67,561.52
2016,5,25,16,45,712.0,98.0,7.15,13.0,447.5,616.08,516.23
2016,5,25,17,0,674.0,97.0,7.2,13.0,396.0,557.72,468.61
2016,5,25,17,15,635.5,91.5,7.2,12.5,345.5,495.81,417.81
2016,5,25,17,30,597.0,86.0,7.2,12.0,295.0,436.24,367.5
2016,5,25,17,45,532.5,80.5,7.25,12.0,245.0,366.5,306.71
2016,5,25,18,0,468.0,75.0,7.3,12.0,195.0,302.39,249.58
2016,5,25,18,15,390.5,65.0,7.2,12.0,150.0,232.74,187.29
2016,5,25,18,30,313.0,55.0,7.1,12.0,105.0,174.26,134.51
2016,5,25,18,45,202.5,40.5,7.0,12.0,68.5,110.22,78.71
2016,5,25,19,0,92.0,26.0,6.9,12.0,32.0,52.24,22.76
2016,5,25,19,15,46.0,13.0,6.8,12.0,16.0,19.79,0.0
2016,5,25,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,75.0,18.5,4.9,12.0,25.5,15.47,0.0
2016,5,26,5,30,150.0,37.0,4.9,12.0,51.0,30.12,18.84
2016,5,26,5,45,246.0,50.5,4.9,12.5,90.5,38.84,28.33
2016,5,26,6,0,342.0,64.0,4.9,13.0,130.0,48.27,37.25
2016,5,26,6,15,410.5,74.0,4.85,13.0,176.0,54.56,43.25
2016,5,26,6,30,479.0,84.0,4.8,13.0,222.0,60.57,48.79
2016,5,26,6,45,530.0,91.0,4.8,13.0,271.0,63.67,51.57
2016,5,26,7,0,581.0,98.0,4.8,13.0,320.0,81.74,54.15
2016,5,26,7,15,617.5,104.0,4.7,13.0,370.0,125.6,76.66
2016,5,26,7,30,654.0,110.0,4.6,13.0,420.0,173.9,112.0
2016,5,26,7,45,680.0,115.0,4.6,13.5,468.5,223.54,153.72
2016,5,26,8,0,706.0,120.0,4.6,14.0,517.0,276.03,199.96
2016,5,26,8,15,727.5,124.0,4.55,14.0,563.5,328.9,247.55
2016,5,26,8,30,749.0,128.0,4.5,14.0,610.0,383.64,296.28
2016,5,26,8,45,765.5,131.0,4.5,14.5,653.0,440.31,345.08
2016,5,26,9,0,782.0,134.0,4.5,15.0,696.0,494.05,390.3
2016,5,26,9,15,795.0,136.5,4.5,15.0,735.0,546.06,433.72
2016,5,26,9,30,808.0,139.0,4.5,15.0,774.0,598.05,476.0
2016,5,26,9,45,816.5,142.0,4.55,15.0,807.0,647.37,515.4
2016,5,26,10,0,825.0,145.0,4.6,15.0,840.0,695.76,553.25
2016,5,26,10,15,833.0,146.5,4.6,15.0,867.5,741.25,588.01
2016,5,26,10,30,841.0,148.0,4.6,15.0,895.0,785.31,619.95
2016,5,26,10,45,849.0,147.5,4.7,15.0,917.0,822.65,646.89
2016,5,26,11,0,857.0,147.0,4.8,15.0,939.0,860.49,674.15
2016,5,26,11,15,861.0,147.5,4.85,15.0,953.0,893.69,697.68
2016,5,26,11,30,865.0,148.0,4.9,15.0,967.0,924.43,719.43
2016,5,26,11,45,869.5,147.0,5.0,15.0,974.5,951.64,739.05
2016,5,26,12,0,874.0,146.0,5.1,15.0,982.0,976.14,756.81
2016,5,26,12,15,874.5,146.0,5.3,15.0,981.5,994.88,771.36
2016,5,26,12,30,875.0,146.0,5.5,15.0,981.0,1010.54,783.86
2016,5,26,12,45,875.0,144.5,5.7,15.0,973.5,1021.08,792.86
2016,5,26,13,0,875.0,143.0,5.9,15.0,966.0,1028.34,799.67
2016,5,26,13,15,872.0,142.5,6.05,15.0,951.0,1030.22,802.44
2016,5,26,13,30,869.0,142.0,6.2,15.0,936.0,1028.74,802.94
2016,5,26,13,45,864.5,140.5,6.4,15.0,914.0,1021.37,799.65
2016,5,26,14,0,860.0,139.0,6.6,15.0,892.0,1010.7,794.03
2016,5,26,14,15,853.0,137.5,6.7,14.5,863.5,994.32,785.26
2016,5,26,14,30,846.0,136.0,6.8,14.0,835.0,983.42,780.54
2016,5,26,14,45,837.0,134.0,6.9,14.0,800.5,958.3,763.88
2016,5,26,15,0,828.0,132.0,7.0,14.0,766.0,930.4,745.16
2016,5,26,15,15,815.5,129.5,7.05,14.0,726.0,896.16,721.41
2016,5,26,15,30,803.0,127.0,7.1,14.0,686.0,859.68,695.84
2016,5,26,15,45,784.0,124.5,7.15,14.0,641.0,815.68,664.32
2016,5,26,16,0,765.0,122.0,7.2,14.0,596.0,770.32,631.46
2016,5,26,16,15,743.0,118.5,7.2,13.5,548.0,723.65,598.17
2016,5,26,16,30,721.0,115.0,7.2,13.0,500.0,673.33,561.29
2016,5,26,16,45,686.0,111.5,7.25,13.0,449.5,613.83,513.9
2016,5,26,17,0,651.0,108.0,7.3,13.0,399.0,555.58,466.5
2016,5,26,17,15,610.5,102.0,7.25,13.0,348.0,492.9,414.29
2016,5,26,17,30,570.0,96.0,7.2,13.0,297.0,432.75,362.98
2016,5,26,17,45,508.5,89.0,7.2,13.0,247.0,364.0,303.4
2016,5,26,18,0,447.0,82.0,7.2,13.0,197.0,298.54,245.55
2016,5,26,18,15,369.5,70.5,7.1,12.5,151.5,231.18,185.96
2016,5,26,18,30,292.0,59.0,7.0,12.0,106.0,172.09,133.25
2016,5,26,18,45,189.0,43.0,6.95,12.0,69.5,109.52,78.76
2016,5,26,19,0,86.0,27.0,6.9,12.0,33.0,52.39,24.54
2016,5,26,19,15,43.0,13.5,6.85,12.0,16.5,19.83,0.0
2016,5,26,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,72.0,19.0,4.95,11.0,26.0,15.87,0.0
2016,5,27,5,30,144.0,38.0,4.9,11.0,52.0,30.88,19.68
2016,5,27,5,45,242.5,52.0,4.85,11.5,92.0,40.01,29.5
2016,5,27,6,0,341.0,66.0,4.8,12.0,132.0,49.8,38.79
2016,5,27,6,15,409.5,76.0,4.7,12.0,178.0,56.05,44.76
2016,5,27,6,30,478.0,86.0,4.6,12.0,224.0,62.02,50.28
2016,5,27,6,45,535.5,92.0,4.5,12.5,275.0,64.45,52.36
2016,5,27,7,0,593.0,98.0,4.4,13.0,326.0,82.3,54.24
2016,5,27,7,15,629.5,104.0,4.25,13.0,376.0,126.82,77.13
2016,5,27,7,30,666.0,110.0,4.1,13.0,426.0,175.79,112.95
2016,5,27,7,45,699.5,112.0,4.0,13.5,476.5,225.14,154.05
2016,5,27,8,0,733.0,114.0,3.9,14.0,527.0,278.16,200.44
2016,5,27,8,15,754.0,117.5,3.75,14.0,574.0,335.91,251.88
2016,5,27,8,30,775.0,121.0,3.6,14.0,621.0,390.96,300.63
2016,5,27,8,45,794.0,122.5,3.5,14.5,665.5,444.96,347.0
2016,5,27,9,0,813.0,124.0,3.4,15.0,710.0,500.01,392.79
2016,5,27,9,15,825.0,126.5,3.3,15.0,748.5,553.0,436.32
2016,5,27,9,30,837.0,129.0,3.2,15.0,787.0,605.8,478.4
2016,5,27,9,45,852.0,127.5,3.1,15.0,822.5,657.11,518.23
2016,5,27,10,0,867.0,126.0,3.0,15.0,858.0,706.59,555.66
2016,5,27,10,15,874.0,127.5,3.05,15.0,885.0,752.19,589.53
2016,5,27,10,30,881.0,129.0,3.1,15.0,912.0,796.15,620.37
2016,5,27,10,45,885.5,130.0,3.15,15.5,933.0,835.79,646.7
2016,5,27,11,0,890.0,131.0,3.2,16.0,954.0,873.2,671.22
2016,5,27,11,15,893.0,132.0,3.3,16.0,967.5,906.93,694.6
2016,5,27,11,30,896.0,133.0,3.4,16.0,981.0,938.03,716.17
2016,5,27,11,45,895.0,134.5,3.55,16.0,986.5,963.18,733.98
2016,5,27,12,0,894.0,136.0,3.7,16.0,992.0,985.29,749.82
2016,5,27,12,15,893.5,136.0,3.9,16.0,991.0,1003.35,763.32
2016,5,27,12,30,893.0,136.0,4.1,16.0,990.0,1018.24,774.75
2016,5,27,12,45,890.0,136.5,4.35,16.0,981.0,1027.87,783.09
2016,5,27,13,0,887.0,137.0,4.6,16.0,972.0,1034.16,790.09
2016,5,27,13,15,883.5,136.0,4.75,16.0,956.5,1035.05,792.51
2016,5,27,13,30,880.0,135.0,4.9,16.0,941.0,1032.52,792.68
2016,5,27,13,45,873.5,135.0,5.1,16.0,917.5,1024.62,789.6
2016,5,27,14,0,867.0,135.0,5.3,16.0,894.0,1013.42,784.24
2016,5,27,14,15,859.5,133.0,5.4,16.0,865.0,995.95,773.7
2016,5,27,14,30,852.0,131.0,5.5,16.0,836.0,975.38,760.98
2016,5,27,14,45,839.5,130.5,5.6,16.0,800.5,956.82,749.71
2016,5,27,15,0,827.0,130.0,5.7,16.0,765.0,927.29,730.46
2016,5,27,15,15,814.5,127.5,5.8,16.0,725.0,893.12,707.73
2016,5,27,15,30,802.0,125.0,5.9,16.0,685.0,856.73,683.16
2016,5,27,15,45,781.0,123.5,6.05,16.0,639.5,812.21,652.46
2016,5,27,16,0,760.0,122.0,6.2,16.0,594.0,766.48,620.38
2016,5,27,16,15,738.0,118.5,6.25,15.5,546.5,720.02,588.03
2016,5,27,16,30,716.0,115.0,6.3,15.0,499.0,669.94,552.09
2016,5,27,16,45,682.5,111.0,6.35,15.0,448.5,611.17,506.05
2016,5,27,17,0,649.0,107.0,6.4,15.0,398.0,553.52,459.88
2016,5,27,17,15,610.0,101.0,6.4,14.5,347.5,491.88,410.06
2016,5,27,17,30,571.0,95.0,6.4,14.0,297.0,432.62,360.78
2016,5,27,17,45,512.0,87.5,6.4,14.0,247.5,364.57,302.27
2016,5,27,18,0,453.0,80.0,6.4,14.0,198.0,299.23,244.95
2016,5,27,18,15,378.0,69.0,6.35,13.5,152.5,233.02,186.64
2016,5,27,18,30,303.0,58.0,6.3,13.0,107.0,174.78,134.84
2016,5,27,18,45,202.0,42.5,6.3,13.0,70.5,112.57,80.78
2016,5,27,19,0,101.0,27.0,6.3,13.0,34.0,55.83,27.5
2016,5,27,19,15,50.5,13.5,6.35,13.0,17.0,21.1,0.0
2016,5,27,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,5,15,50.0,18.0,4.7,12.0,23.0,15.09,0.0
2016,5,28,5,30,100.0,36.0,4.6,12.0,46.0,29.36,18.47
2016,5,28,5,45,160.5,53.5,4.6,12.5,80.0,42.85,31.88
2016,5,28,6,0,221.0,71.0,4.6,13.0,114.0,55.94,44.08
2016,5,28,6,15,264.0,87.5,4.5,13.0,153.5,67.89,55.13
2016,5,28,6,30,307.0,104.0,4.4,13.0,193.0,79.42,65.59
2016,5,28,6,45,357.0,113.0,4.35,13.5,236.0,79.49,65.53
2016,5,28,7,0,407.0,122.0,4.3,14.0,279.0,96.09,68.87
2016,5,28,7,15,436.0,136.0,4.2,14.0,325.0,136.01,92.12
2016,5,28,7,30,465.0,150.0,4.1,14.0,371.0,179.52,124.46
2016,5,28,7,45,588.0,136.0,4.0,14.0,446.5,222.69,156.2
2016,5,28,8,0,711.0,122.0,3.9,14.0,522.0,279.12,201.92
2016,5,28,8,15,732.0,126.0,3.8,14.0,569.0,332.05,249.33
2016,5,28,8,30,753.0,130.0,3.7,14.0,616.0,386.79,297.76
2016,5,28,8,45,772.0,132.0,3.65,14.5,660.0,443.87,346.45
2016,5,28,9,0,791.0,134.0,3.6,15.0,704.0,498.19,391.68
2016,5,28,9,15,804.0,136.5,3.55,15.0,743.0,550.6,434.89
2016,5,28,9,30,817.0,139.0,3.5,15.0,782.0,602.96,476.86
2016,5,28,9,45,828.0,140.5,3.45,15.5,816.0,652.87,514.94
2016,5,28,10,0,839.0,142.0,3.4,16.0,850.0,702.04,551.33
2016,5,28,10,15,846.5,143.5,3.4,16.0,877.5,747.7,585.46
2016,5,28,10,30,854.0,145.0,3.4,16.0,905.0,789.63,614.95
2016,5,28,10,45,860.0,146.0,3.4,16.0,926.5,829.54,642.5
2016,5,28,11,0,866.0,147.0,3.4,16.0,948.0,867.41,668.4
2016,5,28,11,15,869.5,147.5,3.45,16.0,962.0,900.45,691.07
2016,5,28,11,30,873.0,148.0,3.5,16.0,976.0,930.97,711.97
2016,5,28,11,45,875.0,148.0,3.6,16.0,982.5,957.0,730.1
2016,5,28,12,0,877.0,148.0,3.7,16.0,989.0,980.21,746.36
2016,5,28,12,15,877.0,148.0,3.8,16.0,988.0,998.56,759.38
2016,5,28,12,30,877.0,148.0,3.9,16.0,987.0,1013.82,770.42
2016,5,28,12,45,870.5,150.5,4.0,16.0,977.5,1021.87,776.66
2016,5,28,13,0,864.0,153.0,4.1,16.0,968.0,1026.61,780.82
2016,5,28,13,15,860.5,152.0,4.15,16.0,952.0,1027.61,782.23
2016,5,28,13,30,857.0,151.0,4.2,16.0,936.0,1025.27,781.52
2016,5,28,13,45,853.0,149.0,4.3,16.0,914.0,1018.11,777.94
2016,5,28,14,0,849.0,147.0,4.4,16.0,892.0,1016.93,778.9
2016,5,28,14,15,841.5,145.0,4.45,16.0,862.5,999.62,768.37
2016,5,28,14,30,834.0,143.0,4.5,16.0,833.0,979.22,755.83
2016,5,28,14,45,825.0,140.0,4.6,16.0,798.5,953.35,739.88
2016,5,28,15,0,816.0,137.0,4.7,16.0,764.0,924.72,721.87
2016,5,28,15,15,802.5,134.5,4.8,15.5,723.5,889.97,700.65
2016,5,28,15,30,789.0,132.0,4.9,15.0,683.0,853.07,677.54
2016,5,28,15,45,772.5,128.0,5.0,15.0,639.0,810.08,648.25
2016,5,28,16,0,756.0,124.0,5.1,15.0,595.0,768.84,619.86
2016,5,28,16,15,733.5,120.0,5.15,15.0,547.0,718.48,583.86
2016,5,28,16,30,711.0,116.0,5.2,15.0,499.0,667.69,546.77
2016,5,28,16,45,683.0,110.5,5.3,15.0,449.5,611.27,503.43
2016,5,28,17,0,655.0,105.0,5.4,15.0,400.0,555.52,459.49
2016,5,28,17,15,615.5,99.0,5.4,14.5,349.5,493.34,409.7
2016,5,28,17,30,576.0,93.0,5.4,14.0,299.0,433.6,360.43
2016,5,28,17,45,523.0,85.0,5.4,14.0,249.5,367.79,304.15
2016,5,28,18,0,470.0,77.0,5.4,14.0,200.0,306.53,250.42
2016,5,28,18,15,395.0,66.5,5.35,13.5,154.5,237.03,189.59
2016,5,28,18,30,320.0,56.0,5.3,13.0,109.0,178.35,137.46
2016,5,28,18,45,218.0,41.5,5.25,13.0,72.5,115.89,83.21
2016,5,28,19,0,116.0,27.0,5.2,13.0,36.0,63.38,33.25
2016,5,28,19,15,58.0,13.5,5.15,13.0,18.0,22.39,0.0
2016,5,28,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,5,15,86.0,18.5,4.35,11.0,27.5,14.56,0.0
2016,5,29,5,30,172.0,37.0,4.3,11.0,55.0,28.94,18.31
2016,5,29,5,45,267.0,50.5,4.3,11.5,95.0,38.76,28.46
2016,5,29,6,0,362.0,64.0,4.3,12.0,135.0,48.19,37.39
2016,5,29,6,15,429.5,73.5,4.2,12.0,181.5,54.11,43.04
2016,5,29,6,30,497.0,83.0,4.1,12.0,228.0,60.2,48.66
2016,5,29,6,45,546.0,90.5,4.05,12.5,277.5,63.07,51.13
2016,5,29,7,0,595.0,98.0,4.0,13.0,327.0,82.72,54.29
2016,5,29,7,15,630.5,103.5,3.95,13.0,377.0,126.8,76.97
2016,5,29,7,30,666.0,109.0,3.9,13.0,427.0,175.21,112.42
2016,5,29,7,45,692.5,114.0,3.9,13.5,476.0,225.52,154.63
2016,5,29,8,0,719.0,119.0,3.9,14.0,525.0,278.73,201.34
2016,5,29,8,15,740.0,123.0,3.85,14.0,572.0,332.04,249.18
2016,5,29,8,30,761.0,127.0,3.8,14.0,619.0,390.92,300.95
2016,5,29,8,45,775.5,130.5,3.8,14.5,661.5,443.94,346.65
2016,5,29,9,0,790.0,134.0,3.8,15.0,704.0,497.57,391.53
2016,5,29,9,15,802.5,136.5,3.85,15.0,743.0,549.62,434.77
2016,5,29,9,30,815.0,139.0,3.9,15.0,782.0,601.59,476.83
2016,5,29,9,45,814.5,147.5,3.95,15.0,812.5,650.44,515.35
2016,5,29,10,0,814.0,156.0,4.0,15.0,843.0,697.61,551.69
2016,5,29,10,15,821.5,157.5,4.05,15.0,870.0,742.27,585.68
2016,5,29,10,30,829.0,159.0,4.1,15.0,897.0,785.5,617.35
2016,5,29,10,45,836.5,159.0,4.15,15.0,918.5,825.7,645.75
2016,5,29,11,0,844.0,159.0,4.2,15.0,940.0,864.04,672.66
2016,5,29,11,15,847.5,159.5,4.25,15.0,953.5,897.34,695.82
2016,5,29,11,30,851.0,160.0,4.3,15.0,967.0,928.17,717.38
2016,5,29,11,45,855.0,158.5,4.4,15.5,974.0,947.89,730.18
2016,5,29,12,0,859.0,157.0,4.5,16.0,981.0,971.25,745.62
2016,5,29,12,15,859.0,157.0,4.6,16.0,980.5,989.35,758.87
2016,5,29,12,30,859.0,157.0,4.7,16.0,980.0,1004.44,770.17
2016,5,29,12,45,855.5,157.5,4.8,16.0,971.0,1013.43,777.36
2016,5,29,13,0,852.0,158.0,4.9,16.0,962.0,1028.72,789.1
2016,5,29,13,15,849.0,157.0,5.0,15.5,947.0,1030.39,793.0
2016,5,29,13,30,846.0,156.0,5.1,15.0,932.0,1028.69,794.75
2016,5,29,13,45,537.0,291.5,5.25,15.0,779.5,861.28,673.9
2016,5,29,14,0,228.0,427.0,5.4,15.0,627.0,670.26,525.25
2016,5,29,14,15,270.5,401.5,5.5,15.0,631.5,697.11,548.5
2016,5,29,14,30,313.0,376.0,5.6,15.0,636.0,709.35,560.23
2016,5,29,14,45,364.5,340.5,5.7,15.0,631.0,716.43,568.69
2016,5,29,15,0,416.0,305.0,5.8,15.0,626.0,731.34,582.81
2016,5,29,15,15,600.0,219.5,5.85,15.0,655.0,801.94,642.6
2016,5,29,15,30,784.0,134.0,5.9,15.0,684.0,850.97,681.82
2016,5,29,15,45,768.0,130.5,5.95,15.0,640.0,809.15,652.12
2016,5,29,16,0,752.0,127.0,6.0,15.0,596.0,769.21,623.97
2016,5,29,16,15,729.5,123.0,6.0,14.5,548.5,719.04,588.54
2016,5,29,16,30,707.0,119.0,6.0,14.0,501.0,668.42,551.82
2016,5,29,16,45,677.0,114.0,6.05,14.0,451.0,611.36,507.2
2016,5,29,17,0,647.0,109.0,6.1,14.0,401.0,555.15,462.23
2016,5,29,17,15,440.5,121.5,6.1,13.5,309.5,409.38,342.39
2016,5,29,17,30,234.0,134.0,6.1,13.0,218.0,279.54,233.11
2016,5,29,17,45,346.0,107.5,6.15,13.0,210.0,301.72,251.1
2016,5,29,18,0,458.0,81.0,6.2,13.0,202.0,303.23,249.33
2016,5,29,18,15,383.0,70.0,6.1,13.0,156.5,236.65,190.11
2016,5,29,18,30,308.0,59.0,6.0,13.0,111.0,177.99,137.66
2016,5,29,18,45,206.0,44.0,5.9,13.0,73.5,115.59,83.54
2016,5,29,19,0,104.0,29.0,5.8,13.0,36.0,59.45,32.04
2016,5,29,19,15,52.0,14.5,5.7,12.5,18.0,22.41,0.0
2016,5,29,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,30,5,15,102.5,18.5,1.3,12.0,29.0,14.56,0.0
2016,5,30,5,30,205.0,37.0,1.1,12.0,58.0,28.95,18.38
2016,5,30,5,45,303.5,48.5,0.95,12.5,98.5,37.18,27.04
2016,5,30,6,0,402.0,60.0,0.8,13.0,139.0,46.3,35.64
2016,5,30,6,15,288.5,87.0,0.75,13.0,152.0,64.13,51.83
2016,5,30,6,30,175.0,114.0,0.7,13.0,165.0,90.19,75.05
2016,5,30,6,45,200.0,131.5,0.65,13.0,200.5,97.43,81.34
2016,5,30,7,0,225.0,149.0,0.6,13.0,236.0,116.56,89.22
2016,5,30,7,15,200.5,174.0,0.6,13.0,260.0,155.41,117.17
2016,5,30,7,30,176.0,199.0,0.6,13.0,284.0,185.81,141.51
2016,5,30,7,45,227.5,216.0,0.65,13.5,337.5,223.3,169.37
2016,5,30,8,0,279.0,233.0,0.7,14.0,391.0,261.58,198.71
2016,5,30,8,15,292.0,253.0,0.8,14.0,430.5,301.36,231.26
2016,5,30,8,30,305.0,273.0,0.9,14.0,470.0,342.65,264.77
2016,5,30,8,45,563.5,196.0,1.0,14.5,591.0,406.41,313.21
2016,5,30,9,0,822.0,119.0,1.1,15.0,712.0,499.49,385.3
2016,5,30,9,15,833.5,121.0,1.25,15.0,751.0,552.09,427.77
2016,5,30,9,30,845.0,123.0,1.4,15.0,790.0,605.98,470.43
2016,5,30,9,45,855.5,124.0,1.55,15.0,823.5,655.57,509.09
2016,5,30,10,0,866.0,125.0,1.7,15.0,857.0,704.26,546.33
2016,5,30,10,15,873.0,126.5,1.75,15.0,884.5,749.75,579.35
2016,5,30,10,30,880.0,128.0,1.8,15.0,912.0,793.58,609.39
2016,5,30,10,45,884.0,129.0,1.9,15.0,932.5,832.73,636.41
2016,5,30,11,0,888.0,130.0,2.0,15.0,953.0,869.62,661.81
2016,5,30,11,15,891.0,130.5,2.05,15.0,966.5,902.78,684.11
2016,5,30,11,30,894.0,131.0,2.1,15.0,980.0,933.34,704.6
2016,5,30,11,45,895.5,131.5,2.15,15.0,986.5,959.78,722.34
2016,5,30,12,0,897.0,132.0,2.2,15.0,993.0,983.31,738.19
2016,5,30,12,15,897.0,131.5,2.25,15.0,992.0,1001.42,750.52
2016,5,30,12,30,897.0,131.0,2.3,15.0,991.0,1016.36,760.88
2016,5,30,12,45,893.5,132.0,2.4,15.0,982.0,1026.06,768.47
2016,5,30,13,0,890.0,133.0,2.5,15.0,973.0,1032.4,774.0
2016,5,30,13,15,886.5,132.0,2.6,15.0,957.0,1033.35,776.08
2016,5,30,13,30,883.0,131.0,2.7,15.0,941.0,1030.88,776.03
2016,5,30,13,45,878.5,129.5,2.8,15.0,919.0,1023.51,772.8
2016,5,30,14,0,874.0,128.0,2.9,15.0,897.0,1012.78,767.41
2016,5,30,14,15,867.0,126.5,3.05,15.0,868.0,996.3,758.63
2016,5,30,14,30,860.0,125.0,3.2,15.0,839.0,976.71,747.68
2016,5,30,14,45,851.0,123.0,3.35,15.0,804.5,951.69,732.89
2016,5,30,15,0,842.0,121.0,3.5,15.0,770.0,923.9,716.04
2016,5,30,15,15,599.5,205.5,3.6,15.0,655.5,786.98,619.66
2016,5,30,15,30,357.0,290.0,3.7,15.0,541.0,631.52,500.81
2016,5,30,15,45,287.0,283.0,3.8,15.0,476.5,554.32,443.02
2016,5,30,16,0,217.0,276.0,3.9,15.0,412.0,469.63,377.82
2016,5,30,16,15,280.5,242.0,3.95,15.0,403.0,485.25,392.95
2016,5,30,16,30,344.0,208.0,4.0,15.0,394.0,483.68,394.18
2016,5,30,16,45,519.5,151.0,4.1,15.0,401.5,538.36,441.01
2016,5,30,17,0,695.0,94.0,4.2,15.0,409.0,569.67,468.16
2016,5,30,17,15,659.0,89.0,4.15,14.5,358.5,508.97,419.78
2016,5,30,17,30,623.0,84.0,4.1,14.0,308.0,450.31,371.96
2016,5,30,17,45,573.5,77.0,4.1,14.0,258.5,385.07,316.79
2016,5,30,18,0,524.0,70.0,4.1,14.0,209.0,323.98,263.57
2016,5,30,18,15,451.0,61.5,4.05,13.5,163.0,256.58,204.66
2016,5,30,18,30,378.0,53.0,4.0,13.0,117.0,196.56,151.31
2016,5,30,18,45,270.5,40.5,3.95,13.0,78.5,129.55,93.15
2016,5,30,19,0,163.0,28.0,3.9,13.0,40.0,75.77,42.53
2016,5,30,19,15,81.5,14.0,3.9,13.0,20.0,26.9,0.0
2016,5,30,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,103.5,18.5,2.95,12.0,29.5,14.54,0.0
2016,5,31,5,30,207.0,37.0,2.9,12.0,59.0,28.93,18.39
2016,5,31,5,45,303.0,49.5,2.9,12.5,100.0,37.96,27.69
2016,5,31,6,0,399.0,62.0,2.9,13.0,141.0,46.64,35.89
2016,5,31,6,15,216.0,85.0,2.85,13.0,129.5,66.01,53.48
2016,5,31,6,30,33.0,108.0,2.8,13.0,118.0,89.92,74.9
2016,5,31,6,45,42.0,128.5,2.75,13.5,143.0,105.6,88.57
2016,5,31,7,0,51.0,149.0,2.7,14.0,168.0,123.6,98.25
2016,5,31,7,15,71.5,174.0,2.7,14.0,205.5,149.97,117.97
2016,5,31,7,30,92.0,199.0,2.7,14.0,243.0,179.18,140.35
2016,5,31,7,45,84.0,219.0,2.7,14.5,263.0,201.8,158.65
2016,5,31,8,0,76.0,239.0,2.7,15.0,283.0,223.63,176.27
2016,5,31,8,15,64.5,254.5,2.6,15.0,294.0,240.07,189.72
2016,5,31,8,30,53.0,270.0,2.5,15.0,305.0,255.16,201.79
2016,5,31,8,45,56.0,291.0,2.45,15.5,330.0,279.65,220.46
2016,5,31,9,0,59.0,312.0,2.4,16.0,355.0,304.63,239.23
2016,5,31,9,15,65.5,334.0,2.4,16.0,384.0,332.81,260.76
2016,5,31,9,30,72.0,356.0,2.4,16.0,413.0,361.84,282.76
2016,5,31,9,45,74.0,373.5,2.45,16.0,434.5,384.93,300.08
2016,5,31,10,0,76.0,391.0,2.5,16.0,456.0,408.26,317.48
2016,5,31,10,15,109.5,415.5,2.55,16.0,512.0,460.86,357.4
2016,5,31,10,30,143.0,440.0,2.6,16.0,568.0,517.16,399.5
2016,5,31,10,45,231.0,437.0,2.65,16.0,649.0,594.74,458.3
2016,5,31,11,0,319.0,434.0,2.7,16.0,730.0,680.29,521.75
2016,5,31,11,15,287.5,450.0,2.75,16.0,720.0,683.39,522.59
2016,5,31,11,30,256.0,466.0,2.8,16.0,710.0,683.93,522.12
2016,5,31,11,45,211.0,475.5,2.85,16.0,677.5,658.24,502.66
2016,5,31,12,0,166.0,485.0,2.9,16.0,645.0,633.93,484.11
2016,5,31,12,15,153.0,483.5,3.0,16.0,631.0,627.23,479.45
2016,5,31,12,30,140.0,482.0,3.1,16.0,617.0,619.26,473.77
2016,5,31,12,45,136.0,477.0,3.25,16.0,607.0,615.56,471.69
2016,5,31,13,0,132.0,472.0,3.4,16.0,597.0,610.93,468.93
2016,5,31,13,15,153.0,465.0,3.55,16.0,607.5,628.53,483.29
2016,5,31,13,30,174.0,458.0,3.7,16.0,618.0,645.36,497.01
2016,5,31,13,45,230.5,436.5,3.85,16.0,643.0,681.64,526.3
2016,5,31,14,0,287.0,415.0,4.0,16.0,668.0,728.03,562.49
2016,5,31,14,15,285.5,400.5,4.1,16.0,645.0,710.46,550.66
2016,5,31,14,30,284.0,386.0,4.2,16.0,622.0,691.52,538.16
2016,5,31,14,45,297.0,364.5,4.3,16.0,602.5,677.58,529.97
2016,5,31,15,0,310.0,343.0,4.4,16.0,583.0,661.72,520.31
2016,5,31,15,15,267.5,331.5,4.45,16.0,531.0,604.34,477.68
2016,5,31,15,30,225.0,320.0,4.5,16.0,479.0,536.25,426.61
2016,5,31,15,45,195.0,300.5,4.6,16.0,432.0,483.9,387.19
2016,5,31,16,0,165.0,281.0,4.7,16.0,385.0,432.81,348.02
2016,5,31,16,15,171.5,257.5,4.7,16.0,358.0,407.17,329.2
2016,5,31,16,30,178.0,234.0,4.7,16.0,331.0,380.43,309.14
2016,5,31,16,45,317.0,188.0,4.75,16.0,340.0,428.76,351.45
2016,5,31,17,0,456.0,142.0,4.8,16.0,349.0,463.8,381.81
2016,5,31,17,15,534.0,108.5,4.75,15.5,323.0,455.97,376.67
2016,5,31,17,30,612.0,75.0,4.7,15.0,297.0,434.47,359.45
2016,5,31,17,45,580.0,72.5,4.7,15.0,256.5,383.74,315.57
2016,5,31,18,0,548.0,70.0,4.7,15.0,216.0,335.12,272.22
2016,5,31,18,15,474.5,61.5,4.65,14.5,169.0,266.19,211.97
2016,5,31,18,30,401.0,53.0,4.6,14.0,122.0,204.68,157.29
2016,5,31,18,45,291.5,41.0,4.55,14.0,82.5,136.2,97.87
2016,5,31,19,0,182.0,29.0,4.5,14.0,43.0,81.65,46.92
2016,5,31,19,15,91.0,14.5,4.5,14.0,21.5,29.06,0.0
2016,5,31,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
