Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,5,15,115.0,19.0,3.1,12.0,31.0,14.95,0.0
2016,6,1,5,30,230.0,38.0,3.1,12.0,62.0,29.75,19.13
2016,6,1,5,45,325.5,50.0,3.1,12.5,103.5,38.37,28.05
2016,6,1,6,0,421.0,62.0,3.1,13.0,145.0,48.1,37.19
2016,6,1,6,15,210.5,74.0,3.05,13.0,115.5,58.1,46.45
2016,6,1,6,30,0.0,86.0,3.0,13.0,86.0,77.03,63.47
2016,6,1,6,45,0.0,104.0,3.0,13.0,104.0,92.38,77.07
2016,6,1,7,0,0.0,122.0,3.0,13.0,122.0,108.02,86.52
2016,6,1,7,15,40.0,159.5,3.0,13.0,178.5,137.23,109.12
2016,6,1,7,30,80.0,197.0,3.0,13.0,235.0,176.06,138.93
2016,6,1,7,45,141.0,221.0,3.0,13.5,297.5,209.52,163.34
2016,6,1,8,0,202.0,245.0,3.0,14.0,360.0,255.73,198.85
2016,6,1,8,15,174.0,269.5,3.0,14.0,374.5,281.5,221.13
2016,6,1,8,30,146.0,294.0,3.0,14.0,389.0,304.36,240.44
2016,6,1,8,45,112.0,308.5,3.0,14.0,384.5,313.82,248.56
2016,6,1,9,0,78.0,323.0,3.0,14.0,380.0,322.79,255.68
2016,6,1,9,15,149.5,347.5,3.0,14.0,463.5,385.96,305.17
2016,6,1,9,30,221.0,372.0,3.0,14.0,547.0,459.88,362.4
2016,6,1,9,45,192.0,392.0,3.0,14.5,548.5,473.68,371.55
2016,6,1,10,0,163.0,412.0,3.0,15.0,550.0,484.64,378.44
2016,6,1,10,15,148.5,425.5,2.95,15.0,554.5,497.64,387.56
2016,6,1,10,30,134.0,439.0,2.9,15.0,559.0,509.22,395.44
2016,6,1,10,45,197.0,445.0,2.9,15.0,626.0,574.63,445.19
2016,6,1,11,0,260.0,451.0,2.9,15.0,693.0,646.44,498.59
2016,6,1,11,15,176.0,456.5,2.9,15.0,621.0,589.18,454.22
2016,6,1,11,30,92.0,462.0,2.9,15.0,549.0,523.67,403.78
2016,6,1,11,45,81.5,458.0,2.9,15.0,536.0,515.62,397.82
2016,6,1,12,0,71.0,454.0,2.9,15.0,523.0,506.58,390.81
2016,6,1,12,15,68.5,451.5,2.95,15.0,517.5,505.85,390.39
2016,6,1,12,30,66.0,449.0,3.0,15.0,512.0,504.6,389.57
2016,6,1,12,45,56.0,432.0,3.1,15.0,485.5,480.73,371.92
2016,6,1,13,0,46.0,415.0,3.2,15.0,459.0,456.05,353.64
2016,6,1,13,15,55.5,419.5,3.25,15.0,471.5,472.38,366.65
2016,6,1,13,30,65.0,424.0,3.3,15.0,484.0,488.58,379.41
2016,6,1,13,45,116.0,429.0,3.35,15.0,533.0,558.7,433.76
2016,6,1,14,0,167.0,434.0,3.4,15.0,582.0,616.31,478.11
2016,6,1,14,15,127.0,411.5,3.4,15.0,522.0,553.45,430.81
2016,6,1,14,30,87.0,389.0,3.4,15.0,462.0,478.28,374.29
2016,6,1,14,45,64.0,354.0,3.4,15.0,406.5,419.11,329.64
2016,6,1,15,0,41.0,319.0,3.4,15.0,351.0,360.42,284.56
2016,6,1,15,15,30.0,285.0,3.4,15.0,308.0,314.46,249.22
2016,6,1,15,30,19.0,251.0,3.4,15.0,265.0,258.82,205.69
2016,6,1,15,45,17.0,233.0,3.45,15.0,245.0,239.06,190.55
2016,6,1,16,0,15.0,215.0,3.5,15.0,225.0,219.36,175.26
2016,6,1,16,15,8.5,189.5,3.5,15.0,195.0,188.63,150.72
2016,6,1,16,30,2.0,164.0,3.5,15.0,165.0,158.39,126.33
2016,6,1,16,45,1.0,144.0,3.55,15.0,144.5,138.08,110.04
2016,6,1,17,0,0.0,124.0,3.6,15.0,124.0,117.87,93.63
2016,6,1,17,15,0.0,96.5,3.55,14.5,96.5,90.87,71.5
2016,6,1,17,30,0.0,69.0,3.5,14.0,69.0,64.2,49.25
2016,6,1,17,45,264.5,71.0,3.5,14.0,142.0,220.17,182.11
2016,6,1,18,0,529.0,73.0,3.5,14.0,215.0,330.33,268.93
2016,6,1,18,15,456.0,64.0,3.4,13.5,168.5,262.0,208.95
2016,6,1,18,30,383.0,55.0,3.3,13.0,122.0,201.03,154.99
2016,6,1,18,45,279.0,42.5,3.2,13.0,83.0,134.66,97.39
2016,6,1,19,0,175.0,30.0,3.1,13.0,44.0,81.74,48.28
2016,6,1,19,15,87.5,15.0,3.1,13.0,22.0,29.05,0.0
2016,6,1,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,11.5,2.1,12.0,11.5,10.66,0.0
2016,6,2,5,30,0.0,23.0,2.0,12.0,23.0,21.35,12.2
2016,6,2,5,45,0.0,38.5,1.9,12.0,38.5,35.44,25.59
2016,6,2,6,0,0.0,54.0,1.8,12.0,54.0,49.14,38.3
2016,6,2,6,15,0.0,71.5,1.7,12.0,71.5,64.33,52.21
2016,6,2,6,30,0.0,89.0,1.6,12.0,89.0,79.38,65.79
2016,6,2,6,45,0.5,107.5,1.5,12.5,108.0,95.08,79.55
2016,6,2,7,0,1.0,126.0,1.4,13.0,127.0,111.14,88.99
2016,6,2,7,15,13.5,151.5,1.3,13.0,158.0,134.43,107.58
2016,6,2,7,30,26.0,177.0,1.2,13.0,189.0,159.5,127.18
2016,6,2,7,45,35.5,201.5,1.2,13.5,220.5,179.06,142.08
2016,6,2,8,0,45.0,226.0,1.2,14.0,252.0,205.69,162.68
2016,6,2,8,15,51.5,249.5,1.2,14.0,281.5,232.01,183.29
2016,6,2,8,30,58.0,273.0,1.2,14.0,311.0,259.33,204.55
2016,6,2,8,45,103.0,305.0,1.25,14.5,377.5,310.91,243.87
2016,6,2,9,0,148.0,337.0,1.3,15.0,444.0,364.35,284.23
2016,6,2,9,15,122.0,352.5,1.3,15.0,444.0,375.37,292.29
2016,6,2,9,30,96.0,368.0,1.3,15.0,444.0,385.88,299.8
2016,6,2,9,45,112.0,388.5,1.35,15.5,481.0,420.13,324.99
2016,6,2,10,0,128.0,409.0,1.4,16.0,518.0,458.2,352.54
2016,6,2,10,15,105.5,415.5,1.45,16.0,507.0,457.67,351.43
2016,6,2,10,30,83.0,422.0,1.5,16.0,496.0,454.03,348.17
2016,6,2,10,45,107.0,441.0,1.55,16.0,539.0,497.07,380.23
2016,6,2,11,0,131.0,460.0,1.6,16.0,582.0,544.52,414.83
2016,6,2,11,15,116.5,463.0,1.7,16.0,572.5,543.43,413.6
2016,6,2,11,30,102.0,466.0,1.8,16.0,563.0,536.33,408.4
2016,6,2,11,45,104.0,467.5,1.9,16.0,567.0,545.48,415.49
2016,6,2,12,0,106.0,469.0,2.0,16.0,571.0,554.29,422.26
2016,6,2,12,15,165.5,474.0,2.1,16.0,633.0,629.47,478.41
2016,6,2,12,30,225.0,479.0,2.2,16.0,695.0,699.23,529.55
2016,6,2,12,45,206.5,476.5,2.3,16.0,674.0,684.65,518.95
2016,6,2,13,0,188.0,474.0,2.4,16.0,653.0,668.65,507.95
2016,6,2,13,15,251.5,452.0,2.55,16.0,687.0,724.31,550.66
2016,6,2,13,30,315.0,430.0,2.7,16.0,721.0,768.92,584.99
2016,6,2,13,45,321.5,413.5,2.9,16.0,704.0,760.11,580.53
2016,6,2,14,0,328.0,397.0,3.1,16.0,687.0,749.56,575.19
2016,6,2,14,15,617.0,254.5,3.3,16.0,777.0,898.46,691.45
2016,6,2,14,30,906.0,112.0,3.5,16.0,867.0,1007.58,769.05
2016,6,2,14,45,897.5,110.0,3.7,16.0,831.5,982.25,753.33
2016,6,2,15,0,889.0,108.0,3.9,16.0,796.0,953.97,736.52
2016,6,2,15,15,877.5,106.0,4.05,16.0,755.5,920.21,715.33
2016,6,2,15,30,866.0,104.0,4.2,16.0,715.0,884.02,692.17
2016,6,2,15,45,851.0,101.5,4.35,16.0,670.0,842.12,664.75
2016,6,2,16,0,836.0,99.0,4.5,16.0,625.0,804.28,640.08
2016,6,2,16,15,816.5,96.0,4.6,16.0,576.5,754.71,605.89
2016,6,2,16,30,797.0,93.0,4.7,16.0,528.0,704.25,570.4
2016,6,2,16,45,771.0,89.0,4.8,16.0,477.0,647.56,529.16
2016,6,2,17,0,745.0,85.0,4.9,16.0,426.0,591.14,485.44
2016,6,2,17,15,710.0,80.5,4.95,15.5,374.5,531.14,438.18
2016,6,2,17,30,675.0,76.0,5.0,15.0,323.0,471.25,389.45
2016,6,2,17,45,626.0,70.5,5.1,15.0,272.0,405.4,333.66
2016,6,2,18,0,577.0,65.0,5.2,15.0,221.0,343.55,279.61
2016,6,2,18,15,506.0,57.5,5.2,14.5,173.5,275.18,219.57
2016,6,2,18,30,435.0,50.0,5.2,14.0,126.0,213.92,164.73
2016,6,2,18,45,327.0,39.0,5.2,14.0,86.0,146.1,105.41
2016,6,2,19,0,219.0,28.0,5.2,14.0,46.0,89.39,53.1
2016,6,2,19,15,109.5,14.0,5.2,14.0,23.0,36.48,0.0
2016,6,2,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,3,5,15,142.0,17.0,3.7,13.5,32.0,13.31,0.0
2016,6,3,5,30,284.0,34.0,3.6,14.0,64.0,27.42,17.12
2016,6,3,5,45,380.0,44.0,3.5,14.5,106.5,34.24,24.24
2016,6,3,6,0,476.0,54.0,3.4,15.0,149.0,40.71,30.39
2016,6,3,6,15,539.0,61.0,3.2,15.0,197.0,44.2,33.76
2016,6,3,6,30,602.0,68.0,3.0,15.0,245.0,47.53,36.83
2016,6,3,6,45,648.0,73.0,2.9,15.5,296.0,49.06,38.11
2016,6,3,7,0,694.0,78.0,2.8,16.0,347.0,70.1,40.94
2016,6,3,7,15,745.0,71.5,2.65,16.0,397.5,115.74,62.23
2016,6,3,7,30,796.0,65.0,2.5,16.0,448.0,168.41,99.69
2016,6,3,7,45,800.5,78.5,2.45,16.5,498.5,221.97,145.31
2016,6,3,8,0,805.0,92.0,2.4,17.0,549.0,282.0,198.11
2016,6,3,8,15,823.0,95.0,2.35,17.0,596.5,337.58,247.48
2016,6,3,8,30,841.0,98.0,2.3,17.0,644.0,394.54,297.29
2016,6,3,8,45,742.5,145.5,2.3,17.5,652.0,438.35,336.03
2016,6,3,9,0,644.0,193.0,2.3,18.0,660.0,474.65,366.42
2016,6,3,9,15,526.0,256.0,2.25,18.0,650.5,503.14,389.12
2016,6,3,9,30,408.0,319.0,2.2,18.0,641.0,518.97,400.6
2016,6,3,9,45,435.5,321.5,2.2,18.0,678.5,562.75,433.78
2016,6,3,10,0,463.0,324.0,2.2,18.0,716.0,608.22,467.5
2016,6,3,10,15,466.0,337.0,2.3,18.0,742.5,646.79,495.71
2016,6,3,10,30,469.0,350.0,2.4,18.0,769.0,684.69,523.12
2016,6,3,10,45,479.5,360.5,2.5,18.0,797.0,725.56,552.45
2016,6,3,11,0,490.0,371.0,2.6,18.0,825.0,766.03,581.18
2016,6,3,11,15,502.5,375.0,2.65,18.0,847.0,801.68,606.18
2016,6,3,11,30,515.0,379.0,2.7,18.0,869.0,836.56,630.49
2016,6,3,11,45,484.0,390.5,2.8,18.0,853.5,837.37,630.65
2016,6,3,12,0,453.0,402.0,2.9,18.0,838.0,835.1,628.94
2016,6,3,12,15,418.0,411.5,2.95,18.0,814.0,824.17,620.89
2016,6,3,12,30,383.0,421.0,3.0,18.0,790.0,804.09,606.66
2016,6,3,12,45,403.5,408.5,3.15,18.0,793.5,827.72,624.85
2016,6,3,13,0,424.0,396.0,3.3,18.0,797.0,843.33,637.34
2016,6,3,13,15,416.0,391.5,3.4,18.0,780.0,836.3,633.16
2016,6,3,13,30,408.0,387.0,3.5,18.0,763.0,827.19,627.73
2016,6,3,13,45,447.5,363.0,3.65,18.0,766.5,844.08,642.3
2016,6,3,14,0,487.0,339.0,3.8,18.0,770.0,858.15,654.79
2016,6,3,14,15,456.0,336.0,3.85,18.0,728.5,821.22,629.09
2016,6,3,14,30,425.0,333.0,3.9,18.0,687.0,783.04,602.59
2016,6,3,14,45,377.0,336.0,4.0,18.0,641.0,722.98,559.95
2016,6,3,15,0,329.0,339.0,4.1,18.0,595.0,674.84,525.14
2016,6,3,15,15,279.5,330.0,4.1,18.0,539.5,613.35,479.84
2016,6,3,15,30,230.0,321.0,4.1,18.0,484.0,541.53,426.33
2016,6,3,15,45,278.0,289.5,4.15,18.0,474.0,553.65,438.24
2016,6,3,16,0,326.0,258.0,4.2,18.0,464.0,549.58,437.65
2016,6,3,16,15,369.5,226.0,4.15,17.5,442.5,536.77,430.85
2016,6,3,16,30,413.0,194.0,4.1,17.0,421.0,530.14,428.28
2016,6,3,16,45,358.5,183.5,4.1,17.0,367.0,452.82,368.07
2016,6,3,17,0,304.0,173.0,4.1,17.0,313.0,390.26,318.38
2016,6,3,17,15,170.5,154.5,4.05,16.5,231.5,267.27,218.5
2016,6,3,17,30,37.0,136.0,4.0,16.0,150.0,158.65,128.06
2016,6,3,17,45,30.0,116.5,3.95,16.0,126.5,133.43,107.17
2016,6,3,18,0,23.0,97.0,3.9,16.0,103.0,108.86,86.4
2016,6,3,18,15,233.5,73.5,3.85,15.5,116.0,176.49,140.42
2016,6,3,18,30,444.0,50.0,3.8,15.0,129.0,217.41,166.66
2016,6,3,18,45,340.0,39.5,3.8,15.0,88.5,150.63,108.32
2016,6,3,19,0,236.0,29.0,3.8,15.0,48.0,95.63,57.62
2016,6,3,19,15,118.0,14.5,3.8,15.0,24.0,38.74,0.0
2016,6,3,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,12.0,1.95,14.0,12.0,11.12,0.0
2016,6,4,5,30,0.0,24.0,1.8,14.0,24.0,22.28,12.91
2016,6,4,5,45,0.0,39.5,1.7,14.5,39.5,36.29,26.07
2016,6,4,6,0,0.0,55.0,1.6,15.0,55.0,49.98,38.57
2016,6,4,6,15,0.0,73.0,1.5,15.0,73.0,65.54,52.66
2016,6,4,6,30,0.0,91.0,1.4,15.0,91.0,80.96,66.4
2016,6,4,6,45,1.0,109.0,1.3,15.5,109.5,96.25,79.62
2016,6,4,7,0,2.0,127.0,1.2,16.0,128.0,111.96,88.58
2016,6,4,7,15,68.5,164.5,1.2,16.0,197.5,143.2,111.32
2016,6,4,7,30,135.0,202.0,1.2,16.0,267.0,181.96,139.1
2016,6,4,7,45,79.5,205.5,1.25,16.0,245.0,190.85,148.4
2016,6,4,8,0,24.0,209.0,1.3,16.0,223.0,192.4,151.56
2016,6,4,8,15,21.5,220.5,1.35,15.5,234.0,204.47,161.31
2016,6,4,8,30,19.0,232.0,1.4,15.0,245.0,216.17,170.66
2016,6,4,8,45,28.5,262.5,1.45,15.0,283.0,244.35,192.52
2016,6,4,9,0,38.0,293.0,1.5,15.0,321.0,278.51,218.87
2016,6,4,9,15,109.5,335.0,1.5,15.0,420.5,353.95,277.01
2016,6,4,9,30,181.0,377.0,1.5,15.0,520.0,440.35,342.36
2016,6,4,9,45,112.0,368.0,1.5,15.0,458.5,402.22,312.45
2016,6,4,10,0,43.0,359.0,1.5,15.0,397.0,357.21,277.28
2016,6,4,10,15,30.0,327.5,1.5,15.0,354.5,323.9,251.81
2016,6,4,10,30,17.0,296.0,1.5,15.0,312.0,287.83,223.9
2016,6,4,10,45,53.0,371.5,1.5,15.0,421.0,389.47,301.87
2016,6,4,11,0,89.0,447.0,1.5,15.0,530.0,494.4,379.24
2016,6,4,11,15,63.0,423.0,1.5,15.0,482.0,455.2,349.01
2016,6,4,11,30,37.0,399.0,1.5,15.0,434.0,413.54,317.66
2016,6,4,11,45,36.5,401.0,1.5,15.0,436.0,418.43,321.44
2016,6,4,12,0,36.0,403.0,1.5,15.0,438.0,423.12,324.81
2016,6,4,12,15,37.5,405.5,1.5,15.0,442.0,430.01,329.93
2016,6,4,12,30,39.0,408.0,1.5,15.0,446.0,436.75,334.96
2016,6,4,12,45,42.0,410.5,1.5,15.5,451.0,444.8,340.41
2016,6,4,13,0,45.0,413.0,1.5,16.0,456.0,452.69,345.75
2016,6,4,13,15,33.0,371.0,1.45,16.0,402.5,399.85,306.57
2016,6,4,13,30,21.0,329.0,1.4,16.0,349.0,335.96,258.95
2016,6,4,13,45,160.5,371.0,1.4,16.0,513.5,542.39,416.96
2016,6,4,14,0,300.0,413.0,1.4,16.0,678.0,738.15,556.8
2016,6,4,14,15,265.5,406.0,1.4,16.0,635.0,695.91,525.28
2016,6,4,14,30,231.0,399.0,1.4,16.0,592.0,641.01,487.23
2016,6,4,14,45,251.5,376.5,1.4,16.0,579.0,646.54,493.09
2016,6,4,15,0,272.0,354.0,1.4,16.0,566.0,637.75,488.49
2016,6,4,15,15,283.5,331.5,1.45,16.0,542.0,618.55,476.72
2016,6,4,15,30,295.0,309.0,1.5,16.0,518.0,597.5,463.56
2016,6,4,15,45,177.5,287.5,1.55,16.0,411.0,454.55,356.95
2016,6,4,16,0,60.0,266.0,1.6,16.0,304.0,319.64,252.54
2016,6,4,16,15,42.0,233.5,1.65,15.5,259.0,269.56,214.75
2016,6,4,16,30,24.0,201.0,1.7,15.0,214.0,212.34,169.9
2016,6,4,16,45,19.0,180.5,1.8,15.0,190.5,187.81,150.69
2016,6,4,17,0,14.0,160.0,1.9,15.0,167.0,163.66,131.4
2016,6,4,17,15,7.0,139.5,1.95,14.5,143.5,138.72,111.34
2016,6,4,17,30,0.0,119.0,2.0,14.0,120.0,114.42,91.48
2016,6,4,17,45,0.0,101.0,2.05,14.0,101.5,96.92,76.96
2016,6,4,18,0,0.0,83.0,2.1,14.0,83.0,79.4,62.16
2016,6,4,18,15,195.0,68.5,2.05,13.5,103.0,155.59,124.29
2016,6,4,18,30,390.0,54.0,2.0,13.0,123.0,203.62,157.22
2016,6,4,18,45,298.5,41.5,2.0,13.0,84.5,139.62,101.25
2016,6,4,19,0,207.0,29.0,2.0,13.0,46.0,88.1,54.04
2016,6,4,19,15,103.5,14.5,1.95,13.0,23.0,36.47,0.0
2016,6,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,5,15,140.0,17.0,1.2,12.0,32.0,13.3,0.0
2016,6,5,5,30,280.0,34.0,1.2,12.0,64.0,27.34,17.33
2016,6,5,5,45,372.0,44.0,1.25,12.5,105.5,34.16,24.45
2016,6,5,6,0,464.0,54.0,1.3,13.0,147.0,40.63,30.63
2016,6,5,6,15,232.0,69.5,1.3,13.0,116.0,50.47,39.69
2016,6,5,6,30,0.0,85.0,1.3,13.0,85.0,76.3,62.82
2016,6,5,6,45,0.0,103.0,1.3,13.0,103.0,91.66,76.36
2016,6,5,7,0,0.0,121.0,1.3,13.0,121.0,107.29,85.77
2016,6,5,7,15,0.0,125.5,1.4,13.0,125.5,112.72,90.05
2016,6,5,7,30,0.0,130.0,1.5,13.0,130.0,117.76,93.97
2016,6,5,7,45,7.0,162.5,1.6,13.5,166.5,147.51,117.74
2016,6,5,8,0,14.0,195.0,1.7,14.0,203.0,178.28,141.98
2016,6,5,8,15,37.5,235.0,1.85,14.0,259.0,216.08,171.53
2016,6,5,8,30,61.0,275.0,2.0,14.0,315.0,261.88,207.44
2016,6,5,8,45,80.0,303.0,2.15,14.0,359.0,299.3,236.66
2016,6,5,9,0,99.0,331.0,2.3,14.0,403.0,339.11,267.69
2016,6,5,9,15,76.0,336.5,2.35,14.0,393.5,340.09,268.2
2016,6,5,9,30,53.0,342.0,2.4,14.0,384.0,338.36,266.48
2016,6,5,9,45,57.0,360.5,2.5,14.5,407.5,362.43,284.42
2016,6,5,10,0,61.0,379.0,2.6,15.0,431.0,387.0,302.48
2016,6,5,10,15,65.5,396.0,2.6,15.0,453.5,411.06,320.44
2016,6,5,10,30,70.0,413.0,2.6,15.0,476.0,435.59,338.65
2016,6,5,10,45,70.5,424.0,2.6,15.0,489.0,451.83,350.46
2016,6,5,11,0,71.0,435.0,2.6,15.0,502.0,468.04,362.26
2016,6,5,11,15,94.0,454.0,2.6,15.0,543.0,511.29,394.72
2016,6,5,11,30,117.0,473.0,2.6,15.0,584.0,560.57,431.09
2016,6,5,11,45,118.5,476.5,2.65,15.0,590.0,572.72,439.77
2016,6,5,12,0,120.0,480.0,2.7,15.0,596.0,584.49,448.43
2016,6,5,12,15,117.5,479.0,2.7,15.0,592.5,587.5,450.5
2016,6,5,12,30,115.0,478.0,2.7,15.0,589.0,589.76,452.13
2016,6,5,12,45,128.0,476.5,2.7,15.5,599.0,606.14,463.75
2016,6,5,13,0,141.0,475.0,2.7,16.0,609.0,622.05,474.91
2016,6,5,13,15,120.5,462.0,2.75,16.0,575.5,591.85,452.89
2016,6,5,13,30,100.0,449.0,2.8,16.0,542.0,549.27,422.04
2016,6,5,13,45,97.5,436.5,2.85,16.0,525.0,535.54,412.75
2016,6,5,14,0,95.0,424.0,2.9,16.0,508.0,521.27,402.88
2016,6,5,14,15,83.0,403.0,2.95,16.0,474.5,488.16,378.69
2016,6,5,14,30,71.0,382.0,3.0,16.0,441.0,454.82,354.2
2016,6,5,14,45,61.5,357.5,3.15,16.0,407.5,420.06,328.67
2016,6,5,15,0,52.0,333.0,3.3,16.0,374.0,385.28,302.79
2016,6,5,15,15,37.0,296.0,3.4,16.0,324.5,332.24,262.21
2016,6,5,15,30,22.0,259.0,3.5,16.0,275.0,269.42,213.33
2016,6,5,15,45,16.5,232.0,3.6,16.0,243.5,237.47,188.53
2016,6,5,16,0,11.0,205.0,3.7,16.0,212.0,205.81,163.59
2016,6,5,16,15,10.5,193.5,3.75,15.5,199.5,194.11,154.96
2016,6,5,16,30,10.0,182.0,3.8,15.0,187.0,182.45,146.24
2016,6,5,16,45,5.0,158.0,3.9,15.0,160.5,154.93,124.0
2016,6,5,17,0,0.0,134.0,4.0,15.0,134.0,127.85,101.9
2016,6,5,17,15,0.0,109.0,4.0,14.5,109.0,103.28,81.9
2016,6,5,17,30,0.0,84.0,4.0,14.0,84.0,78.83,61.64
2016,6,5,17,45,0.0,71.0,4.05,14.0,71.0,66.37,51.18
2016,6,5,18,0,0.0,58.0,4.1,14.0,58.0,53.94,40.57
2016,6,5,18,15,210.0,54.5,4.05,14.0,92.5,152.17,121.48
2016,6,5,18,30,420.0,51.0,4.0,14.0,127.0,211.16,163.02
2016,6,5,18,45,320.5,40.0,3.95,14.0,87.5,146.29,106.13
2016,6,5,19,0,221.0,29.0,3.9,14.0,48.0,91.4,56.48
2016,6,5,19,15,110.5,14.5,3.85,13.5,24.0,37.88,0.0
2016,6,5,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,5,15,133.0,16.5,3.05,13.0,30.5,12.89,0.0
2016,6,6,5,30,266.0,33.0,3.0,13.0,61.0,26.33,16.39
2016,6,6,5,45,354.0,42.5,2.95,13.5,101.0,32.72,23.05
2016,6,6,6,0,442.0,52.0,2.9,14.0,141.0,38.79,28.83
2016,6,6,6,15,501.0,59.0,2.85,14.0,186.5,42.35,32.27
2016,6,6,6,30,560.0,66.0,2.8,14.0,232.0,45.73,35.39
2016,6,6,6,45,280.0,78.0,2.75,14.0,161.0,53.75,42.54
2016,6,6,7,0,0.0,90.0,2.7,14.0,90.0,82.39,64.63
2016,6,6,7,15,1.0,120.5,2.7,14.0,121.0,108.74,86.5
2016,6,6,7,30,2.0,151.0,2.7,14.0,152.0,135.33,108.25
2016,6,6,7,45,9.5,176.0,2.7,14.0,181.5,159.11,127.14
2016,6,6,8,0,17.0,201.0,2.7,14.0,211.0,183.99,146.82
2016,6,6,8,15,17.5,215.0,2.65,14.0,226.0,198.58,158.25
2016,6,6,8,30,18.0,229.0,2.6,14.0,241.0,213.21,169.67
2016,6,6,8,45,23.0,253.0,2.6,14.5,269.0,238.41,189.07
2016,6,6,9,0,28.0,277.0,2.6,15.0,297.0,260.2,205.56
2016,6,6,9,15,25.0,282.0,2.55,15.0,301.0,270.07,212.91
2016,6,6,9,30,22.0,287.0,2.5,15.0,305.0,275.35,216.64
2016,6,6,9,45,56.0,343.0,2.5,15.0,390.5,346.43,271.93
2016,6,6,10,0,90.0,399.0,2.5,15.0,476.0,424.11,331.06
2016,6,6,10,15,56.0,362.0,2.5,15.0,410.5,373.57,291.59
2016,6,6,10,30,22.0,325.0,2.5,15.0,345.0,318.22,248.41
2016,6,6,10,45,36.0,368.5,2.5,15.0,402.0,372.94,290.57
2016,6,6,11,0,50.0,412.0,2.5,15.0,459.0,428.92,332.67
2016,6,6,11,15,38.5,390.5,2.45,15.0,427.0,403.0,312.39
2016,6,6,11,30,27.0,369.0,2.4,15.0,395.0,375.69,291.38
2016,6,6,11,45,25.5,365.5,2.4,15.0,390.5,373.78,289.95
2016,6,6,12,0,24.0,362.0,2.4,15.0,386.0,364.99,283.23
2016,6,6,12,15,38.5,398.5,2.4,15.0,436.0,423.88,328.06
2016,6,6,12,30,53.0,435.0,2.4,15.0,486.0,477.23,367.87
2016,6,6,12,45,108.0,456.0,2.4,15.0,559.0,565.46,434.28
2016,6,6,13,0,163.0,477.0,2.4,15.0,632.0,645.93,493.6
2016,6,6,13,15,94.0,413.0,2.45,15.0,502.5,503.87,388.75
2016,6,6,13,30,25.0,349.0,2.5,15.0,373.0,370.66,287.81
2016,6,6,13,45,32.5,360.5,2.55,15.0,390.5,391.25,304.63
2016,6,6,14,0,40.0,372.0,2.6,15.0,408.0,411.86,320.78
2016,6,6,14,15,88.5,388.5,2.65,14.5,464.0,478.16,373.58
2016,6,6,14,30,137.0,405.0,2.7,14.0,520.0,555.79,433.9
2016,6,6,14,45,134.5,387.0,2.8,14.0,496.0,533.61,417.97
2016,6,6,15,0,132.0,369.0,2.9,14.0,472.0,510.83,402.05
2016,6,6,15,15,132.5,348.5,2.95,14.0,448.0,487.52,385.61
2016,6,6,15,30,133.0,328.0,3.0,14.0,424.0,463.55,368.52
2016,6,6,15,45,97.0,298.0,3.05,14.0,365.5,386.2,308.94
2016,6,6,16,0,61.0,268.0,3.1,14.0,307.0,322.49,258.97
2016,6,6,16,15,36.0,226.0,3.1,14.0,248.5,256.61,206.65
2016,6,6,16,30,11.0,184.0,3.1,14.0,190.0,185.19,148.78
2016,6,6,16,45,5.5,160.0,3.15,14.0,163.0,157.28,126.3
2016,6,6,17,0,0.0,136.0,3.2,14.0,136.0,129.85,103.87
2016,6,6,17,15,48.0,141.5,3.25,13.5,159.0,171.33,140.02
2016,6,6,17,30,96.0,147.0,3.3,13.0,182.0,210.71,173.66
2016,6,6,17,45,85.0,126.0,3.35,13.0,154.0,171.66,140.73
2016,6,6,18,0,74.0,105.0,3.4,13.0,126.0,140.74,114.26
2016,6,6,18,15,59.5,84.5,3.4,13.0,99.0,110.0,87.55
2016,6,6,18,30,45.0,64.0,3.4,13.0,72.0,80.63,61.86
2016,6,6,18,45,22.5,45.5,3.45,13.0,49.5,52.67,37.65
2016,6,6,19,0,0.0,27.0,3.5,13.0,27.0,25.56,14.05
2016,6,6,19,15,0.0,13.5,3.5,13.0,13.5,12.53,0.0
2016,6,6,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,5,15,116.5,18.0,2.3,13.0,31.0,14.09,0.0
2016,6,7,5,30,233.0,36.0,2.3,13.0,62.0,28.03,17.84
2016,6,7,5,45,323.5,47.5,2.3,13.5,102.0,36.29,26.19
2016,6,7,6,0,414.0,59.0,2.3,14.0,142.0,45.06,34.39
2016,6,7,6,15,207.0,66.5,2.25,14.0,108.0,52.6,41.4
2016,6,7,6,30,0.0,74.0,2.2,14.0,74.0,67.5,54.77
2016,6,7,6,45,0.0,90.0,2.15,14.0,90.0,81.42,67.08
2016,6,7,7,0,0.0,106.0,2.1,14.0,106.0,95.47,75.6
2016,6,7,7,15,5.5,134.5,2.05,14.0,137.5,120.42,96.0
2016,6,7,7,30,11.0,163.0,2.0,14.0,169.0,146.27,116.76
2016,6,7,7,45,12.0,178.5,2.0,14.0,185.5,161.64,128.93
2016,6,7,8,0,13.0,194.0,2.0,14.0,202.0,177.17,141.17
2016,6,7,8,15,16.5,214.0,2.05,14.0,225.0,197.41,157.11
2016,6,7,8,30,20.0,234.0,2.1,14.0,248.0,218.17,173.38
2016,6,7,8,45,41.0,274.0,2.2,14.5,304.0,258.98,204.99
2016,6,7,9,0,62.0,314.0,2.3,15.0,360.0,307.24,242.09
2016,6,7,9,15,45.5,310.5,2.35,15.0,345.0,301.8,237.48
2016,6,7,9,30,29.0,307.0,2.4,15.0,330.0,294.1,231.12
2016,6,7,9,45,33.0,327.5,2.45,15.0,355.0,318.32,249.73
2016,6,7,10,0,37.0,348.0,2.5,15.0,380.0,343.15,268.58
2016,6,7,10,15,36.0,357.5,2.5,15.0,389.5,355.08,277.31
2016,6,7,10,30,35.0,367.0,2.5,15.0,399.0,366.91,285.99
2016,6,7,10,45,101.5,415.5,2.55,15.0,510.0,468.48,364.15
2016,6,7,11,0,168.0,464.0,2.6,15.0,621.0,578.07,445.91
2016,6,7,11,15,187.5,470.5,2.55,15.0,647.5,610.98,469.33
2016,6,7,11,30,207.0,477.0,2.5,15.0,674.0,644.57,493.52
2016,6,7,11,45,122.0,441.0,2.45,15.0,557.5,541.4,416.24
2016,6,7,12,0,37.0,405.0,2.4,15.0,441.0,425.73,328.43
2016,6,7,12,15,49.0,425.0,2.4,15.0,472.5,460.07,354.98
2016,6,7,12,30,61.0,445.0,2.4,15.0,504.0,494.95,380.99
2016,6,7,12,45,63.5,444.0,2.4,15.0,505.0,499.59,384.43
2016,6,7,13,0,66.0,443.0,2.4,15.0,506.0,503.91,387.85
2016,6,7,13,15,72.0,440.0,2.45,15.0,507.5,509.35,392.46
2016,6,7,13,30,78.0,437.0,2.5,15.0,509.0,514.45,396.87
2016,6,7,13,45,109.0,436.0,2.55,15.0,534.5,558.11,430.49
2016,6,7,14,0,140.0,435.0,2.6,15.0,560.0,589.57,454.92
2016,6,7,14,15,96.0,400.5,2.65,15.0,485.0,498.15,386.97
2016,6,7,14,30,52.0,366.0,2.7,15.0,410.0,419.19,327.33
2016,6,7,14,45,68.0,361.0,2.8,15.0,416.0,429.84,337.12
2016,6,7,15,0,84.0,356.0,2.9,15.0,422.0,439.68,345.92
2016,6,7,15,15,61.0,321.0,2.95,14.5,368.0,380.7,301.38
2016,6,7,15,30,38.0,286.0,3.0,14.0,314.0,322.58,256.85
2016,6,7,15,45,28.0,255.0,3.15,14.0,275.0,280.95,224.61
2016,6,7,16,0,18.0,224.0,3.3,14.0,236.0,230.76,184.94
2016,6,7,16,15,9.5,192.0,3.4,14.0,198.5,191.75,153.73
2016,6,7,16,30,1.0,160.0,3.5,14.0,161.0,153.44,122.63
2016,6,7,16,45,0.5,142.5,3.6,14.0,143.0,136.05,108.71
2016,6,7,17,0,0.0,125.0,3.7,14.0,125.0,118.71,94.65
2016,6,7,17,15,0.0,99.5,3.75,13.5,99.5,93.75,74.17
2016,6,7,17,30,0.0,74.0,3.8,13.0,74.0,68.94,53.47
2016,6,7,17,45,0.0,62.5,3.9,13.0,62.5,58.13,44.34
2016,6,7,18,0,0.0,51.0,4.0,13.0,51.0,47.4,35.15
2016,6,7,18,15,193.0,53.5,3.9,13.0,89.0,144.5,115.76
2016,6,7,18,30,386.0,56.0,3.8,13.0,127.0,205.48,159.8
2016,6,7,18,45,293.0,44.0,3.75,13.0,88.5,141.69,103.8
2016,6,7,19,0,200.0,32.0,3.7,13.0,50.0,90.47,57.64
2016,6,7,19,15,100.0,16.0,3.7,13.0,25.0,38.24,0.0
2016,6,7,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,5,15,23.0,18.0,3.7,13.0,20.5,15.95,0.0
2016,6,8,5,30,46.0,36.0,3.8,13.0,41.0,30.7,20.06
2016,6,8,5,45,68.0,55.0,3.9,13.0,66.5,45.77,34.51
2016,6,8,6,0,90.0,74.0,4.0,13.0,92.0,60.49,48.19
2016,6,8,6,15,104.5,94.5,4.1,13.0,121.0,75.86,62.25
2016,6,8,6,30,119.0,115.0,4.2,13.0,150.0,90.81,75.72
2016,6,8,6,45,129.5,135.5,4.3,13.0,180.5,105.33,88.56
2016,6,8,7,0,140.0,156.0,4.4,13.0,211.0,124.85,98.19
2016,6,8,7,15,107.0,176.5,4.45,13.0,222.0,148.94,116.35
2016,6,8,7,30,74.0,197.0,4.5,13.0,233.0,175.03,138.58
2016,6,8,7,45,91.0,221.5,4.55,13.5,270.5,204.76,161.86
2016,6,8,8,0,108.0,246.0,4.6,14.0,308.0,236.76,187.18
2016,6,8,8,15,136.5,270.0,4.6,14.0,354.5,269.43,213.19
2016,6,8,8,30,165.0,294.0,4.6,14.0,401.0,310.61,246.22
2016,6,8,8,45,207.5,311.0,4.65,14.0,455.0,355.5,282.13
2016,6,8,9,0,250.0,328.0,4.7,14.0,509.0,401.28,318.81
2016,6,8,9,15,230.0,351.0,4.7,14.0,525.0,430.42,341.96
2016,6,8,9,30,210.0,374.0,4.7,14.0,541.0,453.91,360.22
2016,6,8,9,45,143.0,382.5,4.7,14.0,498.5,433.54,343.63
2016,6,8,10,0,76.0,391.0,4.7,14.0,456.0,407.4,322.03
2016,6,8,10,15,62.0,390.0,4.7,14.0,444.0,402.86,318.07
2016,6,8,10,30,48.0,389.0,4.7,14.0,432.0,396.74,312.76
2016,6,8,10,45,66.0,416.5,4.7,14.0,477.5,440.98,347.03
2016,6,8,11,0,84.0,444.0,4.7,14.0,523.0,486.9,382.15
2016,6,8,11,15,131.5,461.5,4.7,14.0,586.0,553.88,433.83
2016,6,8,11,30,179.0,479.0,4.7,14.0,649.0,621.19,485.05
2016,6,8,11,45,526.5,311.0,4.75,14.0,817.5,799.07,627.54
2016,6,8,12,0,874.0,143.0,4.8,14.0,986.0,968.68,752.92
2016,6,8,12,15,874.0,143.0,4.8,14.0,985.5,987.14,764.73
2016,6,8,12,30,874.0,143.0,4.8,14.0,985.0,1002.57,775.5
2016,6,8,12,45,873.5,142.0,4.85,14.0,977.5,1013.42,783.61
2016,6,8,13,0,873.0,141.0,4.9,14.0,970.0,1021.04,789.6
2016,6,8,13,15,869.5,140.0,4.9,14.0,955.0,1022.36,790.9
2016,6,8,13,30,866.0,139.0,4.9,14.0,940.0,1020.34,790.02
2016,6,8,13,45,688.0,237.5,4.95,14.0,864.0,958.47,747.41
2016,6,8,14,0,510.0,336.0,5.0,14.0,788.0,877.33,685.45
2016,6,8,14,15,516.5,318.0,5.05,14.0,763.5,861.81,676.33
2016,6,8,14,30,523.0,300.0,5.1,14.0,739.0,843.72,664.95
2016,6,8,14,45,541.0,277.0,5.15,14.0,715.0,828.79,656.23
2016,6,8,15,0,559.0,254.0,5.2,14.0,691.0,810.75,645.17
2016,6,8,15,15,463.0,273.0,5.25,14.0,622.5,730.6,584.29
2016,6,8,15,30,367.0,292.0,5.3,14.0,554.0,642.47,516.7
2016,6,8,15,45,578.5,199.5,5.35,14.0,582.0,728.22,589.52
2016,6,8,16,0,790.0,107.0,5.4,14.0,610.0,777.73,630.17
2016,6,8,16,15,770.0,104.0,5.4,13.5,563.5,729.72,596.21
2016,6,8,16,30,750.0,101.0,5.4,13.0,517.0,680.94,561.52
2016,6,8,16,45,721.5,98.0,5.45,13.0,467.5,627.9,521.22
2016,6,8,17,0,693.0,95.0,5.5,13.0,418.0,573.36,477.82
2016,6,8,17,15,673.5,82.5,5.5,13.0,366.0,514.31,429.9
2016,6,8,17,30,654.0,70.0,5.5,13.0,314.0,455.61,380.9
2016,6,8,17,45,581.5,72.5,5.5,13.0,265.5,388.22,322.94
2016,6,8,18,0,509.0,75.0,5.5,13.0,217.0,326.69,268.81
2016,6,8,18,15,445.0,65.5,5.4,13.0,172.0,262.22,211.51
2016,6,8,18,30,381.0,56.0,5.3,13.0,127.0,204.16,159.15
2016,6,8,18,45,289.5,44.0,5.2,13.0,89.0,140.91,103.58
2016,6,8,19,0,198.0,32.0,5.1,13.0,51.0,90.11,57.88
2016,6,8,19,15,99.0,16.0,5.0,13.0,25.5,38.26,0.0
2016,6,8,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,5,15,127.0,18.0,5.4,13.0,32.0,14.09,0.0
2016,6,9,5,30,254.0,36.0,5.5,13.0,64.0,28.05,17.84
2016,6,9,5,45,345.0,46.5,5.6,13.5,104.5,36.41,26.25
2016,6,9,6,0,436.0,57.0,5.7,14.0,145.0,43.23,32.74
2016,6,9,6,15,497.5,64.5,5.75,14.0,192.0,47.01,36.39
2016,6,9,6,30,559.0,72.0,5.8,14.0,239.0,50.6,39.71
2016,6,9,6,45,287.0,104.0,5.9,14.0,190.5,72.4,59.12
2016,6,9,7,0,15.0,136.0,6.0,14.0,142.0,119.11,95.4
2016,6,9,7,15,23.0,158.5,5.95,14.0,169.0,140.6,112.46
2016,6,9,7,30,31.0,181.0,5.9,14.0,196.0,157.4,125.58
2016,6,9,7,45,25.5,192.5,5.9,14.0,205.5,175.62,140.57
2016,6,9,8,0,20.0,204.0,5.9,14.0,215.0,187.18,149.98
2016,6,9,8,15,36.0,237.0,5.85,14.0,260.0,217.01,173.66
2016,6,9,8,30,52.0,270.0,5.8,14.0,305.0,254.32,203.42
2016,6,9,8,45,85.5,302.5,5.75,14.0,363.5,300.89,240.4
2016,6,9,9,0,119.0,335.0,5.7,14.0,422.0,347.95,277.76
2016,6,9,9,15,83.5,336.0,5.65,14.0,399.0,343.26,273.81
2016,6,9,9,30,48.0,337.0,5.6,14.0,376.0,330.85,263.41
2016,6,9,9,45,45.5,348.0,5.55,14.5,386.0,343.96,272.91
2016,6,9,10,0,43.0,359.0,5.5,15.0,396.0,356.8,282.04
2016,6,9,10,15,37.5,358.5,5.45,15.0,391.5,356.9,281.67
2016,6,9,10,30,32.0,358.0,5.4,15.0,387.0,356.26,280.75
2016,6,9,10,45,41.0,385.0,5.4,15.0,423.0,391.92,308.39
2016,6,9,11,0,50.0,412.0,5.4,15.0,459.0,428.62,336.58
2016,6,9,11,15,44.0,407.0,5.45,14.5,449.0,423.08,332.59
2016,6,9,11,30,38.0,402.0,5.5,14.0,439.0,416.84,328.16
2016,6,9,11,45,39.5,403.0,5.6,14.0,442.0,422.66,332.77
2016,6,9,12,0,41.0,404.0,5.7,14.0,445.0,428.36,337.29
2016,6,9,12,15,457.0,274.5,5.8,14.0,715.5,726.12,578.87
2016,6,9,12,30,873.0,145.0,5.9,14.0,986.0,1003.21,785.62
2016,6,9,12,45,884.0,136.0,6.0,14.0,982.0,1017.73,795.28
2016,6,9,13,0,895.0,127.0,6.1,14.0,978.0,1028.98,804.2
2016,6,9,13,15,891.5,126.5,6.1,14.0,963.0,1030.78,805.86
2016,6,9,13,30,888.0,126.0,6.1,14.0,948.0,1029.19,805.27
2016,6,9,13,45,884.0,124.5,6.2,14.0,926.0,1022.69,801.95
2016,6,9,14,0,880.0,123.0,6.3,14.0,904.0,1012.83,796.34
2016,6,9,14,15,873.5,121.5,6.35,14.0,876.0,997.21,786.35
2016,6,9,14,30,867.0,120.0,6.4,14.0,848.0,978.46,774.15
2016,6,9,14,45,858.5,118.0,6.45,14.0,813.5,954.24,758.01
2016,6,9,15,0,850.0,116.0,6.5,14.0,779.0,927.21,739.79
2016,6,9,15,15,838.0,113.5,6.55,14.0,740.0,893.81,716.79
2016,6,9,15,30,826.0,111.0,6.6,14.0,701.0,864.81,696.98
2016,6,9,15,45,811.5,108.5,6.7,14.0,657.5,824.6,668.73
2016,6,9,16,0,797.0,106.0,6.8,14.0,614.0,782.68,638.91
2016,6,9,16,15,778.0,102.5,6.8,14.0,567.0,734.67,603.68
2016,6,9,16,30,759.0,99.0,6.8,14.0,520.0,685.8,567.38
2016,6,9,16,45,734.0,95.0,6.85,14.0,471.0,631.62,525.99
2016,6,9,17,0,709.0,91.0,6.9,14.0,422.0,579.67,484.22
2016,6,9,17,15,675.5,86.5,6.9,13.5,372.5,520.61,436.41
2016,6,9,17,30,642.0,82.0,6.9,13.0,323.0,463.28,388.64
2016,6,9,17,45,599.0,75.5,6.9,13.0,274.0,400.94,334.7
2016,6,9,18,0,556.0,69.0,6.9,13.0,225.0,341.97,282.3
2016,6,9,18,15,490.5,61.0,6.8,13.0,178.5,276.07,223.22
2016,6,9,18,30,425.0,53.0,6.7,13.0,132.0,216.65,169.16
2016,6,9,18,45,337.5,42.0,6.6,13.0,93.0,154.61,113.84
2016,6,9,19,0,250.0,31.0,6.5,13.0,54.0,102.39,66.09
2016,6,9,19,15,125.0,15.5,6.4,13.0,27.0,42.48,0.0
2016,6,9,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,9.0,5.65,13.0,9.0,8.33,0.0
2016,6,10,5,30,0.0,18.0,5.7,13.0,18.0,16.69,8.34
2016,6,10,5,45,0.0,30.0,5.8,13.5,30.0,27.85,18.77
2016,6,10,6,0,0.0,42.0,5.9,14.0,42.0,39.02,29.02
2016,6,10,6,15,0.0,55.0,6.0,14.0,55.0,50.94,39.89
2016,6,10,6,30,0.0,68.0,6.1,14.0,68.0,62.56,50.38
2016,6,10,6,45,0.0,82.5,6.25,14.0,82.5,75.34,61.73
2016,6,10,7,0,0.0,97.0,6.4,14.0,97.0,88.16,69.55
2016,6,10,7,15,115.5,146.0,6.5,14.0,202.0,128.35,98.58
2016,6,10,7,30,231.0,195.0,6.6,14.0,307.0,184.36,139.16
2016,6,10,7,45,483.0,148.5,6.7,14.0,413.5,210.52,150.91
2016,6,10,8,0,735.0,102.0,6.8,14.0,520.0,270.35,194.94
2016,6,10,8,15,537.5,183.5,6.85,14.0,503.5,316.54,242.9
2016,6,10,8,30,340.0,265.0,6.9,14.0,487.0,347.26,274.38
2016,6,10,8,45,342.0,285.0,7.0,14.0,521.0,386.89,308.06
2016,6,10,9,0,344.0,305.0,7.1,14.0,555.0,426.64,341.27
2016,6,10,9,15,364.5,317.5,7.1,14.0,595.0,469.9,376.74
2016,6,10,9,30,385.0,330.0,7.1,14.0,635.0,514.78,413.06
2016,6,10,9,45,638.0,220.5,7.15,14.5,750.5,598.71,482.84
2016,6,10,10,0,891.0,111.0,7.2,15.0,866.0,704.05,568.93
2016,6,10,10,15,898.5,112.0,7.2,15.0,895.0,750.34,604.64
2016,6,10,10,30,906.0,113.0,7.2,15.0,924.0,795.0,637.68
2016,6,10,10,45,911.0,114.5,7.2,15.0,946.0,836.3,667.97
2016,6,10,11,0,916.0,116.0,7.2,15.0,968.0,875.39,696.45
2016,6,10,11,15,920.0,116.5,7.2,15.0,983.0,910.31,721.72
2016,6,10,11,30,924.0,117.0,7.2,15.0,998.0,942.62,745.01
2016,6,10,11,45,926.0,118.0,7.25,15.0,1006.0,970.84,765.5
2016,6,10,12,0,928.0,119.0,7.3,15.0,1014.0,996.12,783.88
2016,6,10,12,15,928.5,119.0,7.3,15.0,1014.5,1015.94,798.12
2016,6,10,12,30,929.0,119.0,7.3,15.0,1015.0,1032.55,810.13
2016,6,10,12,45,911.5,129.5,7.35,15.0,1002.5,1038.37,814.71
2016,6,10,13,0,894.0,140.0,7.4,15.0,990.0,1040.62,816.88
2016,6,10,13,15,891.5,139.0,7.4,15.0,975.5,1043.12,819.11
2016,6,10,13,30,889.0,138.0,7.4,15.0,961.0,1042.21,819.01
2016,6,10,13,45,888.0,135.0,7.4,15.0,940.5,1037.37,816.2
2016,6,10,14,0,887.0,132.0,7.4,15.0,920.0,1029.09,811.04
2016,6,10,14,15,880.5,130.5,7.4,15.0,892.0,1013.54,800.71
2016,6,10,14,30,874.0,129.0,7.4,15.0,864.0,994.82,788.17
2016,6,10,14,45,868.0,125.5,7.45,15.0,830.5,971.4,772.48
2016,6,10,15,0,862.0,122.0,7.5,15.0,797.0,945.02,754.6
2016,6,10,15,15,850.5,120.0,7.55,14.5,757.0,919.65,738.86
2016,6,10,15,30,839.0,118.0,7.6,14.0,717.0,884.36,715.52
2016,6,10,15,45,824.5,114.5,7.65,14.0,672.5,842.68,685.76
2016,6,10,16,0,810.0,111.0,7.7,14.0,628.0,799.23,654.39
2016,6,10,16,15,790.0,108.0,7.7,14.0,580.5,750.54,618.45
2016,6,10,16,30,770.0,105.0,7.7,14.0,533.0,701.01,581.45
2016,6,10,16,45,742.5,101.5,7.75,14.0,482.5,647.48,540.14
2016,6,10,17,0,715.0,98.0,7.8,14.0,432.0,592.09,495.46
2016,6,10,17,15,680.0,92.5,7.8,13.5,381.0,530.66,445.6
2016,6,10,17,30,645.0,87.0,7.8,13.0,330.0,471.07,395.86
2016,6,10,17,45,596.0,81.0,7.8,13.0,280.0,406.0,339.5
2016,6,10,18,0,547.0,75.0,7.8,13.0,230.0,344.88,285.21
2016,6,10,18,15,479.0,66.5,7.75,13.0,182.5,277.75,225.1
2016,6,10,18,30,411.0,58.0,7.7,13.0,135.0,217.33,170.26
2016,6,10,18,45,313.0,46.0,7.65,13.0,95.0,150.54,111.34
2016,6,10,19,0,215.0,34.0,7.6,13.0,55.0,96.74,63.21
2016,6,10,19,15,107.5,17.0,7.55,13.0,27.5,41.36,0.0
2016,6,10,19,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,11,5,15,111.0,19.0,5.15,12.0,31.0,14.89,0.0
2016,6,11,5,30,222.0,38.0,5.1,12.0,62.0,29.64,19.27
