Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,5,45,313.0,50.0,5.1,12.5,103.0,38.25,27.99
2016,6,11,6,0,404.0,62.0,5.1,13.0,144.0,46.52,35.8
2016,6,11,6,15,467.0,71.0,5.05,13.0,190.5,52.68,41.62
2016,6,11,6,30,530.0,80.0,5.0,13.0,237.0,57.29,45.86
2016,6,11,6,45,581.5,85.0,4.95,13.0,287.0,58.29,46.75
2016,6,11,7,0,633.0,90.0,4.9,13.0,337.0,76.17,48.48
2016,6,11,7,15,667.0,95.0,4.8,13.5,387.5,121.46,71.14
2016,6,11,7,30,701.0,100.0,4.7,14.0,438.0,170.82,106.9
2016,6,11,7,45,733.0,102.0,4.65,14.5,488.5,221.3,148.95
2016,6,11,8,0,765.0,104.0,4.6,15.0,539.0,279.29,199.53
2016,6,11,8,15,785.0,107.5,4.5,15.0,586.5,333.49,248.37
2016,6,11,8,30,805.0,111.0,4.4,15.0,634.0,389.35,298.12
2016,6,11,8,45,823.5,112.0,4.3,15.5,679.0,443.82,345.19
2016,6,11,9,0,842.0,113.0,4.2,16.0,724.0,499.26,391.57
2016,6,11,9,15,854.0,115.0,4.1,16.0,763.5,555.4,437.83
2016,6,11,9,30,866.0,117.0,4.0,16.0,803.0,608.12,480.26
2016,6,11,9,45,868.0,123.0,3.95,16.5,835.0,657.58,518.13
2016,6,11,10,0,870.0,129.0,3.9,17.0,867.0,705.41,553.62
2016,6,11,10,15,877.0,130.5,3.9,17.0,895.0,751.03,587.83
2016,6,11,10,30,884.0,132.0,3.9,17.0,923.0,795.02,618.62
2016,6,11,10,45,889.0,133.0,3.9,17.5,944.5,835.17,645.16
2016,6,11,11,0,894.0,134.0,3.9,18.0,966.0,873.17,669.9
2016,6,11,11,15,897.5,135.0,3.95,18.0,980.5,907.56,693.45
2016,6,11,11,30,901.0,136.0,4.0,18.0,995.0,939.4,715.19
2016,6,11,11,45,901.5,137.0,4.1,18.0,1002.0,965.81,733.45
2016,6,11,12,0,902.0,138.0,4.2,18.0,1009.0,989.3,749.79
2016,6,11,12,15,902.5,138.0,4.3,18.0,1008.5,1008.84,763.5
2016,6,11,12,30,903.0,138.0,4.4,18.0,1008.0,1025.27,775.3
2016,6,11,12,45,907.0,133.5,4.55,18.0,1002.0,1037.58,785.18
2016,6,11,13,0,911.0,129.0,4.7,18.0,996.0,1046.54,792.91
2016,6,11,13,15,908.5,128.5,4.95,17.5,981.5,1049.55,799.17
2016,6,11,13,30,906.0,128.0,5.2,17.0,967.0,1049.09,803.1
2016,6,11,13,45,900.0,127.5,5.45,17.0,944.5,1041.68,800.66
2016,6,11,14,0,894.0,127.0,5.7,17.0,922.0,1030.9,795.83
2016,6,11,14,15,887.5,126.0,5.85,17.0,893.5,1015.8,787.24
2016,6,11,14,30,881.0,125.0,6.0,17.0,865.0,997.52,776.39
2016,6,11,14,45,871.5,123.5,6.2,17.0,830.5,972.77,761.17
2016,6,11,15,0,862.0,122.0,6.4,17.0,796.0,945.21,743.78
2016,6,11,15,15,850.5,119.5,6.5,17.0,756.5,919.33,726.96
2016,6,11,15,30,839.0,117.0,6.6,17.0,717.0,883.53,702.73
2016,6,11,15,45,823.5,114.5,6.75,17.0,673.0,842.15,674.33
2016,6,11,16,0,808.0,112.0,6.9,17.0,629.0,799.07,644.28
2016,6,11,16,15,788.0,108.5,6.9,16.5,581.0,749.93,609.88
2016,6,11,16,30,768.0,105.0,6.9,16.0,533.0,699.96,574.27
2016,6,11,16,45,740.0,101.5,6.95,16.0,482.5,646.18,533.4
2016,6,11,17,0,712.0,98.0,7.0,16.0,432.0,590.6,489.19
2016,6,11,17,15,677.0,93.0,6.95,15.5,381.5,529.88,440.49
2016,6,11,17,30,642.0,88.0,6.9,15.0,331.0,471.0,391.91
2016,6,11,17,45,590.0,82.0,6.9,15.0,280.0,404.54,335.12
2016,6,11,18,0,538.0,76.0,6.9,15.0,229.0,342.32,280.61
2016,6,11,18,15,470.5,67.5,6.8,14.5,182.0,275.82,222.11
2016,6,11,18,30,403.0,59.0,6.7,14.0,135.0,215.96,168.56
2016,6,11,18,45,304.5,47.0,6.65,14.0,94.5,149.48,110.32
2016,6,11,19,0,206.0,35.0,6.6,14.0,54.0,95.95,62.92
2016,6,11,19,15,103.0,17.5,6.6,13.5,27.0,41.34,0.0
2016,6,11,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,12,5,15,104.0,20.0,2.7,12.0,31.5,15.7,0.0
2016,6,12,5,30,208.0,40.0,2.5,12.0,63.0,31.27,20.67
2016,6,12,5,45,298.5,53.0,2.3,12.5,104.0,40.63,30.11
2016,6,12,6,0,389.0,66.0,2.1,13.0,145.0,49.62,38.58
2016,6,12,6,15,453.0,75.5,1.95,13.0,191.5,55.51,44.16
2016,6,12,6,30,517.0,85.0,1.8,13.0,238.0,61.62,49.75
2016,6,12,6,45,325.0,120.5,1.7,13.5,223.0,90.39,75.13
2016,6,12,7,0,133.0,156.0,1.6,14.0,208.0,124.31,97.38
2016,6,12,7,15,408.5,132.5,1.55,14.0,323.5,129.68,87.77
2016,6,12,7,30,684.0,109.0,1.5,14.0,439.0,175.23,110.7
2016,6,12,7,45,712.0,113.0,1.5,14.0,488.5,225.56,152.33
2016,6,12,8,0,740.0,117.0,1.5,14.0,538.0,278.93,198.7
2016,6,12,8,15,621.0,164.0,1.45,14.0,538.0,325.44,243.55
2016,6,12,8,30,502.0,211.0,1.4,14.0,538.0,358.49,275.19
2016,6,12,8,45,657.0,170.0,1.4,14.5,628.0,419.61,323.49
2016,6,12,9,0,812.0,129.0,1.4,15.0,718.0,498.55,385.31
2016,6,12,9,15,655.5,204.0,1.4,15.0,696.5,523.26,405.6
2016,6,12,9,30,499.0,279.0,1.4,15.0,675.0,534.48,414.01
2016,6,12,9,45,379.0,339.5,1.45,15.0,647.5,541.32,418.38
2016,6,12,10,0,259.0,400.0,1.5,15.0,620.0,535.35,412.31
2016,6,12,10,15,355.5,377.0,1.55,15.0,689.5,600.13,461.7
2016,6,12,10,30,452.0,354.0,1.6,15.0,759.0,672.15,515.1
2016,6,12,10,45,411.0,382.0,1.65,15.0,757.0,687.1,524.36
2016,6,12,11,0,370.0,410.0,1.7,15.0,755.0,696.99,530.38
2016,6,12,11,15,381.5,410.5,1.75,15.0,770.5,724.2,550.02
2016,6,12,11,30,393.0,411.0,1.8,15.0,786.0,750.89,569.04
2016,6,12,11,45,336.0,439.5,1.9,15.0,762.0,740.82,560.77
2016,6,12,12,0,279.0,468.0,2.0,15.0,738.0,727.3,550.27
2016,6,12,12,15,248.5,475.0,2.05,15.0,715.0,715.24,541.42
2016,6,12,12,30,218.0,482.0,2.1,15.0,692.0,693.41,525.75
2016,6,12,12,45,162.5,475.0,2.2,15.0,631.0,637.74,485.57
2016,6,12,13,0,107.0,468.0,2.3,15.0,570.0,569.89,436.11
2016,6,12,13,15,90.5,451.0,2.35,15.0,536.5,538.78,413.9
2016,6,12,13,30,74.0,434.0,2.4,15.0,503.0,506.88,390.64
2016,6,12,13,45,72.0,422.5,2.45,15.0,488.5,494.69,382.32
2016,6,12,14,0,70.0,411.0,2.5,15.0,474.0,482.08,373.55
2016,6,12,14,15,84.5,404.5,2.55,15.0,477.5,490.66,381.18
2016,6,12,14,30,99.0,398.0,2.6,15.0,481.0,498.55,388.23
2016,6,12,14,45,88.5,376.5,2.7,15.0,449.0,465.66,364.16
2016,6,12,15,0,78.0,355.0,2.8,15.0,417.0,432.69,339.97
2016,6,12,15,15,74.5,334.5,2.85,15.0,391.0,407.25,321.42
2016,6,12,15,30,71.0,314.0,2.9,15.0,365.0,381.63,302.53
2016,6,12,15,45,54.0,283.5,3.0,15.0,321.0,333.54,265.56
2016,6,12,16,0,37.0,253.0,3.1,15.0,277.0,286.29,228.74
2016,6,12,16,15,32.0,230.5,3.15,15.0,250.5,258.09,206.94
2016,6,12,16,30,27.0,208.0,3.2,15.0,224.0,230.13,185.02
2016,6,12,16,45,16.5,181.0,3.25,15.0,191.0,186.32,149.77
2016,6,12,17,0,6.0,154.0,3.3,15.0,158.0,151.97,121.82
2016,6,12,17,15,3.0,130.0,3.35,14.5,132.0,126.23,101.02
2016,6,12,17,30,0.0,106.0,3.4,14.0,106.0,100.79,80.11
2016,6,12,17,45,0.0,90.0,3.45,14.0,90.0,85.32,67.22
2016,6,12,18,0,0.0,74.0,3.5,14.0,74.0,69.86,54.12
2016,6,12,18,15,197.5,66.5,3.45,13.5,104.0,155.27,124.65
2016,6,12,18,30,395.0,59.0,3.4,13.0,134.0,213.58,166.76
2016,6,12,18,45,302.5,47.0,3.4,13.0,94.5,149.14,110.25
2016,6,12,19,0,210.0,35.0,3.4,13.0,55.0,97.03,64.06
2016,6,12,19,15,105.0,17.5,3.45,13.0,27.5,41.9,0.46
2016,6,12,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,13,5,15,126.5,18.5,5.05,12.0,32.0,14.49,0.0
2016,6,13,5,30,253.0,37.0,5.1,12.0,64.0,28.86,18.61
2016,6,13,5,45,348.0,46.5,5.15,12.5,105.0,36.42,26.38
2016,6,13,6,0,443.0,56.0,5.2,13.0,146.0,42.35,32.1
2016,6,13,6,15,505.0,63.5,5.3,13.0,193.0,46.18,35.81
2016,6,13,6,30,567.0,71.0,5.4,13.0,240.0,49.82,39.18
2016,6,13,6,45,385.5,111.5,5.5,13.0,236.0,78.22,64.54
2016,6,13,7,0,204.0,152.0,5.6,13.0,232.0,117.16,90.88
2016,6,13,7,15,299.0,159.0,5.7,13.0,294.0,146.07,106.61
2016,6,13,7,30,394.0,166.0,5.8,13.0,356.0,179.64,128.4
2016,6,13,7,45,404.0,184.5,5.95,13.0,397.5,222.08,164.01
2016,6,13,8,0,414.0,203.0,6.1,13.0,439.0,265.85,202.04
2016,6,13,8,15,612.0,153.5,6.1,13.0,535.0,313.33,239.01
2016,6,13,8,30,810.0,104.0,6.1,13.0,631.0,384.09,297.77
2016,6,13,8,45,825.0,107.0,6.2,13.5,675.0,439.03,346.56
2016,6,13,9,0,840.0,110.0,6.3,14.0,719.0,497.82,397.14
2016,6,13,9,15,851.5,112.0,6.35,14.0,758.0,550.41,442.36
2016,6,13,9,30,863.0,114.0,6.4,14.0,797.0,602.69,486.27
2016,6,13,9,45,873.5,115.0,6.45,14.0,831.0,652.9,527.63
2016,6,13,10,0,884.0,116.0,6.5,14.0,865.0,702.22,567.44
2016,6,13,10,15,890.0,117.0,6.65,14.0,892.5,747.2,602.95
2016,6,13,10,30,896.0,118.0,6.8,14.0,920.0,790.46,635.39
2016,6,13,10,45,897.5,121.0,7.0,14.0,940.5,830.04,665.13
2016,6,13,11,0,899.0,124.0,7.2,14.0,961.0,867.23,693.03
2016,6,13,11,15,902.0,124.5,7.3,14.0,975.0,900.86,717.88
2016,6,13,11,30,905.0,125.0,7.4,14.0,989.0,931.9,740.8
2016,6,13,11,45,902.5,127.5,7.5,14.0,994.5,957.04,759.4
2016,6,13,12,0,900.0,130.0,7.6,14.0,1000.0,979.14,775.84
2016,6,13,12,15,900.0,130.0,7.65,14.0,999.5,998.15,789.88
2016,6,13,12,30,900.0,130.0,7.7,14.0,999.0,1014.04,801.73
2016,6,13,12,45,901.0,128.0,7.8,14.0,991.5,1025.77,810.89
2016,6,13,13,0,902.0,126.0,7.9,14.0,984.0,1034.18,817.76
2016,6,13,13,15,898.5,125.5,7.95,14.0,969.5,1036.2,819.86
2016,6,13,13,30,895.0,125.0,8.0,14.0,955.0,1034.79,819.61
2016,6,13,13,45,887.0,126.0,8.05,14.0,932.0,1027.01,814.82
2016,6,13,14,0,879.0,127.0,8.1,14.0,909.0,1015.95,807.74
2016,6,13,14,15,872.0,125.5,8.1,14.0,881.0,1000.08,797.01
2016,6,13,14,30,865.0,124.0,8.1,14.0,853.0,981.09,784.06
2016,6,13,14,45,862.5,118.5,8.1,14.0,820.5,959.16,768.98
2016,6,13,15,0,860.0,113.0,8.1,14.0,788.0,934.09,751.6
2016,6,13,15,15,848.5,111.0,8.05,13.5,748.5,901.61,729.83
2016,6,13,15,30,837.0,109.0,8.0,13.0,709.0,866.79,706.15
2016,6,13,15,45,829.0,103.5,8.0,13.0,666.5,835.17,683.62
2016,6,13,16,0,821.0,98.0,8.0,13.0,624.0,794.75,654.12
2016,6,13,16,15,802.5,95.0,8.0,13.0,577.0,746.98,618.62
2016,6,13,16,30,784.0,92.0,8.0,13.0,530.0,698.24,581.98
2016,6,13,16,45,756.0,90.0,8.05,13.0,480.5,643.3,539.94
2016,6,13,17,0,728.0,88.0,8.1,13.0,431.0,588.77,495.58
2016,6,13,17,15,695.5,83.5,8.05,13.0,381.0,531.27,447.65
2016,6,13,17,30,663.0,79.0,8.0,13.0,331.0,473.59,398.49
2016,6,13,17,45,608.0,75.5,8.0,13.0,280.5,407.47,341.12
2016,6,13,18,0,553.0,72.0,8.0,13.0,230.0,345.8,286.32
2016,6,13,18,15,488.5,64.0,7.95,12.5,183.5,280.27,227.91
2016,6,13,18,30,424.0,56.0,7.9,12.0,137.0,221.06,174.17
2016,6,13,18,45,326.0,45.5,7.85,12.0,97.0,154.55,115.13
2016,6,13,19,0,228.0,35.0,7.8,12.0,57.0,101.46,67.59
2016,6,13,19,15,114.0,17.5,7.75,12.0,28.5,43.72,2.66
2016,6,13,19,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,5,15,145.0,17.0,5.95,12.0,33.0,13.22,0.0
2016,6,14,5,30,290.0,34.0,5.9,12.0,66.0,27.29,17.27
2016,6,14,5,45,389.5,42.5,5.9,12.5,107.5,32.75,23.15
2016,6,14,6,0,489.0,51.0,5.9,13.0,149.0,37.99,28.21
2016,6,14,6,15,548.0,57.0,5.95,13.0,196.0,40.79,30.98
2016,6,14,6,30,607.0,63.0,6.0,13.0,243.0,43.48,33.49
2016,6,14,6,45,618.0,71.0,6.05,13.0,283.5,47.39,36.99
2016,6,14,7,0,629.0,79.0,6.1,13.0,324.0,66.5,40.91
2016,6,14,7,15,545.0,115.0,6.1,13.0,348.5,126.41,80.53
2016,6,14,7,30,461.0,151.0,6.1,13.0,373.0,177.19,123.44
2016,6,14,7,45,629.0,118.5,6.1,13.0,456.0,212.79,147.2
2016,6,14,8,0,797.0,86.0,6.1,13.0,539.0,270.68,193.44
2016,6,14,8,15,647.5,149.0,6.1,13.0,537.5,320.1,243.56
2016,6,14,8,30,498.0,212.0,6.1,13.0,536.0,357.08,280.46
2016,6,14,8,45,518.5,221.5,6.1,13.0,579.0,404.28,321.27
2016,6,14,9,0,539.0,231.0,6.1,13.0,622.0,453.2,362.81
2016,6,14,9,15,707.5,166.0,6.1,13.0,708.0,516.54,416.29
2016,6,14,9,30,876.0,101.0,6.1,13.0,794.0,598.18,484.34
2016,6,14,9,45,704.0,201.5,6.15,13.0,773.5,621.25,501.56
2016,6,14,10,0,532.0,302.0,6.2,13.0,753.0,631.33,507.08
2016,6,14,10,15,514.5,322.5,6.2,13.0,770.5,664.67,532.72
2016,6,14,10,30,497.0,343.0,6.2,13.0,788.0,695.63,555.98
2016,6,14,10,45,518.5,347.0,6.2,13.0,821.0,740.34,590.24
2016,6,14,11,0,540.0,351.0,6.2,13.0,854.0,785.26,624.25
2016,6,14,11,15,538.0,360.0,6.25,13.0,867.0,814.46,645.93
2016,6,14,11,30,536.0,369.0,6.3,13.0,880.0,842.02,666.3
2016,6,14,11,45,522.5,379.0,6.4,13.0,880.5,858.23,678.17
2016,6,14,12,0,509.0,389.0,6.5,13.0,881.0,872.09,688.33
2016,6,14,12,15,504.5,391.0,6.6,13.0,878.5,884.6,697.9
2016,6,14,12,30,500.0,393.0,6.7,13.0,876.0,894.94,705.91
2016,6,14,12,45,709.5,252.0,6.85,13.0,931.0,974.12,772.05
2016,6,14,13,0,919.0,111.0,7.0,13.0,986.0,1035.97,817.88
2016,6,14,13,15,916.5,110.5,7.05,13.0,972.0,1038.95,820.46
2016,6,14,13,30,914.0,110.0,7.1,13.0,958.0,1038.46,820.92
2016,6,14,13,45,909.5,109.5,7.2,13.5,936.5,1032.5,816.24
2016,6,14,14,0,905.0,109.0,7.3,14.0,915.0,1023.12,809.22
2016,6,14,14,15,899.0,107.5,7.35,14.0,887.0,1007.86,799.3
2016,6,14,14,30,893.0,106.0,7.4,14.0,859.0,989.36,787.08
2016,6,14,14,45,885.5,104.5,7.45,14.0,825.5,966.3,771.56
2016,6,14,15,0,878.0,103.0,7.5,14.0,792.0,940.32,753.87
2016,6,14,15,15,867.5,101.0,7.6,14.0,753.5,908.29,731.8
2016,6,14,15,30,857.0,99.0,7.7,14.0,715.0,873.81,707.77
2016,6,14,15,45,754.0,127.0,7.8,14.0,644.0,797.55,651.42
2016,6,14,16,0,651.0,155.0,7.9,14.0,573.0,722.1,594.82
2016,6,14,16,15,663.0,136.0,7.95,13.5,534.0,686.69,569.93
2016,6,14,16,30,675.0,117.0,8.0,13.0,495.0,648.1,541.88
2016,6,14,16,45,565.5,133.0,8.05,13.0,429.5,560.14,469.72
2016,6,14,17,0,456.0,149.0,8.1,13.0,364.0,475.2,399.05
2016,6,14,17,15,405.5,138.5,8.05,13.0,313.5,411.19,345.7
2016,6,14,17,30,355.0,128.0,8.0,13.0,263.0,351.12,294.74
2016,6,14,17,45,321.0,115.0,8.0,13.0,223.5,301.06,251.56
2016,6,14,18,0,287.0,102.0,8.0,13.0,184.0,246.91,204.27
2016,6,14,18,15,366.5,78.0,7.9,12.5,162.0,243.91,198.69
2016,6,14,18,30,446.0,54.0,7.8,12.0,140.0,227.09,178.96
2016,6,14,18,45,339.5,44.5,7.75,12.0,99.0,159.44,118.94
2016,6,14,19,0,233.0,35.0,7.7,12.0,58.0,102.82,68.73
2016,6,14,19,15,116.5,17.5,7.6,12.0,29.0,44.37,4.46
2016,6,14,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,15,5,15,83.5,18.0,6.05,12.0,27.0,14.07,0.0
2016,6,15,5,30,167.0,36.0,6.0,12.0,54.0,27.97,17.82
2016,6,15,5,45,226.0,51.0,5.95,12.5,88.5,38.95,28.58
2016,6,15,6,0,285.0,66.0,5.9,13.0,123.0,49.45,38.39
2016,6,15,6,15,319.0,81.0,5.95,13.0,162.0,59.43,47.63
2016,6,15,6,30,353.0,96.0,6.0,13.0,201.0,68.91,56.24
2016,6,15,6,45,383.5,109.0,6.05,13.0,242.5,76.41,62.93
2016,6,15,7,0,414.0,122.0,6.1,13.0,284.0,94.46,68.43
2016,6,15,7,15,389.0,147.0,6.1,13.0,316.0,138.08,96.51
2016,6,15,7,30,364.0,172.0,6.1,13.0,348.0,185.14,134.38
2016,6,15,7,45,357.0,195.5,6.2,13.0,383.0,225.94,169.11
2016,6,15,8,0,350.0,219.0,6.3,13.0,418.0,266.28,204.48
2016,6,15,8,15,311.0,249.0,6.25,13.0,437.0,301.25,236.24
2016,6,15,8,30,272.0,279.0,6.2,13.0,456.0,332.2,263.78
2016,6,15,8,45,207.0,307.5,6.2,13.5,447.5,351.18,280.36
2016,6,15,9,0,142.0,336.0,6.2,14.0,439.0,358.76,286.57
2016,6,15,9,15,335.5,302.5,6.15,14.0,563.5,440.58,352.76
2016,6,15,9,30,529.0,269.0,6.1,14.0,688.0,541.96,434.66
2016,6,15,9,45,713.5,185.0,6.1,14.0,775.5,612.02,493.05
2016,6,15,10,0,898.0,101.0,6.1,14.0,863.0,697.02,562.9
2016,6,15,10,15,904.5,102.0,6.05,14.0,890.5,742.87,597.74
2016,6,15,10,30,911.0,103.0,6.0,14.0,918.0,787.02,629.94
2016,6,15,10,45,919.5,101.5,5.95,14.0,940.5,828.53,659.89
2016,6,15,11,0,928.0,100.0,5.9,14.0,963.0,868.03,688.12
2016,6,15,11,15,931.0,100.5,5.85,14.0,977.5,902.48,712.46
2016,6,15,11,30,934.0,101.0,5.8,14.0,992.0,934.25,734.73
2016,6,15,11,45,937.5,100.0,5.8,14.0,999.5,962.21,754.49
2016,6,15,12,0,941.0,99.0,5.8,14.0,1007.0,987.24,772.14
2016,6,15,12,15,660.0,261.5,5.7,14.0,898.5,908.13,713.85
2016,6,15,12,30,379.0,424.0,5.6,14.0,790.0,800.36,625.68
2016,6,15,12,45,462.0,393.5,5.5,14.0,836.0,868.2,677.83
2016,6,15,13,0,545.0,363.0,5.4,14.0,882.0,929.0,723.49
2016,6,15,13,15,401.0,406.0,5.35,14.0,785.0,825.05,644.15
2016,6,15,13,30,257.0,449.0,5.3,14.0,688.0,728.17,569.06
2016,6,15,13,45,397.0,388.0,5.25,14.0,746.5,807.54,633.16
2016,6,15,14,0,537.0,327.0,5.2,14.0,805.0,894.56,700.66
2016,6,15,14,15,721.5,212.0,5.1,14.0,833.0,957.11,749.86
2016,6,15,14,30,906.0,97.0,5.0,14.0,861.0,992.46,774.93
2016,6,15,14,45,903.0,93.0,4.95,14.0,828.5,970.73,760.02
2016,6,15,15,0,900.0,89.0,4.9,14.0,796.0,945.79,743.25
2016,6,15,15,15,889.5,87.5,4.8,13.5,757.0,913.71,722.37
2016,6,15,15,30,879.0,86.0,4.7,13.0,718.0,879.13,699.59
2016,6,15,15,45,866.5,83.5,4.65,13.0,674.5,839.42,671.92
2016,6,15,16,0,854.0,81.0,4.6,13.0,631.0,797.75,642.62
2016,6,15,16,15,836.5,79.0,4.45,13.0,583.5,751.03,608.68
2016,6,15,16,30,819.0,77.0,4.3,13.0,536.0,703.24,573.65
2016,6,15,16,45,597.5,121.5,4.2,13.0,440.0,570.45,470.02
2016,6,15,17,0,376.0,166.0,4.1,13.0,344.0,441.37,364.6
2016,6,15,17,15,334.5,152.0,3.95,13.0,297.0,373.67,310.04
2016,6,15,17,30,293.0,138.0,3.8,13.0,250.0,319.03,264.75
2016,6,15,17,45,275.0,120.0,3.65,13.0,213.0,275.49,227.97
2016,6,15,18,0,257.0,102.0,3.5,13.0,176.0,233.33,191.49
2016,6,15,18,15,232.5,84.0,3.25,12.5,141.0,190.05,153.64
2016,6,15,18,30,208.0,66.0,3.0,12.0,106.0,149.11,117.13
2016,6,15,18,45,168.5,49.5,2.8,12.0,76.0,107.96,80.42
2016,6,15,19,0,129.0,33.0,2.6,12.0,46.0,70.99,46.97
2016,6,15,19,15,64.5,16.5,2.45,12.0,23.0,31.09,2.72
2016,6,15,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,6.5,1.4,13.0,6.5,6.01,0.0
2016,6,16,5,30,0.0,13.0,1.4,13.0,13.0,12.04,4.45
2016,6,16,5,45,0.0,21.5,1.45,13.0,21.5,19.93,11.91
2016,6,16,6,0,0.0,30.0,1.5,13.0,30.0,27.84,19.24
2016,6,16,6,15,0.0,40.0,1.5,13.0,40.0,37.14,27.78
2016,6,16,6,30,0.0,50.0,1.5,13.0,50.0,46.46,36.22
2016,6,16,6,45,0.0,60.5,1.5,13.0,60.5,56.26,44.97
2016,6,16,7,0,0.0,71.0,1.5,13.0,71.0,66.06,51.03
2016,6,16,7,15,37.0,133.5,1.5,13.0,151.5,117.68,92.87
2016,6,16,7,30,74.0,196.0,1.5,13.0,232.0,173.68,136.86
2016,6,16,7,45,39.0,184.5,1.5,13.0,204.0,166.31,131.9
2016,6,16,8,0,4.0,173.0,1.5,13.0,176.0,157.17,125.5
2016,6,16,8,15,25.0,218.5,1.5,13.0,235.5,203.55,162.24
2016,6,16,8,30,46.0,264.0,1.5,13.0,295.0,246.82,196.03
2016,6,16,8,45,30.5,253.0,1.5,13.5,274.0,236.71,187.48
2016,6,16,9,0,15.0,242.0,1.5,14.0,253.0,227.42,179.6
2016,6,16,9,15,16.0,255.0,1.5,14.0,267.5,241.29,190.26
2016,6,16,9,30,17.0,268.0,1.5,14.0,282.0,255.28,200.88
2016,6,16,9,45,111.5,338.0,1.55,14.0,432.5,374.36,293.92
2016,6,16,10,0,206.0,408.0,1.6,14.0,583.0,507.2,393.93
2016,6,16,10,15,333.5,379.5,1.65,14.0,673.0,585.49,453.2
2016,6,16,10,30,461.0,351.0,1.7,14.0,763.0,674.86,519.96
2016,6,16,10,45,389.5,392.5,1.75,14.5,746.5,677.34,518.53
2016,6,16,11,0,318.0,434.0,1.8,15.0,730.0,674.9,514.09
2016,6,16,11,15,176.5,414.0,1.8,15.0,578.5,546.92,419.44
2016,6,16,11,30,35.0,394.0,1.8,15.0,427.0,406.0,312.3
2016,6,16,11,45,37.5,394.0,1.85,15.0,430.0,411.62,317.44
2016,6,16,12,0,40.0,394.0,1.9,15.0,433.0,417.16,321.73
2016,6,16,12,15,186.5,422.5,1.9,15.0,603.0,596.6,458.06
2016,6,16,12,30,333.0,451.0,1.9,15.0,773.0,782.08,590.8
2016,6,16,12,45,179.0,406.0,1.95,15.0,579.0,584.28,446.91
2016,6,16,13,0,25.0,361.0,2.0,15.0,385.0,379.34,292.54
2016,6,16,13,15,29.0,368.5,2.0,15.0,396.0,392.57,303.84
2016,6,16,13,30,33.0,376.0,2.0,15.0,407.0,405.77,314.02
2016,6,16,13,45,23.5,324.0,2.05,15.0,345.5,344.28,267.7
2016,6,16,14,0,14.0,272.0,2.1,15.0,284.0,273.49,213.67
2016,6,16,14,15,19.0,293.5,2.1,15.0,310.0,299.92,234.82
2016,6,16,14,30,24.0,315.0,2.1,15.0,336.0,326.53,255.68
2016,6,16,14,45,46.5,333.0,2.15,15.0,370.5,379.14,297.13
2016,6,16,15,0,69.0,351.0,2.2,15.0,405.0,419.85,329.12
2016,6,16,15,15,38.5,280.0,2.2,15.0,310.0,316.17,249.31
2016,6,16,15,30,8.0,209.0,2.2,15.0,215.0,206.62,163.05
2016,6,16,15,45,27.0,235.5,2.2,15.0,253.5,259.06,206.11
2016,6,16,16,0,46.0,262.0,2.2,15.0,292.0,303.3,241.87
2016,6,16,16,15,41.0,239.5,2.15,14.5,265.0,274.79,220.08
2016,6,16,16,30,36.0,217.0,2.1,14.0,238.0,246.49,198.44
2016,6,16,16,45,24.5,190.5,2.05,14.0,204.0,201.69,162.57
2016,6,16,17,0,13.0,164.0,2.0,14.0,170.0,166.79,134.32
2016,6,16,17,15,171.0,148.5,1.9,14.0,214.5,261.74,215.41
2016,6,16,17,30,329.0,133.0,1.8,14.0,259.0,333.86,274.44
2016,6,16,17,45,309.5,115.5,1.7,14.0,220.5,288.26,235.99
2016,6,16,18,0,290.0,98.0,1.6,14.0,182.0,244.12,198.41
2016,6,16,18,15,261.0,81.5,1.45,14.0,146.0,198.91,159.09
2016,6,16,18,30,232.0,65.0,1.3,14.0,110.0,162.43,126.39
2016,6,16,18,45,186.5,49.0,1.2,14.0,78.5,118.04,87.45
2016,6,16,19,0,141.0,33.0,1.1,14.0,47.0,78.62,52.3
2016,6,16,19,15,70.5,16.5,1.05,13.5,23.5,32.28,3.86
2016,6,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,10.0,1.5,13.0,10.0,9.26,0.0
2016,6,17,5,30,0.0,20.0,1.5,13.0,20.0,18.55,9.89
2016,6,17,5,45,0.0,32.5,1.5,13.5,32.5,30.18,20.85
2016,6,17,6,0,0.0,45.0,1.5,14.0,45.0,41.74,31.47
2016,6,17,6,15,0.0,59.0,1.45,14.0,59.0,54.24,42.86
2016,6,17,6,30,0.0,73.0,1.4,14.0,73.0,66.65,54.01
2016,6,17,6,45,0.0,88.0,1.4,14.0,88.0,79.77,65.61
2016,6,17,7,0,0.0,103.0,1.4,14.0,103.0,92.97,73.48
2016,6,17,7,15,2.0,128.0,1.4,14.0,129.0,114.79,91.39
2016,6,17,7,30,4.0,153.0,1.4,14.0,155.0,137.07,109.38
2016,6,17,7,45,63.0,199.5,1.4,14.5,235.0,182.24,143.17
2016,6,17,8,0,122.0,246.0,1.4,15.0,315.0,234.12,182.3
2016,6,17,8,15,61.0,199.5,1.4,15.0,234.0,194.25,152.4
2016,6,17,8,30,0.0,153.0,1.4,15.0,153.0,140.57,110.41
2016,6,17,8,45,13.0,213.0,1.45,15.0,222.5,199.35,157.34
2016,6,17,9,0,26.0,273.0,1.5,15.0,292.0,259.5,204.24
2016,6,17,9,15,76.5,323.0,1.55,15.0,383.0,327.84,256.95
2016,6,17,9,30,127.0,373.0,1.6,15.0,474.0,403.63,314.59
2016,6,17,9,45,81.5,359.5,1.7,15.0,425.5,375.73,292.69
2016,6,17,10,0,36.0,346.0,1.8,15.0,377.0,340.0,264.85
2016,6,17,10,15,33.0,349.0,1.8,15.0,378.0,344.59,268.19
2016,6,17,10,30,30.0,352.0,1.8,15.0,379.0,348.76,271.01
2016,6,17,10,45,90.5,407.0,1.85,15.0,491.0,450.77,349.05
2016,6,17,11,0,151.0,462.0,1.9,15.0,603.0,560.29,429.98
2016,6,17,11,15,191.0,467.0,1.95,15.0,648.0,608.82,465.34
2016,6,17,11,30,231.0,472.0,2.0,15.0,693.0,659.28,502.2
2016,6,17,11,45,164.5,472.5,2.05,15.0,630.0,609.2,464.46
2016,6,17,12,0,98.0,473.0,2.1,15.0,567.0,548.79,419.39
2016,6,17,12,15,117.0,478.5,2.2,15.0,591.0,584.76,446.79
2016,6,17,12,30,136.0,484.0,2.3,15.0,615.0,614.57,469.08
2016,6,17,12,45,184.5,477.5,2.4,15.0,654.0,661.46,504.72
2016,6,17,13,0,233.0,471.0,2.5,15.0,693.0,708.33,540.0
2016,6,17,13,15,164.5,460.0,2.6,15.0,616.0,632.6,484.36
2016,6,17,13,30,96.0,449.0,2.7,15.0,539.0,544.23,419.11
2016,6,17,13,45,123.0,443.5,2.85,15.0,555.5,579.1,446.95
2016,6,17,14,0,150.0,438.0,3.0,15.0,572.0,601.9,465.33
2016,6,17,14,15,138.0,422.0,3.15,15.0,542.5,573.92,445.39
2016,6,17,14,30,126.0,406.0,3.3,15.0,513.0,545.43,425.14
2016,6,17,14,45,122.5,388.0,3.5,15.0,488.5,522.6,409.35
2016,6,17,15,0,119.0,370.0,3.7,15.0,464.0,499.23,392.93
2016,6,17,15,15,96.0,343.5,3.85,14.5,416.5,436.46,346.27
2016,6,17,15,30,73.0,317.0,4.0,14.0,369.0,386.54,308.62
2016,6,17,15,45,76.5,298.5,4.2,14.0,350.5,368.93,296.13
2016,6,17,16,0,80.0,280.0,4.4,14.0,332.0,350.8,283.0
2016,6,17,16,15,52.5,243.5,4.5,13.5,276.5,288.16,233.5
2016,6,17,16,30,25.0,207.0,4.6,13.0,221.0,218.96,177.69
2016,6,17,16,45,21.0,187.5,4.75,13.0,198.5,196.11,159.46
2016,6,17,17,0,17.0,168.0,4.9,13.0,176.0,173.55,141.18
2016,6,17,17,15,9.0,146.5,4.85,13.0,150.5,146.78,119.05
2016,6,17,17,30,1.0,125.0,4.8,13.0,125.0,120.73,97.31
2016,6,17,17,45,0.5,106.5,4.75,13.0,106.5,102.42,82.02
2016,6,17,18,0,0.0,88.0,4.7,13.0,88.0,84.14,66.51
2016,6,17,18,15,0.0,70.5,4.5,12.5,70.5,67.12,51.97
2016,6,17,18,30,0.0,53.0,4.3,12.0,53.0,50.06,37.16
2016,6,17,18,45,0.0,38.0,4.15,12.0,38.0,35.54,24.33
2016,6,17,19,0,0.0,23.0,4.0,12.0,23.0,21.35,11.57
2016,6,17,19,15,0.0,11.5,3.8,12.0,11.5,10.66,0.0
2016,6,17,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,18,5,15,180.5,15.5,2.35,12.0,34.5,11.94,0.0
2016,6,18,5,30,361.0,31.0,2.4,12.0,69.0,24.57,14.95
2016,6,18,5,45,452.0,38.5,2.45,12.5,112.0,29.3,20.14
2016,6,18,6,0,543.0,46.0,2.5,13.0,155.0,33.85,24.56
2016,6,18,6,15,601.5,52.0,2.55,13.0,203.5,36.89,27.52
2016,6,18,6,30,660.0,58.0,2.6,13.0,252.0,43.65,33.68
2016,6,18,6,45,701.5,62.0,2.7,13.5,303.5,45.02,34.83
2016,6,18,7,0,743.0,66.0,2.8,14.0,355.0,61.69,36.07
2016,6,18,7,15,772.5,69.5,2.85,14.0,406.5,110.98,58.75
2016,6,18,7,30,802.0,73.0,2.9,14.0,458.0,163.81,96.45
2016,6,18,7,45,824.5,75.5,3.0,14.5,508.5,217.81,141.63
2016,6,18,8,0,847.0,78.0,3.1,15.0,559.0,279.56,195.83
2016,6,18,8,15,864.0,80.5,3.1,15.0,606.5,335.92,246.8
2016,6,18,8,30,881.0,83.0,3.1,15.0,654.0,393.47,298.24
2016,6,18,8,45,894.0,85.0,3.15,15.0,698.5,449.85,347.83
2016,6,18,9,0,907.0,87.0,3.2,15.0,743.0,506.48,396.3
2016,6,18,9,15,802.0,141.0,3.25,15.0,744.5,544.55,428.63
2016,6,18,9,30,697.0,195.0,3.3,15.0,746.0,572.26,451.17
2016,6,18,9,45,823.0,142.0,3.35,15.5,819.5,641.64,505.77
2016,6,18,10,0,949.0,89.0,3.4,16.0,893.0,718.4,564.76
2016,6,18,10,15,955.0,90.0,3.5,16.0,921.5,766.11,599.31
2016,6,18,10,30,961.0,91.0,3.6,16.0,950.0,811.96,631.69
2016,6,18,10,45,965.0,91.5,3.75,16.0,971.5,853.68,661.16
2016,6,18,11,0,969.0,92.0,3.9,16.0,993.0,892.99,688.83
2016,6,18,11,15,972.0,92.5,4.05,16.0,1008.0,928.84,714.0
2016,6,18,11,30,975.0,93.0,4.2,16.0,1023.0,961.88,737.2
2016,6,18,11,45,976.5,93.0,4.35,16.0,1030.5,990.11,757.2
2016,6,18,12,0,978.0,93.0,4.5,16.0,1038.0,1015.19,775.51
2016,6,18,12,15,978.0,93.0,4.6,16.0,1038.0,1035.58,790.22
2016,6,18,12,30,978.0,93.0,4.7,16.0,1038.0,1052.57,802.74
2016,6,18,12,45,973.5,95.0,4.85,16.0,1029.5,1063.64,811.8
2016,6,18,13,0,969.0,97.0,5.0,16.0,1021.0,1071.11,818.54
2016,6,18,13,15,966.5,96.5,5.0,16.0,1006.0,1074.39,821.17
2016,6,18,13,30,964.0,96.0,5.0,16.0,991.0,1074.02,821.44
2016,6,18,13,45,959.0,96.0,5.05,16.0,969.0,1068.02,818.44
2016,6,18,14,0,954.0,96.0,5.1,16.0,947.0,1058.45,813.12
2016,6,18,14,15,948.0,95.0,5.2,16.0,918.5,1043.31,804.45
2016,6,18,14,30,942.0,94.0,5.3,16.0,890.0,1024.77,793.45
2016,6,18,14,45,931.5,94.0,5.4,16.0,854.5,999.74,777.86
2016,6,18,15,0,921.0,94.0,5.5,16.0,819.0,971.75,760.11
2016,6,18,15,15,911.0,92.5,5.55,16.0,779.5,939.79,739.08
2016,6,18,15,30,901.0,91.0,5.6,16.0,740.0,905.23,716.02
2016,6,18,15,45,885.5,90.0,5.65,16.0,695.0,864.12,687.97
2016,6,18,16,0,870.0,89.0,5.7,16.0,650.0,821.2,658.29
2016,6,18,16,15,853.0,86.5,5.75,16.0,602.0,773.85,624.9
2016,6,18,16,30,836.0,84.0,5.8,16.0,554.0,730.17,593.86
2016,6,18,16,45,813.0,81.0,5.85,16.0,504.0,675.58,553.88
2016,6,18,17,0,790.0,78.0,5.9,16.0,454.0,620.87,511.86
2016,6,18,17,15,759.5,74.0,5.95,15.5,402.5,560.61,464.37
2016,6,18,17,30,729.0,70.0,6.0,15.0,351.0,501.58,416.3
2016,6,18,17,45,688.0,65.5,6.05,15.0,300.0,438.13,362.32
2016,6,18,18,0,647.0,61.0,6.1,15.0,249.0,379.12,310.44
2016,6,18,18,15,586.5,55.0,6.1,14.5,200.5,312.44,251.57
2016,6,18,18,30,526.0,49.0,6.1,14.0,152.0,251.55,196.44
2016,6,18,18,45,434.5,40.0,6.1,14.0,109.5,184.29,136.29
2016,6,18,19,0,343.0,31.0,6.1,14.0,67.0,127.12,84.55
2016,6,18,19,15,171.5,15.5,6.05,14.0,33.5,54.48,11.85
2016,6,18,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,19,5,15,166.5,16.5,3.55,13.5,34.0,12.85,0.0
2016,6,19,5,30,333.0,33.0,3.5,14.0,68.0,26.5,16.35
2016,6,19,5,45,427.0,41.5,3.45,14.5,111.0,32.02,22.3
2016,6,19,6,0,521.0,50.0,3.4,15.0,154.0,37.3,27.37
2016,6,19,6,15,580.5,56.0,3.4,15.0,202.0,40.15,30.16
2016,6,19,6,30,640.0,62.0,3.4,15.0,250.0,42.89,32.71
2016,6,19,6,45,682.0,66.5,3.45,15.0,301.0,48.77,37.94
2016,6,19,7,0,724.0,71.0,3.5,15.0,352.0,64.74,39.15
2016,6,19,7,15,753.5,74.5,3.45,15.5,403.0,112.92,60.9
2016,6,19,7,30,783.0,78.0,3.4,16.0,454.0,164.65,97.3
2016,6,19,7,45,621.0,134.0,3.4,16.5,452.5,221.53,151.82
2016,6,19,8,0,459.0,190.0,3.4,17.0,451.0,264.66,195.2
2016,6,19,8,15,661.0,139.0,3.4,17.0,549.5,313.27,232.15
2016,6,19,8,30,863.0,88.0,3.4,17.0,648.0,390.5,294.31
2016,6,19,8,45,877.0,90.0,3.4,17.0,692.0,446.37,343.02
2016,6,19,9,0,891.0,92.0,3.4,17.0,736.0,502.63,390.79
2016,6,19,9,15,901.0,93.5,3.45,17.0,775.5,556.49,435.54
2016,6,19,9,30,911.0,95.0,3.5,17.0,815.0,609.83,478.65
2016,6,19,9,45,922.0,95.0,3.6,17.5,850.0,661.67,518.74
2016,6,19,10,0,933.0,95.0,3.7,18.0,885.0,712.57,557.05
2016,6,19,10,15,939.0,96.0,3.8,18.0,913.0,759.66,591.48
2016,6,19,10,30,945.0,97.0,3.9,18.0,941.0,804.92,623.35
2016,6,19,10,45,946.0,100.0,4.05,18.0,962.0,846.06,652.31
2016,6,19,11,0,947.0,103.0,4.2,18.0,983.0,884.65,679.37
2016,6,19,11,15,949.5,103.5,4.35,18.0,997.5,919.47,703.75
2016,6,19,11,30,952.0,104.0,4.5,18.0,1012.0,951.52,726.63
2016,6,19,11,45,738.5,242.5,4.65,18.0,950.5,924.68,708.62
2016,6,19,12,0,525.0,381.0,4.8,18.0,889.0,878.24,670.85
2016,6,19,12,15,735.0,246.0,4.95,17.5,956.5,964.07,740.08
2016,6,19,12,30,945.0,111.0,5.1,17.0,1024.0,1037.99,793.65
2016,6,19,12,45,943.0,111.0,5.25,17.0,1016.5,1049.34,802.42
2016,6,19,13,0,941.0,111.0,5.4,17.0,1009.0,1057.22,809.31
2016,6,19,13,15,730.5,234.5,5.5,17.0,925.5,992.88,765.49
2016,6,19,13,30,520.0,358.0,5.6,17.0,842.0,908.54,701.57
2016,6,19,13,45,522.0,345.5,5.7,17.0,821.5,899.4,696.95
2016,6,19,14,0,524.0,333.0,5.8,17.0,801.0,887.78,690.16
2016,6,19,14,15,720.0,219.5,5.9,17.0,841.0,963.8,751.18
2016,6,19,14,30,916.0,106.0,6.0,17.0,881.0,1012.55,787.2
2016,6,19,14,45,782.0,162.0,6.1,17.0,805.0,937.66,735.0
2016,6,19,15,0,648.0,218.0,6.2,17.0,729.0,861.72,681.68
2016,6,19,15,15,764.0,159.0,6.2,17.0,731.5,889.62,703.89
2016,6,19,15,30,880.0,100.0,6.2,17.0,734.0,896.95,710.66
2016,6,19,15,45,749.0,133.5,6.25,17.0,650.5,801.94,641.91
2016,6,19,16,0,618.0,167.0,6.3,17.0,567.0,709.49,573.43
2016,6,19,16,15,718.0,128.5,6.35,16.5,559.0,723.32,587.82
2016,6,19,16,30,818.0,90.0,6.4,16.0,551.0,724.09,591.39
2016,6,19,16,45,652.5,116.5,6.45,16.0,463.0,605.17,498.64
2016,6,19,17,0,487.0,143.0,6.5,16.0,375.0,490.56,405.55
2016,6,19,17,15,576.0,106.5,6.45,15.5,350.5,486.72,404.42
2016,6,19,17,30,665.0,70.0,6.4,15.0,326.0,465.94,388.14
2016,6,19,17,45,604.0,71.5,6.35,15.0,279.0,403.71,334.57
2016,6,19,18,0,543.0,73.0,6.3,15.0,232.0,344.99,282.99
2016,6,19,18,15,484.0,65.5,6.2,14.5,187.0,282.55,227.99
2016,6,19,18,30,425.0,58.0,6.1,14.0,142.0,225.77,176.94
2016,6,19,18,45,347.5,46.0,6.05,14.0,102.0,164.92,122.68
2016,6,19,19,0,270.0,34.0,6.0,14.0,62.0,112.71,75.66
2016,6,19,19,15,135.0,17.0,6.0,14.0,31.0,48.07,10.93
2016,6,19,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,5,15,171.0,16.0,5.65,13.0,34.5,12.42,0.0
2016,6,20,5,30,342.0,32.0,5.6,13.0,69.0,25.58,15.6
2016,6,20,5,45,436.0,40.5,5.6,13.5,111.5,31.15,21.61
2016,6,20,6,0,530.0,49.0,5.6,14.0,154.0,36.47,26.73
2016,6,20,6,15,589.0,54.5,5.6,14.0,202.5,38.96,29.21
2016,6,20,6,30,648.0,60.0,5.6,14.0,251.0,41.37,31.46
2016,6,20,6,45,689.5,64.5,5.65,14.0,301.5,47.14,36.62
2016,6,20,7,0,731.0,69.0,5.7,14.0,352.0,62.63,37.83
2016,6,20,7,15,760.5,72.5,5.75,14.0,403.0,111.18,59.76
2016,6,20,7,30,790.0,76.0,5.8,14.0,454.0,163.28,96.87
2016,6,20,7,45,810.0,79.5,5.9,14.5,503.5,216.93,142.09
2016,6,20,8,0,830.0,83.0,6.0,15.0,553.0,272.64,191.94
2016,6,20,8,15,846.5,85.5,6.0,15.0,600.0,333.34,247.1
2016,6,20,8,30,863.0,88.0,6.0,15.0,647.0,389.79,298.54
2016,6,20,8,45,875.0,91.0,6.0,15.5,691.0,445.7,348.06
2016,6,20,9,0,887.0,94.0,6.0,16.0,735.0,501.8,396.35
2016,6,20,9,15,897.5,95.5,6.0,16.0,774.0,555.75,442.4
2016,6,20,9,30,908.0,97.0,6.0,16.0,813.0,609.23,486.9
2016,6,20,9,45,908.5,102.5,6.05,16.0,845.0,659.38,527.76
2016,6,20,10,0,909.0,108.0,6.1,16.0,877.0,707.71,566.28
2016,6,20,10,15,915.5,109.0,6.1,16.0,905.5,754.23,601.93
2016,6,20,10,30,922.0,110.0,6.1,16.0,934.0,799.02,634.48
2016,6,20,10,45,927.5,110.0,6.15,16.5,956.0,840.18,663.04
2016,6,20,11,0,933.0,110.0,6.2,17.0,978.0,879.12,689.73
2016,6,20,11,15,936.0,110.5,6.2,17.0,992.5,914.0,714.39
2016,6,20,11,30,939.0,111.0,6.2,17.0,1007.0,946.19,737.05
2016,6,20,11,45,942.0,110.0,6.25,17.0,1015.0,974.13,756.9
2016,6,20,12,0,945.0,109.0,6.3,17.0,1023.0,999.1,774.69
2016,6,20,12,15,945.0,109.0,6.35,17.0,1022.5,1019.09,789.0
2016,6,20,12,30,945.0,109.0,6.4,17.0,1022.0,1035.81,801.09
2016,6,20,12,45,943.0,109.5,6.45,17.0,1014.5,1047.69,809.89
2016,6,20,13,0,941.0,110.0,6.5,17.0,1007.0,1056.1,816.38
2016,6,20,13,15,937.5,109.5,6.55,17.0,992.0,1058.48,818.75
2016,6,20,13,30,934.0,109.0,6.6,17.0,977.0,1057.31,818.76
2016,6,20,13,45,930.0,107.5,6.7,17.0,955.0,1051.06,815.62
2016,6,20,14,0,926.0,106.0,6.8,17.0,933.0,1041.29,810.08
2016,6,20,14,15,919.5,105.0,6.85,16.5,904.5,1026.12,802.06
2016,6,20,14,30,913.0,104.0,6.9,16.0,876.0,1007.67,791.7
2016,6,20,14,45,902.5,103.5,6.95,16.0,841.5,982.75,775.15
2016,6,20,15,0,892.0,103.0,7.0,16.0,807.0,954.96,756.5
2016,6,20,15,15,881.0,101.5,7.05,16.0,767.0,922.93,734.68
2016,6,20,15,30,870.0,100.0,7.1,16.0,727.0,888.44,710.92
2016,6,20,15,45,854.5,98.0,7.15,16.0,683.0,847.28,681.99
2016,6,20,16,0,839.0,96.0,7.2,16.0,639.0,804.38,651.49
2016,6,20,16,15,820.5,93.5,7.2,15.5,591.5,762.43,622.44
2016,6,20,16,30,802.0,91.0,7.2,15.0,544.0,713.75,587.69
2016,6,20,16,45,696.0,102.5,7.25,15.0,470.0,620.43,515.18
2016,6,20,17,0,590.0,114.0,7.3,15.0,396.0,532.12,443.31
2016,6,20,17,15,492.5,118.5,7.25,14.5,336.0,444.17,371.35
2016,6,20,17,30,395.0,123.0,7.2,14.0,276.0,369.82,309.09
2016,6,20,17,45,360.0,111.5,7.15,14.0,235.5,318.79,265.35
2016,6,20,18,0,325.0,100.0,7.1,14.0,195.0,270.74,223.29
2016,6,20,18,15,290.5,84.0,7.0,14.0,157.0,221.19,179.35
2016,6,20,18,30,256.0,68.0,6.9,14.0,119.0,175.06,137.83
2016,6,20,18,45,207.5,52.0,6.85,14.0,85.5,128.35,96.16
2016,6,20,19,0,159.0,36.0,6.8,14.0,52.0,86.98,58.92
2016,6,20,19,15,79.5,18.0,6.7,14.0,26.0,39.02,9.0
2016,6,20,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
