Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,21,5,15,162.0,16.5,5.75,13.0,33.5,12.89,0.0
2016,6,21,5,30,324.0,33.0,5.7,13.0,67.0,26.57,16.38
2016,6,21,5,45,417.0,41.5,5.7,13.5,109.0,32.08,22.41
2016,6,21,6,0,510.0,50.0,5.7,14.0,151.0,37.35,27.5
2016,6,21,6,15,570.0,56.0,5.7,14.0,199.0,40.2,30.31
2016,6,21,6,30,630.0,62.0,5.7,14.0,247.0,42.94,32.86
2016,6,21,6,45,672.0,66.5,5.7,14.0,297.0,44.33,34.11
2016,6,21,7,0,714.0,71.0,5.7,14.0,347.0,63.27,39.08
2016,6,21,7,15,744.0,74.5,5.7,14.0,397.5,110.86,60.28
2016,6,21,7,30,774.0,78.0,5.7,14.0,448.0,162.08,96.58
2016,6,21,7,45,796.5,81.0,5.75,14.5,497.5,214.87,140.86
2016,6,21,8,0,819.0,84.0,5.8,15.0,547.0,270.02,190.03
2016,6,21,8,15,836.0,86.5,5.75,15.5,594.0,330.25,244.18
2016,6,21,8,30,853.0,89.0,5.7,16.0,641.0,386.31,294.48
2016,6,21,8,45,867.5,90.5,5.7,16.5,684.5,441.44,343.08
2016,6,21,9,0,882.0,92.0,5.7,17.0,728.0,497.01,390.69
2016,6,21,9,15,892.0,93.5,5.65,17.0,767.0,550.44,435.98
2016,6,21,9,30,902.0,95.0,5.6,17.0,806.0,603.36,479.64
2016,6,21,9,45,902.5,100.5,5.55,17.0,838.0,653.24,519.72
2016,6,21,10,0,903.0,106.0,5.5,17.0,870.0,701.31,557.39
2016,6,21,10,15,909.0,107.0,5.5,17.0,897.5,747.22,592.21
2016,6,21,10,30,915.0,108.0,5.5,17.0,925.0,791.39,623.95
2016,6,21,10,45,919.0,109.0,5.55,17.0,946.5,832.03,653.11
2016,6,21,11,0,923.0,110.0,5.6,17.0,968.0,870.39,680.47
2016,6,21,11,15,926.0,110.5,5.6,17.0,982.5,904.98,704.74
2016,6,21,11,30,929.0,111.0,5.6,17.0,997.0,936.91,727.03
2016,6,21,11,45,930.5,111.0,5.65,17.0,1004.5,964.2,746.3
2016,6,21,12,0,932.0,111.0,5.7,17.0,1012.0,988.52,763.51
2016,6,21,12,15,932.0,111.5,5.8,17.0,1012.0,1008.8,778.28
2016,6,21,12,30,932.0,112.0,5.9,17.0,1012.0,1025.87,790.91
2016,6,21,12,45,930.5,111.5,6.05,17.0,1004.5,1037.16,799.93
2016,6,21,13,0,929.0,111.0,6.2,17.0,997.0,1045.03,806.69
2016,6,21,13,15,926.0,110.5,6.3,17.0,982.5,1047.91,809.74
2016,6,21,13,30,923.0,110.0,6.4,17.0,968.0,1047.28,810.46
2016,6,21,13,45,918.0,110.0,6.55,17.0,946.5,1041.67,808.08
2016,6,21,14,0,913.0,110.0,6.7,17.0,925.0,1032.62,803.36
2016,6,21,14,15,907.0,108.5,6.75,16.5,897.5,1017.64,795.43
2016,6,21,14,30,901.0,107.0,6.8,16.0,870.0,999.38,785.19
2016,6,21,14,45,891.5,106.5,6.85,16.0,835.5,975.68,769.52
2016,6,21,15,0,882.0,106.0,6.9,16.0,801.0,949.12,751.75
2016,6,21,15,15,871.5,104.0,6.9,16.0,762.5,917.3,729.86
2016,6,21,15,30,861.0,102.0,6.9,16.0,724.0,883.01,706.06
2016,6,21,15,45,845.5,100.5,6.95,16.0,680.0,842.72,677.82
2016,6,21,16,0,830.0,99.0,7.0,16.0,636.0,806.51,652.45
2016,6,21,16,15,812.0,96.0,7.0,15.5,589.0,759.03,619.19
2016,6,21,16,30,794.0,93.0,7.0,15.0,542.0,710.5,584.61
2016,6,21,16,45,771.0,90.0,7.05,15.0,493.0,657.67,545.09
2016,6,21,17,0,748.0,87.0,7.1,15.0,444.0,604.78,503.24
2016,6,21,17,15,716.5,82.5,7.1,15.0,393.5,545.24,454.62
2016,6,21,17,30,685.0,78.0,7.1,15.0,343.0,488.8,407.28
2016,6,21,17,45,643.0,73.0,7.1,15.0,293.5,426.44,353.86
2016,6,21,18,0,601.0,68.0,7.1,15.0,244.0,367.21,301.72
2016,6,21,18,15,539.5,61.0,7.05,14.5,196.5,301.23,243.43
2016,6,21,18,30,478.0,54.0,7.0,14.0,149.0,241.17,189.19
2016,6,21,18,45,383.0,44.5,6.95,14.0,107.5,174.66,130.05
2016,6,21,19,0,288.0,35.0,6.9,14.0,66.0,118.57,80.0
2016,6,21,19,15,144.0,17.5,6.85,13.5,33.0,52.24,13.88
2016,6,21,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,22,5,15,142.5,17.5,7.55,12.0,32.5,13.74,0.0
2016,6,22,5,30,285.0,35.0,7.6,12.0,65.0,28.56,18.04
2016,6,22,5,45,380.0,45.0,7.65,12.5,107.0,35.36,25.35
2016,6,22,6,0,475.0,55.0,7.7,13.0,149.0,41.82,31.56
2016,6,22,6,15,538.0,61.5,7.7,13.0,196.5,44.83,34.56
2016,6,22,6,30,601.0,68.0,7.7,13.0,244.0,47.74,37.29
2016,6,22,6,45,310.0,102.5,7.75,13.0,194.0,71.64,58.69
2016,6,22,7,0,19.0,137.0,7.8,13.0,144.0,119.39,96.12
2016,6,22,7,15,31.0,160.5,7.8,13.0,174.5,136.24,109.09
2016,6,22,7,30,43.0,184.0,7.8,13.0,205.0,160.31,128.16
2016,6,22,7,45,40.0,201.5,7.8,13.5,222.5,178.84,143.13
2016,6,22,8,0,37.0,219.0,7.8,14.0,240.0,197.11,157.86
2016,6,22,8,15,74.0,253.5,7.75,14.0,300.0,240.52,192.29
2016,6,22,8,30,111.0,288.0,7.7,14.0,360.0,288.61,230.79
2016,6,22,8,45,146.0,310.5,7.65,14.0,412.0,326.76,261.48
2016,6,22,9,0,181.0,333.0,7.6,14.0,464.0,373.37,299.07
2016,6,22,9,15,211.5,349.5,7.5,14.0,510.5,416.48,333.79
2016,6,22,9,30,242.0,366.0,7.4,14.0,557.0,459.86,368.58
2016,6,22,9,45,269.0,377.0,7.35,14.5,598.0,502.39,401.76
2016,6,22,10,0,296.0,388.0,7.3,15.0,639.0,547.07,436.22
2016,6,22,10,15,296.5,402.5,7.25,15.0,660.5,577.98,460.0
2016,6,22,10,30,297.0,417.0,7.2,15.0,682.0,608.47,483.22
2016,6,22,10,45,325.0,418.0,7.15,15.0,714.5,647.96,513.87
2016,6,22,11,0,353.0,419.0,7.1,15.0,747.0,688.6,545.14
2016,6,22,11,15,366.5,413.0,7.05,15.0,758.5,711.1,562.37
2016,6,22,11,30,380.0,407.0,7.0,15.0,770.0,733.1,579.2
2016,6,22,11,45,413.0,405.5,7.0,15.0,802.5,780.56,615.36
2016,6,22,12,0,446.0,404.0,7.0,15.0,835.0,825.15,649.13
2016,6,22,12,15,699.0,255.0,7.0,15.0,930.5,937.62,740.31
2016,6,22,12,30,952.0,106.0,7.0,15.0,1026.0,1039.29,813.7
2016,6,22,12,45,942.0,112.0,7.0,15.0,1016.5,1048.9,820.29
2016,6,22,13,0,932.0,118.0,7.0,15.0,1007.0,1054.96,824.89
2016,6,22,13,15,929.0,117.5,7.0,15.0,992.5,1057.99,827.46
2016,6,22,13,30,926.0,117.0,7.0,15.0,978.0,1057.5,827.63
2016,6,22,13,45,921.5,116.0,7.05,15.0,956.5,1051.47,824.26
2016,6,22,14,0,917.0,115.0,7.1,15.0,935.0,1041.96,818.52
2016,6,22,14,15,910.5,114.0,7.1,15.0,906.5,1027.07,808.73
2016,6,22,14,30,904.0,113.0,7.1,15.0,878.0,1008.9,796.67
2016,6,22,14,45,895.5,111.0,7.15,15.0,843.5,984.6,780.44
2016,6,22,15,0,887.0,109.0,7.2,15.0,809.0,957.34,762.05
2016,6,22,15,15,875.5,107.0,7.25,15.0,769.5,924.55,739.52
2016,6,22,15,30,864.0,105.0,7.3,15.0,730.0,889.32,715.06
2016,6,22,15,45,849.0,103.0,7.35,15.0,685.5,848.87,686.47
2016,6,22,16,0,834.0,101.0,7.4,15.0,641.0,812.49,660.79
2016,6,22,16,15,815.5,98.0,7.45,14.5,594.0,764.49,627.05
2016,6,22,16,30,797.0,95.0,7.5,14.0,547.0,715.46,591.96
2016,6,22,16,45,772.0,92.0,7.55,14.0,497.0,661.09,550.92
2016,6,22,17,0,747.0,89.0,7.6,14.0,447.0,606.82,507.59
2016,6,22,17,15,715.0,85.0,7.6,13.5,396.0,549.37,461.14
2016,6,22,17,30,683.0,81.0,7.6,13.0,345.0,491.58,413.12
2016,6,22,17,45,638.0,75.5,7.65,13.0,295.0,427.15,357.55
2016,6,22,18,0,593.0,70.0,7.7,13.0,245.0,366.17,303.53
2016,6,22,18,15,530.5,63.0,7.65,13.0,197.0,300.12,244.24
2016,6,22,18,30,468.0,56.0,7.6,13.0,149.0,240.08,189.36
2016,6,22,18,45,372.0,46.5,7.55,13.0,107.5,173.69,130.15
2016,6,22,19,0,276.0,37.0,7.5,13.0,66.0,117.11,79.65
2016,6,22,19,15,138.0,18.5,7.45,12.5,33.0,50.95,14.05
2016,6,22,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,23,5,15,187.0,15.0,6.75,12.0,34.5,11.6,0.0
2016,6,23,5,30,374.0,30.0,6.7,12.0,69.0,23.83,14.07
2016,6,23,5,45,469.5,37.0,6.7,12.5,112.5,28.16,19.05
2016,6,23,6,0,565.0,44.0,6.7,13.0,156.0,32.35,23.16
2016,6,23,6,15,621.5,49.5,6.7,13.0,204.5,38.37,28.78
2016,6,23,6,30,678.0,55.0,6.7,13.0,253.0,41.27,31.5
2016,6,23,6,45,718.0,58.5,6.7,13.5,303.5,42.35,32.4
2016,6,23,7,0,758.0,62.0,6.7,14.0,354.0,55.44,32.88
2016,6,23,7,15,784.0,65.0,6.65,14.0,404.0,104.78,54.01
2016,6,23,7,30,810.0,68.0,6.6,14.0,454.0,157.24,91.06
2016,6,23,7,45,829.5,70.5,6.55,14.0,503.0,216.78,141.37
2016,6,23,8,0,849.0,73.0,6.5,14.0,552.0,272.24,191.57
2016,6,23,8,15,863.0,75.0,6.4,14.0,598.0,327.31,242.68
2016,6,23,8,30,877.0,77.0,6.3,14.0,644.0,383.22,294.2
2016,6,23,8,45,887.5,79.0,6.25,14.5,686.0,438.32,343.56
2016,6,23,9,0,898.0,81.0,6.2,15.0,728.0,493.42,391.52
2016,6,23,9,15,906.0,82.5,6.2,15.0,766.0,546.57,437.4
2016,6,23,9,30,914.0,84.0,6.2,15.0,804.0,599.0,481.5
2016,6,23,9,45,918.0,87.0,6.2,15.5,836.5,649.37,521.87
2016,6,23,10,0,922.0,90.0,6.2,16.0,869.0,698.21,559.92
2016,6,23,10,15,927.0,90.5,6.25,16.0,896.0,743.73,594.61
2016,6,23,10,30,932.0,91.0,6.3,16.0,923.0,787.37,626.63
2016,6,23,10,45,937.0,90.5,6.35,16.0,944.0,828.01,656.23
2016,6,23,11,0,942.0,90.0,6.4,16.0,965.0,866.37,684.01
2016,6,23,11,15,944.5,90.5,6.45,16.0,979.5,901.09,709.04
2016,6,23,11,30,947.0,91.0,6.5,16.0,994.0,933.07,732.02
2016,6,23,11,45,949.0,90.5,6.55,16.0,1001.0,960.73,751.89
2016,6,23,12,0,951.0,90.0,6.6,16.0,1008.0,985.36,769.6
2016,6,23,12,15,950.5,90.0,6.65,15.5,1008.0,1004.94,785.27
2016,6,23,12,30,950.0,90.0,6.7,15.0,1008.0,1021.21,798.71
2016,6,23,12,45,948.0,90.5,6.8,15.0,1000.5,1033.1,807.91
2016,6,23,13,0,946.0,91.0,6.9,15.0,993.0,1041.51,814.74
2016,6,23,13,15,943.0,90.5,6.95,15.0,978.5,1044.35,817.44
2016,6,23,13,30,940.0,90.0,7.0,15.0,964.0,1043.62,817.72
2016,6,23,13,45,936.5,88.5,7.1,15.5,942.5,1037.78,813.17
2016,6,23,14,0,933.0,87.0,7.2,16.0,921.0,1028.4,806.19
2016,6,23,14,15,926.5,86.0,7.25,15.5,892.5,1013.12,797.89
2016,6,23,14,30,920.0,85.0,7.3,15.0,864.0,994.52,787.22
2016,6,23,14,45,911.5,84.0,7.35,15.0,830.0,970.82,771.31
2016,6,23,15,0,903.0,83.0,7.4,15.0,796.0,944.14,753.21
2016,6,23,15,15,893.0,81.5,7.4,15.0,757.0,912.72,731.35
2016,6,23,15,30,883.0,80.0,7.4,15.0,718.0,878.75,707.51
2016,6,23,15,45,868.0,79.0,7.4,15.0,674.5,838.71,678.96
2016,6,23,16,0,853.0,78.0,7.4,15.0,631.0,796.87,648.82
2016,6,23,16,15,837.0,76.0,7.35,15.0,585.0,751.56,615.6
2016,6,23,16,30,821.0,74.0,7.3,15.0,539.0,705.05,581.1
2016,6,23,16,45,797.5,72.0,7.3,15.0,490.0,652.29,541.35
2016,6,23,17,0,774.0,70.0,7.3,15.0,441.0,603.54,503.43
2016,6,23,17,15,746.0,67.0,7.25,14.5,391.5,546.79,457.65
2016,6,23,17,30,718.0,64.0,7.2,14.0,342.0,491.06,411.36
2016,6,23,17,45,677.5,60.0,7.15,14.0,292.5,429.02,357.78
2016,6,23,18,0,637.0,56.0,7.1,14.0,243.0,369.91,305.27
2016,6,23,18,15,580.0,50.5,6.9,13.5,196.5,306.79,248.77
2016,6,23,18,30,523.0,45.0,6.7,13.0,150.0,248.02,194.97
2016,6,23,18,45,434.5,37.5,6.55,13.0,108.5,183.24,136.47
2016,6,23,19,0,346.0,30.0,6.4,13.0,67.0,128.18,86.31
2016,6,23,19,15,173.0,15.0,6.3,13.0,33.5,55.15,15.56
2016,6,23,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,177.5,15.5,6.15,12.0,33.5,12.07,0.0
2016,6,24,5,30,355.0,31.0,6.2,12.0,67.0,24.81,14.82
2016,6,24,5,45,446.0,39.0,6.3,12.5,110.0,29.97,20.62
2016,6,24,6,0,537.0,47.0,6.4,13.0,153.0,34.91,25.43
2016,6,24,6,15,597.0,53.0,6.4,13.0,201.5,37.9,28.37
2016,6,24,6,30,657.0,59.0,6.4,13.0,250.0,40.76,31.04
2016,6,24,6,45,696.0,64.0,6.4,13.0,301.0,46.9,36.55
2016,6,24,7,0,735.0,69.0,6.4,13.0,352.0,59.91,37.65
2016,6,24,7,15,764.5,73.0,6.35,13.0,403.0,109.0,58.73
2016,6,24,7,30,794.0,77.0,6.3,13.0,454.0,161.66,95.82
2016,6,24,7,45,814.0,80.5,6.3,13.5,504.0,215.5,141.1
2016,6,24,8,0,834.0,84.0,6.3,14.0,554.0,271.42,191.24
2016,6,24,8,15,851.0,86.5,6.2,14.0,601.5,332.51,246.93
2016,6,24,8,30,868.0,89.0,6.1,14.0,649.0,389.43,298.95
2016,6,24,8,45,879.0,92.0,6.1,14.5,692.5,445.25,348.73
2016,6,24,9,0,890.0,95.0,6.1,15.0,736.0,501.17,397.18
2016,6,24,9,15,900.5,97.0,6.05,15.0,776.0,555.8,443.95
2016,6,24,9,30,911.0,99.0,6.0,15.0,816.0,609.98,489.11
2016,6,24,9,45,920.0,99.5,5.95,15.5,850.5,661.2,529.85
2016,6,24,10,0,929.0,100.0,5.9,16.0,885.0,711.32,568.58
2016,6,24,10,15,935.5,101.0,5.9,16.0,913.5,758.79,604.67
2016,6,24,10,30,942.0,102.0,5.9,16.0,942.0,804.5,637.77
2016,6,24,10,45,946.5,102.5,5.9,16.0,964.0,846.2,667.65
2016,6,24,11,0,951.0,103.0,5.9,16.0,986.0,885.58,695.66
2016,6,24,11,15,954.0,103.5,6.0,16.0,1001.5,921.18,721.32
2016,6,24,11,30,957.0,104.0,6.1,16.0,1017.0,954.04,745.0
2016,6,24,11,45,959.0,104.0,6.2,16.5,1024.5,982.62,764.15
2016,6,24,12,0,961.0,104.0,6.3,17.0,1032.0,1008.16,781.1
2016,6,24,12,15,961.0,104.0,6.4,17.0,1032.5,1028.61,796.02
2016,6,24,12,30,961.0,104.0,6.5,17.0,1033.0,1045.74,808.7
2016,6,24,12,45,954.0,108.0,6.65,17.0,1024.0,1056.53,817.33
2016,6,24,13,0,947.0,112.0,6.8,17.0,1015.0,1063.78,823.6
2016,6,24,13,15,944.5,111.0,6.85,16.5,1001.0,1066.91,828.11
2016,6,24,13,30,942.0,110.0,6.9,16.0,987.0,1066.46,830.22
2016,6,24,13,45,937.0,110.0,6.95,16.0,965.5,1060.96,827.26
2016,6,24,14,0,932.0,110.0,7.0,16.0,944.0,1051.95,821.93
2016,6,24,14,15,926.5,109.0,7.0,16.0,915.5,1037.95,812.86
2016,6,24,14,30,921.0,108.0,7.0,16.0,887.0,1020.59,801.49
2016,6,24,14,45,912.0,107.0,7.05,16.0,853.0,996.64,785.66
2016,6,24,15,0,903.0,106.0,7.1,16.0,819.0,969.71,767.67
2016,6,24,15,15,892.0,104.0,7.1,16.0,779.0,937.05,745.21
2016,6,24,15,30,881.0,102.0,7.1,16.0,739.0,901.86,720.81
2016,6,24,15,45,866.0,100.5,7.1,16.0,695.0,861.48,692.38
2016,6,24,16,0,851.0,99.0,7.1,16.0,651.0,825.09,666.78
2016,6,24,16,15,833.0,96.0,7.1,16.0,603.0,776.9,631.94
2016,6,24,16,30,815.0,93.0,7.1,16.0,555.0,727.6,595.86
2016,6,24,16,45,790.0,90.0,7.1,16.0,504.5,672.52,554.74
2016,6,24,17,0,765.0,87.0,7.1,16.0,454.0,617.48,511.52
2016,6,24,17,15,733.5,83.0,7.05,15.5,402.5,557.69,463.79
2016,6,24,17,30,702.0,79.0,7.0,15.0,351.0,501.01,417.15
2016,6,24,17,45,657.0,74.0,6.95,15.0,300.0,436.18,361.77
2016,6,24,18,0,612.0,69.0,6.9,15.0,249.0,374.75,307.87
2016,6,24,18,15,548.5,62.0,6.8,14.5,200.5,307.23,248.36
2016,6,24,18,30,485.0,55.0,6.7,14.0,152.0,245.81,193.03
2016,6,24,18,45,391.0,45.5,6.65,14.0,109.5,178.99,133.58
2016,6,24,19,0,297.0,36.0,6.6,14.0,67.0,122.45,83.05
2016,6,24,19,15,148.5,18.0,6.5,14.0,33.5,54.15,15.88
2016,6,24,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,25,5,15,143.0,17.0,4.3,13.0,31.5,13.48,0.0
2016,6,25,5,30,286.0,34.0,4.3,13.0,63.0,27.76,17.1
2016,6,25,5,45,383.0,43.5,4.3,13.5,105.0,34.12,24.15
2016,6,25,6,0,480.0,53.0,4.3,14.0,147.0,40.19,29.99
2016,6,25,6,15,542.5,60.0,4.25,14.0,194.5,43.72,33.44
2016,6,25,6,30,605.0,67.0,4.2,14.0,242.0,47.09,36.58
2016,6,25,6,45,650.5,71.5,4.2,14.0,292.5,48.27,37.64
2016,6,25,7,0,696.0,76.0,4.2,14.0,343.0,59.27,37.9
2016,6,25,7,15,727.0,80.0,4.2,14.0,393.5,111.26,61.93
2016,6,25,7,30,758.0,84.0,4.2,14.0,444.0,161.96,97.12
2016,6,25,7,45,784.0,86.5,4.2,14.5,494.0,214.06,140.09
2016,6,25,8,0,810.0,89.0,4.2,15.0,544.0,268.94,188.37
2016,6,25,8,15,827.5,91.5,4.2,15.0,591.5,323.83,238.2
2016,6,25,8,30,845.0,94.0,4.2,15.0,639.0,384.64,292.39
2016,6,25,8,45,860.5,95.5,4.2,15.5,683.0,439.86,340.62
2016,6,25,9,0,876.0,97.0,4.2,16.0,727.0,495.64,387.91
2016,6,25,9,15,886.5,98.5,4.25,16.0,766.5,549.15,432.98
2016,6,25,9,30,897.0,100.0,4.3,16.0,806.0,602.22,476.51
2016,6,25,9,45,897.0,106.0,4.35,16.0,837.5,652.16,516.46
2016,6,25,10,0,897.0,112.0,4.4,16.0,869.0,700.26,554.05
2016,6,25,10,15,903.5,113.5,4.45,16.0,897.5,746.91,589.55
2016,6,25,10,30,910.0,115.0,4.5,16.0,926.0,791.87,621.71
2016,6,25,10,45,915.5,115.5,4.6,16.5,948.0,833.26,650.1
2016,6,25,11,0,921.0,116.0,4.7,17.0,970.0,872.48,676.74
2016,6,25,11,15,924.0,116.5,4.8,17.0,985.0,907.23,701.37
2016,6,25,11,30,927.0,117.0,4.9,17.0,1000.0,939.34,724.15
2016,6,25,11,45,929.5,116.5,5.0,17.0,1008.0,967.26,744.0
2016,6,25,12,0,932.0,116.0,5.1,17.0,1016.0,992.26,761.88
2016,6,25,12,15,932.0,116.0,5.2,17.0,1016.5,1012.3,776.4
2016,6,25,12,30,932.0,116.0,5.3,17.0,1017.0,1029.12,788.8
2016,6,25,12,45,933.5,114.0,5.4,17.0,1011.0,1042.14,798.69
2016,6,25,13,0,935.0,112.0,5.5,17.0,1005.0,1051.74,806.35
2016,6,25,13,15,932.5,111.5,5.6,17.0,990.5,1055.37,809.99
2016,6,25,13,30,930.0,111.0,5.7,17.0,976.0,1055.47,811.33
2016,6,25,13,45,926.5,110.0,5.85,17.0,955.0,1050.51,809.62
2016,6,25,14,0,923.0,109.0,6.0,17.0,934.0,1042.06,805.55
2016,6,25,14,15,917.0,108.0,6.1,17.0,906.0,1027.68,797.04
2016,6,25,14,30,911.0,107.0,6.2,17.0,878.0,1009.99,786.23
2016,6,25,14,45,902.5,105.5,6.3,17.0,844.0,986.18,771.05
2016,6,25,15,0,894.0,104.0,6.4,17.0,810.0,959.39,753.71
2016,6,25,15,15,883.5,102.0,6.45,17.0,771.0,927.42,732.25
2016,6,25,15,30,873.0,100.0,6.5,17.0,732.0,892.92,708.84
2016,6,25,15,45,858.5,98.0,6.55,17.0,688.0,852.67,680.98
2016,6,25,16,0,844.0,96.0,6.6,17.0,644.0,810.58,651.5
2016,6,25,16,15,826.0,93.5,6.6,16.5,596.5,768.98,623.1
2016,6,25,16,30,808.0,91.0,6.6,16.0,549.0,720.54,588.97
2016,6,25,16,45,784.0,88.0,6.65,16.0,499.5,666.47,548.91
2016,6,25,17,0,760.0,85.0,6.7,16.0,450.0,612.39,506.76
2016,6,25,17,15,729.0,81.0,6.65,15.5,399.0,553.16,459.58
2016,6,25,17,30,698.0,77.0,6.6,15.0,348.0,496.88,413.36
2016,6,25,17,45,653.5,72.0,6.6,15.0,297.5,432.52,358.53
2016,6,25,18,0,609.0,67.0,6.6,15.0,247.0,371.53,305.11
2016,6,25,18,15,547.0,60.5,6.55,14.5,199.0,305.34,246.78
2016,6,25,18,30,485.0,54.0,6.5,14.0,151.0,245.09,192.45
2016,6,25,18,45,393.0,44.5,6.5,14.0,109.0,178.85,133.45
2016,6,25,19,0,301.0,35.0,6.5,14.0,67.0,122.7,83.18
2016,6,25,19,15,150.5,17.5,6.5,14.0,33.5,54.11,16.04
2016,6,25,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,26,5,15,143.5,16.0,5.95,13.0,30.5,12.58,0.0
2016,6,26,5,30,287.0,32.0,5.9,13.0,61.0,25.85,15.44
2016,6,26,5,45,382.0,41.5,5.9,13.0,102.0,32.3,22.58
2016,6,26,6,0,477.0,51.0,5.9,13.0,143.0,38.44,28.54
2016,6,26,6,15,537.5,57.5,5.85,13.0,190.0,41.63,31.69
2016,6,26,6,30,598.0,64.0,5.8,13.0,237.0,44.68,34.56
2016,6,26,6,45,319.0,103.5,5.75,13.5,198.0,72.58,59.41
2016,6,26,7,0,40.0,143.0,5.7,14.0,159.0,117.86,94.26
2016,6,26,7,15,47.5,165.5,5.7,14.0,186.5,140.43,111.52
2016,6,26,7,30,55.0,188.0,5.7,14.0,214.0,164.24,130.26
2016,6,26,7,45,77.5,214.5,5.7,14.5,255.5,194.94,154.04
2016,6,26,8,0,100.0,241.0,5.7,15.0,297.0,228.64,180.46
2016,6,26,8,15,101.5,263.0,5.7,15.0,324.5,255.55,202.46
2016,6,26,8,30,103.0,285.0,5.7,15.0,352.0,282.79,224.6
2016,6,26,8,45,116.5,308.0,5.75,15.5,388.5,311.94,247.51
2016,6,26,9,0,130.0,331.0,5.8,16.0,425.0,347.27,275.14
2016,6,26,9,15,148.0,352.0,5.8,16.0,464.5,384.87,304.83
2016,6,26,9,30,166.0,373.0,5.8,16.0,504.0,424.39,335.81
2016,6,26,9,45,197.0,387.5,5.8,16.5,549.5,468.17,369.39
2016,6,26,10,0,228.0,402.0,5.8,17.0,595.0,514.66,404.7
2016,6,26,10,15,283.5,402.5,5.85,17.0,650.0,567.88,446.26
2016,6,26,10,30,339.0,403.0,5.9,17.0,705.0,626.51,491.59
2016,6,26,10,45,281.0,429.5,5.95,17.5,684.0,622.9,486.4
2016,6,26,11,0,223.0,456.0,6.0,18.0,663.0,612.98,476.49
2016,6,26,11,15,249.0,458.0,6.05,18.0,693.0,651.58,505.92
2016,6,26,11,30,275.0,460.0,6.1,18.0,723.0,689.34,534.46
2016,6,26,11,45,264.0,467.0,6.15,18.0,721.0,698.6,540.89
2016,6,26,12,0,253.0,474.0,6.2,18.0,719.0,706.48,546.4
2016,6,26,12,15,273.0,468.5,6.25,18.0,733.0,730.47,564.85
2016,6,26,12,30,293.0,463.0,6.3,18.0,747.0,753.86,582.81
2016,6,26,12,45,245.0,469.5,6.35,18.0,706.0,721.18,557.61
2016,6,26,13,0,197.0,476.0,6.4,18.0,665.0,677.06,524.13
2016,6,26,13,15,259.5,454.0,6.5,18.0,698.5,731.62,567.23
2016,6,26,13,30,322.0,432.0,6.6,18.0,732.0,775.71,602.27
2016,6,26,13,45,322.5,421.0,6.7,18.0,715.5,767.15,596.83
2016,6,26,14,0,323.0,410.0,6.8,18.0,699.0,756.97,590.43
2016,6,26,14,15,347.5,387.0,6.85,17.5,689.5,756.3,592.99
2016,6,26,14,30,372.0,364.0,6.9,17.0,680.0,753.31,593.86
2016,6,26,14,45,315.0,364.0,7.0,17.0,624.0,694.17,549.03
2016,6,26,15,0,258.0,364.0,7.1,17.0,568.0,635.88,504.43
2016,6,26,15,15,289.5,337.0,7.15,17.0,555.0,631.02,503.14
2016,6,26,15,30,321.0,310.0,7.2,17.0,542.0,623.24,499.43
2016,6,26,15,45,562.5,206.5,7.25,17.0,583.5,721.86,583.38
2016,6,26,16,0,804.0,103.0,7.3,17.0,625.0,791.66,639.99
2016,6,26,16,15,786.5,100.0,7.25,16.5,579.0,745.6,607.2
2016,6,26,16,30,769.0,97.0,7.2,16.0,533.0,698.5,573.52
2016,6,26,16,45,747.5,92.5,7.2,16.0,485.0,646.12,534.2
2016,6,26,17,0,726.0,88.0,7.2,16.0,437.0,593.6,492.57
2016,6,26,17,15,695.0,84.0,7.1,15.5,387.5,537.68,447.63
2016,6,26,17,30,664.0,80.0,7.0,15.0,338.0,481.42,401.23
2016,6,26,17,45,624.5,74.0,6.95,15.0,289.5,420.16,348.8
2016,6,26,18,0,585.0,68.0,6.9,15.0,241.0,361.84,297.5
2016,6,26,18,15,525.0,61.0,6.8,15.0,194.0,297.15,239.94
2016,6,26,18,30,465.0,54.0,6.7,15.0,147.0,238.23,186.52
2016,6,26,18,45,380.0,44.0,6.65,15.0,106.5,174.65,129.9
2016,6,26,19,0,295.0,34.0,6.6,15.0,66.0,120.43,81.31
2016,6,26,19,15,147.5,17.0,6.55,14.5,33.0,53.08,15.71
2016,6,26,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,27,5,15,143.5,15.5,6.25,13.0,30.0,12.16,0.0
2016,6,27,5,30,287.0,31.0,6.2,13.0,60.0,24.94,14.6
2016,6,27,5,45,380.0,40.5,6.2,13.5,100.5,31.43,21.75
2016,6,27,6,0,473.0,50.0,6.2,14.0,141.0,37.61,27.67
2016,6,27,6,15,534.5,56.5,6.15,14.0,187.5,40.84,30.85
2016,6,27,6,30,596.0,63.0,6.1,14.0,234.0,43.93,33.74
2016,6,27,6,45,319.0,103.0,6.05,14.5,196.5,72.26,58.9
2016,6,27,7,0,42.0,143.0,6.0,15.0,159.0,117.75,93.83
2016,6,27,7,15,56.5,167.0,6.0,15.0,192.0,141.95,112.08
2016,6,27,7,30,71.0,191.0,6.0,15.0,225.0,168.26,132.44
2016,6,27,7,45,87.5,216.0,6.0,15.5,262.0,197.72,155.38
2016,6,27,8,0,104.0,241.0,6.0,16.0,299.0,229.44,180.36
2016,6,27,8,15,126.0,264.5,6.0,16.0,341.5,258.97,203.93
2016,6,27,8,30,148.0,288.0,6.0,16.0,384.0,296.39,234.0
2016,6,27,8,45,162.5,309.5,6.05,16.5,421.5,331.8,262.07
2016,6,27,9,0,177.0,331.0,6.1,17.0,459.0,368.88,291.19
2016,6,27,9,15,195.5,349.5,6.1,17.0,497.5,407.14,321.51
2016,6,27,9,30,214.0,368.0,6.1,17.0,536.0,447.2,352.99
2016,6,27,9,45,237.0,381.5,6.15,17.5,575.5,487.47,383.81
2016,6,27,10,0,260.0,395.0,6.2,18.0,615.0,528.14,414.62
2016,6,27,10,15,275.5,406.0,6.25,18.0,646.0,565.12,443.0
2016,6,27,10,30,291.0,417.0,6.3,18.0,677.0,602.94,471.81
2016,6,27,10,45,347.0,403.5,6.4,18.0,720.5,651.06,509.47
2016,6,27,11,0,403.0,390.0,6.5,18.0,764.0,703.59,550.19
2016,6,27,11,15,652.5,255.5,6.55,18.0,872.0,810.92,637.12
2016,6,27,11,30,902.0,121.0,6.6,18.0,980.0,920.24,718.06
2016,6,27,11,45,905.5,120.0,6.65,18.0,988.0,948.07,737.6
2016,6,27,12,0,909.0,119.0,6.7,18.0,996.0,973.08,755.5
2016,6,27,12,15,909.0,119.0,6.75,18.0,996.5,992.79,769.66
2016,6,27,12,30,909.0,119.0,6.8,18.0,997.0,1009.36,781.7
2016,6,27,12,45,914.0,114.5,6.9,18.0,992.0,1023.19,792.16
2016,6,27,13,0,919.0,110.0,7.0,18.0,987.0,1033.69,800.39
2016,6,27,13,15,916.0,109.5,7.05,18.0,973.0,1036.8,803.23
2016,6,27,13,30,913.0,109.0,7.1,18.0,959.0,1036.44,803.75
2016,6,27,13,45,911.0,107.0,7.2,18.0,938.5,1032.05,801.79
2016,6,27,14,0,909.0,105.0,7.3,18.0,918.0,1024.17,797.47
2016,6,27,14,15,903.0,104.0,7.35,18.0,890.5,1009.97,788.45
2016,6,27,14,30,897.0,103.0,7.4,18.0,863.0,992.51,777.17
2016,6,27,14,45,891.5,100.5,7.45,18.0,830.5,970.76,762.83
2016,6,27,15,0,886.0,98.0,7.5,18.0,798.0,945.94,746.28
2016,6,27,15,15,876.0,96.5,7.5,17.5,759.5,915.18,726.54
2016,6,27,15,30,866.0,95.0,7.5,17.0,721.0,881.9,704.79
2016,6,27,15,45,855.0,92.0,7.55,17.0,679.0,843.76,678.05
2016,6,27,16,0,844.0,89.0,7.6,17.0,637.0,803.57,649.54
2016,6,27,16,15,827.5,86.5,7.55,17.0,590.5,757.75,616.17
2016,6,27,16,30,811.0,84.0,7.5,17.0,544.0,715.66,585.38
2016,6,27,16,45,789.0,81.0,7.5,17.0,495.5,662.93,545.99
2016,6,27,17,0,767.0,78.0,7.5,17.0,447.0,610.01,504.84
2016,6,27,17,15,738.0,74.5,7.45,16.5,397.0,552.32,458.74
2016,6,27,17,30,709.0,71.0,7.4,16.0,347.0,495.7,412.18
2016,6,27,17,45,667.0,66.5,7.35,16.0,297.0,433.99,359.32
2016,6,27,18,0,625.0,62.0,7.3,16.0,247.0,374.09,306.67
2016,6,27,18,15,566.5,56.0,7.2,15.5,199.5,309.09,249.21
2016,6,27,18,30,508.0,50.0,7.1,15.0,152.0,249.66,195.41
2016,6,27,18,45,418.0,41.5,7.0,15.0,110.0,183.81,136.57
2016,6,27,19,0,328.0,33.0,6.9,15.0,68.0,127.82,86.17
2016,6,27,19,15,164.0,16.5,6.85,14.5,34.0,55.78,16.63
2016,6,27,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,28,5,15,143.5,16.5,6.3,13.0,30.5,13.14,0.0
2016,6,28,5,30,287.0,33.0,6.2,13.0,61.0,26.99,16.15
2016,6,28,5,45,384.0,42.0,6.1,13.0,102.5,32.91,23.07
2016,6,28,6,0,481.0,51.0,6.0,13.0,144.0,38.58,28.65
2016,6,28,6,15,544.0,58.0,5.95,13.0,191.5,42.19,32.19
2016,6,28,6,30,607.0,65.0,5.9,13.0,239.0,45.64,35.41
2016,6,28,6,45,315.5,101.0,5.85,13.5,192.5,70.84,57.87
2016,6,28,7,0,24.0,137.0,5.8,14.0,146.0,118.94,95.38
2016,6,28,7,15,28.5,157.0,5.8,14.0,169.5,132.98,106.02
2016,6,28,7,30,33.0,177.0,5.8,14.0,193.0,153.33,122.2
2016,6,28,7,45,32.5,195.0,5.8,14.5,212.0,172.01,137.09
2016,6,28,8,0,32.0,213.0,5.8,15.0,231.0,190.77,151.98
2016,6,28,8,15,50.5,243.5,5.85,15.0,275.0,225.02,179.17
2016,6,28,8,30,69.0,274.0,5.9,15.0,319.0,261.82,208.46
2016,6,28,8,45,91.5,301.0,5.95,15.5,365.0,299.95,238.32
2016,6,28,9,0,114.0,328.0,6.0,16.0,411.0,337.13,267.32
2016,6,28,9,15,108.5,346.5,6.0,16.0,428.5,362.85,287.54
2016,6,28,9,30,103.0,365.0,6.0,16.0,446.0,384.33,304.19
2016,6,28,9,45,129.0,386.0,6.05,16.5,492.0,424.79,335.3
2016,6,28,10,0,155.0,407.0,6.1,17.0,538.0,470.38,370.05
2016,6,28,10,15,172.5,421.5,6.1,17.0,572.0,506.65,397.91
2016,6,28,10,30,190.0,436.0,6.1,17.0,606.0,544.22,426.59
2016,6,28,10,45,209.5,445.5,6.15,17.0,636.5,579.99,453.94
2016,6,28,11,0,229.0,455.0,6.2,17.0,667.0,616.76,481.91
2016,6,28,11,15,235.5,461.5,6.2,17.0,683.0,640.42,499.55
2016,6,28,11,30,242.0,468.0,6.2,17.0,699.0,667.4,519.56
2016,6,28,11,45,264.0,466.5,6.25,17.0,720.0,697.96,542.88
2016,6,28,12,0,286.0,465.0,6.3,17.0,741.0,728.6,566.18
2016,6,28,12,15,214.0,474.5,6.35,17.0,681.5,673.14,523.17
2016,6,28,12,30,142.0,484.0,6.4,17.0,622.0,619.83,481.43
2016,6,28,12,45,137.5,479.5,6.45,17.0,612.0,616.49,479.24
2016,6,28,13,0,133.0,475.0,6.5,17.0,602.0,612.19,476.22
2016,6,28,13,15,250.5,442.5,6.55,17.0,677.5,710.89,554.4
2016,6,28,13,30,368.0,410.0,6.6,17.0,753.0,799.36,623.78
2016,6,28,13,45,341.5,411.0,6.7,17.0,723.5,775.97,606.29
2016,6,28,14,0,315.0,412.0,6.8,17.0,694.0,751.26,588.17
2016,6,28,14,15,332.5,392.5,6.85,16.5,682.0,747.48,588.2
2016,6,28,14,30,350.0,373.0,6.9,16.0,670.0,741.65,586.66
2016,6,28,14,45,619.5,240.0,6.95,16.0,739.5,871.34,693.35
2016,6,28,15,0,889.0,107.0,7.0,16.0,809.0,958.88,759.79
2016,6,28,15,15,878.5,105.0,7.05,16.0,770.0,927.14,737.68
2016,6,28,15,30,868.0,103.0,7.1,16.0,731.0,892.88,714.12
2016,6,28,15,45,855.0,100.5,7.15,16.0,688.0,853.6,686.64
2016,6,28,16,0,842.0,98.0,7.2,16.0,645.0,818.2,661.89
2016,6,28,16,15,824.5,95.5,7.2,15.5,598.0,771.37,629.17
2016,6,28,16,30,807.0,93.0,7.2,15.0,551.0,723.39,595.08
2016,6,28,16,45,785.0,89.5,7.25,15.0,501.5,670.22,555.35
2016,6,28,17,0,763.0,86.0,7.3,15.0,452.0,616.85,513.45
2016,6,28,17,15,732.5,82.0,7.3,14.5,401.5,557.76,466.12
2016,6,28,17,30,702.0,78.0,7.3,14.0,351.0,501.62,419.75
2016,6,28,17,45,660.5,72.5,7.35,14.0,300.5,437.96,365.17
2016,6,28,18,0,619.0,67.0,7.4,14.0,250.0,377.37,311.71
2016,6,28,18,15,557.5,60.5,7.3,13.5,202.0,310.75,252.57
2016,6,28,18,30,496.0,54.0,7.2,13.0,154.0,249.99,197.39
2016,6,28,18,45,402.0,44.5,7.15,13.0,111.5,182.37,136.84
2016,6,28,19,0,308.0,35.0,7.1,13.0,69.0,125.05,85.28
2016,6,28,19,15,154.0,17.5,7.05,13.0,34.5,55.12,16.63
2016,6,28,19,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,5,15,124.0,17.5,6.15,12.0,29.5,13.82,0.0
2016,6,29,5,30,248.0,35.0,6.1,12.0,59.0,27.5,16.52
2016,6,29,5,45,346.5,45.5,6.05,12.5,100.0,36.31,26.06
2016,6,29,6,0,445.0,56.0,6.0,13.0,141.0,43.19,32.71
2016,6,29,6,15,511.0,63.5,6.0,13.0,188.5,46.98,36.45
2016,6,29,6,30,577.0,71.0,6.0,13.0,236.0,50.61,39.86
2016,6,29,6,45,288.5,90.5,6.0,13.0,173.0,63.17,51.12
2016,6,29,7,0,0.0,110.0,6.0,13.0,110.0,98.17,82.18
2016,6,29,7,15,0.0,124.5,6.0,13.0,124.5,111.46,89.37
2016,6,29,7,30,0.0,139.0,6.0,13.0,139.0,124.81,100.31
2016,6,29,7,45,6.0,163.0,6.05,13.5,166.5,147.16,118.16
2016,6,29,8,0,12.0,187.0,6.1,14.0,194.0,170.41,136.59
2016,6,29,8,15,20.0,214.0,6.1,14.0,226.5,197.65,158.39
2016,6,29,8,30,28.0,241.0,6.1,14.0,259.0,220.94,176.91
2016,6,29,8,45,36.0,267.5,6.2,14.5,292.0,250.07,199.81
2016,6,29,9,0,44.0,294.0,6.3,15.0,325.0,280.43,223.51
2016,6,29,9,15,46.0,313.0,6.3,15.0,347.5,302.58,240.89
2016,6,29,9,30,48.0,332.0,6.3,15.0,370.0,325.08,258.45
2016,6,29,9,45,51.5,351.0,6.35,15.0,393.0,348.85,276.96
2016,6,29,10,0,55.0,370.0,6.4,15.0,416.0,373.09,295.77
2016,6,29,10,15,64.5,391.0,6.4,15.0,447.0,403.82,319.64
2016,6,29,10,30,74.0,412.0,6.4,15.0,478.0,435.55,344.16
2016,6,29,10,45,82.0,428.0,6.45,15.5,503.0,462.45,364.21
2016,6,29,11,0,90.0,444.0,6.5,16.0,528.0,489.98,384.6
2016,6,29,11,15,87.5,450.0,6.55,16.0,532.5,499.67,391.75
2016,6,29,11,30,85.0,456.0,6.6,16.0,537.0,508.97,398.65
2016,6,29,11,45,91.0,463.5,6.65,16.0,551.0,527.1,412.58
2016,6,29,12,0,97.0,471.0,6.7,16.0,565.0,545.29,426.55
2016,6,29,12,15,111.0,476.0,6.75,16.0,583.5,568.65,444.77
2016,6,29,12,30,125.0,481.0,6.8,16.0,602.0,600.28,469.12
2016,6,29,12,45,166.5,478.0,6.85,16.0,638.0,643.66,503.38
2016,6,29,13,0,208.0,475.0,6.9,16.0,674.0,687.06,537.5
2016,6,29,13,15,224.0,464.5,6.9,15.5,676.0,696.78,546.62
2016,6,29,13,30,240.0,454.0,6.9,15.0,678.0,716.08,562.95
2016,6,29,13,45,240.5,443.0,6.95,15.0,663.0,707.9,557.51
2016,6,29,14,0,241.0,432.0,7.0,15.0,648.0,698.39,551.21
2016,6,29,14,15,284.0,406.0,7.0,15.0,653.0,713.85,565.23
2016,6,29,14,30,327.0,380.0,7.0,15.0,658.0,726.76,577.3
2016,6,29,14,45,278.5,374.5,7.0,15.0,604.5,670.76,534.27
2016,6,29,15,0,230.0,369.0,7.0,15.0,551.0,603.13,482.29
2016,6,29,15,15,243.0,347.0,6.95,15.0,531.0,599.65,481.0
2016,6,29,15,30,256.0,325.0,6.9,15.0,511.0,582.19,468.94
2016,6,29,15,45,541.5,216.0,6.9,15.0,577.5,714.98,581.14
2016,6,29,16,0,827.0,107.0,6.9,15.0,644.0,816.38,662.52
2016,6,29,16,15,808.5,104.0,6.85,14.5,597.0,768.72,628.43
2016,6,29,16,30,790.0,101.0,6.8,14.0,550.0,720.01,593.59
2016,6,29,16,45,767.0,97.0,6.75,14.0,500.5,666.23,553.11
2016,6,29,17,0,744.0,93.0,6.7,14.0,451.0,612.36,510.28
2016,6,29,17,15,712.0,88.5,6.65,14.0,400.0,554.65,463.1
2016,6,29,17,30,680.0,84.0,6.6,14.0,349.0,496.33,414.34
2016,6,29,17,45,636.0,78.5,6.55,14.0,298.5,432.38,359.71
2016,6,29,18,0,592.0,73.0,6.5,14.0,248.0,371.75,306.49
2016,6,29,18,15,528.5,65.5,6.4,13.5,199.5,304.47,247.2
2016,6,29,18,30,465.0,58.0,6.3,13.0,151.0,243.29,192.1
2016,6,29,18,45,365.5,48.0,6.25,13.0,109.0,175.0,131.55
2016,6,29,19,0,266.0,38.0,6.2,13.0,67.0,117.12,80.23
2016,6,29,19,15,133.0,19.0,6.15,12.5,33.5,51.37,15.23
2016,6,29,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,30,5,15,89.0,18.5,5.35,12.0,27.0,14.65,0.0
2016,6,30,5,30,178.0,37.0,5.3,12.0,54.0,29.13,17.67
2016,6,30,5,45,272.5,50.0,5.3,12.5,93.5,38.59,28.02
2016,6,30,6,0,367.0,63.0,5.3,13.0,133.0,47.68,36.67
2016,6,30,6,15,434.5,72.5,5.2,13.0,179.0,53.64,42.4
2016,6,30,6,30,502.0,82.0,5.1,13.0,225.0,60.05,48.31
2016,6,30,6,45,552.0,89.0,5.1,13.0,274.5,62.54,50.56
2016,6,30,7,0,602.0,96.0,5.1,13.0,324.0,69.9,57.04
2016,6,30,7,15,638.0,101.5,5.05,13.5,374.0,113.33,68.1
2016,6,30,7,30,674.0,107.0,5.0,14.0,424.0,161.16,100.42
2016,6,30,7,45,702.5,111.0,4.95,14.5,473.5,210.64,140.58
2016,6,30,8,0,731.0,115.0,4.9,15.0,523.0,263.28,186.34
2016,6,30,8,15,751.5,119.0,4.85,15.0,570.0,316.49,234.22
2016,6,30,8,30,772.0,123.0,4.8,15.0,617.0,375.39,286.47
2016,6,30,8,45,788.5,126.0,4.75,15.5,661.0,429.05,333.22
2016,6,30,9,0,805.0,129.0,4.7,16.0,705.0,483.61,379.41
2016,6,30,9,15,817.5,131.5,4.7,16.0,744.5,536.33,423.75
2016,6,30,9,30,830.0,134.0,4.7,16.0,784.0,589.02,466.91
2016,6,30,9,45,842.5,134.5,4.75,16.0,819.0,639.64,507.66
2016,6,30,10,0,855.0,135.0,4.8,16.0,854.0,689.85,547.2
2016,6,30,10,15,862.0,136.5,4.9,16.0,882.5,735.38,582.68
2016,6,30,10,30,869.0,138.0,5.0,16.0,911.0,779.37,615.37
2016,6,30,10,45,874.0,139.5,5.1,16.0,933.0,820.07,644.81
2016,6,30,11,0,879.0,141.0,5.2,16.0,955.0,858.71,672.64
2016,6,30,11,15,882.5,141.5,5.3,16.0,970.0,892.92,697.22
2016,6,30,11,30,886.0,142.0,5.4,16.0,985.0,924.66,720.02
2016,6,30,11,45,888.0,142.0,5.5,16.0,993.0,951.96,739.68
2016,6,30,12,0,890.0,142.0,5.6,16.0,1001.0,976.47,757.41
2016,6,30,12,15,890.5,142.0,5.7,16.0,1001.5,996.64,772.16
2016,6,30,12,30,891.0,142.0,5.8,16.0,1002.0,1013.77,784.87
2016,6,30,12,45,892.5,139.5,5.9,16.0,995.5,1026.32,794.48
2016,6,30,13,0,894.0,137.0,6.0,16.0,989.0,1035.62,801.92
2016,6,30,13,15,891.0,136.5,6.1,16.0,975.0,1039.02,805.35
2016,6,30,13,30,888.0,136.0,6.2,16.0,961.0,1039.03,806.52
2016,6,30,13,45,886.5,132.5,6.3,16.0,941.0,1034.11,804.31
2016,6,30,14,0,885.0,129.0,6.4,16.0,921.0,1025.74,799.78
2016,6,30,14,15,878.5,128.0,6.45,16.0,893.5,1011.61,790.91
2016,6,30,14,30,872.0,127.0,6.5,16.0,866.0,994.3,779.85
2016,6,30,14,45,864.5,124.5,6.6,16.0,832.5,971.37,765.05
2016,6,30,15,0,857.0,122.0,6.7,16.0,799.0,945.53,748.11
2016,6,30,15,15,845.5,119.5,6.75,16.0,760.0,920.54,731.5
2016,6,30,15,30,834.0,117.0,6.8,16.0,721.0,885.54,707.42
2016,6,30,15,45,818.5,115.0,6.85,16.0,678.0,845.44,679.38
2016,6,30,16,0,803.0,113.0,6.9,16.0,635.0,803.6,649.78
2016,6,30,16,15,784.0,110.0,6.95,15.5,588.0,756.39,616.93
2016,6,30,16,30,765.0,107.0,7.0,15.0,541.0,708.23,582.76
2016,6,30,16,45,737.0,104.0,7.05,15.0,491.5,655.42,542.87
2016,6,30,17,0,709.0,101.0,7.1,15.0,442.0,600.64,499.3
2016,6,30,17,15,675.5,96.0,7.1,14.5,391.5,540.93,451.54
2016,6,30,17,30,642.0,91.0,7.1,14.0,341.0,482.85,403.75
2016,6,30,17,45,595.5,84.5,7.1,14.0,291.0,418.27,348.56
2016,6,30,18,0,549.0,78.0,7.1,14.0,241.0,357.31,295.12
2016,6,30,18,15,484.5,70.0,7.05,13.5,193.5,291.22,236.89
2016,6,30,18,30,420.0,62.0,7.0,13.0,146.0,231.34,183.09
