Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,18,45,327.5,50.5,7.0,13.0,105.0,164.87,124.2
2016,6,30,19,0,235.0,39.0,7.0,13.0,64.0,110.71,76.11
2016,6,30,19,15,117.5,19.5,7.0,13.0,32.0,49.04,14.21
2016,6,30,19,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,1,5,15,87.0,18.0,5.3,12.0,26.0,14.26,0.0
2016,7,1,5,30,174.0,36.0,5.2,12.0,52.0,28.33,16.86
2016,7,1,5,45,270.0,48.5,5.15,12.0,91.0,37.41,27.03
2016,7,1,6,0,366.0,61.0,5.1,12.0,130.0,46.14,35.45
2016,7,1,6,15,433.0,70.0,5.0,12.0,175.5,51.77,40.89
2016,7,1,6,30,500.0,79.0,4.9,12.0,221.0,57.48,46.2
2016,7,1,6,45,298.0,114.0,4.85,12.5,203.0,86.02,71.63
2016,7,1,7,0,96.0,149.0,4.8,13.0,185.0,115.59,97.56
2016,7,1,7,15,170.5,167.5,4.65,13.0,243.0,143.47,110.2
2016,7,1,7,30,245.0,186.0,4.5,13.0,301.0,174.15,130.48
2016,7,1,7,45,485.5,148.5,4.4,13.5,408.0,201.56,142.57
2016,7,1,8,0,726.0,111.0,4.3,14.0,515.0,258.05,182.63
2016,7,1,8,15,746.5,115.0,4.15,14.0,562.0,315.11,233.52
2016,7,1,8,30,767.0,119.0,4.0,14.0,609.0,369.4,281.95
2016,7,1,8,45,782.5,122.0,3.85,14.0,652.0,422.39,328.63
2016,7,1,9,0,798.0,125.0,3.7,14.0,695.0,476.17,374.74
2016,7,1,9,15,810.5,127.5,3.65,14.0,734.5,528.52,418.64
2016,7,1,9,30,823.0,130.0,3.6,14.0,774.0,580.86,461.31
2016,7,1,9,45,832.0,132.5,3.55,14.5,807.5,630.81,500.06
2016,7,1,10,0,841.0,135.0,3.5,15.0,841.0,679.92,537.03
2016,7,1,10,15,848.0,136.5,3.5,15.0,869.5,725.01,571.28
2016,7,1,10,30,855.0,138.0,3.5,15.0,898.0,768.46,602.69
2016,7,1,10,45,860.5,139.5,3.55,15.0,920.0,809.05,631.24
2016,7,1,11,0,866.0,141.0,3.6,15.0,942.0,847.65,658.2
2016,7,1,11,15,684.5,261.5,3.7,15.0,901.0,842.86,653.05
2016,7,1,11,30,503.0,382.0,3.8,15.0,860.0,820.61,631.93
2016,7,1,11,45,689.5,262.5,3.9,15.0,923.5,895.99,692.2
2016,7,1,12,0,876.0,143.0,4.0,15.0,987.0,964.11,740.27
2016,7,1,12,15,876.0,143.0,4.1,15.0,987.5,983.58,753.76
2016,7,1,12,30,876.0,143.0,4.2,15.0,988.0,1000.03,765.62
2016,7,1,12,45,872.5,144.0,4.35,15.0,980.5,1010.89,774.24
2016,7,1,13,0,869.0,145.0,4.5,15.0,973.0,1018.53,781.13
2016,7,1,13,15,865.5,144.5,4.6,15.0,959.0,1021.41,784.39
2016,7,1,13,30,862.0,144.0,4.7,15.0,945.0,1020.99,785.5
2016,7,1,13,45,859.5,141.5,4.85,15.0,925.0,1016.26,784.17
2016,7,1,14,0,857.0,139.0,5.0,15.0,905.0,1008.2,780.59
2016,7,1,14,15,850.0,137.5,5.05,15.0,877.5,993.44,771.54
2016,7,1,14,30,843.0,136.0,5.1,15.0,850.0,975.59,760.39
2016,7,1,14,45,835.0,133.0,5.2,15.0,817.0,960.48,751.61
2016,7,1,15,0,827.0,130.0,5.3,15.0,784.0,934.01,734.64
2016,7,1,15,15,815.0,128.0,5.35,15.0,745.5,902.27,713.48
2016,7,1,15,30,803.0,126.0,5.4,15.0,707.0,868.21,690.51
2016,7,1,15,45,788.0,122.5,5.45,15.0,664.0,827.82,662.66
2016,7,1,16,0,773.0,119.0,5.5,15.0,621.0,785.75,633.26
2016,7,1,16,15,753.0,115.5,5.55,14.5,574.5,738.27,600.53
2016,7,1,16,30,733.0,112.0,5.6,14.0,528.0,692.66,568.64
2016,7,1,16,45,708.0,107.5,5.65,14.0,479.5,639.18,528.25
2016,7,1,17,0,683.0,103.0,5.7,14.0,431.0,585.94,486.33
2016,7,1,17,15,649.5,97.5,5.65,14.0,381.5,526.85,438.44
2016,7,1,17,30,616.0,92.0,5.6,14.0,332.0,469.43,390.76
2016,7,1,17,45,572.0,85.0,5.6,14.0,283.5,406.88,337.76
2016,7,1,18,0,528.0,78.0,5.6,14.0,235.0,347.75,286.29
2016,7,1,18,15,464.5,69.5,5.55,13.5,188.5,282.64,229.32
2016,7,1,18,30,401.0,61.0,5.5,13.0,142.0,223.7,176.68
2016,7,1,18,45,311.0,49.5,5.45,13.0,102.0,158.85,119.47
2016,7,1,19,0,221.0,38.0,5.4,13.0,62.0,106.19,72.85
2016,7,1,19,15,110.5,19.0,5.25,13.0,31.0,47.12,13.15
2016,7,1,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,101.5,16.5,1.6,12.0,26.0,13.04,0.0
2016,7,2,5,30,203.0,33.0,1.5,12.0,52.0,25.91,14.81
2016,7,2,5,45,299.5,44.5,1.4,12.0,91.0,34.27,24.32
2016,7,2,6,0,396.0,56.0,1.3,12.0,130.0,43.4,33.06
2016,7,2,6,15,462.5,64.5,1.25,12.0,176.0,48.03,37.58
2016,7,2,6,30,529.0,73.0,1.2,12.0,222.0,52.44,41.72
2016,7,2,6,45,264.5,82.5,1.2,12.5,157.0,57.47,46.16
2016,7,2,7,0,0.0,92.0,1.2,13.0,92.0,83.67,69.25
2016,7,2,7,15,0.0,101.0,1.2,13.0,101.0,92.15,72.92
2016,7,2,7,30,0.0,110.0,1.2,13.0,110.0,100.59,79.74
2016,7,2,7,45,4.5,145.5,1.25,13.0,148.0,132.28,105.58
2016,7,2,8,0,9.0,181.0,1.3,13.0,186.0,164.59,131.52
2016,7,2,8,15,9.5,193.0,1.35,13.0,199.0,176.82,141.02
2016,7,2,8,30,10.0,205.0,1.4,13.0,212.0,189.08,150.57
2016,7,2,8,45,22.5,243.5,1.45,13.5,259.5,229.05,181.75
2016,7,2,9,0,35.0,282.0,1.5,14.0,307.0,266.12,210.16
2016,7,2,9,15,57.0,318.0,1.5,14.0,361.5,312.21,245.66
2016,7,2,9,30,79.0,354.0,1.5,14.0,416.0,361.07,282.87
2016,7,2,9,45,70.0,364.0,1.55,14.0,421.0,371.25,290.13
2016,7,2,10,0,61.0,374.0,1.6,14.0,426.0,380.42,296.72
2016,7,2,10,15,109.0,405.0,1.6,14.0,500.5,447.06,347.43
2016,7,2,10,30,157.0,436.0,1.6,14.0,575.0,519.19,400.98
2016,7,2,10,45,124.5,440.0,1.6,14.0,552.5,507.91,391.22
2016,7,2,11,0,92.0,444.0,1.6,14.0,530.0,491.52,378.22
2016,7,2,11,15,64.0,419.5,1.6,14.0,480.0,450.78,347.51
2016,7,2,11,30,36.0,395.0,1.6,14.0,430.0,407.37,314.58
2016,7,2,11,45,43.5,413.0,1.6,14.5,455.0,434.98,334.86
2016,7,2,12,0,51.0,431.0,1.6,15.0,480.0,463.13,354.91
2016,7,2,12,15,59.0,440.5,1.65,15.0,497.5,483.81,370.28
2016,7,2,12,30,67.0,450.0,1.7,15.0,515.0,504.66,385.82
2016,7,2,12,45,94.5,461.0,1.75,15.0,552.0,546.35,417.15
2016,7,2,13,0,122.0,472.0,1.8,15.0,589.0,598.33,455.35
2016,7,2,13,15,104.5,458.5,1.85,15.0,557.5,560.21,427.69
2016,7,2,13,30,87.0,445.0,1.9,15.0,526.0,531.15,406.89
2016,7,2,13,45,66.5,415.5,2.0,15.0,476.5,481.82,371.11
2016,7,2,14,0,46.0,386.0,2.1,15.0,427.0,432.0,334.44
2016,7,2,14,15,47.0,375.0,2.2,14.5,416.0,422.64,329.04
2016,7,2,14,30,48.0,364.0,2.3,14.0,405.0,412.98,323.14
2016,7,2,14,45,37.5,332.0,2.4,14.0,363.5,369.74,290.62
2016,7,2,15,0,27.0,300.0,2.5,14.0,322.0,326.57,257.8
2016,7,2,15,15,29.0,290.5,2.55,14.0,313.0,318.88,252.64
2016,7,2,15,30,31.0,281.0,2.6,14.0,304.0,310.98,247.17
2016,7,2,15,45,30.5,264.5,2.7,14.0,286.0,293.22,233.91
2016,7,2,16,0,30.0,248.0,2.8,14.0,268.0,275.36,220.49
2016,7,2,16,15,27.5,228.5,2.9,14.0,245.5,252.59,202.95
2016,7,2,16,30,25.0,209.0,3.0,14.0,223.0,221.22,178.29
2016,7,2,16,45,23.0,190.5,3.1,14.0,202.5,200.81,162.25
2016,7,2,17,0,21.0,172.0,3.2,14.0,182.0,180.5,146.08
2016,7,2,17,15,10.5,145.0,3.2,13.5,150.0,146.21,118.12
2016,7,2,17,30,0.0,118.0,3.2,13.0,118.0,112.91,90.57
2016,7,2,17,45,0.0,100.5,3.25,13.0,100.5,95.92,76.44
2016,7,2,18,0,0.0,83.0,3.3,13.0,83.0,78.92,62.06
2016,7,2,18,15,196.5,72.0,3.25,13.0,111.5,163.91,132.61
2016,7,2,18,30,393.0,61.0,3.2,13.0,140.0,218.94,172.35
2016,7,2,18,45,305.5,49.0,3.15,13.0,100.0,156.76,117.53
2016,7,2,19,0,218.0,37.0,3.1,13.0,60.0,104.4,71.37
2016,7,2,19,15,109.0,18.5,3.0,12.5,30.0,46.25,12.41
2016,7,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,103.0,16.0,1.4,11.0,25.5,12.65,0.0
2016,7,3,5,30,206.0,32.0,1.4,11.0,51.0,25.12,14.06
2016,7,3,5,45,302.0,43.5,1.45,11.5,89.5,33.5,23.67
2016,7,3,6,0,398.0,55.0,1.5,12.0,128.0,42.56,32.3
2016,7,3,6,15,464.0,63.0,1.5,12.0,174.0,46.79,36.46
2016,7,3,6,30,530.0,71.0,1.5,12.0,220.0,50.83,40.26
2016,7,3,6,45,281.0,104.0,1.55,12.5,184.5,79.09,65.43
2016,7,3,7,0,32.0,137.0,1.6,13.0,149.0,112.8,94.91
2016,7,3,7,15,46.5,161.0,1.6,13.0,181.5,136.24,108.18
2016,7,3,7,30,61.0,185.0,1.6,13.0,214.0,161.81,127.83
2016,7,3,7,45,51.5,201.5,1.6,13.0,227.5,179.68,142.46
2016,7,3,8,0,42.0,218.0,1.6,13.0,241.0,196.47,156.26
2016,7,3,8,15,53.0,243.5,1.65,13.0,275.5,225.21,178.96
2016,7,3,8,30,64.0,269.0,1.7,13.0,310.0,255.54,202.83
2016,7,3,8,45,72.5,293.0,1.75,13.0,342.5,285.19,226.07
2016,7,3,9,0,81.0,317.0,1.8,13.0,375.0,316.01,250.07
2016,7,3,9,15,70.5,329.0,1.85,13.0,382.0,328.25,259.4
2016,7,3,9,30,60.0,341.0,1.9,13.0,389.0,339.26,267.67
2016,7,3,9,45,50.5,345.0,1.95,13.5,386.5,342.81,269.57
2016,7,3,10,0,41.0,349.0,2.0,14.0,384.0,345.18,270.51
2016,7,3,10,15,34.5,346.0,2.0,14.0,376.0,342.3,267.91
2016,7,3,10,30,28.0,343.0,2.0,14.0,368.0,338.52,264.62
2016,7,3,10,45,25.0,339.0,2.05,14.0,361.5,335.77,262.32
2016,7,3,11,0,22.0,335.0,2.1,14.0,355.0,330.53,258.13
2016,7,3,11,15,28.5,363.0,2.1,14.0,389.5,367.2,286.11
2016,7,3,11,30,35.0,391.0,2.1,14.0,424.0,402.68,312.75
2016,7,3,11,45,40.0,405.0,2.15,14.0,443.5,424.08,328.78
2016,7,3,12,0,45.0,419.0,2.2,14.0,463.0,445.82,345.09
2016,7,3,12,15,45.0,420.0,2.2,14.0,464.0,450.23,348.24
2016,7,3,12,30,45.0,421.0,2.2,14.0,465.0,454.37,351.34
2016,7,3,12,45,39.5,405.5,2.25,14.0,444.0,436.24,337.87
2016,7,3,13,0,34.0,390.0,2.3,14.0,423.0,417.47,323.99
2016,7,3,13,15,33.0,383.0,2.35,14.0,414.5,411.31,319.71
2016,7,3,13,30,32.0,376.0,2.4,14.0,406.0,404.84,315.15
2016,7,3,13,45,37.5,378.0,2.45,14.0,412.0,413.9,322.61
2016,7,3,14,0,43.0,380.0,2.5,14.0,418.0,422.81,329.93
2016,7,3,14,15,49.0,376.0,2.55,13.5,418.5,425.73,333.46
2016,7,3,14,30,55.0,372.0,2.6,13.0,419.0,428.34,336.83
2016,7,3,14,45,48.0,349.5,2.7,13.0,389.0,398.41,314.47
2016,7,3,15,0,41.0,327.0,2.8,13.0,359.0,368.4,291.96
2016,7,3,15,15,48.0,317.5,2.85,13.0,353.5,365.16,290.49
2016,7,3,15,30,55.0,308.0,2.9,13.0,348.0,361.43,288.55
2016,7,3,15,45,38.0,271.0,3.0,13.0,298.0,306.73,245.81
2016,7,3,16,0,21.0,234.0,3.1,13.0,248.0,243.42,195.6
2016,7,3,16,15,14.5,208.0,3.15,13.0,217.0,211.87,170.6
2016,7,3,16,30,8.0,182.0,3.2,13.0,186.0,180.78,145.58
2016,7,3,16,45,5.5,166.5,3.3,13.0,169.5,163.71,131.98
2016,7,3,17,0,3.0,151.0,3.4,13.0,153.0,146.85,118.39
2016,7,3,17,15,1.5,134.5,3.4,12.5,135.5,129.82,104.73
2016,7,3,17,30,0.0,118.0,3.4,12.0,118.0,112.93,90.97
2016,7,3,17,45,272.0,96.0,3.4,12.0,176.5,258.68,215.89
2016,7,3,18,0,544.0,74.0,3.4,12.0,235.0,351.48,289.9
2016,7,3,18,15,482.5,66.0,3.35,12.0,188.5,286.9,232.63
2016,7,3,18,30,421.0,58.0,3.3,12.0,142.0,228.28,180.03
2016,7,3,18,45,333.0,47.0,3.25,12.0,102.0,163.03,122.48
2016,7,3,19,0,245.0,36.0,3.2,12.0,62.0,110.12,75.31
2016,7,3,19,15,122.5,18.0,3.1,12.0,31.0,48.28,12.49
2016,7,3,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,5,15,111.5,15.5,1.7,12.0,25.5,14.77,0.0
2016,7,4,5,30,223.0,31.0,1.8,12.0,51.0,24.35,13.15
2016,7,4,5,45,323.5,41.5,1.9,12.5,90.5,32.89,22.99
2016,7,4,6,0,424.0,52.0,2.0,13.0,130.0,39.91,29.79
2016,7,4,6,15,212.0,69.5,2.05,13.0,108.5,54.88,43.49
2016,7,4,6,30,0.0,87.0,2.1,13.0,87.0,77.29,63.65
2016,7,4,6,45,2.0,105.5,2.15,13.0,106.5,92.98,77.59
2016,7,4,7,0,4.0,124.0,2.2,13.0,126.0,108.6,91.25
2016,7,4,7,15,6.5,140.0,2.15,13.0,143.5,123.8,99.31
2016,7,4,7,30,9.0,156.0,2.1,13.0,161.0,139.35,111.73
2016,7,4,7,45,31.0,189.5,2.1,13.0,206.5,167.03,133.21
2016,7,4,8,0,53.0,223.0,2.1,13.0,252.0,202.72,161.24
2016,7,4,8,15,57.5,245.0,2.1,13.0,279.5,227.57,181.02
2016,7,4,8,30,62.0,267.0,2.1,13.0,307.0,253.15,201.31
2016,7,4,8,45,43.5,266.0,2.1,13.5,295.0,251.53,199.71
2016,7,4,9,0,25.0,265.0,2.1,14.0,283.0,251.38,199.09
2016,7,4,9,15,31.5,290.5,2.05,14.0,314.5,275.86,218.03
2016,7,4,9,30,38.0,316.0,2.0,14.0,346.0,305.48,240.74
2016,7,4,9,45,27.5,300.0,2.0,14.0,322.5,289.44,227.77
2016,7,4,10,0,17.0,284.0,2.0,14.0,299.0,272.89,214.5
2016,7,4,10,15,23.5,316.0,2.0,14.0,337.0,308.27,241.86
2016,7,4,10,30,30.0,348.0,2.0,14.0,375.0,344.56,269.45
2016,7,4,10,45,33.0,364.5,2.05,14.0,395.0,365.54,285.19
2016,7,4,11,0,36.0,381.0,2.1,14.0,415.0,386.92,301.24
2016,7,4,11,15,30.0,368.5,2.1,14.0,397.5,373.67,290.78
2016,7,4,11,30,24.0,356.0,2.1,14.0,380.0,359.6,279.87
2016,7,4,11,45,31.5,381.5,2.15,14.5,412.5,393.7,305.39
2016,7,4,12,0,39.0,407.0,2.2,15.0,445.0,428.53,330.95
2016,7,4,12,15,115.0,445.0,2.25,14.5,556.0,549.36,423.3
2016,7,4,12,30,191.0,483.0,2.3,14.0,667.0,666.74,510.4
2016,7,4,12,45,165.0,479.0,2.35,14.0,637.5,643.37,492.39
2016,7,4,13,0,139.0,475.0,2.4,14.0,608.0,618.47,474.23
2016,7,4,13,15,103.0,452.5,2.45,14.0,550.0,552.66,426.09
2016,7,4,13,30,67.0,430.0,2.5,14.0,492.0,495.64,383.7
2016,7,4,13,45,100.5,433.5,2.6,14.0,524.5,534.86,414.95
2016,7,4,14,0,134.0,437.0,2.7,14.0,557.0,585.58,453.81
2016,7,4,14,15,128.0,422.0,2.75,14.0,533.5,564.86,438.87
2016,7,4,14,30,122.0,407.0,2.8,14.0,510.0,543.52,423.84
2016,7,4,14,45,78.5,362.5,2.9,14.0,428.0,441.65,347.2
2016,7,4,15,0,35.0,318.0,3.0,14.0,346.0,353.26,279.05
2016,7,4,15,15,33.5,300.0,3.05,14.0,325.5,333.22,264.38
2016,7,4,15,30,32.0,282.0,3.1,14.0,305.0,313.06,249.25
2016,7,4,15,45,22.0,247.0,3.2,14.0,262.5,257.37,205.57
2016,7,4,16,0,12.0,212.0,3.3,14.0,220.0,213.62,170.84
2016,7,4,16,15,7.5,190.5,3.35,13.5,195.5,188.59,151.25
2016,7,4,16,30,3.0,169.0,3.4,13.0,171.0,163.86,131.61
2016,7,4,16,45,1.5,157.0,3.45,13.0,158.0,151.23,121.59
2016,7,4,17,0,0.0,145.0,3.5,13.0,145.0,138.75,111.6
2016,7,4,17,15,0.0,128.5,3.5,13.0,128.5,122.77,98.61
2016,7,4,17,30,0.0,112.0,3.5,13.0,112.0,106.8,85.47
2016,7,4,17,45,289.0,89.5,3.55,13.0,175.0,260.35,216.75
2016,7,4,18,0,578.0,67.0,3.6,13.0,238.0,359.96,295.95
2016,7,4,18,15,517.5,60.0,3.55,12.5,191.5,295.18,238.88
2016,7,4,18,30,457.0,53.0,3.5,12.0,145.0,236.24,186.12
2016,7,4,18,45,369.5,43.5,3.5,12.0,104.0,172.53,129.44
2016,7,4,19,0,282.0,34.0,3.5,12.0,63.0,118.45,80.72
2016,7,4,19,15,141.0,17.0,3.5,12.0,31.5,52.28,13.06
2016,7,4,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,97.5,16.0,3.65,12.0,25.0,15.25,0.0
2016,7,5,5,30,195.0,32.0,3.7,12.0,50.0,25.19,13.51
2016,7,5,5,45,294.5,44.0,3.75,12.5,89.0,33.97,23.86
2016,7,5,6,0,394.0,56.0,3.8,13.0,128.0,43.73,33.12
2016,7,5,6,15,197.0,53.0,3.8,13.0,89.0,38.55,28.91
2016,7,5,6,30,0.0,50.0,3.8,13.0,50.0,46.47,36.16
2016,7,5,6,45,0.0,61.5,3.8,13.5,61.5,57.19,45.71
2016,7,5,7,0,0.0,73.0,3.8,14.0,73.0,67.76,54.94
2016,7,5,7,15,0.0,86.0,3.8,14.0,86.0,79.42,62.03
2016,7,5,7,30,0.0,99.0,3.8,14.0,99.0,91.14,71.68
2016,7,5,7,45,0.0,122.5,3.8,14.0,122.5,111.96,88.83
2016,7,5,8,0,0.0,146.0,3.8,14.0,146.0,132.89,105.86
2016,7,5,8,15,0.5,157.5,3.8,14.0,158.0,143.79,114.46
2016,7,5,8,30,1.0,169.0,3.8,14.0,170.0,154.78,123.09
2016,7,5,8,45,6.0,197.5,3.85,14.0,202.0,182.55,145.31
2016,7,5,9,0,11.0,226.0,3.9,14.0,234.0,211.06,167.95
2016,7,5,9,15,26.5,274.0,3.9,14.0,294.5,259.24,206.14
2016,7,5,9,30,42.0,322.0,3.9,14.0,355.0,312.83,248.18
2016,7,5,9,45,65.5,356.5,3.9,14.5,410.5,361.84,285.81
2016,7,5,10,0,89.0,391.0,3.9,15.0,466.0,413.58,325.07
2016,7,5,10,15,125.5,412.5,3.95,15.0,522.0,465.05,364.7
2016,7,5,10,30,162.0,434.0,4.0,15.0,578.0,520.92,407.31
2016,7,5,10,45,138.0,443.0,4.1,15.0,568.0,521.08,406.58
2016,7,5,11,0,114.0,452.0,4.2,15.0,558.0,519.12,404.46
2016,7,5,11,15,123.0,462.0,4.25,15.0,577.5,544.35,423.52
2016,7,5,11,30,132.0,472.0,4.3,15.0,597.0,569.92,442.68
2016,7,5,11,45,196.0,471.0,4.4,15.0,659.0,635.37,493.24
2016,7,5,12,0,260.0,470.0,4.5,15.0,721.0,708.97,548.97
2016,7,5,12,15,166.0,462.0,4.6,15.0,622.0,614.93,477.47
2016,7,5,12,30,72.0,454.0,4.7,15.0,523.0,513.63,399.54
2016,7,5,12,45,48.5,407.5,4.8,15.0,454.5,447.22,349.4
2016,7,5,13,0,25.0,361.0,4.9,15.0,386.0,379.36,297.15
2016,7,5,13,15,31.0,373.5,5.0,15.0,403.0,399.74,313.5
2016,7,5,13,30,37.0,386.0,5.1,15.0,420.0,420.21,329.71
2016,7,5,13,45,35.5,375.0,5.25,15.0,407.5,408.9,321.4
2016,7,5,14,0,34.0,364.0,5.4,15.0,395.0,397.3,312.94
2016,7,5,14,15,31.0,345.0,5.5,14.5,372.5,375.61,297.11
2016,7,5,14,30,28.0,326.0,5.6,14.0,350.0,353.69,280.97
2016,7,5,14,45,49.5,340.5,5.7,14.0,380.5,390.47,311.23
2016,7,5,15,0,71.0,355.0,5.8,14.0,411.0,426.76,340.92
2016,7,5,15,15,92.5,343.5,5.85,14.0,413.0,434.22,348.24
2016,7,5,15,30,114.0,332.0,5.9,14.0,415.0,452.18,363.77
2016,7,5,15,45,134.5,312.0,6.0,14.0,404.0,446.16,360.71
2016,7,5,16,0,155.0,292.0,6.1,14.0,393.0,438.29,356.19
2016,7,5,16,15,239.5,258.0,6.15,13.5,400.0,474.62,389.17
2016,7,5,16,30,324.0,224.0,6.2,13.0,407.0,492.33,407.13
2016,7,5,16,45,529.0,158.0,6.3,13.0,425.5,563.55,469.22
2016,7,5,17,0,734.0,92.0,6.4,13.0,444.0,606.78,507.54
2016,7,5,17,15,700.5,87.5,6.45,13.0,393.0,548.5,459.68
2016,7,5,17,30,667.0,83.0,6.5,13.0,342.0,489.78,410.6
2016,7,5,17,45,620.5,77.5,6.55,13.0,291.5,425.04,355.24
2016,7,5,18,0,574.0,72.0,6.6,13.0,241.0,363.89,301.48
2016,7,5,18,15,509.0,64.5,6.55,12.5,193.5,296.76,242.11
2016,7,5,18,30,444.0,57.0,6.5,12.0,146.0,235.92,187.15
2016,7,5,18,45,346.5,47.0,6.45,12.0,104.5,169.16,127.68
2016,7,5,19,0,249.0,37.0,6.4,12.0,63.0,112.6,77.14
2016,7,5,19,15,124.5,18.5,6.35,12.0,31.5,49.31,11.31
2016,7,5,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,5,15,125.5,14.0,6.35,12.0,25.0,13.34,0.0
2016,7,6,5,30,251.0,28.0,6.3,12.0,50.0,22.73,11.35
2016,7,6,5,45,352.0,37.5,6.3,12.5,89.5,29.33,19.77
2016,7,6,6,0,453.0,47.0,6.3,13.0,129.0,35.59,25.89
2016,7,6,6,15,517.0,53.5,6.15,13.0,174.5,38.9,29.19
2016,7,6,6,30,581.0,60.0,6.0,13.0,220.0,42.08,32.2
2016,7,6,6,45,292.0,91.0,5.85,13.0,171.5,63.94,51.82
2016,7,6,7,0,3.0,122.0,5.7,13.0,123.0,106.94,89.99
2016,7,6,7,15,1.5,132.5,5.55,13.0,133.5,117.54,94.48
2016,7,6,7,30,0.0,143.0,5.4,13.0,144.0,127.78,102.83
2016,7,6,7,45,5.5,163.5,5.25,13.5,167.5,147.16,118.19
2016,7,6,8,0,11.0,184.0,5.1,14.0,191.0,167.36,134.05
2016,7,6,8,15,22.5,215.0,5.0,14.0,229.0,198.81,159.12
2016,7,6,8,30,34.0,246.0,4.9,14.0,267.0,226.56,181.09
2016,7,6,8,45,40.5,270.0,4.8,14.5,297.0,253.43,202.0
2016,7,6,9,0,47.0,294.0,4.7,15.0,327.0,281.31,223.5
2016,7,6,9,15,44.5,307.5,4.65,15.0,340.5,296.75,235.41
2016,7,6,9,30,42.0,321.0,4.6,15.0,354.0,311.93,247.01
2016,7,6,9,45,57.0,351.0,4.55,15.0,398.0,351.85,278.08
2016,7,6,10,0,72.0,381.0,4.5,15.0,442.0,393.61,310.25
2016,7,6,10,15,69.5,392.5,4.55,15.0,453.0,408.38,321.26
2016,7,6,10,30,67.0,404.0,4.6,15.0,464.0,422.86,332.08
2016,7,6,10,45,51.5,392.5,4.65,15.0,439.5,405.78,318.42
2016,7,6,11,0,36.0,381.0,4.7,15.0,415.0,386.94,303.42
2016,7,6,11,15,31.0,371.5,4.8,15.0,401.0,377.38,295.93
2016,7,6,11,30,26.0,362.0,4.9,15.0,387.0,367.12,287.88
2016,7,6,11,45,33.0,386.0,5.0,15.0,418.0,399.45,313.01
2016,7,6,12,0,40.0,410.0,5.1,15.0,449.0,432.45,338.45
2016,7,6,12,15,38.0,406.0,5.25,14.5,443.5,429.84,337.13
2016,7,6,12,30,36.0,402.0,5.4,14.0,438.0,426.82,335.61
2016,7,6,12,45,35.5,397.0,5.6,14.0,431.5,423.89,333.69
2016,7,6,13,0,35.0,392.0,5.8,14.0,425.0,420.62,331.53
2016,7,6,13,15,47.0,406.5,5.9,14.0,451.0,449.46,354.53
2016,7,6,13,30,59.0,421.0,6.0,14.0,477.0,478.43,377.54
2016,7,6,13,45,134.5,428.5,6.15,14.0,550.0,575.75,455.33
2016,7,6,14,0,210.0,436.0,6.3,14.0,623.0,660.79,522.78
2016,7,6,14,15,243.5,415.0,6.35,14.0,626.0,684.29,542.12
2016,7,6,14,30,277.0,394.0,6.4,14.0,629.0,693.94,551.48
2016,7,6,14,45,299.0,371.0,6.45,14.0,615.0,687.97,548.84
2016,7,6,15,0,321.0,348.0,6.5,14.0,601.0,679.73,544.55
2016,7,6,15,15,584.5,222.5,6.5,14.0,655.5,797.78,643.75
2016,7,6,15,30,848.0,97.0,6.5,14.0,710.0,871.2,701.39
2016,7,6,15,45,838.0,93.5,6.5,14.0,668.5,834.05,674.68
2016,7,6,16,0,828.0,90.0,6.5,14.0,627.0,794.78,646.67
2016,7,6,16,15,810.5,87.5,6.5,14.0,581.0,754.15,617.36
2016,7,6,16,30,793.0,85.0,6.5,14.0,535.0,706.75,582.47
2016,7,6,16,45,773.0,81.0,6.55,14.0,486.5,654.99,543.82
2016,7,6,17,0,753.0,77.0,6.6,14.0,438.0,602.9,503.38
2016,7,6,17,15,723.0,73.5,6.6,13.5,388.5,545.12,457.02
2016,7,6,17,30,693.0,70.0,6.6,13.0,339.0,488.52,410.25
2016,7,6,17,45,653.0,65.0,6.6,13.0,289.5,427.89,357.98
2016,7,6,18,0,613.0,60.0,6.6,13.0,240.0,368.87,305.7
2016,7,6,18,15,554.0,54.0,6.45,12.5,193.0,304.03,247.86
2016,7,6,18,30,495.0,48.0,6.3,12.0,146.0,244.86,193.79
2016,7,6,18,45,404.5,39.5,6.2,12.0,105.0,179.25,134.6
2016,7,6,19,0,314.0,31.0,6.1,12.0,64.0,123.63,83.79
2016,7,6,19,15,157.0,15.5,5.95,12.0,32.0,53.6,11.28
2016,7,6,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,5,15,137.0,13.0,5.1,12.0,24.5,12.39,0.0
2016,7,7,5,30,274.0,26.0,5.0,12.0,49.0,20.89,9.69
2016,7,7,5,45,372.0,35.0,4.95,12.5,88.5,27.12,17.84
2016,7,7,6,0,470.0,44.0,4.9,13.0,128.0,33.04,23.63
2016,7,7,6,15,533.0,50.0,4.85,13.0,174.0,36.07,26.66
2016,7,7,6,30,596.0,56.0,4.8,13.0,220.0,38.99,29.44
2016,7,7,6,45,298.0,85.5,4.75,13.5,167.5,60.01,48.22
2016,7,7,7,0,0.0,115.0,4.7,14.0,115.0,101.59,84.9
2016,7,7,7,15,13.0,142.0,4.7,14.0,148.0,125.49,100.38
2016,7,7,7,30,26.0,169.0,4.7,14.0,181.0,151.29,120.83
2016,7,7,7,45,27.5,187.5,4.75,14.0,201.5,164.61,131.37
2016,7,7,8,0,29.0,206.0,4.8,14.0,222.0,183.88,146.9
2016,7,7,8,15,28.5,222.5,4.8,14.0,239.5,201.33,160.93
2016,7,7,8,30,28.0,239.0,4.8,14.0,257.0,218.8,174.89
2016,7,7,8,45,38.0,266.5,4.85,14.0,292.5,249.51,199.3
2016,7,7,9,0,48.0,294.0,4.9,14.0,328.0,281.7,224.79
2016,7,7,9,15,46.5,309.0,4.95,14.0,343.5,298.98,238.28
2016,7,7,9,30,45.0,324.0,5.0,14.0,359.0,316.13,251.6
2016,7,7,9,45,42.0,334.5,5.1,14.0,368.5,328.36,260.96
2016,7,7,10,0,39.0,345.0,5.2,14.0,378.0,340.24,270.01
2016,7,7,10,15,55.5,376.5,5.25,14.0,425.0,384.27,304.51
2016,7,7,10,30,72.0,408.0,5.3,14.0,472.0,430.18,340.15
2016,7,7,10,45,106.0,432.0,5.35,14.5,528.5,484.67,381.94
2016,7,7,11,0,140.0,456.0,5.4,15.0,585.0,544.1,426.93
2016,7,7,11,15,191.0,460.5,5.45,15.0,640.0,600.98,471.04
2016,7,7,11,30,242.0,465.0,5.5,15.0,695.0,664.29,519.53
2016,7,7,11,45,257.5,454.5,5.55,15.0,701.0,680.38,531.99
2016,7,7,12,0,273.0,444.0,5.6,15.0,707.0,696.01,544.33
2016,7,7,12,15,595.5,273.5,5.6,15.0,847.0,855.05,672.34
2016,7,7,12,30,918.0,103.0,5.6,15.0,987.0,1001.74,778.95
2016,7,7,12,45,915.0,104.0,5.65,15.0,980.0,1013.55,786.94
2016,7,7,13,0,912.0,105.0,5.7,15.0,973.0,1021.95,793.44
2016,7,7,13,15,546.5,283.0,5.7,15.0,801.0,857.55,672.86
2016,7,7,13,30,181.0,461.0,5.7,15.0,629.0,654.02,510.89
2016,7,7,13,45,130.5,439.5,5.7,15.0,559.5,583.32,457.55
2016,7,7,14,0,80.0,418.0,5.7,15.0,490.0,499.86,393.25
2016,7,7,14,15,96.5,411.0,5.7,14.5,495.5,510.05,403.19
2016,7,7,14,30,113.0,404.0,5.7,14.0,501.0,531.92,421.77
2016,7,7,14,45,111.0,386.5,5.7,14.0,478.0,511.37,406.6
2016,7,7,15,0,109.0,369.0,5.7,14.0,455.0,477.89,381.61
2016,7,7,15,15,80.0,336.5,5.7,14.0,398.0,415.38,332.78
2016,7,7,15,30,51.0,304.0,5.7,14.0,341.0,353.89,284.14
2016,7,7,15,45,63.0,292.0,5.75,14.0,335.0,351.33,283.4
2016,7,7,16,0,75.0,280.0,5.8,14.0,329.0,347.85,281.79
2016,7,7,16,15,93.0,262.5,5.8,13.5,318.5,342.07,279.03
2016,7,7,16,30,111.0,245.0,5.8,13.0,308.0,344.77,282.94
2016,7,7,16,45,126.5,222.5,5.85,13.0,288.0,327.67,270.23
2016,7,7,17,0,142.0,200.0,5.9,13.0,268.0,308.84,255.85
2016,7,7,17,15,427.5,131.5,5.9,13.0,304.0,423.22,354.8
2016,7,7,17,30,713.0,63.0,5.9,13.0,340.0,492.23,412.89
2016,7,7,17,45,675.5,58.5,5.95,13.0,291.0,431.15,360.15
2016,7,7,18,0,638.0,54.0,6.0,13.0,242.0,372.67,308.42
2016,7,7,18,15,581.5,49.0,5.9,12.5,195.0,309.85,252.21
2016,7,7,18,30,525.0,44.0,5.8,12.0,148.0,251.33,198.53
2016,7,7,18,45,440.0,36.0,5.75,12.0,106.5,186.33,139.5
2016,7,7,19,0,355.0,28.0,5.7,12.0,65.0,130.76,88.01
2016,7,7,19,15,177.5,14.0,5.6,12.0,32.5,55.73,10.36
2016,7,7,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,151.5,11.5,5.15,13.0,24.0,10.96,0.0
2016,7,8,5,30,303.0,23.0,5.1,13.0,48.0,18.15,7.33
2016,7,8,5,45,397.0,31.0,5.05,13.0,87.0,23.61,14.74
2016,7,8,6,0,491.0,39.0,5.0,13.0,126.0,28.82,19.88
2016,7,8,6,15,551.0,44.5,4.95,13.0,171.0,31.67,22.72
2016,7,8,6,30,611.0,50.0,4.9,13.0,216.0,37.61,28.2
2016,7,8,6,45,651.5,54.0,4.85,13.5,264.0,39.22,29.62
2016,7,8,7,0,692.0,58.0,4.8,14.0,312.0,40.78,30.91
2016,7,8,7,15,480.5,118.0,4.75,14.0,307.0,111.51,73.6
2016,7,8,7,30,269.0,178.0,4.7,14.0,302.0,168.64,124.66
2016,7,8,7,45,277.0,199.5,4.7,14.5,339.5,205.64,154.14
2016,7,8,8,0,285.0,221.0,4.7,15.0,377.0,243.85,185.78
2016,7,8,8,15,317.5,236.0,4.65,15.0,424.5,285.2,219.91
2016,7,8,8,30,350.0,251.0,4.6,15.0,472.0,330.13,257.18
2016,7,8,8,45,600.0,166.5,4.6,15.0,577.5,378.95,295.74
2016,7,8,9,0,850.0,82.0,4.6,15.0,683.0,460.82,362.94
2016,7,8,9,15,860.5,83.5,4.6,15.0,721.5,513.3,407.81
2016,7,8,9,30,871.0,85.0,4.6,15.0,760.0,565.42,451.27
2016,7,8,9,45,878.0,87.0,4.65,15.0,793.5,615.29,492.02
2016,7,8,10,0,885.0,89.0,4.7,15.0,827.0,664.01,530.93
2016,7,8,10,15,891.5,90.0,4.7,15.0,855.5,710.1,566.16
2016,7,8,10,30,898.0,91.0,4.7,15.0,884.0,754.56,598.24
2016,7,8,10,45,903.0,91.5,4.75,15.0,906.0,795.55,627.76
2016,7,8,11,0,908.0,92.0,4.8,15.0,928.0,834.38,655.56
2016,7,8,11,15,911.5,92.5,4.8,15.0,943.5,869.62,680.32
2016,7,8,11,30,915.0,93.0,4.8,15.0,959.0,902.28,703.13
2016,7,8,11,45,918.0,92.5,4.85,15.5,968.0,930.79,721.9
2016,7,8,12,0,921.0,92.0,4.9,16.0,977.0,956.41,738.58
2016,7,8,12,15,921.5,92.0,4.95,16.0,978.0,977.12,753.26
2016,7,8,12,30,922.0,92.0,5.0,16.0,979.0,994.64,765.81
2016,7,8,12,45,914.5,96.5,5.05,16.0,971.0,1005.53,773.84
2016,7,8,13,0,907.0,101.0,5.1,16.0,963.0,1012.98,779.63
2016,7,8,13,15,904.5,100.5,5.1,16.0,949.5,1016.88,782.69
2016,7,8,13,30,902.0,100.0,5.1,16.0,936.0,1017.34,783.48
2016,7,8,13,45,899.5,98.0,5.2,16.0,916.0,1012.77,781.71
2016,7,8,14,0,897.0,96.0,5.3,16.0,896.0,1004.75,777.63
2016,7,8,14,15,891.0,95.0,5.35,16.0,869.5,990.93,769.17
2016,7,8,14,30,885.0,94.0,5.4,16.0,843.0,973.86,758.51
2016,7,8,14,45,610.5,218.5,5.5,16.0,725.5,842.98,665.54
2016,7,8,15,0,336.0,343.0,5.6,16.0,608.0,688.94,544.63
2016,7,8,15,15,264.0,338.0,5.6,15.5,540.0,610.91,486.33
2016,7,8,15,30,192.0,333.0,5.6,15.0,472.0,523.42,419.33
2016,7,8,15,45,166.5,312.0,5.6,15.0,427.5,474.26,381.67
2016,7,8,16,0,141.0,291.0,5.6,15.0,383.0,426.04,344.16
2016,7,8,16,15,126.0,267.5,5.5,15.0,345.0,384.6,311.84
2016,7,8,16,30,111.0,244.0,5.4,15.0,307.0,343.8,279.68
2016,7,8,16,45,432.5,157.5,5.35,15.0,369.5,494.88,408.79
2016,7,8,17,0,754.0,71.0,5.3,15.0,432.0,597.14,494.73
2016,7,8,17,15,449.5,112.5,5.25,14.5,321.0,415.8,345.92
2016,7,8,17,30,145.0,154.0,5.2,14.0,210.0,248.59,205.34
2016,7,8,17,45,139.0,132.0,5.2,14.0,179.5,214.84,177.22
2016,7,8,18,0,133.0,110.0,5.2,14.0,149.0,181.41,148.52
2016,7,8,18,15,321.0,76.5,5.05,14.0,146.5,228.95,185.62
2016,7,8,18,30,509.0,43.0,4.9,14.0,144.0,244.47,191.42
2016,7,8,18,45,424.5,35.5,4.8,14.0,103.5,181.09,134.3
2016,7,8,19,0,340.0,28.0,4.7,14.0,63.0,127.08,84.64
2016,7,8,19,15,170.0,14.0,4.6,13.5,31.5,54.21,8.31
2016,7,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,5,15,149.0,11.5,1.9,13.0,23.5,10.96,0.0
2016,7,9,5,30,298.0,23.0,1.9,13.0,47.0,18.22,7.08
2016,7,9,5,45,391.5,31.0,1.95,13.5,85.5,23.68,14.76
2016,7,9,6,0,485.0,39.0,2.0,14.0,124.0,28.88,19.87
2016,7,9,6,15,546.0,44.5,2.1,14.0,169.0,31.72,22.7
2016,7,9,6,30,607.0,50.0,2.2,14.0,214.0,37.67,28.16
2016,7,9,6,45,347.0,96.5,2.35,14.5,194.5,68.34,55.43
2016,7,9,7,0,87.0,143.0,2.5,15.0,175.0,116.14,97.23
2016,7,9,7,15,75.0,162.5,2.6,15.0,193.0,137.8,108.09
2016,7,9,7,30,63.0,182.0,2.7,15.0,211.0,158.88,124.75
2016,7,9,7,45,65.5,204.0,2.8,15.0,237.0,183.04,143.99
2016,7,9,8,0,68.0,226.0,2.9,15.0,263.0,207.76,163.86
2016,7,9,8,15,132.0,252.5,3.0,15.0,332.5,249.32,195.5
2016,7,9,8,30,196.0,279.0,3.1,15.0,402.0,303.51,237.86
2016,7,9,8,45,242.5,293.0,3.25,15.5,456.5,344.17,269.78
2016,7,9,9,0,289.0,307.0,3.4,16.0,511.0,394.2,309.04
2016,7,9,9,15,288.5,327.0,3.5,16.0,540.5,430.2,337.7
2016,7,9,9,30,288.0,347.0,3.6,16.0,570.0,466.01,365.76
2016,7,9,9,45,296.5,362.5,3.7,16.0,601.0,503.19,394.52
2016,7,9,10,0,305.0,378.0,3.8,16.0,632.0,540.85,423.27
2016,7,9,10,15,272.5,401.0,3.9,16.0,634.0,556.85,434.74
2016,7,9,10,30,240.0,424.0,4.0,16.0,636.0,569.81,443.72
2016,7,9,10,45,246.5,434.5,4.1,16.0,657.0,599.07,465.6
2016,7,9,11,0,253.0,445.0,4.2,16.0,678.0,628.34,487.25
2016,7,9,11,15,353.5,415.5,4.35,16.0,747.0,700.3,543.2
2016,7,9,11,30,454.0,386.0,4.5,16.0,816.0,780.38,604.23
2016,7,9,11,45,694.5,236.0,4.65,16.0,899.5,874.49,679.9
2016,7,9,12,0,935.0,86.0,4.8,16.0,983.0,963.49,743.2
2016,7,9,12,15,687.0,242.5,4.95,16.0,902.5,912.56,707.63
2016,7,9,12,30,439.0,399.0,5.1,16.0,822.0,839.58,648.62
2016,7,9,12,45,422.0,400.5,5.3,16.0,804.5,834.84,646.46
2016,7,9,13,0,405.0,402.0,5.5,16.0,787.0,827.78,642.21
2016,7,9,13,15,420.0,389.5,5.65,15.5,783.5,836.81,651.72
2016,7,9,13,30,435.0,377.0,5.8,15.0,780.0,843.79,659.76
2016,7,9,13,45,433.5,367.5,5.95,15.0,761.5,835.0,654.67
2016,7,9,14,0,432.0,358.0,6.1,15.0,743.0,824.11,648.12
2016,7,9,14,15,680.5,222.0,6.2,15.0,807.0,931.14,735.35
2016,7,9,14,30,929.0,86.0,6.3,15.0,871.0,1008.47,792.47
2016,7,9,14,45,923.0,85.5,6.4,15.0,839.5,988.06,779.08
2016,7,9,15,0,917.0,85.0,6.5,15.0,808.0,964.5,763.9
2016,7,9,15,15,908.5,83.5,6.55,15.0,770.0,934.51,743.7
2016,7,9,15,30,900.0,82.0,6.6,15.0,732.0,901.78,721.41
2016,7,9,15,45,887.0,81.0,6.65,15.0,689.0,863.19,694.6
2016,7,9,16,0,874.0,80.0,6.7,15.0,646.0,822.55,666.02
2016,7,9,16,15,858.5,78.0,6.7,14.5,599.0,776.98,634.41
2016,7,9,16,30,843.0,76.0,6.7,14.0,552.0,730.05,601.24
2016,7,9,16,45,820.0,74.0,6.75,14.0,502.5,676.68,561.47
2016,7,9,17,0,797.0,72.0,6.8,14.0,453.0,627.35,523.79
2016,7,9,17,15,769.5,68.5,6.7,14.0,402.0,569.05,476.03
2016,7,9,17,30,742.0,65.0,6.6,14.0,351.0,511.62,427.79
2016,7,9,17,45,701.0,61.0,6.55,14.0,300.5,447.72,372.98
2016,7,9,18,0,660.0,57.0,6.5,14.0,250.0,386.71,319.07
2016,7,9,18,15,602.0,51.5,6.35,13.5,201.5,321.64,261.0
2016,7,9,18,30,544.0,46.0,6.2,13.0,153.0,260.75,205.31
2016,7,9,18,45,451.0,38.0,6.1,13.0,110.0,192.16,143.41
2016,7,9,19,0,358.0,30.0,6.0,13.0,67.0,133.84,89.6
2016,7,9,19,15,179.0,15.0,5.95,13.0,33.5,57.11,7.17
2016,7,9,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,10,5,15,138.0,12.5,5.5,13.0,23.5,11.91,0.0
2016,7,10,5,30,276.0,25.0,5.5,13.0,47.0,20.21,7.99
2016,7,10,5,45,381.5,34.0,5.5,13.5,87.0,26.48,17.07
2016,7,10,6,0,487.0,43.0,5.5,14.0,127.0,32.44,22.94
2016,7,10,6,15,552.0,49.0,5.5,14.0,174.0,35.51,26.01
2016,7,10,6,30,617.0,55.0,5.5,14.0,221.0,38.46,28.83
2016,7,10,6,45,663.0,59.5,5.55,14.0,271.5,43.99,33.82
2016,7,10,7,0,709.0,64.0,5.6,14.0,322.0,45.76,35.36
2016,7,10,7,15,740.5,67.5,5.6,14.0,372.5,88.6,46.59
2016,7,10,7,30,772.0,71.0,5.6,14.0,423.0,139.58,78.81
2016,7,10,7,45,468.0,152.5,5.65,14.5,373.5,196.4,138.59
2016,7,10,8,0,164.0,234.0,5.7,15.0,324.0,230.41,179.58
2016,7,10,8,15,510.5,157.5,5.65,15.0,471.5,272.6,205.02
2016,7,10,8,30,857.0,81.0,5.6,15.0,619.0,365.33,276.89
2016,7,10,8,45,539.5,200.0,5.6,15.5,547.5,382.47,299.24
2016,7,10,9,0,222.0,319.0,5.6,16.0,476.0,377.08,298.15
2016,7,10,9,15,265.0,330.0,5.6,16.0,528.0,420.62,333.12
2016,7,10,9,30,308.0,341.0,5.6,16.0,580.0,471.88,373.83
2016,7,10,9,45,611.5,217.5,5.65,16.0,718.0,566.34,451.83
2016,7,10,10,0,915.0,94.0,5.7,16.0,856.0,687.13,549.95
2016,7,10,10,15,669.5,224.5,5.8,16.0,792.5,676.5,538.15
2016,7,10,10,30,424.0,355.0,5.9,16.0,729.0,644.65,509.17
2016,7,10,10,45,681.5,226.0,6.0,16.0,844.5,749.67,595.4
2016,7,10,11,0,939.0,97.0,6.1,16.0,960.0,863.88,681.56
2016,7,10,11,15,942.0,97.5,6.2,16.0,976.0,899.91,707.33
2016,7,10,11,30,945.0,98.0,6.3,16.0,992.0,933.22,731.45
2016,7,10,11,45,947.5,98.0,6.45,16.0,1001.0,962.75,753.11
2016,7,10,12,0,950.0,98.0,6.6,16.0,1010.0,989.27,772.67
2016,7,10,12,15,951.0,98.0,6.65,16.0,1011.5,1011.23,788.5
2016,7,10,12,30,952.0,98.0,6.7,16.0,1013.0,1029.9,802.06
2016,7,10,12,45,949.0,99.5,6.8,16.0,1006.0,1042.75,811.87
2016,7,10,13,0,946.0,101.0,6.9,16.0,999.0,1052.09,819.32
2016,7,10,13,15,944.0,100.5,6.9,16.0,986.0,1056.82,823.05
2016,7,10,13,30,942.0,100.0,6.9,16.0,973.0,1057.94,824.36
2016,7,10,13,45,939.5,98.5,6.95,16.5,952.5,1053.91,820.83
2016,7,10,14,0,937.0,97.0,7.0,17.0,932.0,1046.28,814.89
2016,7,10,14,15,932.0,96.0,7.0,17.0,905.0,1033.15,806.44
2016,7,10,14,30,927.0,95.0,7.0,17.0,878.0,1016.6,795.66
2016,7,10,14,45,920.5,93.5,7.0,17.0,845.0,994.73,781.13
2016,7,10,15,0,914.0,92.0,7.0,17.0,812.0,969.72,764.37
2016,7,10,15,15,904.5,90.5,7.0,16.5,773.0,938.94,744.83
2016,7,10,15,30,895.0,89.0,7.0,16.0,734.0,905.48,723.18
2016,7,10,15,45,882.0,87.0,7.0,16.0,690.5,865.95,695.45
2016,7,10,16,0,869.0,85.0,7.0,16.0,647.0,824.37,665.98
2016,7,10,16,15,852.0,83.0,7.0,16.0,600.0,777.8,632.43
2016,7,10,16,30,835.0,81.0,7.0,16.0,553.0,730.01,597.56
2016,7,10,16,45,811.5,78.5,7.05,16.0,502.5,680.66,561.13
2016,7,10,17,0,788.0,76.0,7.1,16.0,452.0,626.2,519.38
2016,7,10,17,15,758.0,72.5,7.05,15.5,400.5,566.7,471.93
2016,7,10,17,30,728.0,69.0,7.0,15.0,349.0,508.31,423.95
2016,7,10,17,45,683.0,65.0,6.95,15.0,298.0,442.92,368.02
2016,7,10,18,0,638.0,61.0,6.9,15.0,247.0,382.48,314.71
2016,7,10,18,15,576.0,54.5,6.85,14.5,198.0,314.34,254.44
2016,7,10,18,30,514.0,48.0,6.8,14.0,149.0,252.18,198.09
