Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,18,45,416.5,39.5,6.8,14.0,106.5,183.26,136.43
2016,7,10,19,0,319.0,31.0,6.8,14.0,64.0,125.13,83.41
2016,7,10,19,15,159.5,15.5,6.8,14.0,32.0,53.79,4.32
2016,7,10,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,11,5,15,139.5,12.0,4.0,13.0,23.0,11.44,0.0
2016,7,11,5,30,279.0,24.0,4.0,13.0,46.0,19.33,6.93
2016,7,11,5,45,383.5,33.0,4.05,13.0,86.0,25.65,16.37
2016,7,11,6,0,488.0,42.0,4.1,13.0,126.0,31.65,22.34
2016,7,11,6,15,553.0,48.0,4.1,13.0,172.5,34.76,25.46
2016,7,11,6,30,618.0,54.0,4.1,13.0,219.0,37.75,28.32
2016,7,11,6,45,397.0,97.0,4.1,13.5,211.5,69.0,56.24
2016,7,11,7,0,176.0,140.0,4.1,14.0,204.0,108.78,91.22
2016,7,11,7,15,173.0,163.5,4.1,14.0,234.0,137.66,105.62
2016,7,11,7,30,170.0,187.0,4.1,14.0,264.0,168.45,128.77
2016,7,11,7,45,194.0,208.0,4.1,14.5,306.0,202.11,154.63
2016,7,11,8,0,218.0,229.0,4.1,15.0,348.0,238.75,183.78
2016,7,11,8,15,247.0,247.5,4.1,15.0,393.5,272.96,211.64
2016,7,11,8,30,276.0,266.0,4.1,15.0,439.0,315.69,246.59
2016,7,11,8,45,306.5,280.0,4.2,15.5,485.5,358.64,281.23
2016,7,11,9,0,337.0,294.0,4.3,16.0,532.0,404.7,318.03
2016,7,11,9,15,325.5,317.0,4.35,16.0,557.0,440.09,346.6
2016,7,11,9,30,314.0,340.0,4.4,16.0,582.0,474.17,373.52
2016,7,11,9,45,296.5,362.0,4.45,16.0,599.5,502.46,395.4
2016,7,11,10,0,279.0,384.0,4.5,16.0,617.0,528.86,415.39
2016,7,11,10,15,342.5,374.0,4.55,16.0,669.0,581.62,456.61
2016,7,11,10,30,406.0,364.0,4.6,16.0,721.0,639.19,501.03
2016,7,11,10,45,396.0,379.0,4.65,16.0,735.0,666.22,520.74
2016,7,11,11,0,386.0,394.0,4.7,16.0,749.0,690.03,538.04
2016,7,11,11,15,409.0,392.0,4.8,16.0,773.5,728.08,566.78
2016,7,11,11,30,432.0,390.0,4.9,16.0,798.0,764.67,594.26
2016,7,11,11,45,449.5,378.0,5.0,16.5,806.0,786.69,610.06
2016,7,11,12,0,467.0,366.0,5.1,17.0,814.0,807.69,625.13
2016,7,11,12,15,702.0,237.0,5.25,16.5,910.5,921.61,715.67
2016,7,11,12,30,937.0,108.0,5.4,16.0,1007.0,1025.28,790.78
2016,7,11,12,45,938.0,106.5,5.6,16.0,1001.5,1039.01,801.4
2016,7,11,13,0,939.0,105.0,5.8,16.0,996.0,1049.28,810.26
2016,7,11,13,15,937.0,104.5,5.95,16.0,982.5,1054.04,815.02
2016,7,11,13,30,935.0,104.0,6.1,16.0,969.0,1055.23,817.4
2016,7,11,13,45,932.0,102.5,6.25,16.0,948.5,1050.78,815.91
2016,7,11,14,0,929.0,101.0,6.4,16.0,928.0,1042.75,811.99
2016,7,11,14,15,923.0,100.0,6.5,16.0,900.5,1028.76,803.58
2016,7,11,14,30,917.0,99.0,6.6,16.0,873.0,1011.39,792.82
2016,7,11,14,45,911.0,96.5,6.7,16.0,840.0,989.12,778.56
2016,7,11,15,0,905.0,94.0,6.8,16.0,807.0,963.7,761.99
2016,7,11,15,15,895.0,92.5,6.8,16.0,768.0,932.69,740.78
2016,7,11,15,30,885.0,91.0,6.8,16.0,729.0,899.05,717.59
2016,7,11,15,45,873.0,88.5,6.85,16.0,685.5,860.12,690.54
2016,7,11,16,0,861.0,86.0,6.9,16.0,642.0,819.11,661.69
2016,7,11,16,15,844.0,83.5,6.9,16.0,595.0,772.26,627.91
2016,7,11,16,30,827.0,81.0,6.9,16.0,548.0,724.18,592.81
2016,7,11,16,45,805.5,78.0,6.95,16.0,498.0,676.01,557.29
2016,7,11,17,0,784.0,75.0,7.0,16.0,448.0,622.55,516.36
2016,7,11,17,15,754.5,71.0,7.0,15.5,397.0,562.96,468.92
2016,7,11,17,30,725.0,67.0,7.0,15.0,346.0,504.45,420.91
2016,7,11,17,45,685.0,62.5,7.05,15.0,295.5,441.28,366.86
2016,7,11,18,0,645.0,58.0,7.1,15.0,245.0,380.92,313.63
2016,7,11,18,15,585.0,52.0,7.05,14.5,197.0,315.28,255.25
2016,7,11,18,30,525.0,46.0,7.0,14.0,149.0,253.97,199.41
2016,7,11,18,45,432.0,38.0,6.95,14.0,106.5,186.4,138.58
2016,7,11,19,0,339.0,30.0,6.9,14.0,64.0,129.13,85.64
2016,7,11,19,15,169.5,15.0,6.85,13.5,32.0,55.04,1.92
2016,7,11,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,5,15,143.0,11.5,6.55,13.0,22.5,10.96,0.0
2016,7,12,5,30,286.0,23.0,6.6,13.0,45.0,18.47,5.8
2016,7,12,5,45,389.0,32.0,6.65,13.0,85.0,24.83,15.59
2016,7,12,6,0,492.0,41.0,6.7,13.0,125.0,30.86,21.6
2016,7,12,6,15,558.5,47.0,6.7,13.0,172.0,34.01,24.76
2016,7,12,6,30,625.0,53.0,6.7,13.0,219.0,40.57,30.83
2016,7,12,6,45,499.0,84.5,6.7,13.5,235.0,59.97,48.17
2016,7,12,7,0,373.0,116.0,6.7,14.0,251.0,80.66,66.43
2016,7,12,7,15,575.0,93.0,6.7,14.0,337.0,93.53,56.53
2016,7,12,7,30,777.0,70.0,6.7,14.0,423.0,137.4,76.99
2016,7,12,7,45,801.0,73.0,6.7,14.0,473.5,190.69,119.87
2016,7,12,8,0,825.0,76.0,6.7,14.0,524.0,252.0,173.88
2016,7,12,8,15,843.5,78.5,6.65,14.0,572.5,307.96,225.4
2016,7,12,8,30,862.0,81.0,6.6,14.0,621.0,365.35,278.25
2016,7,12,8,45,875.0,83.5,6.6,14.5,665.5,421.76,329.12
2016,7,12,9,0,888.0,86.0,6.6,15.0,710.0,478.53,378.95
2016,7,12,9,15,899.0,88.0,6.55,15.0,750.5,533.97,427.04
2016,7,12,9,30,910.0,90.0,6.5,15.0,791.0,589.05,473.56
2016,7,12,9,45,920.5,90.0,6.5,15.5,827.0,641.42,515.98
2016,7,12,10,0,931.0,90.0,6.5,16.0,863.0,692.86,556.51
2016,7,12,10,15,937.0,91.0,6.45,16.0,892.0,740.92,593.62
2016,7,12,10,30,943.0,92.0,6.4,16.0,921.0,787.19,627.32
2016,7,12,10,45,947.5,92.5,6.35,16.0,943.5,829.83,658.01
2016,7,12,11,0,952.0,93.0,6.3,16.0,966.0,870.15,686.76
2016,7,12,11,15,954.5,93.5,6.25,16.0,981.5,906.28,712.25
2016,7,12,11,30,957.0,94.0,6.2,16.0,997.0,939.62,735.59
2016,7,12,11,45,958.5,94.0,6.2,16.0,1005.5,968.65,756.02
2016,7,12,12,0,960.0,94.0,6.2,16.0,1014.0,994.56,774.23
2016,7,12,12,15,960.0,94.0,6.2,16.0,1014.5,1015.83,789.16
2016,7,12,12,30,960.0,94.0,6.2,16.0,1015.0,1033.74,801.78
2016,7,12,12,45,950.0,99.5,6.25,16.0,1006.0,1043.88,809.34
2016,7,12,13,0,940.0,105.0,6.3,16.0,997.0,1050.39,814.48
2016,7,12,13,15,937.5,104.5,6.35,16.0,982.5,1054.69,818.21
2016,7,12,13,30,935.0,104.0,6.4,16.0,968.0,1055.4,819.54
2016,7,12,13,45,931.5,102.5,6.45,16.0,947.5,1050.47,817.01
2016,7,12,14,0,928.0,101.0,6.5,16.0,927.0,1041.96,812.08
2016,7,12,14,15,922.0,100.0,6.55,16.0,899.0,1028.0,803.37
2016,7,12,14,30,916.0,99.0,6.6,16.0,871.0,1010.66,792.33
2016,7,12,14,45,908.5,97.0,6.65,16.0,837.5,987.52,777.15
2016,7,12,15,0,901.0,95.0,6.7,16.0,804.0,961.28,759.75
2016,7,12,15,15,891.0,93.5,6.7,16.0,765.0,930.37,738.65
2016,7,12,15,30,881.0,92.0,6.7,16.0,726.0,896.84,715.56
2016,7,12,15,45,868.5,89.5,6.75,16.0,683.0,857.61,688.29
2016,7,12,16,0,856.0,87.0,6.8,16.0,640.0,816.32,659.26
2016,7,12,16,15,839.5,84.5,6.8,15.5,593.0,770.04,627.13
2016,7,12,16,30,823.0,82.0,6.8,15.0,546.0,727.53,597.43
2016,7,12,16,45,802.5,78.5,6.8,15.0,496.5,674.64,557.98
2016,7,12,17,0,782.0,75.0,6.8,15.0,447.0,621.38,516.99
2016,7,12,17,15,752.5,71.5,6.8,14.5,396.0,562.43,469.93
2016,7,12,17,30,723.0,68.0,6.8,14.0,345.0,504.55,422.29
2016,7,12,17,45,683.5,63.0,6.8,14.0,295.0,441.14,367.86
2016,7,12,18,0,644.0,58.0,6.8,14.0,245.0,380.5,314.23
2016,7,12,18,15,584.0,52.0,6.75,14.0,196.5,314.91,255.25
2016,7,12,18,30,524.0,46.0,6.7,14.0,148.0,253.63,198.99
2016,7,12,18,45,428.5,38.0,6.65,14.0,105.5,185.34,137.65
2016,7,12,19,0,333.0,30.0,6.6,14.0,63.0,127.63,84.3
2016,7,12,19,15,166.5,15.0,6.5,13.5,31.5,54.32,0.0
2016,7,12,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,13,5,15,119.5,12.5,4.85,13.0,21.5,11.91,0.0
2016,7,13,5,30,239.0,25.0,4.8,13.0,43.0,20.5,6.36
2016,7,13,5,45,346.5,35.0,4.75,13.5,82.5,27.68,17.94
2016,7,13,6,0,454.0,45.0,4.7,14.0,122.0,34.49,24.68
2016,7,13,6,15,523.5,52.5,4.6,14.0,169.0,38.7,28.82
2016,7,13,6,30,593.0,60.0,4.5,14.0,216.0,42.72,32.62
2016,7,13,6,45,639.5,65.5,4.45,14.5,266.5,44.87,34.54
2016,7,13,7,0,686.0,71.0,4.4,15.0,317.0,46.91,36.25
2016,7,13,7,15,719.5,75.0,4.3,15.0,368.0,90.77,49.98
2016,7,13,7,30,753.0,79.0,4.2,15.0,419.0,141.21,80.86
2016,7,13,7,45,778.5,82.0,4.15,15.5,469.5,193.43,121.96
2016,7,13,8,0,804.0,85.0,4.1,16.0,520.0,248.46,169.51
2016,7,13,8,15,822.5,88.0,4.1,16.0,568.0,304.1,219.68
2016,7,13,8,30,841.0,91.0,4.1,16.0,616.0,365.85,274.68
2016,7,13,8,45,855.0,93.5,4.15,16.5,660.5,421.67,323.71
2016,7,13,9,0,869.0,96.0,4.2,17.0,705.0,477.96,371.79
2016,7,13,9,15,880.5,98.0,4.25,17.0,745.5,532.8,418.11
2016,7,13,9,30,892.0,100.0,4.3,17.0,786.0,587.36,462.97
2016,7,13,9,45,885.5,109.5,4.35,17.0,817.0,637.22,502.93
2016,7,13,10,0,879.0,119.0,4.4,17.0,848.0,684.68,540.04
2016,7,13,10,15,886.0,120.5,4.45,17.0,877.5,731.84,576.35
2016,7,13,10,30,893.0,122.0,4.5,17.0,907.0,777.42,609.36
2016,7,13,10,45,900.0,122.0,4.6,17.0,930.0,819.86,639.72
2016,7,13,11,0,907.0,122.0,4.7,17.0,953.0,860.29,668.52
2016,7,13,11,15,910.5,122.5,4.75,17.0,969.0,896.02,693.55
2016,7,13,11,30,914.0,123.0,4.8,17.0,985.0,929.17,716.7
2016,7,13,11,45,590.0,294.0,4.9,17.0,853.0,834.24,646.37
2016,7,13,12,0,266.0,465.0,5.0,17.0,721.0,710.39,547.32
2016,7,13,12,15,593.5,293.5,5.1,17.0,863.0,872.69,676.64
2016,7,13,12,30,921.0,122.0,5.2,17.0,1005.0,1023.6,785.39
2016,7,13,12,45,924.0,119.0,5.35,17.5,1000.0,1037.83,794.07
2016,7,13,13,0,927.0,116.0,5.5,18.0,995.0,1048.67,801.37
2016,7,13,13,15,924.5,115.5,5.65,18.0,981.5,1053.04,805.87
2016,7,13,13,30,922.0,115.0,5.8,18.0,968.0,1053.87,808.05
2016,7,13,13,45,918.5,114.0,5.95,18.0,947.5,1049.62,806.8
2016,7,13,14,0,915.0,113.0,6.1,18.0,927.0,1041.85,803.19
2016,7,13,14,15,909.0,111.5,6.2,18.0,899.5,1027.61,794.75
2016,7,13,14,30,903.0,110.0,6.3,18.0,872.0,1010.01,784.02
2016,7,13,14,45,895.5,108.5,6.4,18.0,838.5,987.73,769.97
2016,7,13,15,0,888.0,107.0,6.5,18.0,805.0,962.41,753.71
2016,7,13,15,15,877.5,105.0,6.55,17.5,766.0,930.88,734.06
2016,7,13,15,30,867.0,103.0,6.6,17.0,727.0,896.79,712.35
2016,7,13,15,45,853.5,101.0,6.65,17.0,683.5,857.73,685.38
2016,7,13,16,0,840.0,99.0,6.7,17.0,640.0,822.76,661.26
2016,7,13,16,15,822.0,96.0,6.7,17.0,592.5,774.96,626.99
2016,7,13,16,30,804.0,93.0,6.7,17.0,545.0,726.02,591.46
2016,7,13,16,45,781.5,89.0,6.7,17.0,495.5,671.87,551.38
2016,7,13,17,0,759.0,85.0,6.7,17.0,446.0,617.53,509.39
2016,7,13,17,15,728.0,81.0,6.65,16.5,395.0,558.01,462.23
2016,7,13,17,30,697.0,77.0,6.6,16.0,344.0,501.62,416.14
2016,7,13,17,45,654.0,71.5,6.55,16.0,293.0,437.05,361.29
2016,7,13,18,0,611.0,66.0,6.5,16.0,242.0,375.69,307.66
2016,7,13,18,15,547.0,59.0,6.4,15.5,193.5,307.43,247.69
2016,7,13,18,30,483.0,52.0,6.3,15.0,145.0,245.36,191.86
2016,7,13,18,45,387.5,42.0,6.25,15.0,103.0,177.02,131.15
2016,7,13,19,0,292.0,32.0,6.2,15.0,61.0,119.35,78.41
2016,7,13,19,15,146.0,16.0,6.15,15.0,30.5,51.31,0.0
2016,7,13,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,125.0,12.0,4.2,13.0,21.0,11.44,0.0
2016,7,14,5,30,250.0,24.0,4.1,13.0,42.0,19.63,5.05
2016,7,14,5,45,362.0,34.0,4.05,13.5,82.5,26.86,17.19
2016,7,14,6,0,474.0,44.0,4.0,14.0,123.0,33.71,23.99
2016,7,14,6,15,543.0,50.5,3.9,14.0,170.5,37.11,27.41
2016,7,14,6,30,612.0,57.0,3.8,14.0,218.0,40.39,30.55
2016,7,14,6,45,336.0,97.0,3.75,14.5,188.0,69.06,56.07
2016,7,14,7,0,60.0,137.0,3.7,15.0,158.0,111.82,93.54
2016,7,14,7,15,53.5,155.5,3.65,15.0,177.0,130.91,103.33
2016,7,14,7,30,47.0,174.0,3.6,15.0,196.0,150.61,118.86
2016,7,14,7,45,68.5,201.0,3.6,15.5,236.5,180.53,141.78
2016,7,14,8,0,90.0,228.0,3.6,16.0,277.0,213.41,167.23
2016,7,14,8,15,110.0,252.5,3.55,16.0,317.5,246.86,193.64
2016,7,14,8,30,130.0,277.0,3.5,16.0,358.0,278.51,218.71
2016,7,14,8,45,200.5,292.5,3.45,16.5,428.0,330.12,258.46
2016,7,14,9,0,271.0,308.0,3.4,17.0,498.0,385.8,301.49
2016,7,14,9,15,357.0,299.0,3.35,17.0,564.0,440.17,344.23
2016,7,14,9,30,443.0,290.0,3.3,17.0,630.0,500.67,391.64
2016,7,14,9,45,452.0,301.0,3.3,17.0,662.0,541.97,423.51
2016,7,14,10,0,461.0,312.0,3.3,17.0,694.0,583.43,454.99
2016,7,14,10,15,377.0,360.5,3.3,17.0,680.0,593.34,460.8
2016,7,14,10,30,293.0,409.0,3.3,17.0,666.0,595.44,460.38
2016,7,14,10,45,203.5,428.0,3.35,17.5,609.0,558.54,430.51
2016,7,14,11,0,114.0,447.0,3.4,18.0,552.0,514.79,395.22
2016,7,14,11,15,131.5,458.5,3.5,18.0,581.0,548.7,420.85
2016,7,14,11,30,149.0,470.0,3.6,18.0,610.0,583.53,446.67
2016,7,14,11,45,153.5,469.5,3.7,18.0,615.5,595.73,455.71
2016,7,14,12,0,158.0,469.0,3.8,18.0,621.0,607.5,464.59
2016,7,14,12,15,124.5,466.5,3.9,18.0,586.0,580.43,444.03
2016,7,14,12,30,91.0,464.0,4.0,18.0,551.0,542.83,415.82
2016,7,14,12,45,78.5,452.0,4.1,18.0,527.0,522.35,400.84
2016,7,14,13,0,66.0,440.0,4.2,18.0,503.0,500.91,384.99
2016,7,14,13,15,86.5,445.0,4.3,18.0,526.0,529.36,407.35
2016,7,14,13,30,107.0,450.0,4.4,18.0,549.0,557.7,429.42
2016,7,14,13,45,89.5,430.5,4.5,18.0,512.5,521.78,402.85
2016,7,14,14,0,72.0,411.0,4.6,18.0,476.0,485.33,375.87
2016,7,14,14,15,85.0,404.5,4.65,17.5,478.5,492.66,383.32
2016,7,14,14,30,98.0,398.0,4.7,17.0,481.0,499.35,390.21
2016,7,14,14,45,85.0,375.5,4.8,17.0,445.5,463.01,363.09
2016,7,14,15,0,72.0,353.0,4.9,17.0,410.0,426.65,335.82
2016,7,14,15,15,69.0,333.0,4.95,17.0,385.0,402.36,317.9
2016,7,14,15,30,66.0,313.0,5.0,17.0,360.0,377.88,299.66
2016,7,14,15,45,52.0,284.0,5.05,17.0,320.0,333.93,265.65
2016,7,14,16,0,38.0,255.0,5.1,17.0,280.0,290.59,231.76
2016,7,14,16,15,34.0,233.5,5.1,16.5,254.5,264.15,211.67
2016,7,14,16,30,30.0,212.0,5.1,16.0,229.0,237.86,191.41
2016,7,14,16,45,29.0,193.5,5.15,16.0,208.5,217.21,175.22
2016,7,14,17,0,28.0,175.0,5.2,16.0,188.0,196.55,158.84
2016,7,14,17,15,351.5,127.0,5.15,16.0,262.5,371.95,308.29
2016,7,14,17,30,675.0,79.0,5.1,16.0,337.0,491.37,405.95
2016,7,14,17,45,629.5,73.5,5.1,16.0,286.5,426.54,350.95
2016,7,14,18,0,584.0,68.0,5.1,16.0,236.0,365.22,297.94
2016,7,14,18,15,518.5,61.0,5.0,15.5,188.0,297.71,239.11
2016,7,14,18,30,453.0,54.0,4.9,15.0,140.0,236.56,184.55
2016,7,14,18,45,353.5,43.5,4.85,14.5,98.5,168.09,124.58
2016,7,14,19,0,254.0,33.0,4.8,14.0,57.0,110.01,72.18
2016,7,14,19,15,127.0,16.5,4.7,14.0,28.5,46.78,0.0
2016,7,14,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,5,15,74.0,13.5,2.05,13.0,18.5,12.87,0.0
2016,7,15,5,30,148.0,27.0,2.0,13.0,37.0,21.42,5.0
2016,7,15,5,45,253.5,40.0,2.0,13.0,74.5,31.15,20.81
2016,7,15,6,0,359.0,53.0,2.0,13.0,112.0,40.51,30.06
2016,7,15,6,15,179.5,62.0,1.9,13.0,91.5,49.33,38.41
2016,7,15,6,30,0.0,71.0,1.8,13.0,71.0,64.22,51.97
2016,7,15,6,45,0.0,88.5,1.75,13.5,88.5,79.32,65.36
2016,7,15,7,0,0.0,106.0,1.7,14.0,106.0,94.28,78.36
2016,7,15,7,15,0.0,112.5,1.65,14.0,112.5,101.11,80.25
2016,7,15,7,30,0.0,119.0,1.6,14.0,119.0,107.8,85.58
2016,7,15,7,45,0.0,134.5,1.6,14.0,134.5,121.89,96.98
2016,7,15,8,0,0.0,150.0,1.6,14.0,150.0,136.07,108.31
2016,7,15,8,15,15.0,193.5,1.6,14.0,203.0,178.26,141.87
2016,7,15,8,30,30.0,237.0,1.6,14.0,256.0,217.38,172.58
2016,7,15,8,45,23.0,238.0,1.6,14.5,253.5,223.98,177.22
2016,7,15,9,0,16.0,239.0,1.6,15.0,251.0,224.42,176.95
2016,7,15,9,15,26.5,274.5,1.55,15.0,294.5,259.4,204.09
2016,7,15,9,30,37.0,310.0,1.5,15.0,338.0,299.47,234.74
2016,7,15,9,45,71.5,350.5,1.5,15.0,409.0,359.91,280.95
2016,7,15,10,0,106.0,391.0,1.5,15.0,480.0,424.3,329.32
2016,7,15,10,15,145.0,409.5,1.5,15.0,535.0,475.75,367.61
2016,7,15,10,30,184.0,428.0,1.5,15.0,590.0,531.6,408.72
2016,7,15,10,45,204.0,438.0,1.55,15.0,621.5,568.04,435.2
2016,7,15,11,0,224.0,448.0,1.6,15.0,653.0,605.58,462.44
2016,7,15,11,15,199.5,459.0,1.65,15.0,644.0,607.11,462.7
2016,7,15,11,30,175.0,470.0,1.7,15.0,635.0,606.57,461.72
2016,7,15,11,45,180.5,469.0,1.75,15.0,641.0,619.94,471.69
2016,7,15,12,0,186.0,468.0,1.8,15.0,647.0,632.83,481.21
2016,7,15,12,15,143.5,463.5,1.85,15.0,601.5,595.77,453.74
2016,7,15,12,30,101.0,459.0,1.9,15.0,556.0,547.67,418.39
2016,7,15,12,45,96.0,458.0,2.0,15.5,550.0,545.83,416.98
2016,7,15,13,0,91.0,457.0,2.1,16.0,544.0,543.35,414.8
2016,7,15,13,15,93.5,448.5,2.15,16.0,536.0,540.13,413.06
2016,7,15,13,30,96.0,440.0,2.2,16.0,528.0,536.36,410.97
2016,7,15,13,45,96.0,430.0,2.3,16.0,517.0,527.95,405.63
2016,7,15,14,0,96.0,420.0,2.4,16.0,506.0,519.01,399.93
2016,7,15,14,15,95.5,407.0,2.45,16.0,490.5,505.89,391.01
2016,7,15,14,30,95.0,394.0,2.5,16.0,475.0,492.29,381.74
2016,7,15,14,45,58.0,338.5,2.65,16.0,387.5,397.56,310.58
2016,7,15,15,0,21.0,283.0,2.8,16.0,300.0,292.76,229.86
2016,7,15,15,15,20.0,269.5,2.85,16.0,285.0,278.46,219.5
2016,7,15,15,30,19.0,256.0,2.9,16.0,270.0,264.15,208.79
2016,7,15,15,45,18.5,240.5,3.0,16.0,253.5,248.22,196.79
2016,7,15,16,0,18.0,225.0,3.1,16.0,237.0,232.26,184.69
2016,7,15,16,15,14.0,205.5,3.2,15.5,214.5,209.4,167.14
2016,7,15,16,30,10.0,186.0,3.3,15.0,192.0,186.79,149.56
2016,7,15,16,45,5.0,158.5,3.4,15.0,161.5,155.57,124.38
2016,7,15,17,0,0.0,131.0,3.5,15.0,131.0,124.82,99.28
2016,7,15,17,15,0.0,112.0,3.55,15.0,112.0,106.29,84.19
2016,7,15,17,30,0.0,93.0,3.6,15.0,93.0,87.78,68.9
2016,7,15,17,45,268.0,84.5,3.7,15.0,161.0,244.95,202.57
2016,7,15,18,0,536.0,76.0,3.8,15.0,229.0,351.34,286.96
2016,7,15,18,15,468.0,67.5,3.75,14.5,182.0,283.53,227.86
2016,7,15,18,30,400.0,59.0,3.7,14.0,135.0,222.37,173.85
2016,7,15,18,45,303.0,47.0,3.7,14.0,94.5,155.02,115.05
2016,7,15,19,0,206.0,35.0,3.7,14.0,54.0,100.55,65.87
2016,7,15,19,15,103.0,17.5,3.7,14.0,27.0,43.22,0.0
2016,7,15,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,78.0,13.0,4.2,13.0,18.5,12.39,0.0
2016,7,16,5,30,156.0,26.0,4.2,13.0,37.0,20.63,3.4
2016,7,16,5,45,268.0,38.5,4.2,13.0,74.5,29.99,19.71
2016,7,16,6,0,380.0,51.0,4.2,13.0,112.0,40.41,29.91
2016,7,16,6,15,190.0,58.5,4.15,13.0,89.0,46.76,36.08
2016,7,16,6,30,0.0,66.0,4.1,13.0,66.0,60.15,48.32
2016,7,16,6,45,0.0,82.0,4.1,13.5,82.0,74.12,60.78
2016,7,16,7,0,0.0,98.0,4.1,14.0,98.0,87.98,72.89
2016,7,16,7,15,2.0,121.0,4.05,14.0,122.0,107.91,86.04
2016,7,16,7,30,4.0,144.0,4.0,14.0,146.0,128.48,102.86
2016,7,16,7,45,22.0,176.5,3.95,14.5,188.5,159.76,127.39
2016,7,16,8,0,40.0,209.0,3.9,15.0,231.0,187.76,149.01
2016,7,16,8,15,37.0,224.5,3.9,15.0,246.0,204.58,162.56
2016,7,16,8,30,34.0,240.0,3.9,15.0,261.0,221.07,175.73
2016,7,16,8,45,24.0,236.5,3.9,15.0,252.5,223.05,177.21
2016,7,16,9,0,14.0,233.0,3.9,15.0,244.0,218.27,173.15
2016,7,16,9,15,35.0,282.0,3.9,15.0,309.0,270.02,214.08
2016,7,16,9,30,56.0,331.0,3.9,15.0,374.0,327.94,259.34
2016,7,16,9,45,46.0,333.0,3.9,15.5,369.5,329.33,259.4
2016,7,16,10,0,36.0,335.0,3.9,16.0,365.0,329.43,258.54
2016,7,16,10,15,49.5,365.5,3.9,16.0,408.5,370.28,290.02
2016,7,16,10,30,63.0,396.0,3.9,16.0,452.0,412.75,322.34
2016,7,16,10,45,77.0,417.0,3.95,16.0,486.5,448.42,349.38
2016,7,16,11,0,91.0,438.0,4.0,16.0,521.0,485.33,377.21
2016,7,16,11,15,72.0,429.5,4.05,16.0,496.5,467.45,363.02
2016,7,16,11,30,53.0,421.0,4.1,16.0,472.0,447.76,347.62
2016,7,16,11,45,63.5,436.0,4.15,16.0,497.0,476.08,369.25
2016,7,16,12,0,74.0,451.0,4.2,16.0,522.0,504.98,391.11
2016,7,16,12,15,96.5,463.0,4.2,16.0,555.5,542.84,419.88
2016,7,16,12,30,119.0,475.0,4.2,16.0,589.0,589.91,455.13
2016,7,16,12,45,120.5,472.0,4.25,16.0,587.0,593.78,458.13
2016,7,16,13,0,122.0,469.0,4.3,16.0,585.0,596.95,460.87
2016,7,16,13,15,109.5,457.5,4.35,16.0,560.5,565.64,437.93
2016,7,16,13,30,97.0,446.0,4.4,16.0,536.0,543.75,421.89
2016,7,16,13,45,87.0,430.0,4.45,16.0,509.5,519.04,403.76
2016,7,16,14,0,77.0,414.0,4.5,16.0,483.0,493.8,385.13
2016,7,16,14,15,112.5,410.5,4.55,15.5,507.0,539.23,422.04
2016,7,16,14,30,148.0,407.0,4.6,15.0,531.0,571.05,448.56
2016,7,16,14,45,190.5,386.0,4.7,15.0,539.5,589.12,464.64
2016,7,16,15,0,233.0,365.0,4.8,15.0,548.0,604.71,478.94
2016,7,16,15,15,182.5,348.0,4.85,15.0,487.0,536.02,426.34
2016,7,16,15,30,132.0,331.0,4.9,15.0,426.0,469.07,374.52
2016,7,16,15,45,482.5,216.5,4.95,15.0,531.5,668.99,539.88
2016,7,16,16,0,833.0,102.0,5.0,15.0,637.0,820.93,658.34
2016,7,16,16,15,814.0,99.0,5.0,15.0,589.0,772.52,623.09
2016,7,16,16,30,795.0,96.0,5.0,15.0,541.0,723.04,587.69
2016,7,16,16,45,771.0,92.5,5.05,15.0,491.0,668.65,548.13
2016,7,16,17,0,747.0,89.0,5.1,15.0,441.0,614.21,506.43
2016,7,16,17,15,714.0,84.5,5.1,14.5,389.5,555.38,460.22
2016,7,16,17,30,681.0,80.0,5.1,14.0,338.0,496.03,412.16
2016,7,16,17,45,636.5,74.0,5.15,14.0,287.0,430.79,357.1
2016,7,16,18,0,592.0,68.0,5.2,14.0,236.0,368.94,303.24
2016,7,16,18,15,525.5,60.5,5.2,14.0,188.0,299.99,242.28
2016,7,16,18,30,459.0,53.0,5.2,14.0,140.0,237.54,185.89
2016,7,16,18,45,354.5,43.0,5.2,14.0,98.0,167.74,124.3
2016,7,16,19,0,250.0,33.0,5.2,14.0,56.0,109.18,70.71
2016,7,16,19,15,125.0,16.5,5.2,13.5,28.0,46.13,0.0
2016,7,16,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,17,5,15,97.0,12.0,6.0,13.0,18.5,11.44,0.0
2016,7,17,5,30,194.0,24.0,6.0,13.0,37.0,19.03,1.39
2016,7,17,5,45,307.5,34.5,6.0,13.0,75.0,27.64,17.61
2016,7,17,6,0,421.0,45.0,6.0,13.0,113.0,34.9,25.04
2016,7,17,6,15,493.5,52.5,6.0,13.0,159.5,39.06,29.2
2016,7,17,6,30,566.0,60.0,6.0,13.0,206.0,43.06,33.02
2016,7,17,6,45,283.0,77.5,6.0,13.5,150.5,54.77,43.53
2016,7,17,7,0,0.0,95.0,6.0,14.0,95.0,85.56,70.79
2016,7,17,7,15,0.0,101.5,6.0,14.0,101.5,92.09,72.84
2016,7,17,7,30,0.0,108.0,6.0,14.0,108.0,98.55,78.06
2016,7,17,7,45,7.0,145.5,6.05,14.0,149.5,132.11,105.59
2016,7,17,8,0,14.0,183.0,6.1,14.0,191.0,166.61,133.61
2016,7,17,8,15,11.0,188.0,6.1,14.0,194.5,172.44,138.16
2016,7,17,8,30,8.0,193.0,6.1,14.0,198.0,177.66,142.19
2016,7,17,8,45,9.5,206.5,6.15,14.5,213.0,191.51,152.87
2016,7,17,9,0,11.0,220.0,6.2,15.0,228.0,205.56,163.63
2016,7,17,9,15,14.0,242.0,6.15,15.0,252.5,228.06,181.45
2016,7,17,9,30,17.0,264.0,6.1,15.0,277.0,251.03,199.53
2016,7,17,9,45,22.0,289.5,6.1,15.0,307.5,278.79,221.39
2016,7,17,10,0,27.0,315.0,6.1,15.0,338.0,305.83,242.56
2016,7,17,10,15,28.5,329.5,6.1,15.0,354.0,323.35,256.07
2016,7,17,10,30,30.0,344.0,6.1,15.0,370.0,341.12,269.76
2016,7,17,10,45,124.0,396.0,6.1,15.0,508.5,467.58,370.38
2016,7,17,11,0,218.0,448.0,6.1,15.0,647.0,600.79,473.74
2016,7,17,11,15,190.0,458.5,6.1,15.0,634.0,598.73,470.82
2016,7,17,11,30,162.0,469.0,6.1,15.0,621.0,594.37,466.52
2016,7,17,11,45,162.0,473.5,6.1,15.0,627.0,607.67,476.47
2016,7,17,12,0,162.0,478.0,6.1,15.0,633.0,620.4,485.94
2016,7,17,12,15,135.5,474.5,6.1,15.0,604.0,599.27,469.19
2016,7,17,12,30,109.0,471.0,6.1,15.0,575.0,567.75,444.73
2016,7,17,12,45,133.0,471.5,6.2,15.0,598.0,605.8,474.64
2016,7,17,13,0,157.0,472.0,6.3,15.0,621.0,635.14,497.85
2016,7,17,13,15,162.5,460.0,6.35,15.0,612.0,632.62,496.59
2016,7,17,13,30,168.0,448.0,6.4,15.0,603.0,629.12,494.76
2016,7,17,13,45,166.5,441.5,6.5,15.0,592.5,623.34,491.03
2016,7,17,14,0,165.0,435.0,6.6,15.0,582.0,616.7,486.71
2016,7,17,14,15,300.5,382.0,6.65,15.0,638.5,708.3,561.67
2016,7,17,14,30,436.0,329.0,6.7,15.0,695.0,794.77,631.5
2016,7,17,14,45,368.5,339.5,6.8,15.0,640.5,723.68,577.18
2016,7,17,15,0,301.0,350.0,6.9,15.0,586.0,665.58,532.25
2016,7,17,15,15,330.5,322.5,6.95,14.5,569.5,657.41,529.45
2016,7,17,15,30,360.0,295.0,7.0,14.0,553.0,646.26,524.15
2016,7,17,15,45,286.5,289.5,7.05,14.0,487.0,566.98,461.57
2016,7,17,16,0,213.0,284.0,7.1,14.0,421.0,479.81,392.05
2016,7,17,16,15,242.0,256.5,7.05,14.0,401.0,477.34,391.96
2016,7,17,16,30,271.0,229.0,7.0,14.0,381.0,460.17,379.93
2016,7,17,16,45,320.5,197.5,7.0,14.0,360.5,449.86,373.67
2016,7,17,17,0,370.0,166.0,7.0,14.0,340.0,444.41,370.66
2016,7,17,17,15,245.0,158.0,6.95,13.5,267.5,330.8,276.36
2016,7,17,17,30,120.0,150.0,6.9,13.0,195.0,230.88,191.85
2016,7,17,17,45,105.5,130.0,6.9,13.0,165.0,196.18,162.37
2016,7,17,18,0,91.0,110.0,6.9,13.0,135.0,162.75,133.47
2016,7,17,18,15,251.5,83.0,6.8,13.0,134.0,201.25,163.77
2016,7,17,18,30,412.0,56.0,6.7,13.0,133.0,223.52,176.15
2016,7,17,18,45,313.5,44.5,6.6,13.0,93.0,155.32,115.6
2016,7,17,19,0,215.0,33.0,6.5,13.0,53.0,100.55,64.91
2016,7,17,19,15,107.5,16.5,6.4,13.0,26.5,42.61,0.0
2016,7,17,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,109.5,10.5,4.3,13.0,17.5,10.01,0.0
2016,7,18,5,30,219.0,21.0,4.3,13.0,35.0,17.1,0.0
2016,7,18,5,45,331.0,30.5,4.35,13.0,72.5,23.97,14.44
2016,7,18,6,0,443.0,40.0,4.4,13.0,110.0,30.48,21.15
2016,7,18,6,15,513.0,47.0,4.35,13.0,156.0,34.45,25.1
2016,7,18,6,30,583.0,54.0,4.3,13.0,202.0,38.24,28.72
2016,7,18,6,45,291.5,76.0,4.3,13.5,150.0,53.76,42.64
2016,7,18,7,0,0.0,98.0,4.3,14.0,98.0,87.89,72.84
2016,7,18,7,15,24.0,135.0,4.25,14.0,145.5,114.75,91.22
2016,7,18,7,30,48.0,172.0,4.2,14.0,193.0,148.65,117.81
2016,7,18,7,45,83.0,199.5,4.2,14.0,242.0,181.09,142.59
2016,7,18,8,0,118.0,227.0,4.2,14.0,291.0,213.2,167.46
2016,7,18,8,15,133.0,250.5,4.15,14.0,328.5,246.41,194.32
2016,7,18,8,30,148.0,274.0,4.1,14.0,366.0,281.6,222.79
2016,7,18,8,45,133.0,295.0,4.1,14.5,382.0,305.02,241.72
2016,7,18,9,0,118.0,316.0,4.1,15.0,398.0,326.9,258.88
2016,7,18,9,15,216.0,325.5,4.1,15.0,486.5,394.11,311.82
2016,7,18,9,30,314.0,335.0,4.1,15.0,575.0,468.83,370.5
2016,7,18,9,45,297.5,357.0,4.1,15.0,592.5,497.98,392.85
2016,7,18,10,0,281.0,379.0,4.1,15.0,610.0,525.32,413.48
2016,7,18,10,15,343.5,369.5,4.1,15.0,662.0,577.8,454.33
2016,7,18,10,30,406.0,360.0,4.1,15.0,714.0,635.28,498.44
2016,7,18,10,45,662.0,229.5,4.2,15.0,825.0,736.56,580.06
2016,7,18,11,0,918.0,99.0,4.3,15.0,936.0,846.71,661.97
2016,7,18,11,15,921.5,99.5,4.35,15.0,952.0,882.9,686.94
2016,7,18,11,30,925.0,100.0,4.4,15.0,968.0,916.46,710.46
2016,7,18,11,45,929.0,99.0,4.45,15.0,977.5,946.24,731.3
2016,7,18,12,0,933.0,98.0,4.5,15.0,987.0,973.11,750.12
2016,7,18,12,15,933.5,98.0,4.55,15.0,988.0,994.58,765.24
2016,7,18,12,30,934.0,98.0,4.6,15.0,989.0,1012.77,778.19
2016,7,18,12,45,938.5,94.0,4.65,15.0,984.5,1027.48,788.85
2016,7,18,13,0,943.0,90.0,4.7,15.0,980.0,1038.72,797.24
2016,7,18,13,15,940.5,89.5,4.75,15.0,966.5,1043.01,800.98
2016,7,18,13,30,938.0,89.0,4.8,15.0,953.0,1043.69,802.4
2016,7,18,13,45,936.0,87.5,4.85,15.0,933.0,1040.18,801.07
2016,7,18,14,0,934.0,86.0,4.9,15.0,913.0,1033.06,797.36
2016,7,18,14,15,929.0,85.0,4.95,15.0,886.0,1019.93,789.58
2016,7,18,14,30,924.0,84.0,5.0,15.0,859.0,1003.36,779.49
2016,7,18,14,45,918.0,82.0,5.05,15.0,826.0,981.38,765.63
2016,7,18,15,0,912.0,80.0,5.1,15.0,793.0,956.21,749.51
2016,7,18,15,15,902.5,78.5,5.1,15.0,754.5,925.33,728.89
2016,7,18,15,30,893.0,77.0,5.1,15.0,716.0,891.75,706.27
2016,7,18,15,45,881.5,75.0,5.2,15.0,673.0,853.37,680.57
2016,7,18,16,0,870.0,73.0,5.3,15.0,630.0,812.83,652.96
2016,7,18,16,15,603.5,144.5,5.3,15.0,516.5,659.21,537.6
2016,7,18,16,30,337.0,216.0,5.3,15.0,403.0,495.75,405.51
2016,7,18,16,45,567.0,140.0,5.35,15.0,420.5,578.27,476.59
2016,7,18,17,0,797.0,64.0,5.4,15.0,438.0,614.62,509.43
2016,7,18,17,15,415.5,101.5,5.4,14.5,295.0,383.19,319.76
2016,7,18,17,30,34.0,139.0,5.4,14.0,152.0,161.5,131.57
2016,7,18,17,45,346.5,94.5,5.4,14.0,194.0,297.72,247.97
2016,7,18,18,0,659.0,50.0,5.4,14.0,236.0,378.16,311.36
2016,7,18,18,15,600.0,45.0,5.3,13.5,188.0,311.72,251.83
2016,7,18,18,30,541.0,40.0,5.2,13.0,140.0,250.87,196.11
2016,7,18,18,45,442.5,32.5,5.1,13.0,98.0,182.98,134.77
2016,7,18,19,0,344.0,25.0,5.0,13.0,56.0,124.72,78.53
2016,7,18,19,15,172.0,12.5,4.9,13.0,28.0,51.3,0.0
2016,7,18,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,5,15,122.5,10.0,3.65,13.0,17.5,9.53,0.0
2016,7,19,5,30,245.0,20.0,3.7,13.0,35.0,16.24,0.0
2016,7,19,5,45,359.5,29.0,3.75,13.0,73.5,22.71,13.29
2016,7,19,6,0,474.0,38.0,3.8,13.0,112.0,28.84,19.69
2016,7,19,6,15,543.0,44.0,3.8,13.0,158.5,32.06,22.97
2016,7,19,6,30,612.0,50.0,3.8,13.0,205.0,38.48,28.94
2016,7,19,6,45,422.5,89.5,3.8,13.5,207.5,64.14,51.9
2016,7,19,7,0,233.0,129.0,3.8,14.0,210.0,95.8,79.82
2016,7,19,7,15,219.5,153.0,3.8,14.0,239.0,124.02,93.8
2016,7,19,7,30,206.0,177.0,3.8,14.0,268.0,162.71,122.77
2016,7,19,7,45,233.0,196.5,3.8,14.0,311.5,192.26,145.13
2016,7,19,8,0,260.0,216.0,3.8,14.0,355.0,230.78,176.25
2016,7,19,8,15,308.5,228.5,3.85,14.0,408.0,273.08,210.52
2016,7,19,8,30,357.0,241.0,3.9,14.0,461.0,320.76,249.71
2016,7,19,8,45,614.0,162.5,3.95,14.5,574.0,375.47,292.09
2016,7,19,9,0,871.0,84.0,4.0,15.0,687.0,464.27,363.69
2016,7,19,9,15,881.5,85.5,4.05,15.0,727.5,518.49,409.94
2016,7,19,9,30,892.0,87.0,4.1,15.0,768.0,572.33,454.74
2016,7,19,9,45,896.0,91.0,4.15,15.0,801.5,623.92,496.55
2016,7,19,10,0,900.0,95.0,4.2,15.0,835.0,674.06,536.21
2016,7,19,10,15,906.5,96.0,4.25,15.0,864.0,721.53,572.83
2016,7,19,10,30,913.0,97.0,4.3,15.0,893.0,767.31,605.79
2016,7,19,10,45,917.0,98.5,4.35,15.0,915.5,809.75,636.05
2016,7,19,11,0,921.0,100.0,4.4,15.0,938.0,849.92,664.5
2016,7,19,11,15,924.0,100.5,4.4,15.0,954.0,885.85,689.43
2016,7,19,11,30,927.0,101.0,4.4,15.0,970.0,919.1,712.35
2016,7,19,11,45,930.0,100.0,4.45,15.0,979.0,948.09,732.62
2016,7,19,12,0,933.0,99.0,4.5,15.0,988.0,974.1,750.84
2016,7,19,12,15,933.5,99.0,4.55,15.0,989.0,995.62,765.99
2016,7,19,12,30,934.0,99.0,4.6,15.0,990.0,1013.86,778.97
2016,7,19,12,45,933.5,98.5,4.65,15.0,984.0,1027.23,788.7
2016,7,19,13,0,933.0,98.0,4.7,15.0,978.0,1037.12,796.17
2016,7,19,13,15,930.5,97.5,4.75,15.0,964.5,1041.46,799.96
2016,7,19,13,30,928.0,97.0,4.8,15.0,951.0,1042.21,801.43
2016,7,19,13,45,928.5,93.5,4.9,15.5,931.5,1039.21,799.34
2016,7,19,14,0,929.0,90.0,5.0,16.0,912.0,1032.55,794.84
2016,7,19,14,15,923.5,89.0,5.1,16.0,884.5,1019.01,787.19
2016,7,19,14,30,918.0,88.0,5.2,16.0,857.0,1002.05,777.2
2016,7,19,14,45,913.5,85.5,5.3,16.0,824.5,981.1,764.4
2016,7,19,15,0,909.0,83.0,5.4,16.0,792.0,956.89,749.27
2016,7,19,15,15,899.0,81.5,5.45,15.5,753.0,925.63,730.06
2016,7,19,15,30,889.0,80.0,5.5,15.0,714.0,891.7,708.72
2016,7,19,15,45,878.5,77.5,5.6,15.0,671.5,853.74,683.09
2016,7,19,16,0,868.0,75.0,5.7,15.0,629.0,813.54,655.5
2016,7,19,16,15,852.0,72.5,5.7,15.0,582.0,766.98,622.29
2016,7,19,16,30,836.0,70.0,5.7,15.0,535.0,719.08,587.65
2016,7,19,16,45,815.5,67.5,5.75,15.0,486.0,666.92,549.35
2016,7,19,17,0,795.0,65.0,5.8,15.0,437.0,614.4,510.01
2016,7,19,17,15,766.5,61.5,5.7,14.5,386.0,559.53,466.12
2016,7,19,17,30,738.0,58.0,5.6,14.0,335.0,501.42,418.34
2016,7,19,17,45,699.0,54.0,5.6,14.0,285.0,438.56,364.55
2016,7,19,18,0,660.0,50.0,5.6,14.0,235.0,378.45,311.39
2016,7,19,18,15,600.5,45.0,5.5,14.0,187.0,311.73,251.4
2016,7,19,18,30,541.0,40.0,5.4,14.0,139.0,250.65,195.13
2016,7,19,18,45,444.0,32.5,5.3,14.0,97.0,183.3,134.31
2016,7,19,19,0,347.0,25.0,5.2,14.0,55.0,125.37,77.69
2016,7,19,19,15,173.5,12.5,5.1,13.5,27.5,51.33,0.0
2016,7,19,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,5,15,125.5,9.5,4.35,13.0,17.0,9.05,0.0
2016,7,20,5,30,251.0,19.0,4.4,13.0,34.0,15.37,0.0
2016,7,20,5,45,367.0,28.0,4.45,13.0,73.0,21.89,12.49
2016,7,20,6,0,483.0,37.0,4.5,13.0,112.0,28.06,18.97
2016,7,20,6,15,553.0,43.5,4.5,13.0,159.0,31.75,22.67
2016,7,20,6,30,623.0,50.0,4.5,13.0,206.0,38.6,29.03
2016,7,20,6,45,373.0,92.5,4.5,13.5,191.5,66.32,53.84
2016,7,20,7,0,123.0,135.0,4.5,14.0,177.0,105.0,87.96
2016,7,20,7,15,153.5,156.5,4.45,14.0,218.0,129.03,99.89
2016,7,20,7,30,184.0,178.0,4.4,14.0,259.0,160.83,122.27
2016,7,20,7,45,174.0,202.0,4.4,14.5,286.0,191.85,147.25
2016,7,20,8,0,164.0,226.0,4.4,15.0,313.0,222.08,172.37
2016,7,20,8,15,285.0,227.0,4.4,15.0,395.0,265.14,204.35
2016,7,20,8,30,406.0,228.0,4.4,15.0,477.0,322.61,249.69
2016,7,20,8,45,651.0,153.5,4.4,15.0,588.0,381.66,296.46
2016,7,20,9,0,896.0,79.0,4.4,15.0,699.0,470.3,368.87
2016,7,20,9,15,669.5,182.5,4.45,15.0,661.0,492.52,389.87
2016,7,20,9,30,443.0,286.0,4.5,15.0,623.0,496.01,393.16
2016,7,20,9,45,266.0,334.0,4.55,15.5,539.0,459.1,363.21
2016,7,20,10,0,89.0,382.0,4.6,16.0,455.0,405.36,318.48
2016,7,20,10,15,115.5,403.0,4.6,16.0,501.5,449.69,352.91
2016,7,20,10,30,142.0,424.0,4.6,16.0,548.0,497.26,389.22
2016,7,20,10,45,187.5,433.5,4.7,16.0,601.5,551.37,430.97
2016,7,20,11,0,233.0,443.0,4.8,16.0,655.0,608.63,474.76
2016,7,20,11,15,319.0,419.0,4.85,16.0,714.5,674.81,526.08
2016,7,20,11,30,405.0,395.0,4.9,16.0,774.0,746.29,580.7
2016,7,20,11,45,336.5,428.0,4.95,16.0,745.0,728.2,565.26
2016,7,20,12,0,268.0,461.0,5.0,16.0,716.0,709.55,549.6
2016,7,20,12,15,281.5,458.0,5.05,16.0,726.0,730.27,565.5
2016,7,20,12,30,295.0,455.0,5.1,16.0,736.0,750.21,580.66
2016,7,20,12,45,345.0,429.0,5.2,16.0,755.5,781.98,606.12
2016,7,20,13,0,395.0,403.0,5.3,16.0,775.0,812.82,630.86
2016,7,20,13,15,424.5,385.5,5.35,16.0,780.0,839.76,651.65
2016,7,20,13,30,454.0,368.0,5.4,16.0,785.0,856.4,665.27
2016,7,20,13,45,703.5,228.0,5.5,16.0,857.5,968.68,754.06
2016,7,20,14,0,953.0,88.0,5.6,16.0,930.0,1054.61,815.62
2016,7,20,14,15,947.5,87.0,5.65,16.0,902.5,1040.83,806.72
2016,7,20,14,30,942.0,86.0,5.7,16.0,875.0,1023.56,796.04
