Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,14,45,935.5,84.5,5.8,16.0,841.0,1001.36,782.26
2016,7,20,15,0,929.0,83.0,5.9,16.0,807.0,975.93,766.14
2016,7,20,15,15,919.5,81.5,5.95,15.5,768.0,944.65,746.85
2016,7,20,15,30,910.0,80.0,6.0,15.0,729.0,910.6,725.37
2016,7,20,15,45,897.5,78.5,6.05,15.0,685.0,871.39,698.46
2016,7,20,16,0,885.0,77.0,6.1,15.0,641.0,830.04,669.69
2016,7,20,16,15,868.5,74.5,6.1,15.0,593.0,782.44,635.66
2016,7,20,16,30,852.0,72.0,6.1,15.0,545.0,733.49,600.19
2016,7,20,16,45,831.0,69.5,6.2,15.0,494.5,680.28,561.16
2016,7,20,17,0,810.0,67.0,6.3,15.0,444.0,630.99,524.25
2016,7,20,17,15,780.5,63.5,6.25,14.5,392.5,570.51,476.02
2016,7,20,17,30,751.0,60.0,6.2,14.0,341.0,511.1,427.13
2016,7,20,17,45,710.5,56.0,6.2,14.0,289.5,446.73,371.88
2016,7,20,18,0,670.0,52.0,6.2,14.0,238.0,385.23,317.35
2016,7,20,18,15,608.5,46.5,6.1,14.0,189.0,316.5,255.48
2016,7,20,18,30,547.0,41.0,6.0,14.0,140.0,253.62,197.52
2016,7,20,18,45,446.0,33.0,5.9,14.0,97.5,184.32,134.96
2016,7,20,19,0,345.0,25.0,5.8,14.0,55.0,124.77,76.22
2016,7,20,19,15,172.5,12.5,5.7,13.5,27.5,44.67,0.0
2016,7,20,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,127.5,9.5,4.4,13.0,16.5,9.05,0.0
2016,7,21,5,30,255.0,19.0,4.5,13.0,33.0,15.48,0.0
2016,7,21,5,45,372.5,27.5,4.6,13.5,72.0,21.53,12.03
2016,7,21,6,0,490.0,36.0,4.7,14.0,111.0,27.28,18.18
2016,7,21,6,15,559.5,42.0,4.7,14.0,157.5,33.4,24.02
2016,7,21,6,30,629.0,48.0,4.7,14.0,204.0,36.92,27.4
2016,7,21,6,45,480.0,81.5,4.7,14.0,216.5,58.64,46.89
2016,7,21,7,0,331.0,115.0,4.7,14.0,229.0,80.68,66.47
2016,7,21,7,15,280.0,144.0,4.65,14.0,251.0,119.57,88.9
2016,7,21,7,30,229.0,173.0,4.6,14.0,273.0,155.9,116.36
2016,7,21,7,45,302.5,182.5,4.55,14.5,332.0,192.29,142.05
2016,7,21,8,0,376.0,192.0,4.5,15.0,391.0,237.0,176.47
2016,7,21,8,15,624.0,132.0,4.4,15.0,498.5,276.27,203.38
2016,7,21,8,30,872.0,72.0,4.3,15.0,606.0,353.65,265.06
2016,7,21,8,45,886.5,73.5,4.25,15.5,651.5,410.72,315.74
2016,7,21,9,0,901.0,75.0,4.2,16.0,697.0,468.3,365.39
2016,7,21,9,15,912.0,76.5,4.2,16.0,738.0,524.4,413.19
2016,7,21,9,30,923.0,78.0,4.2,16.0,779.0,580.12,459.3
2016,7,21,9,45,928.0,81.0,4.25,16.0,814.0,633.02,502.12
2016,7,21,10,0,933.0,84.0,4.3,16.0,849.0,684.49,542.77
2016,7,21,10,15,595.5,248.5,4.35,16.0,743.0,644.43,507.92
2016,7,21,10,30,258.0,413.0,4.4,16.0,637.0,573.43,447.81
2016,7,21,10,45,264.5,423.5,4.5,16.0,658.5,603.58,470.96
2016,7,21,11,0,271.0,434.0,4.6,16.0,680.0,633.67,493.47
2016,7,21,11,15,215.5,450.0,4.7,16.0,648.0,612.86,476.68
2016,7,21,11,30,160.0,466.0,4.8,16.0,616.0,590.3,458.52
2016,7,21,11,45,166.5,464.0,4.9,16.0,621.5,603.22,468.68
2016,7,21,12,0,173.0,462.0,5.0,16.0,627.0,615.72,478.43
2016,7,21,12,15,335.5,422.0,5.1,16.0,742.0,746.52,580.19
2016,7,21,12,30,498.0,382.0,5.2,16.0,857.0,882.6,682.86
2016,7,21,12,45,731.5,235.5,5.35,16.0,927.0,979.9,759.17
2016,7,21,13,0,965.0,89.0,5.5,16.0,997.0,1060.02,816.22
2016,7,21,13,15,963.0,88.5,5.55,16.0,983.5,1065.0,819.98
2016,7,21,13,30,961.0,88.0,5.6,16.0,970.0,1066.27,821.76
2016,7,21,13,45,959.5,86.0,5.65,16.0,949.5,1062.71,820.33
2016,7,21,14,0,958.0,84.0,5.7,16.0,929.0,1055.43,816.43
2016,7,21,14,15,952.5,83.0,5.7,16.0,901.5,1041.57,807.66
2016,7,21,14,30,947.0,82.0,5.7,16.0,874.0,1024.18,796.53
2016,7,21,14,45,941.0,80.5,5.75,16.0,840.5,1002.33,782.66
2016,7,21,15,0,935.0,79.0,5.8,16.0,807.0,977.21,766.48
2016,7,21,15,15,925.5,77.5,5.85,15.5,767.5,945.72,747.1
2016,7,21,15,30,916.0,76.0,5.9,15.0,728.0,911.45,725.51
2016,7,21,15,45,904.0,74.5,5.95,15.0,684.0,872.44,698.8
2016,7,21,16,0,892.0,73.0,6.0,15.0,640.0,831.23,670.2
2016,7,21,16,15,876.0,71.0,6.0,15.0,592.0,784.29,636.74
2016,7,21,16,30,860.0,69.0,6.0,15.0,544.0,735.96,601.79
2016,7,21,16,45,838.5,66.5,6.05,15.0,493.5,682.0,562.11
2016,7,21,17,0,817.0,64.0,6.1,15.0,443.0,627.71,521.43
2016,7,21,17,15,788.5,61.0,6.05,14.5,391.5,572.35,477.24
2016,7,21,17,30,760.0,58.0,6.0,14.0,340.0,513.69,428.99
2016,7,21,17,45,717.5,54.0,5.95,14.0,288.5,447.82,372.47
2016,7,21,18,0,675.0,50.0,5.9,14.0,237.0,385.03,316.86
2016,7,21,18,15,614.0,45.0,5.75,14.0,188.0,316.83,255.39
2016,7,21,18,30,553.0,40.0,5.6,14.0,139.0,254.42,197.77
2016,7,21,18,45,450.0,32.0,5.5,14.0,96.0,184.18,134.43
2016,7,21,19,0,347.0,24.0,5.4,14.0,53.0,123.96,74.24
2016,7,21,19,15,173.5,12.0,5.3,13.5,26.5,44.26,0.0
2016,7,21,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,5,15,118.5,9.5,5.0,13.0,16.0,9.05,0.0
2016,7,22,5,30,237.0,19.0,5.0,13.0,32.0,15.58,0.0
2016,7,22,5,45,358.0,28.5,5.05,13.5,71.0,22.56,12.72
2016,7,22,6,0,479.0,38.0,5.1,14.0,110.0,29.15,19.77
2016,7,22,6,15,552.0,44.5,5.05,14.0,157.5,32.77,23.44
2016,7,22,6,30,625.0,51.0,5.0,14.0,205.0,39.7,29.87
2016,7,22,6,45,340.0,90.0,5.0,14.0,176.5,64.53,52.13
2016,7,22,7,0,55.0,129.0,5.0,14.0,148.0,105.94,88.82
2016,7,22,7,15,421.0,98.5,5.0,14.0,279.5,85.63,56.97
2016,7,22,7,30,787.0,68.0,5.0,14.0,411.0,127.15,69.11
2016,7,22,7,45,435.5,144.0,5.0,14.5,338.0,178.09,124.65
2016,7,22,8,0,84.0,220.0,5.0,15.0,265.0,204.79,161.56
2016,7,22,8,15,95.0,244.0,5.05,15.0,299.0,234.94,185.87
2016,7,22,8,30,106.0,268.0,5.1,15.0,333.0,266.62,211.44
2016,7,22,8,45,100.5,288.0,5.15,15.5,353.5,290.19,230.22
2016,7,22,9,0,95.0,308.0,5.2,16.0,374.0,313.22,248.22
2016,7,22,9,15,113.0,331.5,5.2,16.0,414.0,347.56,275.3
2016,7,22,9,30,131.0,355.0,5.2,16.0,454.0,387.24,306.39
2016,7,22,9,45,177.0,371.5,5.25,16.5,512.5,439.69,346.94
2016,7,22,10,0,223.0,388.0,5.3,17.0,571.0,496.51,390.46
2016,7,22,10,15,327.5,366.5,5.4,17.0,646.0,563.99,443.99
2016,7,22,10,30,432.0,345.0,5.5,17.0,721.0,641.1,504.44
2016,7,22,10,45,691.0,221.0,5.6,17.0,840.0,750.98,593.14
2016,7,22,11,0,950.0,97.0,5.7,17.0,959.0,870.19,682.07
2016,7,22,11,15,953.5,97.5,5.8,17.0,975.5,907.69,708.58
2016,7,22,11,30,957.0,98.0,5.9,17.0,992.0,942.44,733.49
2016,7,22,11,45,959.5,98.0,6.0,17.0,1001.0,972.9,755.33
2016,7,22,12,0,962.0,98.0,6.1,17.0,1010.0,1000.27,775.03
2016,7,22,12,15,962.5,98.0,6.2,17.0,1011.0,1022.51,791.17
2016,7,22,12,30,963.0,98.0,6.3,17.0,1012.0,1041.35,805.02
2016,7,22,12,45,956.5,101.0,6.4,17.0,1004.5,1052.83,813.81
2016,7,22,13,0,950.0,104.0,6.5,17.0,997.0,1060.65,820.17
2016,7,22,13,15,947.5,103.5,6.6,17.0,983.0,1065.21,824.39
2016,7,22,13,30,945.0,103.0,6.7,17.0,969.0,1066.11,826.16
2016,7,22,13,45,940.5,102.5,6.8,17.0,948.0,1061.33,824.05
2016,7,22,14,0,936.0,102.0,6.9,17.0,927.0,1052.93,819.49
2016,7,22,14,15,930.5,101.0,6.95,17.0,899.5,1039.45,811.12
2016,7,22,14,30,925.0,100.0,7.0,17.0,872.0,1022.5,800.37
2016,7,22,14,45,916.0,99.0,7.1,17.0,837.5,998.83,785.08
2016,7,22,15,0,907.0,98.0,7.2,17.0,803.0,972.07,767.55
2016,7,22,15,15,896.5,96.5,7.2,17.0,763.5,940.45,745.94
2016,7,22,15,30,886.0,95.0,7.2,17.0,724.0,906.19,722.33
2016,7,22,15,45,870.5,93.5,7.25,17.0,679.5,865.16,693.72
2016,7,22,16,0,855.0,92.0,7.3,17.0,635.0,822.24,663.45
2016,7,22,16,15,837.0,89.5,7.3,16.5,587.0,780.21,634.61
2016,7,22,16,30,819.0,87.0,7.3,16.0,539.0,731.0,599.75
2016,7,22,16,45,792.0,84.5,7.35,16.0,487.5,674.46,557.53
2016,7,22,17,0,765.0,82.0,7.4,16.0,436.0,618.07,513.66
2016,7,22,17,15,732.0,78.0,7.4,16.0,384.0,556.74,463.69
2016,7,22,17,30,699.0,74.0,7.4,16.0,332.0,498.8,415.11
2016,7,22,17,45,649.5,69.0,7.4,16.0,280.5,431.1,357.22
2016,7,22,18,0,600.0,64.0,7.4,16.0,229.0,367.31,301.1
2016,7,22,18,15,531.0,57.0,7.35,15.5,180.5,297.46,239.34
2016,7,22,18,30,462.0,50.0,7.3,15.0,132.0,234.4,182.36
2016,7,22,18,45,352.0,39.5,7.3,15.0,90.0,162.51,118.71
2016,7,22,19,0,242.0,29.0,7.3,15.0,48.0,102.58,60.36
2016,7,22,19,15,121.0,14.5,7.25,14.5,24.0,36.61,0.0
2016,7,22,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,23,5,15,78.5,10.0,5.5,13.5,14.0,9.53,0.0
2016,7,23,5,30,157.0,20.0,5.5,14.0,28.0,15.92,0.0
2016,7,23,5,45,283.0,31.5,5.5,14.5,65.5,25.51,14.84
2016,7,23,6,0,409.0,43.0,5.5,15.0,103.0,33.81,23.67
2016,7,23,6,15,486.5,50.5,5.45,15.0,149.5,37.99,27.91
2016,7,23,6,30,564.0,58.0,5.4,15.0,196.0,42.03,31.79
2016,7,23,6,45,349.5,95.0,5.4,15.0,187.0,68.4,55.34
2016,7,23,7,0,135.0,132.0,5.4,15.0,178.0,102.97,85.88
2016,7,23,7,15,122.5,154.5,5.4,15.0,201.5,125.53,97.7
2016,7,23,7,30,110.0,177.0,5.4,15.0,225.0,151.98,117.79
2016,7,23,7,45,99.0,198.5,5.4,15.5,245.5,181.9,142.05
2016,7,23,8,0,88.0,220.0,5.4,16.0,266.0,205.49,161.47
2016,7,23,8,15,76.0,238.0,5.4,16.0,280.5,225.04,177.86
2016,7,23,8,30,64.0,256.0,5.4,16.0,295.0,243.24,192.9
2016,7,23,8,45,94.0,284.5,5.45,16.5,346.5,284.78,225.35
2016,7,23,9,0,124.0,313.0,5.5,17.0,398.0,326.78,258.09
2016,7,23,9,15,204.0,326.0,5.55,17.0,476.0,388.03,306.49
2016,7,23,9,30,284.0,339.0,5.6,17.0,554.0,455.29,359.66
2016,7,23,9,45,251.5,363.5,5.65,17.5,560.5,475.82,374.75
2016,7,23,10,0,219.0,388.0,5.7,18.0,567.0,493.92,387.52
2016,7,23,10,15,254.5,396.0,5.75,18.0,611.5,539.75,423.07
2016,7,23,10,30,290.0,404.0,5.8,18.0,656.0,589.02,460.91
2016,7,23,10,45,224.5,426.0,5.9,18.0,624.0,573.5,447.7
2016,7,23,11,0,159.0,448.0,6.0,18.0,592.0,553.31,430.8
2016,7,23,11,15,165.0,456.5,6.1,18.0,608.5,576.35,448.34
2016,7,23,11,30,171.0,465.0,6.2,18.0,625.0,599.37,465.7
2016,7,23,11,45,270.0,442.5,6.35,18.0,697.5,682.27,530.72
2016,7,23,12,0,369.0,420.0,6.5,18.0,770.0,764.5,594.49
2016,7,23,12,15,650.5,269.0,6.55,18.0,886.5,905.25,706.36
2016,7,23,12,30,932.0,118.0,6.6,18.0,1003.0,1031.25,797.23
2016,7,23,12,45,935.5,115.0,6.7,18.0,998.0,1046.35,808.01
2016,7,23,13,0,939.0,112.0,6.8,18.0,993.0,1057.97,817.01
2016,7,23,13,15,936.5,111.5,6.85,18.0,979.5,1062.56,820.9
2016,7,23,13,30,934.0,111.0,6.9,18.0,966.0,1063.52,822.39
2016,7,23,13,45,931.0,109.5,7.0,18.0,945.0,1059.3,820.64
2016,7,23,14,0,928.0,108.0,7.1,18.0,924.0,1051.45,816.45
2016,7,23,14,15,922.5,106.5,7.15,17.5,896.5,1037.55,809.35
2016,7,23,14,30,917.0,105.0,7.2,17.0,869.0,1020.2,799.83
2016,7,23,14,45,908.0,104.0,7.25,17.0,835.0,996.68,784.34
2016,7,23,15,0,899.0,103.0,7.3,17.0,801.0,970.1,766.64
2016,7,23,15,15,888.5,101.5,7.3,17.0,761.5,938.69,745.15
2016,7,23,15,30,878.0,100.0,7.3,17.0,722.0,904.65,721.66
2016,7,23,15,45,862.0,98.5,7.35,17.0,677.0,863.42,692.87
2016,7,23,16,0,846.0,97.0,7.4,17.0,632.0,826.49,667.09
2016,7,23,16,15,827.5,94.0,7.4,17.0,584.0,777.8,631.9
2016,7,23,16,30,809.0,91.0,7.4,17.0,536.0,727.95,595.44
2016,7,23,16,45,782.5,88.0,7.4,17.0,485.0,671.54,553.31
2016,7,23,17,0,756.0,85.0,7.4,17.0,434.0,615.26,509.38
2016,7,23,17,15,722.0,80.5,7.35,16.5,382.0,553.1,459.73
2016,7,23,17,30,688.0,76.0,7.3,16.0,330.0,494.64,411.54
2016,7,23,17,45,640.0,70.5,7.3,16.0,278.0,427.65,354.25
2016,7,23,18,0,592.0,65.0,7.3,16.0,226.0,364.43,298.62
2016,7,23,18,15,521.0,57.5,7.25,15.5,177.5,293.61,236.1
2016,7,23,18,30,450.0,50.0,7.2,15.0,129.0,229.83,178.6
2016,7,23,18,45,338.5,39.5,7.2,15.0,88.0,158.2,115.28
2016,7,23,19,0,227.0,29.0,7.2,15.0,47.0,97.94,56.0
2016,7,23,19,15,113.5,14.5,7.15,14.5,23.5,35.1,0.0
2016,7,23,19,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,5,15,55.0,10.0,5.6,13.0,12.5,9.53,0.0
2016,7,24,5,30,110.0,20.0,5.6,13.0,25.0,15.93,0.0
2016,7,24,5,45,234.5,32.5,5.7,13.5,61.5,25.46,14.64
2016,7,24,6,0,359.0,45.0,5.8,14.0,98.0,35.82,25.47
2016,7,24,6,15,440.0,54.0,5.75,14.0,143.5,41.21,30.85
2016,7,24,6,30,521.0,63.0,5.7,14.0,189.0,46.37,35.78
2016,7,24,6,45,260.5,83.0,5.7,14.5,146.0,59.27,47.34
2016,7,24,7,0,0.0,103.0,5.7,15.0,103.0,91.45,75.74
2016,7,24,7,15,7.0,126.5,5.65,15.0,129.5,111.76,88.98
2016,7,24,7,30,14.0,150.0,5.6,15.0,156.0,133.58,106.53
2016,7,24,7,45,15.0,166.5,5.55,15.5,173.5,150.02,119.51
2016,7,24,8,0,16.0,183.0,5.5,16.0,191.0,166.62,132.54
2016,7,24,8,15,20.5,204.0,5.5,16.0,215.5,188.06,149.6
2016,7,24,8,30,25.0,225.0,5.5,16.0,240.0,210.17,167.14
2016,7,24,8,45,38.0,255.5,5.5,16.5,280.5,239.65,190.06
2016,7,24,9,0,51.0,286.0,5.5,17.0,321.0,275.6,218.01
2016,7,24,9,15,60.0,310.5,5.55,17.0,354.0,306.4,242.14
2016,7,24,9,30,69.0,335.0,5.6,17.0,387.0,338.41,267.12
2016,7,24,9,45,75.0,355.5,5.65,17.5,414.5,366.35,288.19
2016,7,24,10,0,81.0,376.0,5.7,18.0,442.0,395.0,309.63
2016,7,24,10,15,83.0,391.5,5.75,18.0,461.5,417.1,326.4
2016,7,24,10,30,85.0,407.0,5.8,18.0,481.0,439.37,343.23
2016,7,24,10,45,85.5,418.5,5.85,18.0,494.5,456.95,356.41
2016,7,24,11,0,86.0,430.0,5.9,18.0,508.0,474.45,369.51
2016,7,24,11,15,91.5,441.0,6.0,18.0,525.5,495.66,385.62
2016,7,24,11,30,97.0,452.0,6.1,18.0,543.0,517.1,401.89
2016,7,24,11,45,104.5,459.5,6.2,18.0,558.0,537.13,417.19
2016,7,24,12,0,112.0,467.0,6.3,18.0,573.0,564.17,437.71
2016,7,24,12,15,131.5,471.0,6.35,17.5,595.5,593.3,461.05
2016,7,24,12,30,151.0,475.0,6.4,17.0,618.0,622.63,484.59
2016,7,24,12,45,154.0,471.5,6.5,17.0,617.0,627.99,489.01
2016,7,24,13,0,157.0,468.0,6.6,17.0,616.0,632.56,492.97
2016,7,24,13,15,179.0,460.0,6.6,17.0,626.0,650.76,507.69
2016,7,24,13,30,201.0,452.0,6.6,17.0,636.0,668.14,521.8
2016,7,24,13,45,223.0,437.0,6.65,17.0,637.0,677.13,529.95
2016,7,24,14,0,245.0,422.0,6.7,17.0,638.0,697.12,546.2
2016,7,24,14,15,247.5,407.0,6.7,17.0,619.0,684.1,537.32
2016,7,24,14,30,250.0,392.0,6.7,17.0,600.0,669.7,527.53
2016,7,24,14,45,260.0,372.5,6.75,17.0,581.0,656.32,518.95
2016,7,24,15,0,270.0,353.0,6.8,17.0,562.0,641.27,509.1
2016,7,24,15,15,404.5,288.0,6.8,17.0,583.5,701.73,560.5
2016,7,24,15,30,539.0,223.0,6.8,17.0,605.0,742.09,596.28
2016,7,24,15,45,681.5,162.0,6.8,17.0,613.0,788.51,635.1
2016,7,24,16,0,824.0,101.0,6.8,17.0,621.0,812.74,654.97
2016,7,24,16,15,805.0,98.0,6.75,16.5,573.0,764.4,620.95
2016,7,24,16,30,786.0,95.0,6.7,16.0,525.0,715.01,585.86
2016,7,24,16,45,759.5,91.5,6.7,16.0,475.0,658.93,543.97
2016,7,24,17,0,733.0,88.0,6.7,16.0,425.0,603.03,500.07
2016,7,24,17,15,698.5,83.5,6.65,15.5,373.5,543.85,452.7
2016,7,24,17,30,664.0,79.0,6.6,15.0,322.0,484.16,403.55
2016,7,24,17,45,618.5,72.5,6.55,15.0,271.5,418.49,347.33
2016,7,24,18,0,573.0,66.0,6.5,15.0,221.0,356.39,292.6
2016,7,24,18,15,502.0,58.0,6.4,14.5,173.0,286.02,230.43
2016,7,24,18,30,431.0,50.0,6.3,14.0,125.0,222.75,173.37
2016,7,24,18,45,322.5,39.0,6.25,14.0,84.5,152.65,111.25
2016,7,24,19,0,214.0,28.0,6.2,14.0,44.0,93.05,51.45
2016,7,24,19,15,107.0,14.0,6.1,14.0,22.0,33.31,0.0
2016,7,24,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,25,5,15,59.5,9.5,4.45,12.0,12.5,9.05,0.0
2016,7,25,5,30,119.0,19.0,4.4,12.0,25.0,15.14,0.0
2016,7,25,5,45,243.0,32.0,4.35,12.5,61.0,25.11,14.18
2016,7,25,6,0,367.0,45.0,4.3,13.0,97.0,35.99,25.7
2016,7,25,6,15,449.0,53.5,4.2,13.0,143.0,40.91,30.71
2016,7,25,6,30,531.0,62.0,4.1,13.0,189.0,45.65,35.29
2016,7,25,6,45,265.5,81.5,4.0,13.5,145.0,58.25,46.62
2016,7,25,7,0,0.0,101.0,3.9,14.0,101.0,89.84,74.58
2016,7,25,7,15,6.5,125.0,3.8,14.0,128.0,110.5,88.19
2016,7,25,7,30,13.0,149.0,3.7,14.0,155.0,132.61,106.03
2016,7,25,7,45,30.0,177.5,3.65,14.5,193.0,155.65,123.73
2016,7,25,8,0,47.0,206.0,3.6,15.0,231.0,186.02,147.39
2016,7,25,8,15,53.5,229.0,3.55,15.0,260.0,211.8,167.95
2016,7,25,8,30,60.0,252.0,3.5,15.0,289.0,238.6,189.28
2016,7,25,8,45,49.0,262.5,3.45,15.5,294.5,249.55,197.69
2016,7,25,9,0,38.0,273.0,3.4,16.0,300.0,259.07,204.72
2016,7,25,9,15,47.5,299.5,3.3,16.0,335.0,290.94,229.49
2016,7,25,9,30,57.0,326.0,3.2,16.0,370.0,324.16,255.05
2016,7,25,9,45,90.0,357.0,3.15,16.0,429.5,376.62,295.54
2016,7,25,10,0,123.0,388.0,3.1,16.0,489.0,432.04,337.83
2016,7,25,10,15,112.5,400.5,3.05,16.0,495.5,445.76,347.48
2016,7,25,10,30,102.0,413.0,3.0,16.0,502.0,457.4,355.6
2016,7,25,10,45,151.5,429.0,3.0,16.5,564.5,519.82,402.36
2016,7,25,11,0,201.0,445.0,3.0,17.0,627.0,584.98,450.09
2016,7,25,11,15,284.5,428.5,3.0,17.0,690.5,655.22,502.82
2016,7,25,11,30,368.0,412.0,3.0,17.0,754.0,727.07,555.93
2016,7,25,11,45,273.5,442.5,3.0,17.0,698.5,685.89,523.35
2016,7,25,12,0,179.0,473.0,3.0,17.0,643.0,632.85,482.61
2016,7,25,12,15,147.0,470.5,3.0,17.0,610.0,607.83,463.98
2016,7,25,12,30,115.0,468.0,3.0,17.0,577.0,580.76,443.55
2016,7,25,12,45,141.5,468.0,3.05,17.0,601.0,612.32,467.75
2016,7,25,13,0,168.0,468.0,3.1,17.0,625.0,643.79,491.47
2016,7,25,13,15,238.0,447.5,3.2,17.0,666.5,708.26,540.41
2016,7,25,13,30,308.0,427.0,3.3,17.0,708.0,761.69,581.04
2016,7,25,13,45,307.5,416.5,3.4,17.0,691.5,752.94,575.56
2016,7,25,14,0,307.0,406.0,3.5,17.0,675.0,742.61,569.41
2016,7,25,14,15,224.5,403.0,3.55,17.0,596.5,644.55,497.52
2016,7,25,14,30,142.0,400.0,3.6,17.0,518.0,559.75,433.92
2016,7,25,14,45,121.0,379.0,3.65,17.0,477.0,516.54,402.45
2016,7,25,15,0,100.0,358.0,3.7,17.0,436.0,460.5,360.8
2016,7,25,15,15,165.0,339.0,3.8,17.0,459.0,512.0,403.09
2016,7,25,15,30,230.0,320.0,3.9,17.0,482.0,546.6,432.09
2016,7,25,15,45,331.5,275.0,4.0,17.0,492.5,591.49,469.98
2016,7,25,16,0,433.0,230.0,4.1,17.0,503.0,627.95,501.15
2016,7,25,16,15,623.0,157.5,4.15,17.0,516.0,689.16,552.72
2016,7,25,16,30,813.0,85.0,4.2,17.0,529.0,723.76,581.03
2016,7,25,16,45,788.5,82.0,4.3,17.0,478.5,668.57,541.35
2016,7,25,17,0,764.0,79.0,4.4,17.0,428.0,613.35,500.38
2016,7,25,17,15,731.0,74.5,4.35,16.5,376.5,551.43,452.27
2016,7,25,17,30,698.0,70.0,4.3,16.0,325.0,490.96,403.71
2016,7,25,17,45,651.5,65.0,4.3,16.0,273.5,426.65,349.72
2016,7,25,18,0,605.0,60.0,4.3,16.0,222.0,364.19,295.62
2016,7,25,18,15,535.5,53.0,4.15,15.5,174.0,293.96,234.27
2016,7,25,18,30,466.0,46.0,4.0,15.0,126.0,230.67,177.62
2016,7,25,18,45,358.5,35.5,3.85,15.0,85.0,159.62,114.88
2016,7,25,19,0,251.0,25.0,3.7,15.0,44.0,98.89,51.86
2016,7,25,19,15,125.5,12.5,3.6,14.5,22.0,35.21,0.0
2016,7,25,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,26,5,15,79.0,8.5,1.75,14.0,12.0,8.1,0.0
2016,7,26,5,30,158.0,17.0,1.7,14.0,24.0,16.2,0.0
2016,7,26,5,45,285.0,28.0,1.65,14.0,60.5,22.5,11.78
2016,7,26,6,0,412.0,39.0,1.6,14.0,97.0,30.46,20.8
2016,7,26,6,15,491.5,47.0,1.5,14.0,144.0,35.26,25.62
2016,7,26,6,30,571.0,55.0,1.4,14.0,191.0,39.85,30.01
2016,7,26,6,45,382.0,90.5,1.35,14.5,191.0,65.37,52.77
2016,7,26,7,0,193.0,126.0,1.3,15.0,191.0,93.81,77.69
2016,7,26,7,15,471.0,100.5,1.25,15.0,293.5,86.54,57.45
2016,7,26,7,30,749.0,75.0,1.2,15.0,396.0,125.64,69.49
2016,7,26,7,45,776.0,78.5,1.15,15.5,447.0,178.66,108.98
2016,7,26,8,0,803.0,82.0,1.1,16.0,498.0,234.72,155.91
2016,7,26,8,15,539.0,168.0,1.05,16.0,459.0,280.79,205.73
2016,7,26,8,30,275.0,254.0,1.0,16.0,420.0,302.24,231.59
2016,7,26,8,45,248.5,280.5,0.95,16.5,439.5,333.32,256.7
2016,7,26,9,0,222.0,307.0,0.9,17.0,459.0,364.77,280.9
2016,7,26,9,15,255.0,321.5,0.95,17.0,506.0,406.57,312.93
2016,7,26,9,30,288.0,336.0,1.0,17.0,553.0,454.77,349.32
2016,7,26,9,45,251.0,361.5,1.05,17.5,557.0,473.82,362.5
2016,7,26,10,0,214.0,387.0,1.1,18.0,561.0,489.87,373.12
2016,7,26,10,15,287.5,383.5,1.2,18.0,626.5,551.65,419.39
2016,7,26,10,30,361.0,380.0,1.3,18.0,692.0,619.74,469.29
2016,7,26,10,45,349.0,397.5,1.45,18.0,705.5,645.9,487.8
2016,7,26,11,0,337.0,415.0,1.6,18.0,719.0,670.49,505.39
2016,7,26,11,15,402.0,395.0,1.7,18.0,764.0,723.49,544.48
2016,7,26,11,30,467.0,375.0,1.8,18.0,809.0,783.3,587.55
2016,7,26,11,45,480.5,378.0,1.9,18.0,828.0,816.97,611.01
2016,7,26,12,0,494.0,381.0,2.0,18.0,847.0,849.67,633.96
2016,7,26,12,15,468.5,385.5,2.15,18.0,828.0,845.3,631.52
2016,7,26,12,30,443.0,390.0,2.3,18.0,809.0,838.06,627.41
2016,7,26,12,45,435.0,388.5,2.45,18.0,797.5,839.52,629.68
2016,7,26,13,0,427.0,387.0,2.6,18.0,786.0,838.76,630.36
2016,7,26,13,15,384.5,402.0,2.75,18.0,757.5,808.74,609.9
2016,7,26,13,30,342.0,417.0,2.9,18.0,729.0,785.81,594.12
2016,7,26,13,45,359.5,397.5,3.05,18.0,718.5,785.58,596.29
2016,7,26,14,0,377.0,378.0,3.2,18.0,708.0,783.32,596.9
2016,7,26,14,15,427.0,343.5,3.3,18.0,706.0,806.82,616.3
2016,7,26,14,30,477.0,309.0,3.4,18.0,704.0,816.32,625.99
2016,7,26,14,45,422.0,317.0,3.55,18.0,656.0,765.23,589.83
2016,7,26,15,0,367.0,325.0,3.7,18.0,608.0,702.93,545.57
2016,7,26,15,15,337.0,314.0,3.8,18.0,564.0,656.12,512.48
2016,7,26,15,30,307.0,303.0,3.9,18.0,520.0,609.48,478.88
2016,7,26,15,45,252.5,291.0,4.0,18.0,462.0,541.1,427.79
2016,7,26,16,0,198.0,279.0,4.1,18.0,404.0,463.48,368.87
2016,7,26,16,15,166.5,257.0,4.1,17.5,356.5,408.32,327.3
2016,7,26,16,30,135.0,235.0,4.1,17.0,309.0,354.96,286.23
2016,7,26,16,45,147.5,211.5,4.15,17.0,285.0,333.36,270.37
2016,7,26,17,0,160.0,188.0,4.2,17.0,261.0,310.18,252.78
2016,7,26,17,15,183.0,163.5,4.15,17.0,237.0,290.73,237.83
2016,7,26,17,30,206.0,139.0,4.1,17.0,213.0,276.71,226.57
2016,7,26,17,45,393.0,101.0,4.05,17.0,215.0,329.02,269.31
2016,7,26,18,0,580.0,63.0,4.0,17.0,217.0,355.63,287.56
2016,7,26,18,15,510.0,55.0,3.9,16.5,169.0,285.37,226.37
2016,7,26,18,30,440.0,47.0,3.8,16.0,121.0,222.16,170.23
2016,7,26,18,45,333.0,36.0,3.7,15.5,81.0,152.25,109.04
2016,7,26,19,0,226.0,25.0,3.6,15.0,41.0,92.11,45.61
2016,7,26,19,15,113.0,12.5,3.6,15.0,20.5,32.78,0.0
2016,7,26,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,5,15,63.0,8.0,1.85,14.0,10.5,7.63,0.0
2016,7,27,5,30,126.0,16.0,1.8,14.0,21.0,15.25,0.0
2016,7,27,5,45,244.5,28.5,1.8,14.5,56.0,23.09,11.86
2016,7,27,6,0,363.0,41.0,1.8,15.0,91.0,32.43,22.35
2016,7,27,6,15,442.0,49.5,1.75,15.0,136.0,37.54,27.47
2016,7,27,6,30,521.0,58.0,1.7,15.0,181.0,42.42,32.14
2016,7,27,6,45,262.0,84.0,1.65,15.0,146.0,60.27,48.14
2016,7,27,7,0,3.0,110.0,1.6,15.0,111.0,96.56,80.13
2016,7,27,7,15,34.0,139.5,1.55,15.0,153.5,116.85,92.41
2016,7,27,7,30,65.0,169.0,1.5,15.0,196.0,146.56,114.74
2016,7,27,7,45,44.0,178.5,1.5,15.5,198.0,158.28,124.36
2016,7,27,8,0,23.0,188.0,1.5,16.0,200.0,171.95,135.79
2016,7,27,8,15,19.5,199.0,1.5,16.0,210.0,183.48,144.88
2016,7,27,8,30,16.0,210.0,1.5,16.0,220.0,194.46,153.43
2016,7,27,8,45,43.0,253.0,1.5,16.5,281.5,239.42,188.0
2016,7,27,9,0,70.0,296.0,1.5,17.0,343.0,292.11,228.11
2016,7,27,9,15,90.5,322.0,1.5,17.0,387.5,331.04,257.66
2016,7,27,9,30,111.0,348.0,1.5,17.0,432.0,372.41,288.88
2016,7,27,9,45,168.0,366.0,1.55,17.0,499.5,429.63,332.27
2016,7,27,10,0,225.0,384.0,1.6,17.0,567.0,494.37,380.71
2016,7,27,10,15,235.0,398.0,1.7,17.0,595.0,528.29,405.62
2016,7,27,10,30,245.0,412.0,1.8,17.0,623.0,563.62,431.53
2016,7,27,10,45,222.5,428.0,1.9,17.0,623.5,574.19,438.72
2016,7,27,11,0,200.0,444.0,2.0,17.0,624.0,583.53,445.05
2016,7,27,11,15,190.0,453.0,2.1,17.0,627.0,594.93,453.19
2016,7,27,11,30,180.0,462.0,2.2,17.0,630.0,605.16,460.44
2016,7,27,11,45,162.0,466.5,2.3,17.0,618.5,602.67,458.39
2016,7,27,12,0,144.0,471.0,2.4,17.0,607.0,598.63,455.29
2016,7,27,12,15,149.0,472.0,2.5,17.0,613.0,611.69,465.26
2016,7,27,12,30,154.0,473.0,2.6,17.0,619.0,624.24,474.79
2016,7,27,12,45,138.0,467.5,2.75,17.0,597.5,608.84,463.88
2016,7,27,13,0,122.0,462.0,2.9,17.0,576.0,592.19,452.17
2016,7,27,13,15,121.5,454.5,3.05,17.0,566.5,587.99,450.0
2016,7,27,13,30,121.0,447.0,3.2,17.0,557.0,583.01,447.21
2016,7,27,13,45,112.0,433.5,3.35,17.0,534.0,562.37,432.73
2016,7,27,14,0,103.0,420.0,3.5,17.0,511.0,528.27,408.41
2016,7,27,14,15,113.5,408.5,3.55,17.0,505.5,540.62,418.67
2016,7,27,14,30,124.0,397.0,3.6,17.0,500.0,539.35,418.81
2016,7,27,14,45,102.5,373.0,3.7,17.0,456.0,479.62,374.55
2016,7,27,15,0,81.0,349.0,3.8,17.0,412.0,433.14,339.77
2016,7,27,15,15,76.0,328.5,3.8,16.5,385.0,406.18,320.53
2016,7,27,15,30,71.0,308.0,3.8,16.0,358.0,379.11,300.89
2016,7,27,15,45,57.5,280.0,3.85,16.0,319.0,336.36,268.01
2016,7,27,16,0,44.0,252.0,3.9,16.0,280.0,294.19,235.19
2016,7,27,16,15,35.5,227.0,3.9,16.0,248.5,260.01,208.47
2016,7,27,16,30,27.0,202.0,3.9,16.0,217.0,226.31,181.79
2016,7,27,16,45,17.5,176.5,3.95,16.0,186.0,183.9,147.66
2016,7,27,17,0,8.0,151.0,4.0,16.0,155.0,151.43,121.25
2016,7,27,17,15,4.0,129.0,4.0,15.5,131.0,126.87,101.39
2016,7,27,17,30,0.0,107.0,4.0,15.0,107.0,102.67,81.49
2016,7,27,17,45,285.5,82.5,4.0,15.0,157.5,251.89,208.34
2016,7,27,18,0,571.0,58.0,4.0,15.0,208.0,345.32,281.63
2016,7,27,18,15,502.5,50.5,4.0,14.5,161.5,276.86,221.18
2016,7,27,18,30,434.0,43.0,4.0,14.0,115.0,215.35,165.95
2016,7,27,18,45,331.5,32.5,4.0,14.0,76.5,147.83,105.83
2016,7,27,19,0,229.0,22.0,4.0,14.0,38.0,89.11,40.86
2016,7,27,19,15,114.5,11.0,3.95,14.0,19.0,31.5,0.0
2016,7,27,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,5,15,73.5,7.5,1.55,12.0,10.0,7.15,0.0
2016,7,28,5,30,147.0,15.0,1.5,12.0,20.0,14.3,0.0
2016,7,28,5,45,269.0,26.0,1.45,12.5,55.0,20.81,9.89
2016,7,28,6,0,391.0,37.0,1.4,13.0,90.0,28.83,19.4
2016,7,28,6,15,468.5,44.5,1.3,13.0,135.0,33.25,23.92
2016,7,28,6,30,546.0,52.0,1.2,13.0,180.0,37.5,28.03
2016,7,28,6,45,274.0,80.5,1.15,13.5,145.0,57.77,46.22
2016,7,28,7,0,2.0,109.0,1.1,14.0,110.0,95.72,79.69
2016,7,28,7,15,8.5,128.5,1.1,14.0,132.5,112.93,90.0
2016,7,28,7,30,15.0,148.0,1.1,14.0,155.0,131.73,104.89
2016,7,28,7,45,42.5,180.0,1.1,14.5,201.5,159.03,125.41
2016,7,28,8,0,70.0,212.0,1.1,15.0,248.0,194.98,152.85
2016,7,28,8,15,127.0,238.5,1.1,15.0,311.5,234.13,182.25
2016,7,28,8,30,184.0,265.0,1.1,15.0,375.0,284.91,221.33
2016,7,28,8,45,140.5,284.5,1.15,15.0,373.0,298.59,233.28
2016,7,28,9,0,97.0,304.0,1.2,15.0,371.0,310.47,243.12
2016,7,28,9,15,139.0,327.5,1.3,15.0,429.0,356.95,279.06
2016,7,28,9,30,181.0,351.0,1.4,15.0,487.0,411.11,320.49
2016,7,28,9,45,153.5,368.5,1.5,15.5,488.0,423.18,328.72
2016,7,28,10,0,126.0,386.0,1.6,16.0,489.0,432.44,334.72
2016,7,28,10,15,148.0,403.0,1.65,16.0,527.5,472.77,364.96
2016,7,28,10,30,170.0,420.0,1.7,16.0,566.0,514.99,396.11
2016,7,28,10,45,167.0,432.5,1.8,16.0,579.5,535.43,410.86
2016,7,28,11,0,164.0,445.0,1.9,16.0,593.0,555.35,425.29
2016,7,28,11,15,166.5,453.5,1.95,16.0,606.0,575.65,439.91
2016,7,28,11,30,169.0,462.0,2.0,16.0,619.0,595.68,454.29
2016,7,28,11,45,178.0,457.5,2.1,16.0,624.0,608.71,464.25
2016,7,28,12,0,187.0,453.0,2.2,16.0,629.0,621.36,474.03
2016,7,28,12,15,215.5,458.0,2.25,16.0,661.5,661.57,503.67
2016,7,28,12,30,244.0,463.0,2.3,16.0,694.0,710.66,539.02
2016,7,28,12,45,186.5,462.5,2.4,16.0,638.5,651.93,496.17
2016,7,28,13,0,129.0,462.0,2.5,16.0,583.0,599.43,457.68
2016,7,28,13,15,215.0,444.5,2.6,16.0,642.0,671.88,513.82
2016,7,28,13,30,301.0,427.0,2.7,16.0,701.0,755.49,576.03
2016,7,28,13,45,237.0,427.5,2.8,16.0,640.0,694.37,531.18
2016,7,28,14,0,173.0,428.0,2.9,16.0,579.0,619.98,477.11
2016,7,28,14,15,155.5,413.0,2.95,16.0,545.5,587.45,454.17
2016,7,28,14,30,138.0,398.0,3.0,16.0,512.0,554.43,430.38
2016,7,28,14,45,110.0,373.5,3.1,16.0,462.0,500.69,390.75
2016,7,28,15,0,82.0,349.0,3.2,16.0,412.0,434.3,341.03
2016,7,28,15,15,69.0,323.5,3.25,16.0,374.5,394.46,311.25
2016,7,28,15,30,56.0,298.0,3.3,16.0,337.0,354.89,281.19
2016,7,28,15,45,42.5,268.0,3.35,16.0,296.5,310.39,246.87
2016,7,28,16,0,29.0,238.0,3.4,16.0,256.0,266.51,212.56
2016,7,28,16,15,28.0,219.5,3.4,15.5,236.0,245.95,197.23
2016,7,28,16,30,27.0,201.0,3.4,15.0,216.0,225.36,181.6
2016,7,28,16,45,13.5,171.0,3.45,15.0,179.0,175.39,141.06
2016,7,28,17,0,0.0,141.0,3.5,15.0,142.0,135.77,108.5
2016,7,28,17,15,0.0,120.0,3.5,15.0,120.5,115.1,91.67
2016,7,28,17,30,0.0,99.0,3.5,15.0,99.0,94.43,74.57
2016,7,28,17,45,279.5,78.0,3.5,15.0,151.0,243.42,201.2
2016,7,28,18,0,559.0,57.0,3.5,15.0,203.0,338.2,275.46
2016,7,28,18,15,491.0,50.0,3.4,14.5,157.5,271.21,216.22
2016,7,28,18,30,423.0,43.0,3.3,14.0,112.0,211.11,162.26
2016,7,28,18,45,319.5,32.5,3.2,14.0,74.0,144.02,102.56
2016,7,28,19,0,216.0,22.0,3.1,14.0,36.0,85.28,35.31
2016,7,28,19,15,108.0,11.0,3.0,14.0,18.0,30.19,0.0
2016,7,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,29,5,15,65.0,7.0,1.2,13.0,9.5,0.0,0.0
2016,7,29,5,30,130.0,14.0,1.2,13.0,19.0,13.34,0.0
2016,7,29,5,45,250.0,25.0,1.25,13.0,52.5,19.96,8.82
2016,7,29,6,0,370.0,36.0,1.3,13.0,86.0,28.0,18.64
2016,7,29,6,15,448.0,44.0,1.3,13.0,130.0,32.9,23.58
2016,7,29,6,30,526.0,52.0,1.3,13.0,174.0,37.57,28.07
2016,7,29,6,45,579.0,58.0,1.35,13.5,222.5,40.33,30.64
2016,7,29,7,0,632.0,64.0,1.4,14.0,271.0,42.95,32.94
2016,7,29,7,15,317.0,100.0,1.4,14.0,204.0,79.6,55.97
2016,7,29,7,30,2.0,136.0,1.4,14.0,137.0,121.07,96.73
2016,7,29,7,45,8.0,156.5,1.4,14.0,161.0,140.58,112.19
2016,7,29,8,0,14.0,177.0,1.4,14.0,185.0,160.98,128.28
2016,7,29,8,15,16.0,194.0,1.45,14.0,203.5,178.28,141.93
2016,7,29,8,30,18.0,211.0,1.5,14.0,222.0,195.88,155.75
2016,7,29,8,45,21.0,230.5,1.55,14.5,244.5,216.29,171.41
2016,7,29,9,0,24.0,250.0,1.6,15.0,267.0,237.15,187.25
2016,7,29,9,15,26.0,268.0,1.65,15.0,287.0,256.65,202.24
2016,7,29,9,30,28.0,286.0,1.7,15.0,307.0,273.94,215.43
2016,7,29,9,45,29.0,301.0,1.75,15.0,323.5,291.43,228.71
2016,7,29,10,0,30.0,316.0,1.8,15.0,340.0,309.13,242.07
2016,7,29,10,15,39.0,343.5,1.85,15.0,376.5,343.86,268.56
2016,7,29,10,30,48.0,371.0,1.9,15.0,413.0,379.79,295.67
2016,7,29,10,45,43.0,373.0,1.95,15.5,411.5,382.39,296.62
2016,7,29,11,0,38.0,375.0,2.0,16.0,410.0,384.38,297.29
2016,7,29,11,15,46.5,396.0,2.05,16.0,439.0,415.36,320.61
2016,7,29,11,30,55.0,417.0,2.1,16.0,468.0,447.15,344.24
2016,7,29,11,45,76.5,437.5,2.15,16.0,509.0,491.01,377.08
2016,7,29,12,0,98.0,458.0,2.2,16.0,550.0,536.15,410.51
2016,7,29,12,15,99.0,459.0,2.25,16.0,552.0,543.24,415.58
2016,7,29,12,30,100.0,460.0,2.3,16.0,554.0,549.91,420.65
2016,7,29,12,45,72.0,432.0,2.4,16.0,500.0,497.89,382.26
2016,7,29,13,0,44.0,404.0,2.5,16.0,446.0,444.34,342.43
2016,7,29,13,15,69.0,420.0,2.6,16.0,484.0,488.38,376.71
2016,7,29,13,30,94.0,436.0,2.7,16.0,522.0,532.71,410.49
2016,7,29,13,45,97.0,426.5,2.8,16.0,513.5,527.88,407.51
2016,7,29,14,0,100.0,417.0,2.9,16.0,505.0,522.51,404.44
2016,7,29,14,15,129.5,407.5,2.95,16.0,517.0,555.97,430.83
2016,7,29,14,30,159.0,398.0,3.0,16.0,529.0,575.3,446.71
2016,7,29,14,45,105.0,362.5,3.1,16.0,448.0,471.05,368.52
2016,7,29,15,0,51.0,327.0,3.2,16.0,367.0,381.26,299.66
2016,7,29,15,15,43.5,302.5,3.2,16.0,335.0,348.24,274.93
2016,7,29,15,30,36.0,278.0,3.2,16.0,303.0,315.32,249.8
2016,7,29,15,45,24.5,243.5,3.25,16.0,260.5,257.53,204.68
2016,7,29,16,0,13.0,209.0,3.3,16.0,218.0,212.66,169.18
2016,7,29,16,15,6.5,182.5,3.25,16.0,187.0,180.77,143.79
2016,7,29,16,30,0.0,156.0,3.2,16.0,156.0,149.39,118.48
2016,7,29,16,45,0.0,136.5,3.2,16.0,136.5,130.3,103.24
2016,7,29,17,0,0.0,117.0,3.2,16.0,117.0,111.22,87.81
2016,7,29,17,15,0.0,99.0,3.15,15.5,99.0,93.66,73.6
2016,7,29,17,30,0.0,81.0,3.1,15.0,81.0,76.13,59.16
2016,7,29,17,45,304.5,66.5,3.05,15.0,145.0,242.51,200.58
2016,7,29,18,0,609.0,52.0,3.0,15.0,209.0,353.3,287.0
2016,7,29,18,15,541.5,45.5,2.9,14.5,162.0,286.16,227.35
2016,7,29,18,30,474.0,39.0,2.8,14.0,115.0,224.18,171.52
2016,7,29,18,45,365.5,29.5,2.7,14.0,76.0,153.99,108.73
2016,7,29,19,0,257.0,20.0,2.6,14.0,37.0,92.22,33.21
2016,7,29,19,15,128.5,10.0,2.5,14.0,18.5,32.83,0.0
2016,7,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,5,15,77.0,6.5,0.7,12.0,9.5,0.0,0.0
2016,7,30,5,30,154.0,13.0,0.7,12.0,19.0,12.39,0.0
2016,7,30,5,45,283.0,24.0,0.75,12.5,54.0,19.15,7.8
2016,7,30,6,0,412.0,35.0,0.8,13.0,89.0,27.25,17.96
2016,7,30,6,15,491.0,43.0,0.85,13.0,135.0,32.2,22.97
2016,7,30,6,30,570.0,51.0,0.9,13.0,181.0,36.93,27.51
2016,7,30,6,45,290.0,81.5,1.0,13.0,148.0,58.72,47.16
2016,7,30,7,0,10.0,112.0,1.1,13.0,115.0,97.81,81.84
2016,7,30,7,15,11.5,129.0,1.15,13.0,133.5,113.17,90.52
2016,7,30,7,30,13.0,146.0,1.2,13.0,152.0,129.81,103.83
2016,7,30,7,45,62.5,181.5,1.25,13.5,213.0,162.82,128.23
2016,7,30,8,0,112.0,217.0,1.3,14.0,274.0,202.51,158.02
2016,7,30,8,15,83.0,231.0,1.35,14.0,276.0,220.71,173.82
2016,7,30,8,30,54.0,245.0,1.4,14.0,278.0,230.76,182.66
2016,7,30,8,45,86.5,276.0,1.45,14.0,333.0,274.54,216.81
2016,7,30,9,0,119.0,307.0,1.5,14.0,388.0,319.43,251.65
2016,7,30,9,15,158.5,327.5,1.6,14.0,442.0,366.5,288.16
2016,7,30,9,30,198.0,348.0,1.7,14.0,496.0,417.82,327.77
2016,7,30,9,45,205.5,366.0,1.8,14.5,526.0,452.01,353.21
2016,7,30,10,0,213.0,384.0,1.9,15.0,556.0,486.78,378.79
2016,7,30,10,15,171.0,400.0,1.95,15.0,541.5,486.17,377.47
2016,7,30,10,30,129.0,416.0,2.0,15.0,527.0,481.58,373.12
2016,7,30,10,45,120.5,426.5,2.05,15.0,532.0,494.24,382.24
