Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,11,0,112.0,437.0,2.1,15.0,537.0,506.01,390.53
2016,7,30,11,15,115.0,446.0,2.15,15.0,551.0,525.3,404.67
2016,7,30,11,30,118.0,455.0,2.2,15.0,565.0,544.53,418.69
2016,7,30,11,45,92.5,446.0,2.25,15.0,532.5,514.01,395.64
2016,7,30,12,0,67.0,437.0,2.3,15.0,500.0,486.62,374.93
2016,7,30,12,15,51.5,414.0,2.3,15.0,463.0,453.09,349.82
2016,7,30,12,30,36.0,391.0,2.3,15.0,426.0,418.22,323.53
2016,7,30,12,45,33.5,382.0,2.35,15.0,414.0,409.25,317.1
2016,7,30,13,0,31.0,373.0,2.4,15.0,402.0,399.84,310.22
2016,7,30,13,15,28.5,360.0,2.4,15.0,386.5,385.94,299.89
2016,7,30,13,30,26.0,347.0,2.4,15.0,371.0,371.66,289.28
2016,7,30,13,45,24.0,331.5,2.4,15.0,353.0,354.98,276.87
2016,7,30,14,0,22.0,316.0,2.4,15.0,335.0,326.23,255.19
2016,7,30,14,15,19.0,293.5,2.4,15.0,310.0,301.22,236.24
2016,7,30,14,30,16.0,271.0,2.4,15.0,285.0,276.13,217.08
2016,7,30,14,45,15.0,260.0,2.45,15.0,272.5,264.46,208.4
2016,7,30,15,0,14.0,249.0,2.5,15.0,260.0,252.77,199.63
2016,7,30,15,15,11.5,231.5,2.55,15.0,240.0,233.12,184.48
2016,7,30,15,30,9.0,214.0,2.6,15.0,220.0,213.54,169.3
2016,7,30,15,45,5.0,190.5,2.65,15.0,194.0,186.72,148.11
2016,7,30,16,0,1.0,167.0,2.7,15.0,168.0,160.15,126.91
2016,7,30,16,15,0.5,147.5,2.7,14.5,148.0,140.66,111.63
2016,7,30,16,30,0.0,128.0,2.7,14.0,128.0,121.23,96.16
2016,7,30,16,45,0.0,111.5,2.75,14.0,111.5,105.2,83.18
2016,7,30,17,0,0.0,95.0,2.8,14.0,95.0,89.2,70.06
2016,7,30,17,15,0.0,83.5,2.75,14.0,83.5,78.17,60.99
2016,7,30,17,30,0.0,72.0,2.7,14.0,72.0,67.16,51.81
2016,7,30,17,45,306.0,62.5,2.7,14.0,140.5,238.3,197.76
2016,7,30,18,0,612.0,53.0,2.7,14.0,209.0,357.1,290.62
2016,7,30,18,15,543.0,46.0,2.6,13.5,161.5,286.91,228.31
2016,7,30,18,30,474.0,39.0,2.5,13.0,114.0,223.76,171.39
2016,7,30,18,45,359.0,29.5,2.4,13.0,74.5,151.78,106.89
2016,7,30,19,0,244.0,20.0,2.3,13.0,35.0,88.38,25.87
2016,7,30,19,15,122.0,10.0,2.2,13.0,17.5,31.51,0.0
2016,7,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,5,15,54.0,6.5,2.05,12.0,8.5,0.0,0.0
2016,7,31,5,30,108.0,13.0,2.1,12.0,17.0,12.39,0.0
2016,7,31,5,45,238.5,25.0,2.15,12.5,51.0,20.21,7.91
2016,7,31,6,0,369.0,37.0,2.2,13.0,85.0,29.21,19.53
2016,7,31,6,15,450.5,45.5,2.2,13.0,130.0,34.47,24.9
2016,7,31,6,30,532.0,54.0,2.2,13.0,175.0,39.5,29.76
2016,7,31,6,45,266.0,58.0,2.2,13.0,118.5,41.35,31.59
2016,7,31,7,0,0.0,62.0,2.2,13.0,62.0,57.66,46.23
2016,7,31,7,15,0.0,76.0,2.15,13.0,76.0,70.33,54.7
2016,7,31,7,30,0.0,90.0,2.1,13.0,90.0,82.9,65.2
2016,7,31,7,45,6.0,132.0,2.05,13.5,135.0,120.13,95.75
2016,7,31,8,0,12.0,174.0,2.0,14.0,180.0,158.0,126.19
2016,7,31,8,15,10.0,181.0,1.95,14.0,186.5,165.73,132.15
2016,7,31,8,30,8.0,188.0,1.9,14.0,193.0,173.01,137.76
2016,7,31,8,45,8.0,196.0,1.9,14.0,201.5,181.55,144.3
2016,7,31,9,0,8.0,204.0,1.9,14.0,210.0,190.0,150.76
2016,7,31,9,15,37.0,265.5,1.85,14.0,293.0,256.89,203.66
2016,7,31,9,30,66.0,327.0,1.8,14.0,376.0,330.03,260.33
2016,7,31,9,45,42.0,302.5,1.8,14.5,334.0,300.56,236.29
2016,7,31,10,0,18.0,278.0,1.8,15.0,292.0,268.1,210.15
2016,7,31,10,15,30.0,320.0,1.8,15.0,345.5,316.53,247.65
2016,7,31,10,30,42.0,362.0,1.8,15.0,399.0,367.34,286.11
2016,7,31,10,45,31.0,340.0,1.8,15.0,368.0,342.64,266.64
2016,7,31,11,0,20.0,318.0,1.8,15.0,337.0,313.53,244.08
2016,7,31,11,15,42.5,372.0,1.8,15.0,411.5,389.37,302.18
2016,7,31,11,30,65.0,426.0,1.8,15.0,486.0,464.93,358.37
2016,7,31,11,45,59.5,424.0,1.85,15.0,479.5,462.71,356.13
2016,7,31,12,0,54.0,422.0,1.9,15.0,473.0,459.84,353.94
2016,7,31,12,15,40.5,393.0,1.95,15.0,431.5,421.82,325.54
2016,7,31,12,30,27.0,364.0,2.0,15.0,390.0,382.53,296.06
2016,7,31,12,45,31.0,373.0,2.05,15.0,402.5,397.82,308.06
2016,7,31,13,0,35.0,382.0,2.1,15.0,415.0,413.18,319.85
2016,7,31,13,15,86.0,414.0,2.2,15.0,493.0,499.64,386.37
2016,7,31,13,30,137.0,446.0,2.3,15.0,571.0,599.17,460.59
2016,7,31,13,45,96.0,415.5,2.4,15.0,502.0,515.67,398.62
2016,7,31,14,0,55.0,385.0,2.5,15.0,433.0,443.79,344.9
2016,7,31,14,15,93.0,389.5,2.55,15.0,467.5,487.78,380.23
2016,7,31,14,30,131.0,394.0,2.6,15.0,502.0,544.03,423.64
2016,7,31,14,45,98.0,365.5,2.7,15.0,444.5,468.0,366.66
2016,7,31,15,0,65.0,337.0,2.8,15.0,387.0,405.78,319.58
2016,7,31,15,15,45.5,299.5,2.85,15.0,334.0,347.19,274.84
2016,7,31,15,30,26.0,262.0,2.9,15.0,281.0,277.8,220.76
2016,7,31,15,45,17.5,230.5,2.95,15.0,243.0,238.27,189.87
2016,7,31,16,0,9.0,199.0,3.0,15.0,205.0,199.25,158.86
2016,7,31,16,15,4.5,159.5,3.0,14.5,162.5,155.93,124.29
2016,7,31,16,30,0.0,120.0,3.0,14.0,120.0,113.3,89.61
2016,7,31,16,45,0.0,121.5,3.05,14.0,121.5,115.24,91.59
2016,7,31,17,0,0.0,123.0,3.1,14.0,123.0,117.44,93.74
2016,7,31,17,15,0.0,107.5,3.05,14.0,107.5,102.43,81.42
2016,7,31,17,30,0.0,92.0,3.0,14.0,92.0,87.41,68.95
2016,7,31,17,45,296.5,73.5,3.0,14.0,148.5,246.55,204.41
2016,7,31,18,0,593.0,55.0,3.0,14.0,205.0,350.2,285.25
2016,7,31,18,15,522.0,48.0,2.9,13.5,158.0,280.24,223.13
2016,7,31,18,30,451.0,41.0,2.8,13.0,111.0,217.52,166.57
2016,7,31,18,45,334.0,30.5,2.75,13.0,72.0,145.25,101.76
2016,7,31,19,0,217.0,20.0,2.7,13.0,33.0,81.24,16.48
2016,7,31,19,15,108.5,10.0,2.65,13.0,16.5,28.95,0.0
2016,7,31,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,5,15,37.0,6.5,1.3,12.0,7.5,0.0,0.0
2016,8,1,5,30,74.0,13.0,1.3,12.0,15.0,12.39,0.0
2016,8,1,5,45,196.5,26.5,1.35,12.5,47.5,20.89,7.65
2016,8,1,6,0,319.0,40.0,1.4,13.0,80.0,32.21,22.06
2016,8,1,6,15,404.0,50.0,1.4,13.0,124.5,38.66,28.59
2016,8,1,6,30,489.0,60.0,1.4,13.0,169.0,44.8,34.48
2016,8,1,6,45,548.0,66.5,1.4,13.5,218.5,47.58,37.09
2016,8,1,7,0,607.0,73.0,1.4,14.0,268.0,50.25,39.45
2016,8,1,7,15,329.0,117.0,1.4,14.0,225.5,91.19,66.22
2016,8,1,7,30,51.0,161.0,1.4,14.0,183.0,138.83,109.52
2016,8,1,7,45,196.0,176.0,1.4,14.0,273.5,173.24,130.71
2016,8,1,8,0,341.0,191.0,1.4,14.0,364.0,224.85,167.1
2016,8,1,8,15,568.5,144.0,1.4,14.0,466.5,266.15,195.11
2016,8,1,8,30,796.0,97.0,1.4,14.0,569.0,338.4,251.48
2016,8,1,8,45,509.0,199.5,1.45,14.5,510.0,361.85,278.63
2016,8,1,9,0,222.0,302.0,1.5,15.0,451.0,360.11,281.13
2016,8,1,9,15,130.5,302.0,1.55,15.0,391.0,331.54,260.05
2016,8,1,9,30,39.0,302.0,1.6,15.0,331.0,293.88,230.6
2016,8,1,9,45,27.5,286.5,1.7,15.0,308.0,277.88,218.12
2016,8,1,10,0,16.0,271.0,1.8,15.0,285.0,260.49,204.3
2016,8,1,10,15,19.0,291.5,1.85,15.0,308.0,282.96,221.65
2016,8,1,10,30,22.0,312.0,1.9,15.0,331.0,305.85,239.09
2016,8,1,10,45,27.5,336.0,2.0,15.5,360.5,336.31,261.87
2016,8,1,11,0,33.0,360.0,2.1,16.0,390.0,366.55,284.23
2016,8,1,11,15,46.5,389.5,2.15,16.0,432.5,409.56,316.7
2016,8,1,11,30,60.0,419.0,2.2,16.0,475.0,453.94,349.8
2016,8,1,11,45,63.5,427.0,2.25,16.0,486.5,469.44,361.13
2016,8,1,12,0,67.0,435.0,2.3,16.0,498.0,485.0,372.68
2016,8,1,12,15,91.0,448.5,2.35,16.0,534.0,525.67,403.34
2016,8,1,12,30,115.0,462.0,2.4,16.0,570.0,576.47,440.89
2016,8,1,12,45,105.5,455.0,2.45,16.0,553.5,555.09,425.19
2016,8,1,13,0,96.0,448.0,2.5,16.0,537.0,542.14,415.95
2016,8,1,13,15,85.0,435.0,2.55,16.0,513.0,520.68,400.4
2016,8,1,13,30,74.0,422.0,2.6,16.0,489.0,498.5,384.3
2016,8,1,13,45,63.5,401.5,2.7,16.0,458.0,468.36,362.38
2016,8,1,14,0,53.0,381.0,2.8,16.0,427.0,437.74,339.91
2016,8,1,14,15,62.0,376.5,2.85,15.5,428.5,443.27,345.76
2016,8,1,14,30,71.0,372.0,2.9,15.0,430.0,448.39,351.2
2016,8,1,14,45,52.0,336.0,3.0,15.0,378.0,391.86,308.32
2016,8,1,15,0,33.0,300.0,3.1,15.0,326.0,335.63,265.18
2016,8,1,15,15,32.5,284.5,3.15,15.0,308.5,319.12,253.11
2016,8,1,15,30,32.0,269.0,3.2,15.0,291.0,302.47,240.72
2016,8,1,15,45,28.0,248.0,3.3,15.0,266.5,276.67,220.92
2016,8,1,16,0,24.0,227.0,3.4,15.0,242.0,240.67,192.78
2016,8,1,16,15,18.0,204.0,3.45,14.5,214.5,212.34,170.71
2016,8,1,16,30,12.0,181.0,3.5,14.0,187.0,184.39,148.61
2016,8,1,16,45,7.0,161.0,3.55,14.0,164.5,160.73,129.49
2016,8,1,17,0,2.0,141.0,3.6,14.0,142.0,137.47,110.49
2016,8,1,17,15,1.0,123.5,3.65,14.0,124.0,119.73,95.99
2016,8,1,17,30,0.0,106.0,3.7,14.0,106.0,102.08,81.34
2016,8,1,17,45,270.0,85.0,3.75,14.0,152.5,246.41,204.2
2016,8,1,18,0,540.0,64.0,3.8,14.0,199.0,335.59,273.99
2016,8,1,18,15,463.5,55.0,3.8,13.5,152.0,263.87,210.66
2016,8,1,18,30,387.0,46.0,3.8,13.0,105.0,200.04,153.5
2016,8,1,18,45,266.5,33.5,3.8,13.0,67.0,128.32,89.52
2016,8,1,19,0,146.0,21.0,3.8,13.0,29.0,64.18,4.93
2016,8,1,19,15,73.0,10.5,3.75,13.0,14.5,22.98,0.0
2016,8,1,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,5,15,31.5,6.5,3.1,13.0,7.0,0.0,0.0
2016,8,2,5,30,63.0,13.0,3.1,13.0,14.0,12.39,0.0
2016,8,2,5,45,197.5,26.5,3.15,13.5,47.0,20.94,6.71
2016,8,2,6,0,332.0,40.0,3.2,14.0,80.0,32.4,22.0
2016,8,2,6,15,421.0,49.0,3.2,14.0,125.5,37.91,27.74
2016,8,2,6,30,510.0,58.0,3.2,14.0,171.0,43.21,32.88
2016,8,2,6,45,571.0,64.0,3.2,14.0,221.5,45.67,35.28
2016,8,2,7,0,632.0,70.0,3.2,14.0,272.0,48.05,37.46
2016,8,2,7,15,316.0,81.0,3.2,14.0,182.0,64.22,43.88
2016,8,2,7,30,0.0,92.0,3.2,14.0,92.0,84.56,66.38
2016,8,2,7,45,0.0,110.0,3.25,14.5,110.0,100.66,79.52
2016,8,2,8,0,0.0,128.0,3.3,15.0,128.0,116.88,92.56
2016,8,2,8,15,1.0,148.5,3.3,15.0,149.0,135.64,107.67
2016,8,2,8,30,2.0,169.0,3.3,15.0,170.0,154.67,122.86
2016,8,2,8,45,13.0,209.0,3.35,15.5,218.0,194.67,154.5
2016,8,2,9,0,24.0,249.0,3.4,16.0,266.0,236.21,186.96
2016,8,2,9,15,33.0,277.0,3.4,16.0,301.5,264.8,209.2
2016,8,2,9,30,42.0,305.0,3.4,16.0,337.0,298.14,235.07
2016,8,2,9,45,36.0,310.0,3.45,16.0,338.5,303.71,239.01
2016,8,2,10,0,30.0,315.0,3.5,16.0,340.0,308.49,242.35
2016,8,2,10,15,36.5,338.0,3.55,16.0,369.0,337.48,264.66
2016,8,2,10,30,43.0,361.0,3.6,16.0,398.0,367.36,287.45
2016,8,2,10,45,46.0,375.5,3.65,16.5,415.5,387.48,302.03
2016,8,2,11,0,49.0,390.0,3.7,17.0,433.0,407.92,316.79
2016,8,2,11,15,55.5,405.0,3.75,17.0,455.5,432.12,335.02
2016,8,2,11,30,62.0,420.0,3.8,17.0,478.0,456.83,353.56
2016,8,2,11,45,60.0,422.0,3.9,17.0,478.5,461.55,356.97
2016,8,2,12,0,58.0,424.0,4.0,17.0,479.0,465.9,360.21
2016,8,2,12,15,76.0,438.5,4.1,17.0,510.0,501.51,387.51
2016,8,2,12,30,94.0,453.0,4.2,17.0,541.0,537.8,415.07
2016,8,2,12,45,99.5,452.0,4.3,17.0,544.5,546.31,421.82
2016,8,2,13,0,105.0,451.0,4.4,17.0,548.0,554.45,428.49
2016,8,2,13,15,109.0,445.0,4.5,17.0,544.5,555.47,429.94
2016,8,2,13,30,113.0,439.0,4.6,17.0,541.0,568.18,440.03
2016,8,2,13,45,97.0,421.5,4.75,17.0,508.0,523.49,407.12
2016,8,2,14,0,81.0,404.0,4.9,17.0,475.0,490.5,382.72
2016,8,2,14,15,84.5,392.0,5.0,17.0,464.0,482.48,377.64
2016,8,2,14,30,88.0,380.0,5.1,17.0,453.0,473.95,372.1
2016,8,2,14,45,77.5,358.0,5.2,17.0,420.0,440.51,347.03
2016,8,2,15,0,67.0,336.0,5.3,17.0,387.0,407.01,321.75
2016,8,2,15,15,104.0,326.5,5.4,17.0,401.0,431.04,342.67
2016,8,2,15,30,141.0,317.0,5.5,17.0,415.0,465.45,371.32
2016,8,2,15,45,474.0,210.0,5.6,17.0,507.0,656.24,529.13
2016,8,2,16,0,807.0,103.0,5.7,17.0,599.0,799.12,641.82
2016,8,2,16,15,786.0,100.0,5.75,16.5,550.5,749.42,606.84
2016,8,2,16,30,765.0,97.0,5.8,16.0,502.0,698.85,571.41
2016,8,2,16,45,734.5,94.0,5.85,16.0,451.0,643.57,530.34
2016,8,2,17,0,704.0,91.0,5.9,16.0,400.0,586.46,485.26
2016,8,2,17,15,665.5,85.5,5.85,15.5,348.5,522.52,434.16
2016,8,2,17,30,627.0,80.0,5.8,15.0,297.0,460.76,383.23
2016,8,2,17,45,570.0,73.5,5.8,15.0,246.0,390.93,323.49
2016,8,2,18,0,513.0,67.0,5.8,15.0,195.0,325.93,266.28
2016,8,2,18,15,433.0,57.5,5.7,14.5,148.0,253.7,202.59
2016,8,2,18,30,353.0,48.0,5.6,14.0,101.0,189.71,145.27
2016,8,2,18,45,232.5,34.5,5.55,14.0,64.0,118.52,81.71
2016,8,2,19,0,112.0,21.0,5.5,14.0,27.0,55.79,0.0
2016,8,2,19,15,56.0,10.5,5.4,14.0,13.5,19.89,0.0
2016,8,2,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,3,5,15,25.0,5.5,3.05,13.0,6.0,0.0,0.0
2016,8,3,5,30,50.0,11.0,2.9,13.0,12.0,10.48,0.0
2016,8,3,5,45,176.5,25.5,2.8,13.5,44.5,20.15,5.2
2016,8,3,6,0,303.0,40.0,2.7,14.0,77.0,32.55,22.04
2016,8,3,6,15,392.0,50.5,2.6,14.0,121.5,39.44,29.06
2016,8,3,6,30,481.0,61.0,2.5,14.0,166.0,46.0,35.34
2016,8,3,6,45,240.5,76.5,2.4,14.5,129.0,59.9,47.86
2016,8,3,7,0,0.0,92.0,2.3,15.0,92.0,82.29,67.61
2016,8,3,7,15,0.0,110.0,2.2,15.0,110.0,97.94,77.48
2016,8,3,7,30,0.0,128.0,2.1,15.0,128.0,114.21,90.84
2016,8,3,7,45,11.5,155.5,2.05,15.5,161.5,139.95,111.11
2016,8,3,8,0,23.0,183.0,2.0,16.0,195.0,167.38,132.44
2016,8,3,8,15,26.5,203.5,1.9,16.0,218.0,188.65,149.15
2016,8,3,8,30,30.0,224.0,1.8,16.0,241.0,206.07,162.69
2016,8,3,8,45,34.0,245.0,1.7,16.5,266.5,229.28,180.39
2016,8,3,9,0,38.0,266.0,1.6,17.0,292.0,253.18,198.36
2016,8,3,9,15,34.5,277.0,1.65,17.0,302.0,265.55,207.7
2016,8,3,9,30,31.0,288.0,1.7,17.0,312.0,277.49,216.65
2016,8,3,9,45,29.0,297.5,1.8,17.0,320.5,288.6,224.97
2016,8,3,10,0,27.0,307.0,1.9,17.0,329.0,299.47,233.07
2016,8,3,10,15,28.0,319.5,2.1,17.0,343.0,314.93,244.85
2016,8,3,10,30,29.0,332.0,2.3,17.0,357.0,330.56,256.71
2016,8,3,10,45,33.0,350.5,2.5,17.0,379.5,354.27,274.78
2016,8,3,11,0,37.0,369.0,2.7,17.0,402.0,378.52,293.17
2016,8,3,11,15,48.5,393.0,2.9,17.0,437.5,414.88,320.86
2016,8,3,11,30,60.0,417.0,3.1,17.0,473.0,452.34,349.18
2016,8,3,11,45,98.5,440.5,3.3,17.0,533.0,514.81,396.85
2016,8,3,12,0,137.0,464.0,3.5,17.0,593.0,586.95,450.93
2016,8,3,12,15,128.5,463.0,3.65,16.5,583.5,584.92,450.04
2016,8,3,12,30,120.0,462.0,3.8,16.0,574.0,581.88,448.8
2016,8,3,12,45,145.0,461.0,3.95,16.0,595.5,610.99,471.55
2016,8,3,13,0,170.0,460.0,4.1,16.0,617.0,639.95,494.03
2016,8,3,13,15,149.5,451.0,4.25,16.0,587.5,614.4,475.28
2016,8,3,13,30,129.0,442.0,4.4,16.0,558.0,587.75,455.97
2016,8,3,13,45,135.0,431.5,4.6,16.0,550.5,585.34,455.65
2016,8,3,14,0,141.0,421.0,4.8,16.0,543.0,582.08,454.61
2016,8,3,14,15,146.5,406.5,4.9,16.0,530.0,573.14,449.1
2016,8,3,14,30,152.0,392.0,5.0,16.0,517.0,563.26,442.92
2016,8,3,14,45,192.0,371.0,5.15,16.0,521.5,578.55,457.17
2016,8,3,15,0,232.0,350.0,5.3,16.0,526.0,591.38,469.51
2016,8,3,15,15,539.0,229.0,5.4,16.0,608.0,763.21,609.62
2016,8,3,15,30,846.0,108.0,5.5,16.0,690.0,890.59,707.3
2016,8,3,15,45,829.5,105.5,5.65,16.0,645.0,848.04,677.77
2016,8,3,16,0,813.0,103.0,5.8,16.0,600.0,803.71,647.37
2016,8,3,16,15,792.5,99.5,5.85,15.5,551.5,753.57,612.81
2016,8,3,16,30,772.0,96.0,5.9,15.0,503.0,702.5,576.84
2016,8,3,16,45,743.5,92.0,5.95,15.0,452.0,644.6,533.68
2016,8,3,17,0,715.0,88.0,6.0,15.0,401.0,589.71,490.12
2016,8,3,17,15,677.5,83.0,6.05,15.0,349.0,526.44,438.63
2016,8,3,17,30,640.0,78.0,6.1,15.0,297.0,465.24,387.33
2016,8,3,17,45,584.0,71.5,6.15,15.0,246.0,395.28,327.33
2016,8,3,18,0,528.0,65.0,6.2,15.0,195.0,330.07,269.72
2016,8,3,18,15,448.0,55.5,6.1,14.5,147.5,257.11,205.17
2016,8,3,18,30,368.0,46.0,6.0,14.0,100.0,192.45,147.0
2016,8,3,18,45,243.0,33.0,5.95,14.0,63.0,119.63,81.41
2016,8,3,19,0,118.0,20.0,5.9,14.0,26.0,55.5,0.0
2016,8,3,19,15,59.0,10.0,5.8,14.0,13.0,19.86,0.0
2016,8,3,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,14.5,5.0,4.1,13.0,5.5,0.0,0.0
2016,8,4,5,30,29.0,10.0,4.1,13.0,11.0,9.53,0.0
2016,8,4,5,45,149.0,26.0,4.15,13.5,42.5,20.6,4.15
2016,8,4,6,0,269.0,42.0,4.2,14.0,74.0,32.78,22.1
2016,8,4,6,15,360.0,53.5,4.2,14.0,118.0,40.84,30.23
2016,8,4,6,30,451.0,65.0,4.2,14.0,162.0,49.8,38.67
2016,8,4,6,45,513.5,73.0,4.25,14.0,212.0,53.57,42.29
2016,8,4,7,0,576.0,81.0,4.3,14.0,262.0,57.17,45.59
2016,8,4,7,15,288.0,81.5,4.2,14.0,172.0,63.14,43.87
2016,8,4,7,30,0.0,82.0,4.1,14.0,82.0,75.93,59.12
2016,8,4,7,45,0.0,99.5,4.05,14.5,99.5,91.6,71.97
2016,8,4,8,0,0.0,117.0,4.0,15.0,117.0,107.36,84.71
2016,8,4,8,15,3.5,151.0,3.95,15.0,153.0,138.41,109.97
2016,8,4,8,30,7.0,185.0,3.9,15.0,189.0,170.03,135.4
2016,8,4,8,45,4.0,177.0,3.85,15.0,180.0,163.39,129.65
2016,8,4,9,0,1.0,169.0,3.8,15.0,171.0,155.93,123.27
2016,8,4,9,15,12.5,221.0,3.8,15.0,231.0,208.6,165.52
2016,8,4,9,30,24.0,273.0,3.8,15.0,291.0,262.76,208.33
2016,8,4,9,45,20.0,270.0,3.8,15.0,285.5,260.17,205.81
2016,8,4,10,0,16.0,267.0,3.8,15.0,280.0,256.9,202.88
2016,8,4,10,15,27.0,309.5,3.8,15.0,332.5,305.23,240.77
2016,8,4,10,30,38.0,352.0,3.8,15.0,385.0,355.65,279.72
2016,8,4,10,45,35.5,355.5,3.85,15.0,386.5,360.98,283.4
2016,8,4,11,0,33.0,359.0,3.9,15.0,388.0,365.97,286.98
2016,8,4,11,15,46.0,387.0,3.9,15.0,429.0,407.18,318.71
2016,8,4,11,30,59.0,415.0,3.9,15.0,470.0,449.69,351.05
2016,8,4,11,45,60.5,417.5,3.95,15.0,474.0,457.95,357.14
2016,8,4,12,0,62.0,420.0,4.0,15.0,478.0,466.04,363.28
2016,8,4,12,15,78.5,436.0,4.0,15.0,509.0,501.8,390.65
2016,8,4,12,30,95.0,452.0,4.0,15.0,540.0,538.2,418.24
2016,8,4,12,45,68.5,423.0,4.05,15.0,486.5,486.41,378.77
2016,8,4,13,0,42.0,394.0,4.1,15.0,433.0,433.16,338.05
2016,8,4,13,15,57.0,406.0,4.1,15.0,458.0,462.98,361.61
2016,8,4,13,30,72.0,418.0,4.1,15.0,483.0,492.95,384.89
2016,8,4,13,45,81.5,413.0,4.2,15.0,485.0,499.33,390.54
2016,8,4,14,0,91.0,408.0,4.3,15.0,487.0,505.27,396.05
2016,8,4,14,15,65.5,372.5,4.35,14.5,428.5,443.11,349.32
2016,8,4,14,30,40.0,337.0,4.4,14.0,370.0,380.96,301.89
2016,8,4,14,45,37.5,319.5,4.45,14.0,349.5,360.68,286.79
2016,8,4,15,0,35.0,302.0,4.5,14.0,329.0,340.23,271.34
2016,8,4,15,15,24.5,266.5,4.5,14.0,285.0,281.11,224.82
2016,8,4,15,30,14.0,231.0,4.5,14.0,241.0,235.63,188.63
2016,8,4,15,45,10.0,209.0,4.55,14.0,216.0,210.11,168.43
2016,8,4,16,0,6.0,187.0,4.6,14.0,191.0,184.81,148.19
2016,8,4,16,15,3.5,172.5,4.6,13.5,174.5,168.62,135.54
2016,8,4,16,30,1.0,158.0,4.6,13.0,158.0,152.62,122.91
2016,8,4,16,45,0.5,122.0,4.6,13.0,122.0,116.28,92.96
2016,8,4,17,0,0.0,86.0,4.6,13.0,86.0,80.41,63.0
2016,8,4,17,15,0.0,74.5,4.55,13.0,74.5,69.38,53.83
2016,8,4,17,30,0.0,63.0,4.5,13.0,63.0,58.59,44.73
2016,8,4,17,45,274.5,60.5,4.5,13.0,127.0,218.93,182.55
2016,8,4,18,0,549.0,58.0,4.5,13.0,191.0,331.24,271.67
2016,8,4,18,15,471.5,49.5,4.4,13.0,144.0,259.47,207.03
2016,8,4,18,30,394.0,41.0,4.3,13.0,97.0,195.8,149.09
2016,8,4,18,45,273.0,29.0,4.25,13.0,60.5,124.71,83.61
2016,8,4,19,0,152.0,17.0,4.2,13.0,24.0,60.11,0.0
2016,8,4,19,15,76.0,8.5,4.15,13.0,12.0,21.31,0.0
2016,8,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,15,20.0,4.5,1.85,13.0,4.5,0.0,0.0
2016,8,5,5,30,40.0,9.0,1.9,13.0,9.0,8.58,0.0
2016,8,5,5,45,155.0,24.0,2.0,13.5,40.0,18.99,1.95
2016,8,5,6,0,270.0,39.0,2.1,14.0,71.0,30.39,20.01
2016,8,5,6,15,358.5,50.5,2.1,14.0,114.5,39.74,29.26
2016,8,5,6,30,447.0,62.0,2.1,14.0,158.0,47.19,36.36
2016,8,5,6,45,257.5,92.0,2.1,14.0,150.5,71.02,57.8
2016,8,5,7,0,68.0,122.0,2.1,14.0,143.0,99.95,83.44
2016,8,5,7,15,78.0,143.0,2.05,14.0,171.5,118.4,93.76
2016,8,5,7,30,88.0,164.0,2.0,14.0,200.0,143.22,111.89
2016,8,5,7,45,99.5,187.5,2.0,14.5,233.0,171.46,133.53
2016,8,5,8,0,111.0,211.0,2.0,15.0,266.0,197.03,153.47
2016,8,5,8,15,223.5,221.5,1.95,15.0,347.5,245.32,189.0
2016,8,5,8,30,336.0,232.0,1.9,15.0,429.0,302.51,233.0
2016,8,5,8,45,276.5,265.0,1.9,15.0,436.0,330.32,257.55
2016,8,5,9,0,217.0,298.0,1.9,15.0,443.0,354.42,277.84
2016,8,5,9,15,202.0,320.5,1.9,15.0,462.0,381.88,299.56
2016,8,5,9,30,187.0,343.0,1.9,15.0,481.0,407.74,319.45
2016,8,5,9,45,288.0,337.5,1.9,15.0,561.5,475.48,371.89
2016,8,5,10,0,389.0,332.0,1.9,15.0,642.0,553.83,431.46
2016,8,5,10,15,227.5,358.5,1.95,15.0,541.5,489.14,380.96
2016,8,5,10,30,66.0,385.0,2.0,15.0,441.0,406.56,315.9
2016,8,5,10,45,76.0,403.0,2.05,15.5,469.0,436.65,338.41
2016,8,5,11,0,86.0,421.0,2.1,16.0,497.0,467.63,360.74
2016,8,5,11,15,112.0,437.0,2.2,16.0,538.5,515.58,396.65
2016,8,5,11,30,138.0,453.0,2.3,16.0,580.0,561.65,430.84
2016,8,5,11,45,130.5,456.5,2.4,16.0,577.0,566.52,434.11
2016,8,5,12,0,123.0,460.0,2.5,16.0,574.0,570.48,437.0
2016,8,5,12,15,96.0,447.0,2.6,16.0,536.5,529.77,406.91
2016,8,5,12,30,69.0,434.0,2.7,16.0,499.0,494.83,380.89
2016,8,5,12,45,78.5,437.5,2.85,16.0,511.0,511.36,394.09
2016,8,5,13,0,88.0,441.0,3.0,16.0,523.0,527.81,407.0
2016,8,5,13,15,94.0,436.5,3.1,16.0,522.0,532.21,410.9
2016,8,5,13,30,100.0,432.0,3.2,16.0,521.0,536.17,414.61
2016,8,5,13,45,79.0,408.0,3.3,16.0,477.5,491.74,381.58
2016,8,5,14,0,58.0,384.0,3.4,16.0,434.0,446.8,347.97
2016,8,5,14,15,85.0,384.5,3.5,15.5,455.0,475.6,372.24
2016,8,5,14,30,112.0,385.0,3.6,15.0,476.0,517.01,405.6
2016,8,5,14,45,163.0,368.0,3.75,15.0,494.0,547.83,431.51
2016,8,5,15,0,214.0,351.0,3.9,15.0,512.0,575.94,455.39
2016,8,5,15,15,167.5,331.5,4.0,15.0,453.5,508.53,404.01
2016,8,5,15,30,121.0,312.0,4.1,15.0,395.0,442.75,353.36
2016,8,5,15,45,77.0,273.0,4.2,15.0,324.5,347.22,278.81
2016,8,5,16,0,33.0,234.0,4.3,15.0,254.0,266.85,214.47
2016,8,5,16,15,49.0,224.0,4.4,15.0,251.0,269.02,217.64
2016,8,5,16,30,65.0,214.0,4.5,15.0,248.0,270.0,219.59
2016,8,5,16,45,43.0,184.5,4.6,15.0,206.5,220.54,179.35
2016,8,5,17,0,21.0,155.0,4.7,15.0,165.0,165.33,133.83
2016,8,5,17,15,15.5,136.0,4.8,14.5,142.5,142.44,115.25
2016,8,5,17,30,10.0,117.0,4.9,14.0,120.0,120.04,96.72
2016,8,5,17,45,193.0,99.0,5.0,14.0,145.5,214.4,177.28
2016,8,5,18,0,376.0,81.0,5.1,14.0,171.0,275.15,225.18
2016,8,5,18,15,297.5,67.0,5.1,13.5,127.5,207.18,165.39
2016,8,5,18,30,219.0,53.0,5.1,13.0,84.0,147.88,112.92
2016,8,5,18,45,128.5,34.5,5.1,13.0,51.0,83.44,54.67
2016,8,5,19,0,38.0,16.0,5.1,13.0,18.0,28.52,0.0
2016,8,5,19,15,19.0,8.0,5.05,13.0,9.0,10.9,0.0
2016,8,5,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,5,45,117.5,20.5,5.05,12.5,33.5,16.13,0.0
2016,8,6,6,0,235.0,41.0,5.1,13.0,67.0,32.06,21.33
2016,8,6,6,15,326.5,53.0,5.05,13.0,110.5,40.53,30.0
2016,8,6,6,30,418.0,65.0,5.0,13.0,154.0,48.66,37.77
2016,8,6,6,45,209.0,74.5,4.95,13.5,119.0,58.41,46.68
2016,8,6,7,0,0.0,84.0,4.9,14.0,84.0,75.8,62.15
2016,8,6,7,15,0.0,101.0,4.85,14.0,101.0,90.64,71.73
2016,8,6,7,30,0.0,118.0,4.8,14.0,118.0,106.0,84.5
2016,8,6,7,45,0.0,127.5,4.8,14.5,127.5,115.28,91.85
2016,8,6,8,0,0.0,137.0,4.8,15.0,137.0,124.46,98.99
2016,8,6,8,15,0.0,148.0,4.8,15.0,148.0,134.88,107.27
2016,8,6,8,30,0.0,159.0,4.8,15.0,159.0,145.29,115.48
2016,8,6,8,45,4.5,183.0,4.8,15.0,186.0,168.81,134.3
2016,8,6,9,0,9.0,207.0,4.8,15.0,213.0,193.04,153.58
2016,8,6,9,15,16.0,238.5,4.75,15.0,250.5,225.79,179.61
2016,8,6,9,30,23.0,270.0,4.7,15.0,288.0,259.57,206.25
2016,8,6,9,45,22.5,280.5,4.7,15.0,298.5,271.11,215.03
2016,8,6,10,0,22.0,291.0,4.7,15.0,309.0,282.57,223.76
2016,8,6,10,15,21.0,296.5,4.7,15.0,314.0,289.04,228.54
2016,8,6,10,30,20.0,302.0,4.7,15.0,319.0,295.34,233.19
2016,8,6,10,45,30.5,338.5,4.75,15.5,365.0,341.49,268.81
2016,8,6,11,0,41.0,375.0,4.8,16.0,411.0,387.84,304.04
2016,8,6,11,15,41.0,382.0,4.85,16.0,419.0,398.47,311.94
2016,8,6,11,30,41.0,389.0,4.9,16.0,427.0,409.04,319.91
2016,8,6,11,45,50.0,405.5,4.95,16.0,452.0,437.02,341.48
2016,8,6,12,0,59.0,422.0,5.0,16.0,477.0,465.61,363.4
2016,8,6,12,15,151.5,439.0,5.05,16.0,579.5,583.68,455.45
2016,8,6,12,30,244.0,456.0,5.1,16.0,682.0,706.48,548.59
2016,8,6,12,45,252.0,445.5,5.2,16.0,678.0,711.66,552.8
2016,8,6,13,0,260.0,435.0,5.3,16.0,674.0,715.58,556.69
2016,8,6,13,15,569.5,283.0,5.4,16.0,795.5,887.02,693.1
2016,8,6,13,30,879.0,131.0,5.5,16.0,917.0,1029.74,797.54
2016,8,6,13,45,874.0,130.0,5.65,16.0,895.5,1024.06,794.44
2016,8,6,14,0,869.0,129.0,5.8,16.0,874.0,1014.94,789.89
2016,8,6,14,15,862.0,127.5,5.95,16.0,845.5,999.91,781.21
2016,8,6,14,30,855.0,126.0,6.1,16.0,817.0,981.64,770.22
2016,8,6,14,45,846.0,123.5,6.25,16.0,783.0,965.57,760.82
2016,8,6,15,0,837.0,121.0,6.4,16.0,749.0,937.98,743.0
2016,8,6,15,15,824.0,118.5,6.5,15.5,709.0,903.92,721.46
2016,8,6,15,30,811.0,116.0,6.6,15.0,669.0,867.47,697.87
2016,8,6,15,45,796.0,112.5,6.75,15.0,625.0,826.0,669.06
2016,8,6,16,0,781.0,109.0,6.9,15.0,581.0,782.74,638.51
2016,8,6,16,15,759.5,105.5,6.95,15.0,533.0,732.82,602.05
2016,8,6,16,30,738.0,102.0,7.0,15.0,485.0,685.1,566.81
2016,8,6,16,45,711.5,96.5,7.1,15.0,435.0,628.21,523.24
2016,8,6,17,0,685.0,91.0,7.2,15.0,385.0,571.7,477.9
2016,8,6,17,15,645.5,85.5,7.25,14.5,333.5,507.97,426.11
2016,8,6,17,30,606.0,80.0,7.3,14.0,282.0,446.56,374.6
2016,8,6,17,45,555.5,72.0,7.35,14.0,232.5,379.46,316.16
2016,8,6,18,0,505.0,64.0,7.4,14.0,183.0,316.64,259.83
2016,8,6,18,15,421.0,54.0,7.35,13.5,136.5,243.02,194.17
2016,8,6,18,30,337.0,44.0,7.3,13.0,90.0,178.24,135.57
2016,8,6,18,45,216.5,30.0,7.25,13.0,55.0,108.23,69.7
2016,8,6,19,0,96.0,16.0,7.2,13.0,20.0,36.88,0.0
2016,8,6,19,15,48.0,8.0,7.15,13.0,10.0,7.63,0.0
2016,8,6,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,7,5,45,173.0,17.0,6.65,13.0,36.0,13.34,0.0
2016,8,7,6,0,346.0,34.0,6.7,13.0,72.0,27.35,17.23
2016,8,7,6,15,440.0,42.5,6.6,13.0,117.5,32.67,23.06
2016,8,7,6,30,534.0,51.0,6.5,13.0,163.0,37.8,28.08
2016,8,7,6,45,430.5,78.5,6.4,13.5,184.5,57.49,45.85
2016,8,7,7,0,327.0,106.0,6.3,14.0,206.0,75.9,62.25
2016,8,7,7,15,353.0,120.5,6.2,14.0,247.0,91.95,68.15
2016,8,7,7,30,379.0,135.0,6.1,14.0,288.0,129.93,90.03
2016,8,7,7,45,590.5,106.0,6.0,14.5,381.5,162.05,104.73
2016,8,7,8,0,802.0,77.0,5.9,15.0,475.0,221.6,147.01
2016,8,7,8,15,823.5,80.0,5.8,15.0,525.0,279.1,199.06
2016,8,7,8,30,845.0,83.0,5.7,15.0,575.0,342.81,256.79
2016,8,7,8,45,861.5,85.0,5.6,15.5,621.5,400.74,308.83
2016,8,7,9,0,878.0,87.0,5.5,16.0,668.0,459.41,360.13
2016,8,7,9,15,890.5,89.0,5.45,16.0,710.0,516.64,409.59
2016,8,7,9,30,903.0,91.0,5.4,16.0,752.0,573.66,457.47
2016,8,7,9,45,910.0,93.5,5.35,16.5,788.0,627.44,500.55
2016,8,7,10,0,917.0,96.0,5.3,17.0,824.0,679.96,541.31
2016,8,7,10,15,924.0,97.0,5.3,17.0,854.5,729.6,580.05
2016,8,7,10,30,931.0,98.0,5.3,17.0,885.0,777.52,614.61
2016,8,7,10,45,937.5,98.0,5.3,17.0,908.5,822.14,646.4
2016,8,7,11,0,944.0,98.0,5.3,17.0,932.0,864.55,676.33
2016,8,7,11,15,947.0,99.0,5.35,17.0,948.5,902.54,703.21
2016,8,7,11,30,950.0,100.0,5.4,17.0,965.0,937.71,727.99
2016,8,7,11,45,953.0,99.0,5.45,17.0,974.0,967.92,749.23
2016,8,7,12,0,956.0,98.0,5.5,17.0,983.0,994.97,768.28
2016,8,7,12,15,956.0,98.0,5.6,17.0,984.0,1016.88,784.14
2016,8,7,12,30,956.0,98.0,5.7,17.0,985.0,1035.29,797.67
2016,8,7,12,45,948.5,102.0,5.8,17.0,976.0,1046.85,806.55
2016,8,7,13,0,941.0,106.0,5.9,17.0,967.0,1054.68,812.98
2016,8,7,13,15,938.0,105.5,5.95,17.0,952.5,1058.59,816.46
2016,8,7,13,30,935.0,105.0,6.0,17.0,938.0,1058.78,817.5
2016,8,7,13,45,929.5,104.5,6.1,17.0,915.5,1052.76,814.67
2016,8,7,14,0,924.0,104.0,6.2,17.0,893.0,1043.09,809.39
2016,8,7,14,15,917.0,102.5,6.25,17.0,864.0,1027.28,799.54
2016,8,7,14,30,910.0,101.0,6.3,17.0,835.0,1008.01,787.32
2016,8,7,14,45,898.5,100.5,6.4,17.0,799.5,982.21,770.73
2016,8,7,15,0,887.0,100.0,6.5,17.0,764.0,953.44,751.96
2016,8,7,15,15,875.0,98.0,6.6,17.0,723.0,919.74,729.47
2016,8,7,15,30,863.0,96.0,6.7,17.0,682.0,883.5,704.95
2016,8,7,15,45,844.5,95.0,6.8,17.0,636.0,840.5,675.13
2016,8,7,16,0,826.0,94.0,6.9,17.0,590.0,802.15,648.5
2016,8,7,16,15,805.0,91.0,6.9,16.5,541.5,751.52,612.98
2016,8,7,16,30,784.0,88.0,6.9,16.0,493.0,700.01,576.14
2016,8,7,16,45,753.5,84.5,6.95,16.0,441.0,640.65,531.44
2016,8,7,17,0,723.0,81.0,7.0,16.0,389.0,581.88,484.59
2016,8,7,17,15,684.5,76.5,6.95,15.5,337.0,520.48,434.69
2016,8,7,17,30,646.0,72.0,6.9,15.0,285.0,458.98,383.2
2016,8,7,17,45,590.0,65.5,6.9,15.0,234.0,388.86,322.37
2016,8,7,18,0,534.0,59.0,6.9,15.0,183.0,323.56,264.04
2016,8,7,18,15,449.0,50.0,6.85,14.5,136.0,249.25,197.87
2016,8,7,18,30,364.0,41.0,6.8,14.0,89.0,183.89,138.67
2016,8,7,18,45,182.0,29.5,6.75,14.0,53.5,97.69,60.65
2016,8,7,19,0,0.0,18.0,6.7,14.0,18.0,17.16,0.0
2016,8,7,19,15,0.0,9.0,6.65,14.0,9.0,8.58,0.0
2016,8,7,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,45,159.5,17.0,6.7,13.5,34.0,13.43,0.0
2016,8,8,6,0,319.0,34.0,6.7,14.0,68.0,27.48,17.11
2016,8,8,6,15,413.0,43.0,6.55,14.0,112.5,33.23,23.42
2016,8,8,6,30,507.0,52.0,6.4,14.0,157.0,38.75,28.78
2016,8,8,6,45,568.0,58.5,6.3,14.0,207.0,41.83,31.79
2016,8,8,7,0,629.0,65.0,6.2,14.0,257.0,44.79,34.52
2016,8,8,7,15,670.5,69.5,6.15,14.0,308.5,57.81,35.49
2016,8,8,7,30,712.0,74.0,6.1,14.0,360.0,111.47,61.81
2016,8,8,7,45,743.5,77.0,6.1,14.5,411.5,163.0,98.79
2016,8,8,8,0,775.0,80.0,6.1,15.0,463.0,218.16,145.25
2016,8,8,8,15,797.0,83.0,6.1,15.0,512.0,274.27,196.03
2016,8,8,8,30,819.0,86.0,6.1,15.0,561.0,332.4,249.24
2016,8,8,8,45,836.0,88.5,6.15,15.5,607.0,393.75,304.14
2016,8,8,9,0,853.0,91.0,6.2,16.0,653.0,451.74,355.16
2016,8,8,9,15,866.0,93.0,6.25,16.0,694.5,507.94,404.18
2016,8,8,9,30,879.0,95.0,6.3,16.0,736.0,564.02,451.85
2016,8,8,9,45,888.5,96.0,6.4,16.5,772.5,616.76,494.95
2016,8,8,10,0,898.0,97.0,6.5,17.0,809.0,668.51,536.13
2016,8,8,10,15,905.5,98.5,6.6,17.0,839.0,718.13,575.74
2016,8,8,10,30,913.0,100.0,6.7,17.0,869.0,766.12,611.51
2016,8,8,10,45,918.0,101.0,6.8,17.0,892.5,809.84,643.7
2016,8,8,11,0,923.0,102.0,6.9,17.0,916.0,851.3,674.07
2016,8,8,11,15,926.0,102.5,6.95,17.0,932.0,888.12,700.73
2016,8,8,11,30,929.0,103.0,7.0,17.0,948.0,922.17,725.32
2016,8,8,11,45,931.5,103.0,7.1,17.0,956.5,952.35,747.29
2016,8,8,12,0,934.0,103.0,7.2,17.0,965.0,979.44,767.07
2016,8,8,12,15,934.5,103.0,7.25,17.0,966.0,1001.4,782.98
2016,8,8,12,30,935.0,103.0,7.3,17.0,967.0,1019.95,796.54
2016,8,8,12,45,935.0,102.0,7.4,17.0,960.5,1033.48,806.86
2016,8,8,13,0,935.0,101.0,7.5,17.0,954.0,1043.41,814.74
2016,8,8,13,15,932.0,100.5,7.55,17.0,939.5,1047.2,818.11
2016,8,8,13,30,929.0,100.0,7.6,17.0,925.0,1047.29,818.98
2016,8,8,13,45,925.0,98.5,7.65,17.0,903.5,1041.61,815.84
2016,8,8,14,0,921.0,97.0,7.7,17.0,882.0,1032.27,810.21
2016,8,8,14,15,598.5,234.0,7.7,17.0,738.0,867.66,689.46
2016,8,8,14,30,276.0,371.0,7.7,17.0,594.0,676.39,536.23
2016,8,8,14,45,210.0,360.5,7.75,17.0,526.0,585.5,466.49
2016,8,8,15,0,144.0,350.0,7.8,17.0,458.0,509.64,406.75
2016,8,8,15,15,136.0,329.5,7.75,16.5,427.0,478.13,383.69
2016,8,8,15,30,128.0,309.0,7.7,16.0,396.0,446.36,360.1
2016,8,8,15,45,109.5,284.5,7.65,16.0,355.5,388.69,314.79
2016,8,8,16,0,91.0,260.0,7.6,16.0,315.0,344.45,279.68
2016,8,8,16,15,84.0,237.0,7.55,16.0,284.5,311.92,254.03
2016,8,8,16,30,77.0,214.0,7.5,16.0,254.0,279.62,228.3
2016,8,8,16,45,179.0,187.0,7.5,16.0,266.0,329.35,272.2
2016,8,8,17,0,281.0,160.0,7.5,16.0,278.0,368.45,306.4
2016,8,8,17,15,476.0,111.0,7.45,15.5,280.0,427.92,358.13
2016,8,8,17,30,671.0,62.0,7.4,15.0,282.0,458.28,383.65
2016,8,8,17,45,618.0,56.5,7.4,15.0,231.5,391.58,325.01
2016,8,8,18,0,565.0,51.0,7.4,15.0,181.0,327.55,267.3
2016,8,8,18,15,481.5,43.5,7.3,14.5,134.5,254.12,201.38
2016,8,8,18,30,398.0,36.0,7.2,14.0,88.0,189.55,142.2
2016,8,8,18,45,256.5,25.0,7.1,14.0,52.5,113.41,67.53
2016,8,8,19,0,115.0,14.0,7.0,14.0,17.0,38.86,0.0
2016,8,8,19,15,57.5,7.0,6.95,14.0,8.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,9,5,45,147.0,17.0,4.95,13.5,32.5,13.53,0.0
2016,8,9,6,0,294.0,34.0,4.9,14.0,65.0,27.62,17.07
2016,8,9,6,15,389.0,43.5,4.7,14.0,108.5,33.81,23.9
2016,8,9,6,30,484.0,53.0,4.5,14.0,152.0,39.73,29.65
2016,8,9,6,45,546.0,60.0,4.35,14.5,201.5,43.17,32.92
2016,8,9,7,0,608.0,67.0,4.2,15.0,251.0,46.45,35.87
2016,8,9,7,15,311.5,103.5,3.95,15.0,198.5,77.87,57.05
2016,8,9,7,30,15.0,140.0,3.7,15.0,146.0,124.34,98.94
2016,8,9,7,45,26.5,164.5,3.45,15.5,177.0,143.98,114.03
2016,8,9,8,0,38.0,189.0,3.2,16.0,208.0,169.89,134.24
2016,8,9,8,15,72.5,220.5,3.0,16.0,261.0,208.88,164.5
2016,8,9,8,30,107.0,252.0,2.8,16.0,314.0,252.51,198.59
2016,8,9,8,45,238.0,257.5,2.65,16.5,409.5,309.56,241.6
2016,8,9,9,0,369.0,263.0,2.5,17.0,505.0,388.03,302.01
2016,8,9,9,15,371.0,280.5,2.45,17.0,537.5,428.12,333.9
2016,8,9,9,30,373.0,298.0,2.4,17.0,570.0,468.09,365.1
2016,8,9,9,45,374.5,313.5,2.4,17.5,598.0,505.82,393.3
2016,8,9,10,0,376.0,329.0,2.4,18.0,626.0,543.17,420.53
2016,8,9,10,15,634.5,219.0,2.45,18.0,743.0,644.3,499.97
2016,8,9,10,30,893.0,109.0,2.5,18.0,860.0,759.84,586.83
2016,8,9,10,45,896.5,111.0,2.65,18.5,882.5,802.64,615.11
2016,8,9,11,0,900.0,113.0,2.8,19.0,905.0,843.12,642.13
2016,8,9,11,15,903.5,114.0,3.0,19.0,921.0,880.15,668.19
2016,8,9,11,30,907.0,115.0,3.2,19.0,937.0,914.53,692.41
2016,8,9,11,45,907.0,116.0,3.4,19.0,945.0,942.92,712.56
2016,8,9,12,0,907.0,117.0,3.6,19.0,953.0,968.18,730.66
2016,8,9,12,15,907.5,117.5,3.8,18.5,954.0,990.2,748.06
