Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,12,30,908.0,118.0,4.0,18.0,955.0,1008.91,763.39
2016,8,9,12,45,905.0,118.5,4.2,18.0,948.0,1020.78,772.75
2016,8,9,13,0,902.0,119.0,4.4,18.0,941.0,1029.12,779.94
2016,8,9,13,15,899.0,118.0,4.55,18.0,926.5,1032.34,783.94
2016,8,9,13,30,896.0,117.0,4.7,18.0,912.0,1031.98,785.62
2016,8,9,13,45,890.0,117.0,4.9,18.0,890.0,1026.08,784.04
2016,8,9,14,0,884.0,117.0,5.1,18.0,868.0,1016.7,780.08
2016,8,9,14,15,877.0,115.5,5.2,18.0,840.0,1001.29,771.16
2016,8,9,14,30,870.0,114.0,5.3,18.0,812.0,982.57,759.96
2016,8,9,14,45,859.0,113.0,5.45,18.0,777.0,957.38,744.52
2016,8,9,15,0,848.0,112.0,5.6,18.0,742.0,929.32,726.92
2016,8,9,15,15,835.0,110.0,5.65,18.0,701.5,903.17,709.99
2016,8,9,15,30,822.0,108.0,5.7,18.0,661.0,866.82,685.53
2016,8,9,15,45,803.5,106.0,5.8,18.0,616.0,823.56,656.02
2016,8,9,16,0,785.0,104.0,5.9,18.0,571.0,778.72,624.94
2016,8,9,16,15,762.5,100.5,5.95,17.5,522.5,727.74,589.67
2016,8,9,16,30,740.0,97.0,6.0,17.0,474.0,676.08,553.15
2016,8,9,16,45,708.0,93.0,6.1,17.0,423.5,619.69,510.65
2016,8,9,17,0,676.0,89.0,6.2,17.0,373.0,561.42,464.45
2016,8,9,17,15,634.5,83.5,6.2,16.5,321.5,496.89,412.51
2016,8,9,17,30,593.0,78.0,6.2,16.0,270.0,434.92,361.01
2016,8,9,17,45,529.0,71.0,6.25,16.0,219.5,362.88,299.05
2016,8,9,18,0,465.0,64.0,6.3,16.0,169.0,296.54,240.43
2016,8,9,18,15,376.5,53.5,6.2,15.5,124.0,223.05,175.68
2016,8,9,18,30,288.0,43.0,6.1,15.0,79.0,158.64,118.13
2016,8,9,18,45,167.0,27.5,6.1,15.0,46.0,89.25,49.88
2016,8,9,19,0,46.0,12.0,6.1,15.0,13.0,21.56,0.0
2016,8,9,19,15,23.0,6.0,6.05,14.5,6.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,10,5,45,125.0,17.0,4.05,13.5,30.0,13.4,0.0
2016,8,10,6,0,250.0,34.0,4.0,14.0,60.0,26.59,16.03
2016,8,10,6,15,346.0,45.5,3.9,14.0,103.0,35.8,25.61
2016,8,10,6,30,442.0,57.0,3.8,14.0,146.0,43.43,32.91
2016,8,10,6,45,508.5,64.0,3.75,14.0,195.0,46.64,36.07
2016,8,10,7,0,575.0,71.0,3.7,14.0,244.0,49.74,38.96
2016,8,10,7,15,313.5,112.0,3.5,14.0,209.0,83.84,62.57
2016,8,10,7,30,52.0,153.0,3.3,14.0,174.0,131.81,104.14
2016,8,10,7,45,39.5,167.0,3.15,14.5,184.5,147.51,116.79
2016,8,10,8,0,27.0,181.0,3.0,15.0,195.0,161.54,128.32
2016,8,10,8,15,18.5,185.5,2.85,15.0,195.5,171.29,136.32
2016,8,10,8,30,10.0,190.0,2.7,15.0,196.0,175.12,139.32
2016,8,10,8,45,18.5,218.5,2.55,15.5,230.5,204.77,162.44
2016,8,10,9,0,27.0,247.0,2.4,16.0,265.0,232.57,183.76
2016,8,10,9,15,28.5,264.5,2.35,16.0,285.0,252.17,198.85
2016,8,10,9,30,30.0,282.0,2.3,16.0,305.0,272.08,214.08
2016,8,10,9,45,43.5,313.5,2.25,16.0,348.0,311.77,244.66
2016,8,10,10,0,57.0,345.0,2.2,16.0,391.0,353.3,276.25
2016,8,10,10,15,114.5,376.5,2.25,16.0,472.0,427.88,333.57
2016,8,10,10,30,172.0,408.0,2.3,16.0,553.0,507.67,393.72
2016,8,10,10,45,137.5,415.5,2.35,16.0,533.5,499.42,386.31
2016,8,10,11,0,103.0,423.0,2.4,16.0,514.0,484.19,374.11
2016,8,10,11,15,93.5,427.0,2.45,16.0,510.5,486.75,375.78
2016,8,10,11,30,84.0,431.0,2.5,16.0,507.0,488.34,376.62
2016,8,10,11,45,100.0,442.0,2.65,16.0,533.5,519.09,400.07
2016,8,10,12,0,116.0,453.0,2.8,16.0,560.0,558.45,429.53
2016,8,10,12,15,133.5,456.5,2.9,16.0,579.5,585.2,449.7
2016,8,10,12,30,151.0,460.0,3.0,16.0,599.0,612.06,470.01
2016,8,10,12,45,160.0,456.5,3.1,16.0,603.0,623.23,478.77
2016,8,10,13,0,169.0,453.0,3.2,16.0,607.0,633.74,487.21
2016,8,10,13,15,144.0,442.5,3.3,16.0,572.5,602.03,463.96
2016,8,10,13,30,119.0,432.0,3.4,16.0,538.0,569.18,439.88
2016,8,10,13,45,127.5,422.0,3.5,16.0,533.0,569.71,441.51
2016,8,10,14,0,136.0,412.0,3.6,16.0,528.0,569.42,442.41
2016,8,10,14,15,131.0,396.5,3.65,16.0,505.5,548.91,427.83
2016,8,10,14,30,126.0,381.0,3.7,16.0,483.0,527.75,412.81
2016,8,10,14,45,102.5,357.0,3.8,16.0,437.5,465.39,366.19
2016,8,10,15,0,79.0,333.0,3.9,16.0,392.0,416.9,329.45
2016,8,10,15,15,69.0,309.5,3.95,16.0,359.0,381.93,303.1
2016,8,10,15,30,59.0,286.0,4.0,16.0,326.0,347.11,276.53
2016,8,10,15,45,43.0,254.0,4.05,16.0,282.0,297.95,238.14
2016,8,10,16,0,27.0,222.0,4.1,16.0,238.0,249.6,199.88
2016,8,10,16,15,16.0,192.0,4.1,16.0,201.5,199.25,159.58
2016,8,10,16,30,5.0,162.0,4.1,16.0,165.0,160.33,128.01
2016,8,10,16,45,2.5,135.5,4.15,16.0,137.0,131.93,105.0
2016,8,10,17,0,0.0,109.0,4.2,16.0,109.0,103.81,81.89
2016,8,10,17,15,0.0,94.0,4.2,15.5,94.0,89.27,70.08
2016,8,10,17,30,0.0,79.0,4.2,15.0,79.0,74.73,58.05
2016,8,10,17,45,263.5,66.0,4.2,15.0,124.5,218.98,180.53
2016,8,10,18,0,527.0,53.0,4.2,15.0,170.0,311.35,252.0
2016,8,10,18,15,440.5,44.5,4.1,14.5,124.5,237.84,186.64
2016,8,10,18,30,354.0,36.0,4.0,14.0,79.0,173.63,128.49
2016,8,10,18,45,218.0,23.5,3.95,14.0,46.0,98.7,51.23
2016,8,10,19,0,82.0,11.0,3.9,14.0,13.0,28.38,0.0
2016,8,10,19,15,41.0,5.5,3.8,14.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,5,45,145.5,16.0,1.2,13.0,30.5,12.78,0.0
2016,8,11,6,0,291.0,32.0,1.3,13.0,61.0,25.97,15.43
2016,8,11,6,15,387.0,42.0,1.3,13.0,105.0,32.71,23.02
2016,8,11,6,30,483.0,52.0,1.3,13.0,149.0,39.13,29.25
2016,8,11,6,45,542.5,60.0,1.35,13.5,198.0,43.42,33.32
2016,8,11,7,0,602.0,68.0,1.4,14.0,247.0,47.5,36.99
2016,8,11,7,15,302.0,98.5,1.4,14.0,188.5,73.4,54.08
2016,8,11,7,30,2.0,129.0,1.4,14.0,130.0,114.6,91.51
2016,8,11,7,45,6.0,147.0,1.45,14.5,150.0,131.81,105.07
2016,8,11,8,0,10.0,165.0,1.5,15.0,170.0,149.62,118.97
2016,8,11,8,15,7.5,172.0,1.5,15.0,176.0,157.12,124.81
2016,8,11,8,30,5.0,179.0,1.5,15.0,182.0,164.11,130.17
2016,8,11,8,45,29.5,226.5,1.5,15.0,245.5,212.29,168.14
2016,8,11,9,0,54.0,274.0,1.5,15.0,309.0,266.85,210.68
2016,8,11,9,15,64.0,298.0,1.5,15.0,342.5,298.02,234.59
2016,8,11,9,30,74.0,322.0,1.5,15.0,376.0,330.54,259.42
2016,8,11,9,45,190.5,337.0,1.5,15.5,485.0,418.78,327.07
2016,8,11,10,0,307.0,352.0,1.5,16.0,594.0,519.86,402.52
2016,8,11,10,15,245.5,379.0,1.55,16.0,577.0,521.1,401.92
2016,8,11,10,30,184.0,406.0,1.6,16.0,560.0,514.8,396.11
2016,8,11,10,45,287.0,389.5,1.65,16.0,637.5,593.56,455.9
2016,8,11,11,0,390.0,373.0,1.7,16.0,715.0,677.25,517.61
2016,8,11,11,15,380.5,385.5,1.75,16.0,724.0,699.54,532.55
2016,8,11,11,30,371.0,398.0,1.8,16.0,733.0,720.17,546.77
2016,8,11,11,45,381.0,392.0,1.9,16.0,739.5,738.65,560.64
2016,8,11,12,0,391.0,386.0,2.0,16.0,746.0,756.05,573.77
2016,8,11,12,15,353.0,408.5,2.05,16.0,733.0,755.17,572.11
2016,8,11,12,30,315.0,431.0,2.1,16.0,720.0,751.77,568.83
2016,8,11,12,45,282.5,436.0,2.15,16.0,694.0,733.61,555.77
2016,8,11,13,0,250.0,441.0,2.2,16.0,668.0,713.42,541.32
2016,8,11,13,15,176.0,433.0,2.25,16.0,592.0,624.43,476.96
2016,8,11,13,30,102.0,425.0,2.3,16.0,516.0,532.27,409.05
2016,8,11,13,45,90.0,408.5,2.35,16.0,487.0,504.8,389.68
2016,8,11,14,0,78.0,392.0,2.4,16.0,458.0,476.82,369.35
2016,8,11,14,15,88.5,382.5,2.45,16.0,455.0,478.37,371.75
2016,8,11,14,30,99.0,373.0,2.5,16.0,452.0,479.3,373.56
2016,8,11,14,45,71.5,339.5,2.6,16.0,395.5,416.64,326.42
2016,8,11,15,0,44.0,306.0,2.7,16.0,339.0,354.53,279.06
2016,8,11,15,15,45.5,291.0,2.75,15.5,323.5,340.18,269.48
2016,8,11,15,30,47.0,276.0,2.8,15.0,308.0,325.57,259.41
2016,8,11,15,45,39.5,251.0,2.85,15.0,276.5,291.84,233.39
2016,8,11,16,0,32.0,226.0,2.9,15.0,245.0,258.37,207.32
2016,8,11,16,15,26.5,204.0,2.95,15.0,219.0,220.26,177.23
2016,8,11,16,30,21.0,182.0,3.0,15.0,193.0,193.38,155.86
2016,8,11,16,45,11.0,157.5,3.05,15.0,163.5,161.08,129.58
2016,8,11,17,0,1.0,133.0,3.1,15.0,134.0,129.61,103.67
2016,8,11,17,15,304.0,103.0,3.05,14.5,199.5,313.54,261.11
2016,8,11,17,30,607.0,73.0,3.0,14.0,265.0,435.34,360.03
2016,8,11,17,45,549.0,65.5,3.0,14.0,215.0,365.19,299.53
2016,8,11,18,0,491.0,58.0,3.0,14.0,165.0,300.19,242.43
2016,8,11,18,15,404.5,47.5,2.9,13.5,119.5,226.44,177.64
2016,8,11,18,30,318.0,37.0,2.8,13.0,74.0,162.11,119.59
2016,8,11,18,45,191.0,23.0,2.75,13.0,42.0,89.58,41.63
2016,8,11,19,0,64.0,9.0,2.7,13.0,10.0,22.43,0.0
2016,8,11,19,15,32.0,4.5,2.6,13.0,5.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,12,5,45,143.0,15.5,1.6,12.5,29.5,12.41,0.0
2016,8,12,6,0,286.0,31.0,1.6,13.0,59.0,25.14,14.5
2016,8,12,6,15,382.0,41.5,1.55,13.0,103.0,32.39,22.69
2016,8,12,6,30,478.0,52.0,1.5,13.0,147.0,39.26,29.35
2016,8,12,6,45,542.0,59.5,1.5,13.0,197.0,43.13,33.11
2016,8,12,7,0,606.0,67.0,1.5,13.0,247.0,46.83,36.54
2016,8,12,7,15,649.0,73.0,1.45,13.0,298.5,57.45,37.74
2016,8,12,7,30,692.0,79.0,1.4,13.0,350.0,107.14,59.71
2016,8,12,7,45,517.0,129.5,1.4,13.5,348.0,169.15,113.72
2016,8,12,8,0,342.0,180.0,1.4,14.0,346.0,213.61,157.93
2016,8,12,8,15,572.0,137.0,1.45,14.0,449.5,257.34,187.66
2016,8,12,8,30,802.0,94.0,1.5,14.0,553.0,332.19,246.15
2016,8,12,8,45,550.5,185.0,1.55,14.5,512.5,362.83,279.0
2016,8,12,9,0,299.0,276.0,1.6,15.0,472.0,368.76,287.89
2016,8,12,9,15,325.5,289.5,1.7,15.0,515.0,413.76,323.83
2016,8,12,9,30,352.0,303.0,1.8,15.0,558.0,461.25,361.01
2016,8,12,9,45,314.0,331.0,1.9,15.0,567.0,485.82,379.82
2016,8,12,10,0,276.0,359.0,2.0,15.0,576.0,506.47,395.17
2016,8,12,10,15,260.0,378.0,2.15,15.0,588.5,530.35,413.08
2016,8,12,10,30,244.0,397.0,2.3,15.0,601.0,552.48,429.39
2016,8,12,10,45,251.5,407.5,2.45,15.0,623.0,583.18,452.42
2016,8,12,11,0,259.0,418.0,2.6,15.0,645.0,613.92,475.27
2016,8,12,11,15,219.5,432.5,2.7,15.0,627.5,603.96,467.05
2016,8,12,11,30,180.0,447.0,2.8,15.0,610.0,594.63,459.33
2016,8,12,11,45,167.0,451.5,2.9,15.5,603.5,596.71,459.9
2016,8,12,12,0,154.0,456.0,3.0,16.0,597.0,597.46,459.44
2016,8,12,12,15,196.0,452.5,3.05,16.0,632.5,641.38,492.89
2016,8,12,12,30,238.0,449.0,3.1,16.0,668.0,685.99,526.34
2016,8,12,12,45,334.5,409.0,3.2,16.0,714.0,757.36,580.87
2016,8,12,13,0,431.0,369.0,3.3,16.0,760.0,829.11,634.82
2016,8,12,13,15,441.5,353.5,3.35,16.0,748.0,830.21,636.31
2016,8,12,13,30,452.0,338.0,3.4,16.0,736.0,829.03,636.8
2016,8,12,13,45,381.5,362.0,3.45,16.0,692.0,773.88,596.53
2016,8,12,14,0,311.0,386.0,3.5,16.0,648.0,729.87,563.79
2016,8,12,14,15,241.0,383.0,3.5,16.0,582.5,657.04,509.98
2016,8,12,14,30,171.0,380.0,3.5,16.0,517.0,571.12,445.84
2016,8,12,14,45,182.5,361.5,3.55,16.0,501.5,561.11,440.27
2016,8,12,15,0,194.0,343.0,3.6,16.0,486.0,549.76,433.3
2016,8,12,15,15,141.5,319.5,3.6,16.0,420.5,472.94,374.6
2016,8,12,15,30,89.0,296.0,3.6,16.0,355.0,385.39,306.82
2016,8,12,15,45,81.5,272.5,3.6,16.0,324.0,352.1,281.74
2016,8,12,16,0,74.0,249.0,3.6,16.0,293.0,318.94,256.29
2016,8,12,16,15,39.5,205.0,3.6,16.0,228.5,241.69,194.41
2016,8,12,16,30,5.0,161.0,3.6,16.0,164.0,159.52,127.27
2016,8,12,16,45,2.5,139.0,3.6,16.0,140.5,135.79,108.18
2016,8,12,17,0,0.0,117.0,3.6,16.0,117.0,112.26,88.93
2016,8,12,17,15,0.0,100.5,3.55,16.0,100.5,96.19,75.75
2016,8,12,17,30,0.0,84.0,3.5,16.0,84.0,80.11,62.34
2016,8,12,17,45,253.5,70.0,3.5,16.0,124.5,218.45,178.94
2016,8,12,18,0,507.0,56.0,3.5,16.0,165.0,304.25,244.38
2016,8,12,18,15,416.5,46.0,3.45,15.5,119.0,228.77,177.9
2016,8,12,18,30,326.0,36.0,3.4,15.0,73.0,163.14,118.73
2016,8,12,18,45,163.0,18.0,3.4,14.5,36.5,75.32,28.62
2016,8,12,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,45,137.0,15.5,3.1,13.5,28.5,14.77,0.0
2016,8,13,6,0,274.0,31.0,3.1,14.0,57.0,25.3,14.23
2016,8,13,6,15,373.0,41.5,3.05,14.0,100.5,32.53,22.64
2016,8,13,6,30,472.0,52.0,3.0,14.0,144.0,39.4,29.29
2016,8,13,6,45,236.0,65.5,2.95,14.0,111.5,47.68,36.98
2016,8,13,7,0,0.0,79.0,2.9,14.0,79.0,71.41,58.24
2016,8,13,7,15,0.0,95.5,2.85,14.0,95.5,85.81,67.64
2016,8,13,7,30,0.0,112.0,2.8,14.0,112.0,100.76,80.09
2016,8,13,7,45,4.5,137.0,2.8,14.5,139.5,123.4,98.39
2016,8,13,8,0,9.0,162.0,2.8,15.0,167.0,146.86,117.07
2016,8,13,8,15,17.5,187.0,2.85,15.0,197.0,172.16,137.15
2016,8,13,8,30,26.0,212.0,2.9,15.0,227.0,198.71,158.18
2016,8,13,8,45,25.0,226.5,2.95,15.5,242.0,214.0,169.91
2016,8,13,9,0,24.0,241.0,3.0,16.0,257.0,229.15,181.4
2016,8,13,9,15,36.0,271.5,3.05,16.0,297.0,261.95,207.08
2016,8,13,9,30,48.0,302.0,3.1,16.0,337.0,299.38,236.21
2016,8,13,9,45,53.0,322.5,3.2,16.0,363.0,325.58,256.37
2016,8,13,10,0,58.0,343.0,3.3,16.0,389.0,352.48,276.98
2016,8,13,10,15,47.0,341.5,3.4,16.0,379.5,349.03,273.86
2016,8,13,10,30,36.0,340.0,3.5,16.0,370.0,344.2,269.71
2016,8,13,10,45,43.5,362.0,3.6,16.5,399.5,374.45,292.43
2016,8,13,11,0,51.0,384.0,3.7,17.0,429.0,405.59,315.5
2016,8,13,11,15,46.0,383.0,3.75,17.0,424.0,404.83,314.55
2016,8,13,11,30,41.0,382.0,3.8,17.0,419.0,403.46,313.26
2016,8,13,11,45,38.0,379.5,3.85,17.0,414.5,401.87,311.93
2016,8,13,12,0,35.0,377.0,3.9,17.0,410.0,399.85,310.3
2016,8,13,12,15,31.5,367.0,3.95,17.0,396.5,389.42,302.34
2016,8,13,12,30,28.0,357.0,4.0,17.0,383.0,378.48,294.04
2016,8,13,12,45,25.0,344.0,4.1,17.0,367.5,364.51,283.51
2016,8,13,13,0,22.0,331.0,4.2,17.0,352.0,339.24,264.35
2016,8,13,13,15,26.0,340.0,4.25,17.0,364.0,365.07,284.58
2016,8,13,13,30,30.0,349.0,4.3,17.0,376.0,380.13,296.43
2016,8,13,13,45,27.0,331.0,4.4,17.0,354.5,359.74,281.1
2016,8,13,14,0,24.0,313.0,4.5,17.0,333.0,326.45,255.83
2016,8,13,14,15,30.0,317.5,4.55,17.0,341.5,350.94,275.48
2016,8,13,14,30,36.0,322.0,4.6,17.0,350.0,362.79,285.28
2016,8,13,14,45,29.5,296.5,4.7,17.0,319.5,329.96,260.15
2016,8,13,15,0,23.0,271.0,4.8,17.0,289.0,284.88,225.27
2016,8,13,15,15,20.0,251.0,4.85,17.0,265.5,262.0,207.69
2016,8,13,15,30,17.0,231.0,4.9,17.0,242.0,239.18,189.98
2016,8,13,15,45,16.0,216.5,5.0,17.0,226.5,223.86,178.25
2016,8,13,16,0,15.0,202.0,5.1,17.0,211.0,208.58,166.45
2016,8,13,16,15,7.5,170.5,5.1,16.5,175.0,170.53,136.05
2016,8,13,16,30,0.0,139.0,5.1,16.0,139.0,133.13,105.73
2016,8,13,16,45,0.0,125.5,5.2,16.0,125.5,120.14,95.33
2016,8,13,17,0,0.0,112.0,5.3,16.0,112.0,107.16,84.81
2016,8,13,17,15,0.0,96.0,5.3,16.0,96.0,91.6,71.97
2016,8,13,17,30,0.0,80.0,5.3,16.0,80.0,76.02,58.92
2016,8,13,17,45,261.5,66.5,5.35,16.0,121.5,217.92,178.98
2016,8,13,18,0,523.0,53.0,5.4,16.0,163.0,307.09,247.56
2016,8,13,18,15,430.0,43.5,5.4,15.5,117.5,230.51,179.51
2016,8,13,18,30,337.0,34.0,5.4,15.0,72.0,164.11,118.75
2016,8,13,18,45,168.5,17.0,5.4,15.0,36.0,74.66,21.12
2016,8,13,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,45,154.5,14.5,4.2,13.5,29.0,13.82,0.0
2016,8,14,6,0,309.0,29.0,4.3,14.0,58.0,23.51,12.48
2016,8,14,6,15,412.0,38.5,4.2,14.0,102.5,29.92,20.32
2016,8,14,6,30,515.0,48.0,4.1,14.0,147.0,36.04,26.29
2016,8,14,6,45,257.5,70.5,4.05,14.0,120.0,51.6,40.45
2016,8,14,7,0,0.0,93.0,4.0,14.0,93.0,82.25,67.85
2016,8,14,7,15,3.0,111.5,3.95,14.0,112.5,98.16,78.07
2016,8,14,7,30,6.0,130.0,3.9,14.0,132.0,115.44,92.25
2016,8,14,7,45,11.0,149.5,3.85,14.5,154.0,134.29,107.25
2016,8,14,8,0,16.0,169.0,3.8,15.0,176.0,153.9,122.71
2016,8,14,8,15,11.5,175.5,3.85,15.0,181.0,160.99,128.38
2016,8,14,8,30,7.0,182.0,3.9,15.0,186.0,167.25,133.3
2016,8,14,8,45,8.5,195.5,3.95,15.5,201.0,181.13,143.95
2016,8,14,9,0,10.0,209.0,4.0,16.0,216.0,195.2,154.67
2016,8,14,9,15,10.0,215.0,4.0,16.0,222.0,202.07,159.84
2016,8,14,9,30,10.0,221.0,4.0,16.0,228.0,208.86,164.95
2016,8,14,9,45,17.0,256.0,4.0,16.5,269.0,245.97,193.85
2016,8,14,10,0,24.0,291.0,4.0,17.0,310.0,284.09,223.13
2016,8,14,10,15,28.5,312.5,4.0,17.0,336.0,309.97,242.98
2016,8,14,10,30,33.0,334.0,4.0,17.0,362.0,336.59,263.31
2016,8,14,10,45,30.5,337.0,4.05,17.0,363.5,341.11,266.44
2016,8,14,11,0,28.0,340.0,4.1,17.0,365.0,345.29,269.39
2016,8,14,11,15,36.5,364.0,4.1,17.0,396.5,378.68,295.0
2016,8,14,11,30,45.0,388.0,4.1,17.0,428.0,413.01,321.06
2016,8,14,11,45,45.5,392.5,4.15,17.0,434.0,421.68,327.45
2016,8,14,12,0,46.0,397.0,4.2,17.0,440.0,430.23,333.92
2016,8,14,12,15,49.0,402.0,4.25,17.0,447.5,441.53,342.6
2016,8,14,12,30,52.0,407.0,4.3,17.0,455.0,452.81,351.29
2016,8,14,12,45,57.0,409.5,4.4,17.0,462.0,463.4,359.7
2016,8,14,13,0,62.0,412.0,4.5,17.0,469.0,473.89,368.1
2016,8,14,13,15,52.0,392.5,4.6,17.0,439.5,446.06,347.19
2016,8,14,13,30,42.0,373.0,4.7,17.0,410.0,417.62,325.79
2016,8,14,13,45,34.5,348.0,4.8,17.0,378.0,385.39,301.46
2016,8,14,14,0,27.0,323.0,4.9,17.0,346.0,352.8,276.64
2016,8,14,14,15,24.5,306.0,4.95,17.0,326.5,320.59,252.09
2016,8,14,14,30,22.0,289.0,5.0,17.0,307.0,301.42,237.52
2016,8,14,14,45,26.5,287.0,5.1,17.0,307.5,317.02,250.45
2016,8,14,15,0,31.0,285.0,5.2,17.0,308.0,320.04,253.52
2016,8,14,15,15,27.0,264.0,5.25,17.0,283.5,294.27,233.67
2016,8,14,15,30,23.0,243.0,5.3,17.0,259.0,257.06,204.63
2016,8,14,15,45,20.0,224.0,5.35,17.0,237.0,235.21,187.64
2016,8,14,16,0,17.0,205.0,5.4,17.0,215.0,213.48,170.59
2016,8,14,16,15,8.5,172.0,5.4,16.5,177.0,172.98,138.17
2016,8,14,16,30,0.0,139.0,5.4,16.0,139.0,133.22,105.85
2016,8,14,16,45,0.0,119.5,5.4,16.0,119.5,114.05,90.3
2016,8,14,17,0,0.0,100.0,5.4,16.0,100.0,94.89,74.56
2016,8,14,17,15,0.0,85.5,5.3,15.5,85.5,80.84,63.05
2016,8,14,17,30,0.0,71.0,5.2,15.0,71.0,66.79,51.33
2016,8,14,17,45,234.0,64.5,5.15,15.0,113.0,201.65,165.88
2016,8,14,18,0,468.0,58.0,5.1,15.0,155.0,287.56,232.32
2016,8,14,18,15,372.0,47.0,5.0,14.5,110.5,211.25,164.67
2016,8,14,18,30,276.0,36.0,4.9,14.0,66.0,145.51,104.69
2016,8,14,18,45,138.0,18.0,4.85,14.0,33.0,64.98,9.48
2016,8,14,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,5,45,129.0,15.5,2.3,12.5,27.0,14.77,0.0
2016,8,15,6,0,258.0,31.0,2.3,13.0,54.0,25.64,13.79
2016,8,15,6,15,363.5,42.0,2.25,13.0,98.0,33.32,23.34
2016,8,15,6,30,469.0,53.0,2.2,13.0,142.0,40.63,30.46
2016,8,15,6,45,234.5,64.5,2.2,13.0,109.0,47.07,36.58
2016,8,15,7,0,0.0,76.0,2.2,13.0,76.0,68.89,56.22
2016,8,15,7,15,0.0,93.0,2.1,13.0,93.0,83.69,69.37
2016,8,15,7,30,0.0,110.0,2.0,13.0,110.0,99.03,78.93
2016,8,15,7,45,25.5,150.0,1.9,13.5,162.0,132.5,105.34
2016,8,15,8,0,51.0,190.0,1.8,14.0,214.0,172.68,136.82
2016,8,15,8,15,56.0,212.0,1.75,14.0,241.5,197.68,156.79
2016,8,15,8,30,61.0,234.0,1.7,14.0,269.0,223.5,177.38
2016,8,15,8,45,77.5,260.0,1.65,14.5,308.0,257.65,203.85
2016,8,15,9,0,94.0,286.0,1.6,15.0,347.0,294.01,231.75
2016,8,15,9,15,113.5,309.5,1.65,15.0,388.0,330.23,259.85
2016,8,15,9,30,133.0,333.0,1.7,15.0,429.0,370.96,291.22
2016,8,15,9,45,214.0,342.5,1.8,15.0,505.0,437.81,342.99
2016,8,15,10,0,295.0,352.0,1.9,15.0,581.0,512.87,400.36
2016,8,15,10,15,243.0,376.5,2.0,15.0,570.5,518.03,403.23
2016,8,15,10,30,191.0,401.0,2.1,15.0,560.0,516.15,400.96
2016,8,15,10,45,186.0,414.0,2.25,15.0,572.0,536.57,416.28
2016,8,15,11,0,181.0,427.0,2.4,15.0,584.0,556.24,430.79
2016,8,15,11,15,192.5,434.5,2.45,15.0,604.5,583.84,451.21
2016,8,15,11,30,204.0,442.0,2.5,15.0,625.0,611.66,471.64
2016,8,15,11,45,249.0,437.0,2.6,15.5,662.0,664.53,510.31
2016,8,15,12,0,294.0,432.0,2.7,16.0,699.0,712.71,545.13
2016,8,15,12,15,239.0,442.5,2.7,16.0,660.0,673.11,515.1
2016,8,15,12,30,184.0,453.0,2.7,16.0,621.0,638.49,488.84
2016,8,15,12,45,170.0,449.5,2.7,16.0,603.5,627.36,480.83
2016,8,15,13,0,156.0,446.0,2.7,16.0,586.0,615.0,471.77
2016,8,15,13,15,122.0,430.0,2.65,16.0,538.5,568.32,437.07
2016,8,15,13,30,88.0,414.0,2.6,16.0,491.0,507.54,391.93
2016,8,15,13,45,75.0,394.5,2.6,16.0,459.5,475.77,368.74
2016,8,15,14,0,62.0,375.0,2.6,16.0,428.0,443.54,344.84
2016,8,15,14,15,64.0,363.5,2.55,16.0,416.0,434.53,338.73
2016,8,15,14,30,66.0,352.0,2.5,16.0,404.0,425.14,332.25
2016,8,15,14,45,145.0,343.5,2.5,16.0,451.0,505.96,396.49
2016,8,15,15,0,224.0,335.0,2.5,16.0,498.0,569.47,446.51
2016,8,15,15,15,168.5,315.5,2.5,16.0,434.5,493.71,388.97
2016,8,15,15,30,113.0,296.0,2.5,16.0,371.0,420.14,332.73
2016,8,15,15,45,87.0,268.0,2.5,16.0,323.0,352.41,281.01
2016,8,15,16,0,61.0,240.0,2.5,16.0,275.0,298.81,239.23
2016,8,15,16,15,33.0,199.0,2.5,16.0,218.0,230.52,184.88
2016,8,15,16,30,5.0,158.0,2.5,16.0,161.0,156.76,124.91
2016,8,15,16,45,3.5,144.0,2.5,16.0,146.0,142.13,113.39
2016,8,15,17,0,2.0,130.0,2.5,16.0,131.0,127.69,101.76
2016,8,15,17,15,1.0,112.0,2.45,15.5,112.5,109.42,86.95
2016,8,15,17,30,0.0,94.0,2.4,15.0,94.0,91.22,71.9
2016,8,15,17,45,268.0,72.5,2.4,15.0,127.0,227.93,186.69
2016,8,15,18,0,536.0,51.0,2.4,15.0,160.0,308.66,246.86
2016,8,15,18,15,438.0,41.5,2.35,14.5,113.5,229.78,177.3
2016,8,15,18,30,340.0,32.0,2.3,14.0,67.0,161.74,114.45
2016,8,15,18,45,170.0,16.0,2.3,14.0,33.5,71.97,0.0
2016,8,15,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,93.5,15.0,2.2,13.5,23.5,14.3,0.0
2016,8,16,6,0,187.0,30.0,2.2,14.0,47.0,23.59,11.71
2016,8,16,6,15,284.0,44.5,2.15,14.0,88.5,34.35,24.06
2016,8,16,6,30,381.0,59.0,2.1,14.0,130.0,44.67,33.87
2016,8,16,6,45,449.0,69.0,2.05,14.0,178.5,51.98,40.77
2016,8,16,7,0,517.0,79.0,2.0,14.0,227.0,57.36,45.74
2016,8,16,7,15,258.5,83.0,1.95,14.0,157.0,60.16,48.25
2016,8,16,7,30,0.0,87.0,1.9,14.0,87.0,79.91,62.56
2016,8,16,7,45,0.0,112.0,1.85,14.5,112.0,101.96,80.71
2016,8,16,8,0,0.0,137.0,1.8,15.0,137.0,124.18,98.67
2016,8,16,8,15,1.0,152.5,1.8,15.0,153.0,138.79,110.28
2016,8,16,8,30,2.0,168.0,1.8,15.0,169.0,153.61,121.96
2016,8,16,8,45,5.5,186.5,1.8,15.0,190.0,172.16,136.55
2016,8,16,9,0,9.0,205.0,1.8,15.0,211.0,191.25,151.49
2016,8,16,9,15,19.5,241.5,1.85,15.0,255.5,230.17,182.14
2016,8,16,9,30,30.0,278.0,1.9,15.0,300.0,268.98,212.35
2016,8,16,9,45,26.0,281.5,1.95,15.5,301.5,273.56,215.09
2016,8,16,10,0,22.0,285.0,2.0,16.0,303.0,277.43,217.36
2016,8,16,10,15,27.0,308.0,2.05,16.0,330.5,305.05,238.55
2016,8,16,10,30,32.0,331.0,2.1,16.0,358.0,333.34,260.04
2016,8,16,10,45,31.5,338.0,2.15,16.0,365.0,343.1,267.17
2016,8,16,11,0,31.0,345.0,2.2,16.0,372.0,352.78,274.33
2016,8,16,11,15,34.0,359.0,2.2,16.0,389.5,372.09,288.81
2016,8,16,11,30,37.0,373.0,2.2,16.0,407.0,391.73,303.45
2016,8,16,11,45,40.5,382.0,2.25,16.0,419.0,407.18,315.04
2016,8,16,12,0,44.0,391.0,2.3,16.0,431.0,422.79,326.79
2016,8,16,12,15,49.5,399.5,2.35,16.0,445.0,439.92,339.77
2016,8,16,12,30,55.0,408.0,2.4,16.0,459.0,457.2,352.86
2016,8,16,12,45,68.0,416.0,2.5,16.0,478.0,481.43,371.55
2016,8,16,13,0,81.0,424.0,2.6,16.0,497.0,505.84,390.32
2016,8,16,13,15,89.0,420.5,2.7,16.0,499.0,513.12,396.4
2016,8,16,13,30,97.0,417.0,2.8,16.0,501.0,520.04,402.38
2016,8,16,13,45,113.5,410.0,2.95,16.5,506.0,544.59,421.01
2016,8,16,14,0,130.0,403.0,3.1,17.0,511.0,555.46,429.61
2016,8,16,14,15,107.0,381.5,3.2,17.0,469.0,496.85,386.42
2016,8,16,14,30,84.0,360.0,3.3,17.0,427.0,451.71,352.87
2016,8,16,14,45,67.0,333.0,3.45,17.0,385.0,406.42,319.02
2016,8,16,15,0,50.0,306.0,3.6,17.0,343.0,361.35,284.79
2016,8,16,15,15,74.5,299.0,3.7,16.5,350.0,376.72,299.08
2016,8,16,15,30,99.0,292.0,3.8,16.0,357.0,390.7,312.14
2016,8,16,15,45,63.0,253.5,3.9,16.0,294.0,315.83,253.13
2016,8,16,16,0,27.0,215.0,4.0,16.0,231.0,243.11,194.88
2016,8,16,16,15,13.5,173.0,4.05,16.0,181.0,178.14,142.56
2016,8,16,16,30,0.0,131.0,4.1,16.0,131.0,125.19,99.13
2016,8,16,16,45,0.0,113.5,4.15,16.0,113.5,108.07,85.3
2016,8,16,17,0,0.0,96.0,4.2,16.0,96.0,90.94,71.25
2016,8,16,17,15,0.0,81.5,4.15,15.5,81.5,76.88,59.72
2016,8,16,17,30,0.0,67.0,4.1,15.0,67.0,62.82,47.97
2016,8,16,17,45,202.0,64.0,4.1,15.0,104.5,175.78,143.83
2016,8,16,18,0,404.0,61.0,4.1,15.0,142.0,261.01,209.83
2016,8,16,18,15,309.5,47.5,4.0,15.0,99.0,185.29,142.98
2016,8,16,18,30,215.0,34.0,3.9,15.0,56.0,122.45,85.19
2016,8,16,18,45,107.5,17.0,3.85,15.0,28.0,54.32,0.0
2016,8,16,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,45,78.0,15.0,2.15,13.5,21.5,14.3,0.0
2016,8,17,6,0,156.0,30.0,2.2,14.0,43.0,23.62,11.18
2016,8,17,6,15,252.0,44.5,2.1,14.0,83.0,34.38,24.02
2016,8,17,6,30,348.0,59.0,2.0,14.0,123.0,44.69,33.86
2016,8,17,6,45,416.5,69.5,1.95,14.0,170.5,51.43,40.27
2016,8,17,7,0,485.0,80.0,1.9,14.0,218.0,58.35,46.62
2016,8,17,7,15,242.5,93.0,1.85,14.0,162.0,73.18,59.81
2016,8,17,7,30,0.0,106.0,1.8,14.0,106.0,95.67,75.82
2016,8,17,7,45,2.0,129.5,1.8,14.5,130.5,116.73,92.92
2016,8,17,8,0,4.0,153.0,1.8,15.0,155.0,138.29,110.13
2016,8,17,8,15,5.5,166.5,1.8,15.0,169.5,151.8,120.77
2016,8,17,8,30,7.0,180.0,1.8,15.0,184.0,165.48,131.49
2016,8,17,8,45,34.0,226.0,1.8,15.5,248.0,213.59,169.13
2016,8,17,9,0,61.0,272.0,1.8,16.0,312.0,268.32,211.49
2016,8,17,9,15,93.5,301.0,1.75,16.0,366.0,315.07,247.51
2016,8,17,9,30,126.0,330.0,1.7,16.0,420.0,364.88,285.61
2016,8,17,9,45,81.5,323.0,1.7,16.0,382.5,343.13,268.29
2016,8,17,10,0,37.0,316.0,1.7,16.0,345.0,315.25,246.11
2016,8,17,10,15,34.0,321.5,1.7,16.0,349.0,322.34,251.34
2016,8,17,10,30,31.0,327.0,1.7,16.0,353.0,329.03,256.07
2016,8,17,10,45,27.0,323.5,1.75,16.0,346.5,326.13,253.58
2016,8,17,11,0,23.0,320.0,1.8,16.0,340.0,318.72,247.71
2016,8,17,11,15,21.0,314.5,1.85,16.0,333.0,313.6,243.7
2016,8,17,11,30,19.0,309.0,1.9,16.0,326.0,308.15,239.46
2016,8,17,11,45,39.0,360.0,2.0,16.0,395.5,384.28,297.89
2016,8,17,12,0,59.0,411.0,2.1,16.0,465.0,457.0,352.4
2016,8,17,12,15,50.5,399.5,2.2,16.0,446.0,441.1,340.2
2016,8,17,12,30,42.0,388.0,2.3,16.0,427.0,424.37,327.82
2016,8,17,12,45,49.5,395.0,2.4,16.0,440.0,441.74,341.46
2016,8,17,13,0,57.0,402.0,2.5,16.0,453.0,459.21,355.01
2016,8,17,13,15,58.5,397.0,2.6,16.0,448.5,458.03,354.58
2016,8,17,13,30,60.0,392.0,2.7,16.0,444.0,456.53,354.05
2016,8,17,13,45,54.5,375.5,2.85,16.0,422.0,435.39,338.71
2016,8,17,14,0,49.0,359.0,3.0,16.0,400.0,413.85,323.04
2016,8,17,14,15,41.5,335.5,3.05,16.0,369.5,382.48,299.55
2016,8,17,14,30,34.0,312.0,3.1,16.0,339.0,350.91,275.74
2016,8,17,14,45,38.5,304.5,3.2,16.0,333.5,348.14,274.52
2016,8,17,15,0,43.0,297.0,3.3,16.0,328.0,345.11,273.01
2016,8,17,15,15,29.5,261.5,3.35,16.0,282.0,294.44,233.62
2016,8,17,15,30,16.0,226.0,3.4,16.0,236.0,233.59,185.67
2016,8,17,15,45,21.0,219.5,3.45,16.0,232.0,231.75,185.07
2016,8,17,16,0,26.0,213.0,3.5,16.0,228.0,229.69,184.14
2016,8,17,16,15,13.0,172.0,3.5,15.5,179.5,176.83,141.7
2016,8,17,16,30,0.0,131.0,3.5,15.0,131.0,125.28,99.57
2016,8,17,16,45,0.0,111.0,3.55,15.0,111.0,105.59,83.55
2016,8,17,17,0,0.0,91.0,3.6,15.0,91.0,85.91,67.3
2016,8,17,17,15,0.0,77.0,3.6,15.0,77.0,72.36,56.01
2016,8,17,17,30,0.0,63.0,3.6,15.0,63.0,58.8,44.55
2016,8,17,17,45,196.0,62.0,3.65,15.0,100.0,170.24,139.03
2016,8,17,18,0,392.0,61.0,3.7,15.0,137.0,253.25,203.13
2016,8,17,18,15,293.5,48.0,3.65,14.5,95.0,179.59,138.34
2016,8,17,18,30,195.0,35.0,3.6,14.0,53.0,117.44,80.61
2016,8,17,18,45,97.5,17.5,3.6,14.0,26.5,51.79,0.0
2016,8,17,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,5,45,73.5,15.5,1.95,13.5,21.5,14.77,0.0
2016,8,18,6,0,147.0,31.0,1.9,14.0,43.0,24.51,11.11
2016,8,18,6,15,249.5,45.5,1.8,14.0,83.5,35.26,24.71
2016,8,18,6,30,352.0,60.0,1.7,14.0,124.0,45.57,34.6
2016,8,18,6,45,426.0,70.0,1.6,14.0,172.0,51.92,40.68
2016,8,18,7,0,500.0,80.0,1.5,14.0,220.0,58.58,46.82
2016,8,18,7,15,250.0,94.5,1.45,14.0,164.5,74.05,60.57
2016,8,18,7,30,0.0,109.0,1.4,14.0,109.0,98.05,77.8
2016,8,18,7,45,3.5,132.5,1.35,14.5,134.0,119.33,94.96
2016,8,18,8,0,7.0,156.0,1.3,15.0,159.0,141.3,112.37
2016,8,18,8,15,5.0,162.5,1.25,15.0,165.0,148.26,117.73
2016,8,18,8,30,3.0,169.0,1.2,15.0,171.0,154.75,122.68
2016,8,18,8,45,19.0,210.0,1.2,15.5,222.0,197.52,156.18
2016,8,18,9,0,35.0,251.0,1.2,16.0,273.0,239.62,188.58
2016,8,18,9,15,35.5,267.5,1.2,16.0,291.5,258.53,202.92
2016,8,18,9,30,36.0,284.0,1.2,16.0,310.0,277.61,217.36
2016,8,18,9,45,22.0,248.5,1.3,16.0,265.0,242.2,189.56
2016,8,18,10,0,8.0,213.0,1.4,16.0,220.0,202.74,158.42
2016,8,18,10,15,10.5,234.0,1.45,16.0,243.0,224.75,175.68
2016,8,18,10,30,13.0,255.0,1.5,16.0,266.0,247.14,192.92
2016,8,18,10,45,17.5,285.0,1.6,16.0,300.5,279.88,218.14
2016,8,18,11,0,22.0,315.0,1.7,16.0,335.0,313.26,243.62
2016,8,18,11,15,39.0,357.0,1.75,16.0,392.5,374.73,290.42
2016,8,18,11,30,56.0,399.0,1.8,16.0,450.0,434.22,334.9
2016,8,18,11,45,58.0,400.5,1.9,16.5,453.0,441.75,339.75
2016,8,18,12,0,60.0,402.0,2.0,17.0,456.0,449.12,344.82
2016,8,18,12,15,83.5,421.5,2.05,17.0,497.5,495.07,379.42
2016,8,18,12,30,107.0,441.0,2.1,17.0,539.0,542.04,414.23
2016,8,18,12,45,92.0,430.0,2.15,17.0,513.5,520.09,397.85
2016,8,18,13,0,77.0,419.0,2.2,17.0,488.0,497.14,381.11
2016,8,18,13,15,68.0,404.0,2.25,16.5,464.0,475.17,365.94
2016,8,18,13,30,59.0,389.0,2.3,16.0,440.0,452.59,350.15
2016,8,18,13,45,73.5,388.5,2.35,16.0,450.5,468.6,363.24
2016,8,18,14,0,88.0,388.0,2.4,16.0,461.0,484.3,375.93
2016,8,18,14,15,102.5,378.0,2.4,16.0,460.0,489.11,380.54
2016,8,18,14,30,117.0,368.0,2.4,16.0,459.0,506.94,394.82
2016,8,18,14,45,101.0,346.0,2.45,16.0,422.0,453.81,355.51
2016,8,18,15,0,85.0,324.0,2.5,16.0,385.0,414.56,326.4
2016,8,18,15,15,79.5,302.5,2.55,16.0,357.0,385.7,305.2
2016,8,18,15,30,74.0,281.0,2.6,16.0,329.0,356.75,283.65
2016,8,18,15,45,58.0,253.5,2.65,16.0,289.5,312.09,249.2
2016,8,18,16,0,42.0,226.0,2.7,16.0,250.0,268.2,214.87
2016,8,18,16,15,25.0,193.0,2.7,16.0,207.0,208.46,167.19
2016,8,18,16,30,8.0,160.0,2.7,16.0,164.0,161.5,129.07
2016,8,18,16,45,4.0,138.0,2.75,16.0,140.0,136.57,108.93
2016,8,18,17,0,0.0,116.0,2.8,16.0,116.0,111.96,88.75
2016,8,18,17,15,0.0,97.5,2.75,15.5,97.5,93.78,73.9
2016,8,18,17,30,0.0,79.0,2.7,15.0,79.0,75.55,58.71
2016,8,18,17,45,127.5,74.0,2.7,15.0,98.5,151.73,122.99
2016,8,18,18,0,255.0,69.0,2.7,15.0,118.0,203.42,162.54
2016,8,18,18,15,181.5,49.5,2.55,14.5,79.0,132.38,100.99
2016,8,18,18,30,108.0,30.0,2.4,14.0,40.0,76.41,49.88
2016,8,18,18,45,54.0,15.0,2.3,14.0,20.0,33.34,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,45,45.0,12.5,1.65,13.5,16.0,11.91,0.0
2016,8,19,6,0,90.0,25.0,1.7,14.0,32.0,20.74,7.83
2016,8,19,6,15,162.5,45.0,1.7,14.0,69.5,36.39,25.61
2016,8,19,6,30,235.0,65.0,1.7,14.0,107.0,51.54,39.8
2016,8,19,6,45,296.5,80.5,1.75,14.5,151.5,59.88,47.61
2016,8,19,7,0,358.0,96.0,1.8,15.0,196.0,69.81,56.54
2016,8,19,7,15,179.0,80.5,1.8,15.0,130.5,63.2,50.74
2016,8,19,7,30,0.0,65.0,1.8,15.0,65.0,60.46,45.91
2016,8,19,7,45,0.0,89.5,1.8,15.0,89.5,82.63,64.44
2016,8,19,8,0,0.0,114.0,1.8,15.0,114.0,104.47,82.42
2016,8,19,8,15,0.0,119.5,1.8,15.0,119.5,109.91,86.6
2016,8,19,8,30,0.0,125.0,1.8,15.0,125.0,115.26,90.72
2016,8,19,8,45,2.0,154.5,1.8,15.5,156.0,142.7,112.64
2016,8,19,9,0,4.0,184.0,1.8,16.0,187.0,170.55,134.5
2016,8,19,9,15,6.0,197.5,1.8,16.0,202.0,184.56,145.32
2016,8,19,9,30,8.0,211.0,1.8,16.0,217.0,198.84,156.35
2016,8,19,9,45,8.5,217.5,1.85,16.0,224.0,206.16,161.85
2016,8,19,10,0,9.0,224.0,1.9,16.0,231.0,213.49,167.38
2016,8,19,10,15,19.0,272.5,1.9,16.0,288.0,266.1,208.47
2016,8,19,10,30,29.0,321.0,1.9,16.0,345.0,322.27,251.5
2016,8,19,10,45,28.5,328.0,1.95,16.5,352.5,331.81,257.87
2016,8,19,11,0,28.0,335.0,2.0,17.0,360.0,341.28,264.37
2016,8,19,11,15,27.0,337.0,2.0,17.0,361.0,345.45,267.27
2016,8,19,11,30,26.0,339.0,2.0,17.0,362.0,349.41,270.09
