Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,11,45,21.0,316.0,2.05,17.0,334.5,318.18,246.28
2016,8,19,12,0,16.0,293.0,2.1,17.0,307.0,292.64,226.79
2016,8,19,12,15,30.0,341.5,2.15,17.0,368.5,363.42,281.17
2016,8,19,12,30,44.0,390.0,2.2,17.0,430.0,428.79,330.24
2016,8,19,12,45,41.0,381.5,2.25,17.0,418.5,419.89,323.4
2016,8,19,13,0,38.0,373.0,2.3,17.0,407.0,410.54,316.64
2016,8,19,13,15,40.0,364.5,2.35,17.0,400.0,405.81,313.57
2016,8,19,13,30,42.0,356.0,2.4,17.0,393.0,400.78,310.3
2016,8,19,13,45,42.0,351.5,2.5,17.0,388.0,397.71,308.51
2016,8,19,14,0,42.0,347.0,2.6,17.0,383.0,394.46,306.6
2016,8,19,14,15,38.5,330.0,2.65,16.5,362.0,374.05,292.11
2016,8,19,14,30,35.0,313.0,2.7,16.0,341.0,353.42,277.39
2016,8,19,14,45,38.5,303.0,2.75,16.0,332.5,346.97,273.24
2016,8,19,15,0,42.0,293.0,2.8,16.0,324.0,340.26,268.84
2016,8,19,15,15,48.5,281.5,2.85,16.0,315.0,334.31,265.18
2016,8,19,15,30,55.0,270.0,2.9,16.0,306.0,327.9,261.16
2016,8,19,15,45,39.0,239.0,2.95,16.0,263.5,279.88,223.58
2016,8,19,16,0,23.0,208.0,3.0,16.0,221.0,222.27,177.86
2016,8,19,16,15,13.0,180.5,3.0,15.5,187.5,186.06,149.18
2016,8,19,16,30,3.0,153.0,3.0,15.0,154.0,150.6,120.57
2016,8,19,16,45,1.5,127.0,3.05,15.0,127.5,123.39,98.42
2016,8,19,17,0,0.0,101.0,3.1,15.0,101.0,96.35,76.07
2016,8,19,17,15,0.0,84.5,3.1,15.0,84.5,80.23,62.66
2016,8,19,17,30,0.0,68.0,3.1,15.0,68.0,64.09,49.02
2016,8,19,17,45,117.5,67.5,3.15,15.0,89.5,138.86,112.24
2016,8,19,18,0,235.0,67.0,3.2,15.0,111.0,184.77,147.34
2016,8,19,18,15,167.0,47.0,3.15,14.5,73.5,123.71,93.89
2016,8,19,18,30,99.0,27.0,3.1,14.0,36.0,69.49,43.47
2016,8,19,18,45,49.5,13.5,3.05,14.0,18.0,25.51,0.0
2016,8,19,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,5,45,38.0,11.0,1.4,14.0,14.0,10.48,0.0
2016,8,20,6,0,76.0,22.0,1.4,14.0,28.0,18.37,5.53
2016,8,20,6,15,141.0,43.0,1.45,14.0,64.0,34.85,24.21
2016,8,20,6,30,206.0,64.0,1.5,14.0,100.0,50.75,39.08
2016,8,20,6,45,264.0,81.5,1.55,14.5,144.0,63.62,50.89
2016,8,20,7,0,322.0,99.0,1.6,15.0,188.0,72.14,58.58
2016,8,20,7,15,161.0,86.0,1.65,15.0,130.5,66.86,53.98
2016,8,20,7,30,0.0,73.0,1.7,15.0,73.0,67.81,52.12
2016,8,20,7,45,0.0,94.0,1.75,15.5,94.0,86.5,67.55
2016,8,20,8,0,0.0,115.0,1.8,16.0,115.0,105.31,82.8
2016,8,20,8,15,0.0,126.5,1.8,16.0,126.5,116.02,91.31
2016,8,20,8,30,0.0,138.0,1.8,16.0,138.0,126.75,99.79
2016,8,20,8,45,0.5,153.0,1.85,16.0,153.5,140.82,110.91
2016,8,20,9,0,1.0,168.0,1.9,16.0,169.0,155.03,122.07
2016,8,20,9,15,4.0,186.0,1.95,16.0,189.0,173.29,136.42
2016,8,20,9,30,7.0,204.0,2.0,16.0,209.0,192.0,151.05
2016,8,20,9,45,9.0,220.0,2.05,16.0,227.0,208.74,164.05
2016,8,20,10,0,11.0,236.0,2.1,16.0,245.0,225.79,177.24
2016,8,20,10,15,23.0,284.0,2.2,16.0,302.5,279.47,219.19
2016,8,20,10,30,35.0,332.0,2.3,16.0,360.0,337.03,263.45
2016,8,20,10,45,39.5,349.0,2.4,16.5,382.0,360.26,280.4
2016,8,20,11,0,44.0,366.0,2.5,17.0,404.0,384.02,297.79
2016,8,20,11,15,59.5,389.5,2.55,17.0,442.0,423.87,327.96
2016,8,20,11,30,75.0,413.0,2.6,17.0,480.0,465.06,358.82
2016,8,20,11,45,72.0,415.0,2.7,17.0,480.0,469.28,361.76
2016,8,20,12,0,69.0,417.0,2.8,17.0,480.0,473.04,364.59
2016,8,20,12,15,63.0,411.5,2.9,16.5,469.0,465.88,359.97
2016,8,20,12,30,57.0,406.0,3.0,16.0,458.0,458.04,354.89
2016,8,20,12,45,54.0,398.5,3.1,16.0,447.0,450.5,349.5
2016,8,20,13,0,51.0,391.0,3.2,16.0,436.0,442.47,343.76
2016,8,20,13,15,52.5,386.0,3.25,16.0,432.0,441.17,343.2
2016,8,20,13,30,54.0,381.0,3.3,16.0,428.0,439.56,342.45
2016,8,20,13,45,57.0,373.5,3.4,16.0,422.0,436.5,340.79
2016,8,20,14,0,60.0,366.0,3.5,16.0,416.0,433.11,338.94
2016,8,20,14,15,55.0,348.5,3.5,16.0,393.0,410.62,322.19
2016,8,20,14,30,50.0,331.0,3.5,16.0,370.0,387.87,305.24
2016,8,20,14,45,43.0,308.0,3.55,16.0,340.0,357.0,281.91
2016,8,20,15,0,36.0,285.0,3.6,16.0,310.0,326.08,258.35
2016,8,20,15,15,34.0,266.5,3.65,16.0,289.0,304.74,242.29
2016,8,20,15,30,32.0,248.0,3.7,16.0,268.0,283.31,226.02
2016,8,20,15,45,22.5,220.0,3.75,16.0,234.0,233.98,187.04
2016,8,20,16,0,13.0,192.0,3.8,16.0,200.0,197.42,157.86
2016,8,20,16,15,10.0,175.0,3.8,15.5,180.5,178.08,142.84
2016,8,20,16,30,7.0,158.0,3.8,15.0,161.0,158.97,127.77
2016,8,20,16,45,3.5,119.5,3.85,15.0,121.0,117.04,93.26
2016,8,20,17,0,0.0,81.0,3.9,15.0,81.0,75.96,58.95
2016,8,20,17,15,0.0,68.0,3.9,15.0,68.0,63.41,48.46
2016,8,20,17,30,0.0,55.0,3.9,15.0,55.0,51.13,38.03
2016,8,20,17,45,126.5,59.5,3.95,15.0,83.0,133.26,107.62
2016,8,20,18,0,253.0,64.0,4.0,15.0,111.0,196.06,156.38
2016,8,20,18,15,180.0,45.0,3.9,14.5,73.0,133.1,100.99
2016,8,20,18,30,107.0,26.0,3.8,14.0,35.0,70.25,41.95
2016,8,20,18,45,53.5,13.0,3.7,14.0,17.5,25.93,0.0
2016,8,20,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,8.5,3.1,13.5,8.5,8.1,0.0
2016,8,21,6,0,0.0,17.0,3.2,14.0,17.0,15.78,3.14
2016,8,21,6,15,2.5,37.5,3.25,14.0,38.0,33.86,23.24
2016,8,21,6,30,5.0,58.0,3.3,14.0,59.0,51.41,39.59
2016,8,21,6,45,18.0,79.5,3.35,14.5,84.5,69.56,56.09
2016,8,21,7,0,31.0,101.0,3.4,15.0,110.0,84.22,69.23
2016,8,21,7,15,43.5,122.0,3.35,15.0,137.0,100.67,83.79
2016,8,21,7,30,56.0,143.0,3.3,15.0,164.0,123.35,96.78
2016,8,21,7,45,65.5,166.5,3.25,15.0,194.5,149.26,117.09
2016,8,21,8,0,75.0,190.0,3.2,15.0,225.0,176.7,139.03
2016,8,21,8,15,42.5,186.5,3.1,15.0,207.0,173.95,137.93
2016,8,21,8,30,10.0,183.0,3.0,15.0,189.0,168.91,134.56
2016,8,21,8,45,16.5,208.0,2.95,15.5,218.5,194.84,154.88
2016,8,21,9,0,23.0,233.0,2.9,16.0,248.0,221.74,175.72
2016,8,21,9,15,44.5,270.5,2.85,16.0,301.5,265.62,210.15
2016,8,21,9,30,66.0,308.0,2.8,16.0,355.0,314.87,248.47
2016,8,21,9,45,46.5,301.0,2.8,16.0,335.0,303.45,239.0
2016,8,21,10,0,27.0,294.0,2.8,16.0,315.0,289.4,227.51
2016,8,21,10,15,35.0,319.5,2.8,16.0,347.5,321.71,252.48
2016,8,21,10,30,43.0,345.0,2.8,16.0,380.0,355.12,277.95
2016,8,21,10,45,44.0,356.0,2.8,16.0,393.0,370.5,289.35
2016,8,21,11,0,45.0,367.0,2.8,16.0,406.0,385.98,300.85
2016,8,21,11,15,46.0,375.0,2.85,16.0,415.5,398.62,310.29
2016,8,21,11,30,47.0,383.0,2.9,16.0,425.0,411.28,319.75
2016,8,21,11,45,39.0,371.5,3.0,16.0,406.5,396.42,308.28
2016,8,21,12,0,31.0,360.0,3.1,16.0,388.0,380.69,296.23
2016,8,21,12,15,30.0,356.5,3.2,16.0,384.0,378.92,295.04
2016,8,21,12,30,29.0,353.0,3.3,16.0,380.0,376.87,293.61
2016,8,21,12,45,48.0,380.0,3.4,16.0,423.0,425.66,331.54
2016,8,21,13,0,67.0,407.0,3.5,16.0,466.0,475.39,369.67
2016,8,21,13,15,46.5,367.5,3.6,16.0,408.5,415.9,324.39
2016,8,21,13,30,26.0,328.0,3.7,16.0,351.0,355.65,278.25
2016,8,21,13,45,35.0,337.5,3.85,16.0,367.0,376.24,295.04
2016,8,21,14,0,44.0,347.0,4.0,16.0,383.0,396.93,311.67
2016,8,21,14,15,39.0,327.5,4.05,16.0,358.5,372.31,293.01
2016,8,21,14,30,34.0,308.0,4.1,16.0,334.0,347.48,274.23
2016,8,21,14,45,40.5,302.0,4.2,16.0,331.5,348.27,275.81
2016,8,21,15,0,47.0,296.0,4.3,16.0,329.0,348.75,277.13
2016,8,21,15,15,45.5,278.5,4.35,15.5,309.0,328.76,262.61
2016,8,21,15,30,44.0,261.0,4.4,15.0,289.0,308.65,247.9
2016,8,21,15,45,32.5,231.5,4.5,15.0,251.5,266.45,214.56
2016,8,21,16,0,21.0,202.0,4.6,15.0,214.0,214.6,172.97
2016,8,21,16,15,18.5,184.0,4.65,15.0,194.0,194.35,156.95
2016,8,21,16,30,16.0,166.0,4.7,15.0,174.0,174.24,140.84
2016,8,21,16,45,8.0,130.0,4.8,15.0,134.0,131.27,105.36
2016,8,21,17,0,0.0,94.0,4.9,15.0,94.0,89.29,70.22
2016,8,21,17,15,0.0,79.0,4.85,14.5,79.0,74.71,58.15
2016,8,21,17,30,0.0,64.0,4.8,14.0,64.0,60.11,45.82
2016,8,21,17,45,128.5,63.5,4.8,14.0,86.5,139.22,112.98
2016,8,21,18,0,257.0,63.0,4.8,14.0,109.0,196.27,157.02
2016,8,21,18,15,180.5,44.0,4.65,14.0,71.0,132.0,99.93
2016,8,21,18,30,104.0,25.0,4.5,14.0,33.0,67.44,37.57
2016,8,21,18,45,52.0,12.5,4.4,14.0,16.5,24.95,0.0
2016,8,21,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.0,3.3,13.5,4.0,3.81,0.0
2016,8,22,6,0,0.0,8.0,3.3,14.0,8.0,7.4,0.0
2016,8,22,6,15,0.0,19.0,3.25,14.0,19.0,17.62,9.35
2016,8,22,6,30,0.0,30.0,3.2,14.0,30.0,27.84,18.89
2016,8,22,6,45,0.0,43.0,3.2,14.5,43.0,39.95,29.92
2016,8,22,7,0,0.0,56.0,3.2,15.0,56.0,52.06,40.81
2016,8,22,7,15,0.0,69.5,3.1,15.0,69.5,64.14,51.59
2016,8,22,7,30,0.0,83.0,3.0,15.0,83.0,76.33,59.34
2016,8,22,7,45,0.0,101.5,2.95,15.0,101.5,92.88,73.08
2016,8,22,8,0,0.0,120.0,2.9,15.0,120.0,109.57,86.76
2016,8,22,8,15,2.0,146.0,2.9,15.0,147.0,133.35,106.06
2016,8,22,8,30,4.0,172.0,2.9,15.0,174.0,157.6,125.54
2016,8,22,8,45,33.0,219.5,2.9,15.5,240.5,207.88,165.19
2016,8,22,9,0,62.0,267.0,2.9,16.0,307.0,264.72,209.65
2016,8,22,9,15,69.5,289.5,2.95,16.0,336.5,294.0,232.48
2016,8,22,9,30,77.0,312.0,3.0,16.0,366.0,324.32,256.02
2016,8,22,9,45,66.0,321.5,3.05,16.0,369.5,333.24,262.6
2016,8,22,10,0,55.0,331.0,3.1,16.0,373.0,340.87,268.1
2016,8,22,10,15,54.5,344.0,3.15,16.0,387.0,357.69,280.81
2016,8,22,10,30,54.0,357.0,3.2,16.0,401.0,374.47,293.39
2016,8,22,10,45,44.0,352.0,3.3,16.0,388.5,366.89,287.15
2016,8,22,11,0,34.0,347.0,3.4,16.0,376.0,358.11,280.05
2016,8,22,11,15,25.0,317.5,3.45,16.0,339.5,325.36,254.57
2016,8,22,11,30,16.0,288.0,3.5,16.0,303.0,285.76,223.65
2016,8,22,11,45,16.5,293.5,3.55,16.0,309.0,292.65,229.08
2016,8,22,12,0,17.0,299.0,3.6,16.0,315.0,299.55,234.4
2016,8,22,12,15,17.0,300.0,3.65,16.0,315.5,301.59,235.99
2016,8,22,12,30,17.0,301.0,3.7,16.0,316.0,303.55,237.57
2016,8,22,12,45,27.5,334.5,3.8,16.0,359.0,358.82,280.7
2016,8,22,13,0,38.0,368.0,3.9,16.0,402.0,406.0,317.12
2016,8,22,13,15,52.0,379.0,3.95,16.0,424.5,433.76,338.85
2016,8,22,13,30,66.0,390.0,4.0,16.0,447.0,461.7,360.75
2016,8,22,13,45,63.5,377.0,4.1,16.0,430.5,447.28,350.18
2016,8,22,14,0,61.0,364.0,4.2,16.0,414.0,432.46,339.51
2016,8,22,14,15,49.5,338.5,4.25,16.0,378.0,394.83,310.93
2016,8,22,14,30,38.0,313.0,4.3,16.0,342.0,357.05,282.03
2016,8,22,14,45,50.5,309.5,4.35,16.0,346.5,366.28,290.42
2016,8,22,15,0,63.0,306.0,4.4,16.0,351.0,375.02,298.34
2016,8,22,15,15,50.0,278.5,4.4,15.5,312.5,333.09,266.24
2016,8,22,15,30,37.0,251.0,4.4,15.0,274.0,291.55,234.1
2016,8,22,15,45,44.5,238.0,4.45,15.0,263.5,284.16,229.26
2016,8,22,16,0,52.0,225.0,4.5,15.0,253.0,276.22,223.84
2016,8,22,16,15,43.0,201.0,4.45,15.0,223.0,242.29,196.72
2016,8,22,16,30,34.0,177.0,4.4,15.0,193.0,208.87,169.74
2016,8,22,16,45,17.0,144.5,4.35,15.0,152.5,153.09,123.7
2016,8,22,17,0,0.0,112.0,4.3,15.0,112.0,108.34,86.2
2016,8,22,17,15,0.0,93.5,4.15,14.5,93.5,90.12,71.18
2016,8,22,17,30,0.0,75.0,4.0,14.0,75.0,71.85,55.79
2016,8,22,17,45,125.0,68.5,3.9,14.0,90.5,143.9,116.63
2016,8,22,18,0,250.0,62.0,3.8,14.0,106.0,191.84,152.85
2016,8,22,18,15,172.0,43.0,3.6,14.0,68.5,127.63,95.9
2016,8,22,18,30,94.0,24.0,3.4,14.0,31.0,62.51,31.33
2016,8,22,18,45,47.0,12.0,3.2,14.0,15.5,23.11,0.0
2016,8,22,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,5,45,64.0,11.5,2.3,13.5,16.0,10.96,0.0
2016,8,23,6,0,128.0,23.0,2.3,14.0,32.0,18.14,1.96
2016,8,23,6,15,222.5,39.0,2.25,14.0,70.5,30.29,20.01
2016,8,23,6,30,317.0,55.0,2.2,14.0,109.0,41.94,31.23
2016,8,23,6,45,387.0,67.0,2.2,14.5,155.0,49.94,38.75
2016,8,23,7,0,457.0,79.0,2.2,15.0,201.0,57.58,45.7
2016,8,23,7,15,228.5,79.5,2.1,15.0,140.5,61.94,49.63
2016,8,23,7,30,0.0,80.0,2.0,15.0,80.0,73.75,57.16
2016,8,23,7,45,0.0,93.5,1.95,15.0,93.5,86.0,67.3
2016,8,23,8,0,0.0,107.0,1.9,15.0,107.0,98.33,77.36
2016,8,23,8,15,0.0,122.5,1.85,15.0,122.5,112.48,88.81
2016,8,23,8,30,0.0,138.0,1.8,15.0,138.0,126.73,100.22
2016,8,23,8,45,0.0,146.5,1.8,15.5,146.5,134.85,106.31
2016,8,23,9,0,0.0,155.0,1.8,16.0,155.0,142.97,112.37
2016,8,23,9,15,2.5,173.5,1.8,16.0,175.5,161.34,126.86
2016,8,23,9,30,5.0,192.0,1.8,16.0,196.0,180.1,141.57
2016,8,23,9,45,6.0,200.5,1.8,16.0,205.5,189.25,148.54
2016,8,23,10,0,7.0,209.0,1.8,16.0,215.0,198.52,155.62
2016,8,23,10,15,9.0,227.0,1.85,16.0,234.5,217.38,170.3
2016,8,23,10,30,11.0,245.0,1.9,16.0,254.0,236.56,185.13
2016,8,23,10,45,26.5,302.5,1.95,16.0,325.5,306.72,239.67
2016,8,23,11,0,42.0,360.0,2.0,16.0,397.0,377.22,293.25
2016,8,23,11,15,32.5,342.5,2.05,16.0,371.0,356.08,276.59
2016,8,23,11,30,23.0,325.0,2.1,16.0,345.0,327.39,254.54
2016,8,23,11,45,27.0,340.5,2.2,16.0,364.5,355.21,276.0
2016,8,23,12,0,31.0,356.0,2.3,16.0,384.0,377.07,292.63
2016,8,23,12,15,37.0,368.5,2.35,16.0,402.0,398.13,308.68
2016,8,23,12,30,43.0,381.0,2.4,16.0,420.0,419.5,324.96
2016,8,23,12,45,35.0,360.5,2.5,16.0,392.0,393.17,305.11
2016,8,23,13,0,27.0,340.0,2.6,16.0,364.0,366.15,284.81
2016,8,23,13,15,28.0,336.5,2.7,16.0,361.0,365.32,284.67
2016,8,23,13,30,29.0,333.0,2.8,16.0,358.0,364.32,284.33
2016,8,23,13,45,27.5,321.5,2.9,16.0,344.5,352.17,275.42
2016,8,23,14,0,26.0,310.0,3.0,16.0,331.0,339.78,266.35
2016,8,23,14,15,29.5,306.5,3.1,16.0,329.5,340.72,267.76
2016,8,23,14,30,33.0,303.0,3.2,16.0,328.0,341.54,269.07
2016,8,23,14,45,25.0,274.5,3.3,16.0,293.0,291.08,230.1
2016,8,23,15,0,17.0,246.0,3.4,16.0,258.0,254.71,201.83
2016,8,23,15,15,11.5,219.5,3.5,15.5,227.5,222.95,177.28
2016,8,23,15,30,6.0,193.0,3.6,15.0,197.0,191.44,152.55
2016,8,23,15,45,4.0,179.0,3.7,15.0,181.5,176.03,140.46
2016,8,23,16,0,2.0,165.0,3.8,15.0,166.0,160.76,128.36
2016,8,23,16,15,1.0,138.0,3.85,15.0,138.5,132.96,105.85
2016,8,23,16,30,0.0,111.0,3.9,15.0,111.0,105.33,83.21
2016,8,23,16,45,0.0,90.5,4.0,15.0,90.5,85.16,66.58
2016,8,23,17,0,0.0,70.0,4.1,15.0,70.0,65.13,49.85
2016,8,23,17,15,202.0,78.5,4.1,14.5,133.0,210.41,175.53
2016,8,23,17,30,404.0,87.0,4.1,14.0,196.0,328.16,272.26
2016,8,23,17,45,338.5,73.0,4.15,14.0,150.5,259.46,211.98
2016,8,23,18,0,273.0,59.0,4.2,14.0,105.0,197.53,156.95
2016,8,23,18,15,189.0,41.0,4.1,14.0,67.5,131.22,98.0
2016,8,23,18,30,105.0,23.0,4.0,14.0,30.0,69.7,30.73
2016,8,23,18,45,52.5,11.5,3.95,14.0,15.0,23.87,0.0
2016,8,23,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,5,45,79.5,11.5,2.85,13.0,16.5,10.96,0.0
2016,8,24,6,0,159.0,23.0,2.9,13.0,33.0,18.2,0.33
2016,8,24,6,15,265.5,37.0,2.95,13.0,73.0,28.77,18.7
2016,8,24,6,30,372.0,51.0,3.0,13.0,113.0,40.18,29.77
2016,8,24,6,45,186.0,42.5,3.05,13.5,73.5,30.98,22.03
2016,8,24,7,0,0.0,34.0,3.1,14.0,34.0,31.55,22.67
2016,8,24,7,15,0.0,42.0,3.05,14.0,42.0,39.0,29.39
2016,8,24,7,30,0.0,50.0,3.0,14.0,50.0,46.46,34.2
2016,8,24,7,45,0.0,60.5,3.0,14.5,60.5,56.26,42.36
2016,8,24,8,0,0.0,71.0,3.0,15.0,71.0,66.07,50.4
2016,8,24,8,15,0.0,90.0,2.95,15.0,90.0,83.67,64.96
2016,8,24,8,30,0.0,109.0,2.9,15.0,109.0,100.95,79.09
2016,8,24,8,45,0.0,115.5,2.85,15.0,115.5,107.06,83.86
2016,8,24,9,0,0.0,122.0,2.8,15.0,122.0,113.17,88.63
2016,8,24,9,15,0.0,134.5,2.8,15.0,134.5,124.78,97.88
2016,8,24,9,30,0.0,147.0,2.8,15.0,147.0,136.45,107.13
2016,8,24,9,45,2.0,164.0,2.85,15.5,165.5,153.49,120.5
2016,8,24,10,0,4.0,181.0,2.9,16.0,184.0,170.84,133.99
2016,8,24,10,15,5.5,193.0,2.95,16.0,197.5,183.52,143.93
2016,8,24,10,30,7.0,205.0,3.0,16.0,211.0,196.41,154.02
2016,8,24,10,45,10.0,233.5,3.05,16.0,242.0,226.11,177.4
2016,8,24,11,0,13.0,262.0,3.1,16.0,273.0,256.31,200.97
2016,8,24,11,15,12.5,257.0,3.15,16.0,267.5,252.22,197.57
2016,8,24,11,30,12.0,252.0,3.2,16.0,262.0,247.98,194.17
2016,8,24,11,45,12.0,256.0,3.3,16.0,267.0,252.67,197.83
2016,8,24,12,0,12.0,260.0,3.4,16.0,272.0,257.33,201.46
2016,8,24,12,15,15.0,282.5,3.5,16.0,297.0,282.78,221.44
2016,8,24,12,30,18.0,305.0,3.6,16.0,322.0,308.59,241.57
2016,8,24,12,45,17.5,300.5,3.7,16.0,316.5,304.61,238.54
2016,8,24,13,0,17.0,296.0,3.8,16.0,311.0,300.51,235.53
2016,8,24,13,15,15.0,277.0,3.9,16.0,290.5,280.39,220.03
2016,8,24,13,30,13.0,258.0,4.0,16.0,270.0,260.1,204.36
2016,8,24,13,45,11.0,242.0,4.15,16.0,252.0,242.65,190.88
2016,8,24,14,0,9.0,226.0,4.3,16.0,234.0,225.12,177.26
2016,8,24,14,15,13.0,244.0,4.35,16.0,254.5,247.44,195.44
2016,8,24,14,30,17.0,262.0,4.4,16.0,275.0,270.09,213.8
2016,8,24,14,45,17.0,252.5,4.5,16.0,265.5,260.93,206.96
2016,8,24,15,0,17.0,243.0,4.6,16.0,256.0,251.74,200.16
2016,8,24,15,15,11.0,215.0,4.65,16.0,223.0,217.98,173.41
2016,8,24,15,30,5.0,187.0,4.7,16.0,190.0,184.51,146.66
2016,8,24,15,45,2.5,163.0,4.8,16.0,164.5,158.45,125.81
2016,8,24,16,0,0.0,139.0,4.9,16.0,139.0,132.59,104.9
2016,8,24,16,15,0.0,117.0,4.95,15.5,117.0,110.89,87.48
2016,8,24,16,30,0.0,95.0,5.0,15.0,95.0,89.26,69.85
2016,8,24,16,45,0.0,76.5,5.05,15.0,76.5,71.21,54.87
2016,8,24,17,0,0.0,58.0,5.1,15.0,58.0,53.92,40.36
2016,8,24,17,15,248.5,66.0,5.1,15.0,132.0,232.08,194.18
2016,8,24,17,30,497.0,74.0,5.1,15.0,206.0,364.32,301.94
2016,8,24,17,45,434.0,62.5,5.1,15.0,159.0,293.89,239.6
2016,8,24,18,0,371.0,51.0,5.1,15.0,112.0,229.6,181.69
2016,8,24,18,15,263.0,37.0,5.1,14.5,72.5,152.44,112.99
2016,8,24,18,30,155.0,23.0,5.1,14.0,33.0,83.89,29.6
2016,8,24,18,45,77.5,11.5,5.1,14.0,16.5,29.83,0.0
2016,8,24,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,25,5,45,106.0,10.5,3.25,13.5,17.0,10.01,0.0
2016,8,25,6,0,212.0,21.0,3.2,14.0,34.0,17.18,0.0
2016,8,25,6,15,327.5,32.5,3.1,14.0,75.0,25.77,15.97
2016,8,25,6,30,443.0,44.0,3.0,14.0,116.0,33.88,24.09
2016,8,25,6,45,517.0,51.5,2.95,14.5,165.5,37.99,28.13
2016,8,25,7,0,591.0,59.0,2.9,15.0,215.0,41.94,31.81
2016,8,25,7,15,295.5,53.5,2.8,15.0,131.5,37.37,27.8
2016,8,25,7,30,0.0,48.0,2.7,15.0,48.0,44.6,32.48
2016,8,25,7,45,0.0,60.0,2.6,15.0,60.0,55.79,41.89
2016,8,25,8,0,0.0,72.0,2.5,15.0,72.0,67.0,51.19
2016,8,25,8,15,0.0,91.5,2.45,15.0,91.5,85.01,66.08
2016,8,25,8,30,0.0,111.0,2.4,15.0,111.0,102.73,80.56
2016,8,25,8,45,0.0,127.5,2.4,15.5,127.5,117.86,92.57
2016,8,25,9,0,0.0,144.0,2.4,16.0,144.0,133.08,104.51
2016,8,25,9,15,0.0,137.0,2.4,16.0,137.0,127.06,99.31
2016,8,25,9,30,0.0,130.0,2.4,16.0,130.0,120.86,94.04
2016,8,25,9,45,1.5,153.0,2.4,16.0,154.5,143.09,111.85
2016,8,25,10,0,3.0,176.0,2.4,16.0,179.0,165.6,129.71
2016,8,25,10,15,7.0,207.0,2.4,16.0,213.0,197.54,154.99
2016,8,25,10,30,11.0,238.0,2.4,16.0,247.0,230.1,180.5
2016,8,25,10,45,15.5,270.0,2.4,16.0,283.0,264.61,207.3
2016,8,25,11,0,20.0,302.0,2.4,16.0,319.0,299.82,234.39
2016,8,25,11,15,26.5,328.0,2.4,16.0,351.5,337.29,263.04
2016,8,25,11,30,33.0,354.0,2.4,16.0,384.0,371.32,288.81
2016,8,25,11,45,34.0,356.5,2.4,16.0,387.5,377.8,293.51
2016,8,25,12,0,35.0,359.0,2.4,16.0,391.0,384.19,298.31
2016,8,25,12,15,79.5,397.0,2.45,16.0,468.0,467.93,362.68
2016,8,25,12,30,124.0,435.0,2.5,16.0,545.0,564.9,434.99
2016,8,25,12,45,110.0,426.5,2.6,16.0,524.0,535.94,413.37
2016,8,25,13,0,96.0,418.0,2.7,16.0,503.0,516.8,399.51
2016,8,25,13,15,73.5,394.5,2.8,16.0,458.5,472.4,366.5
2016,8,25,13,30,51.0,371.0,2.9,16.0,414.0,427.17,332.53
2016,8,25,13,45,36.5,333.0,3.0,16.0,364.0,373.83,292.31
2016,8,25,14,0,22.0,295.0,3.1,16.0,314.0,307.5,241.43
2016,8,25,14,15,21.0,282.5,3.15,16.0,300.0,294.44,231.84
2016,8,25,14,30,20.0,270.0,3.2,16.0,286.0,281.29,221.99
2016,8,25,14,45,16.0,248.5,3.3,16.0,261.0,255.99,202.45
2016,8,25,15,0,12.0,227.0,3.4,16.0,236.0,230.75,182.81
2016,8,25,15,15,6.0,187.5,3.4,15.5,192.0,185.44,147.06
2016,8,25,15,30,0.0,148.0,3.4,15.0,148.0,140.73,111.17
2016,8,25,15,45,0.0,144.5,3.45,15.0,144.5,137.66,109.05
2016,8,25,16,0,0.0,141.0,3.5,15.0,141.0,134.7,106.96
2016,8,25,16,15,0.0,114.0,3.5,15.0,114.0,107.92,85.12
2016,8,25,16,30,0.0,87.0,3.5,15.0,87.0,81.34,63.19
2016,8,25,16,45,0.0,66.0,3.5,15.0,66.0,61.39,46.59
2016,8,25,17,0,0.0,45.0,3.5,15.0,45.0,41.8,30.08
2016,8,25,17,15,0.0,37.5,3.45,14.5,37.5,34.81,24.21
2016,8,25,17,30,0.0,30.0,3.4,14.0,30.0,27.83,18.25
2016,8,25,17,45,199.0,38.5,3.35,14.0,70.5,148.96,120.76
2016,8,25,18,0,398.0,47.0,3.3,14.0,111.0,235.71,186.28
2016,8,25,18,15,283.5,34.0,3.1,14.0,71.0,157.16,115.28
2016,8,25,18,30,169.0,21.0,2.9,14.0,31.0,84.36,18.19
2016,8,25,18,45,84.5,10.5,2.75,14.0,15.5,30.38,0.0
2016,8,25,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,5,45,89.0,10.5,1.6,14.5,15.5,10.01,0.0
2016,8,26,6,0,178.0,21.0,1.6,15.0,31.0,17.31,0.0
2016,8,26,6,15,293.0,33.5,1.65,15.0,71.5,26.86,16.68
2016,8,26,6,30,408.0,46.0,1.7,15.0,112.0,35.84,25.69
2016,8,26,6,45,204.0,38.5,1.8,15.0,71.5,28.13,19.34
2016,8,26,7,0,0.0,31.0,1.9,15.0,31.0,28.76,20.08
2016,8,26,7,15,0.0,38.5,1.95,15.0,38.5,35.74,26.37
2016,8,26,7,30,0.0,46.0,2.0,15.0,46.0,42.73,30.91
2016,8,26,7,45,0.0,64.5,2.05,15.5,64.5,59.99,45.36
2016,8,26,8,0,0.0,83.0,2.1,16.0,83.0,77.17,59.51
2016,8,26,8,15,0.0,99.5,2.15,16.0,99.5,92.14,71.74
2016,8,26,8,30,0.0,116.0,2.2,16.0,116.0,107.2,83.92
2016,8,26,8,45,0.0,124.5,2.25,16.0,124.5,115.16,90.17
2016,8,26,9,0,0.0,133.0,2.3,16.0,133.0,123.14,96.42
2016,8,26,9,15,4.5,172.5,2.25,16.0,176.0,161.41,127.16
2016,8,26,9,30,9.0,212.0,2.2,16.0,219.0,200.39,158.01
2016,8,26,9,45,8.5,213.0,2.2,16.5,219.5,202.19,158.74
2016,8,26,10,0,8.0,214.0,2.2,17.0,220.0,203.82,159.46
2016,8,26,10,15,7.5,212.0,2.2,17.0,218.5,202.54,158.2
2016,8,26,10,30,7.0,210.0,2.2,17.0,217.0,201.12,156.86
2016,8,26,10,45,24.5,284.0,2.2,17.0,305.5,288.02,224.88
2016,8,26,11,0,42.0,358.0,2.2,17.0,394.0,375.86,291.7
2016,8,26,11,15,38.5,357.5,2.25,17.0,390.5,376.28,291.4
2016,8,26,11,30,35.0,357.0,2.3,17.0,387.0,376.22,291.2
2016,8,26,11,45,54.0,384.0,2.35,17.0,431.5,423.48,327.24
2016,8,26,12,0,73.0,411.0,2.4,17.0,476.0,472.18,363.78
2016,8,26,12,15,53.0,385.0,2.45,17.0,432.5,430.78,332.35
2016,8,26,12,30,33.0,359.0,2.5,17.0,389.0,387.9,299.91
2016,8,26,12,45,25.0,327.5,2.55,17.0,350.5,349.9,271.34
2016,8,26,13,0,17.0,296.0,2.6,17.0,312.0,300.67,233.83
2016,8,26,13,15,28.0,324.0,2.6,17.0,348.5,352.81,274.44
2016,8,26,13,30,39.0,352.0,2.6,17.0,385.0,395.15,306.89
2016,8,26,13,45,45.5,350.5,2.6,17.0,388.0,401.81,312.32
2016,8,26,14,0,52.0,349.0,2.6,17.0,391.0,408.3,317.84
2016,8,26,14,15,45.0,328.0,2.55,17.0,363.5,379.98,296.54
2016,8,26,14,30,38.0,307.0,2.5,17.0,336.0,351.47,275.12
2016,8,26,14,45,29.5,278.5,2.5,17.0,300.5,313.22,246.04
2016,8,26,15,0,21.0,250.0,2.5,17.0,265.0,262.95,207.26
2016,8,26,15,15,11.5,211.5,2.45,16.5,219.5,215.04,170.02
2016,8,26,15,30,2.0,173.0,2.4,16.0,174.0,167.79,132.56
2016,8,26,15,45,1.0,160.5,2.35,16.0,161.0,154.83,122.49
2016,8,26,16,0,0.0,148.0,2.3,16.0,148.0,141.95,112.35
2016,8,26,16,15,0.0,121.5,2.25,16.0,121.5,115.58,91.05
2016,8,26,16,30,0.0,95.0,2.2,16.0,95.0,89.35,69.6
2016,8,26,16,45,0.0,74.0,2.15,16.0,74.0,68.87,52.69
2016,8,26,17,0,0.0,53.0,2.1,16.0,53.0,49.26,36.28
2016,8,26,17,15,264.5,60.0,2.05,15.5,127.5,232.94,193.6
2016,8,26,17,30,529.0,67.0,2.0,15.0,202.0,371.03,303.56
2016,8,26,17,45,453.5,57.0,1.95,15.0,154.0,295.02,237.22
2016,8,26,18,0,378.0,47.0,1.9,15.0,106.0,226.48,176.69
2016,8,26,18,15,264.5,33.0,1.85,14.5,67.0,148.74,107.26
2016,8,26,18,30,151.0,19.0,1.8,14.0,28.0,75.32,1.04
2016,8,26,18,45,75.5,9.5,1.75,14.0,14.0,27.08,0.0
2016,8,26,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,45,85.0,10.0,2.0,13.5,14.5,9.53,0.0
2016,8,27,6,0,170.0,20.0,2.0,14.0,29.0,16.45,0.0
2016,8,27,6,15,284.0,33.0,2.05,14.0,69.0,26.53,16.31
2016,8,27,6,30,398.0,46.0,2.1,14.0,109.0,36.0,25.89
2016,8,27,6,45,473.5,55.5,2.15,14.5,158.0,41.72,31.41
2016,8,27,7,0,549.0,65.0,2.2,15.0,207.0,47.18,36.45
2016,8,27,7,15,274.5,56.0,2.15,15.0,127.0,39.19,29.43
2016,8,27,7,30,0.0,47.0,2.1,15.0,47.0,43.66,31.7
2016,8,27,7,45,0.0,55.5,2.1,15.0,55.5,51.59,38.35
2016,8,27,8,0,0.0,64.0,2.1,15.0,64.0,59.53,44.92
2016,8,27,8,15,0.0,78.5,2.1,15.0,78.5,73.09,56.13
2016,8,27,8,30,0.0,93.0,2.1,15.0,93.0,86.52,67.12
2016,8,27,8,45,0.0,97.0,2.1,15.5,97.0,90.27,69.86
2016,8,27,9,0,0.0,101.0,2.1,16.0,101.0,94.02,72.6
2016,8,27,9,15,0.0,121.0,2.15,16.0,121.0,112.45,87.47
2016,8,27,9,30,0.0,141.0,2.2,16.0,141.0,130.96,102.27
2016,8,27,9,45,1.0,154.5,2.25,16.0,155.5,144.19,112.72
2016,8,27,10,0,2.0,168.0,2.3,16.0,170.0,157.6,123.29
2016,8,27,10,15,3.5,178.0,2.35,16.0,181.5,168.28,131.66
2016,8,27,10,30,5.0,188.0,2.4,16.0,193.0,179.15,140.17
2016,8,27,10,45,9.5,227.5,2.45,16.5,236.0,220.19,172.28
2016,8,27,11,0,14.0,267.0,2.5,17.0,279.0,261.98,204.42
2016,8,27,11,15,12.0,247.5,2.55,17.0,258.0,242.9,189.31
2016,8,27,11,30,10.0,228.0,2.6,17.0,237.0,223.45,174.06
2016,8,27,11,45,12.0,253.0,2.65,17.0,264.0,249.92,194.77
2016,8,27,12,0,14.0,278.0,2.7,17.0,291.0,276.74,215.52
2016,8,27,12,15,19.5,305.0,2.7,17.0,322.5,309.2,240.62
2016,8,27,12,30,25.0,332.0,2.7,17.0,354.0,352.69,273.9
2016,8,27,12,45,40.5,359.5,2.75,17.0,394.5,398.38,309.02
2016,8,27,13,0,56.0,387.0,2.8,17.0,435.0,444.98,344.51
2016,8,27,13,15,46.5,366.5,2.8,17.0,406.0,416.27,322.73
2016,8,27,13,30,37.0,346.0,2.8,17.0,377.0,387.0,300.75
2016,8,27,13,45,32.0,326.5,2.85,17.0,352.5,362.85,282.77
2016,8,27,14,0,27.0,307.0,2.9,17.0,328.0,338.4,264.42
2016,8,27,14,15,22.5,285.0,2.9,16.5,302.5,298.7,234.59
2016,8,27,14,30,18.0,263.0,2.9,16.0,277.0,272.42,214.86
2016,8,27,14,45,19.5,256.0,2.9,16.0,270.0,267.26,211.37
2016,8,27,15,0,21.0,249.0,2.9,16.0,263.0,262.05,207.8
2016,8,27,15,15,15.0,223.5,2.9,16.0,233.0,230.74,183.23
2016,8,27,15,30,9.0,198.0,2.9,16.0,203.0,199.67,158.68
2016,8,27,15,45,5.5,180.5,2.9,16.0,183.5,179.33,142.64
2016,8,27,16,0,2.0,163.0,2.9,16.0,164.0,159.2,126.6
2016,8,27,16,15,1.0,125.5,2.9,15.5,126.0,120.5,95.4
2016,8,27,16,30,0.0,88.0,2.9,15.0,88.0,82.39,64.09
2016,8,27,16,45,0.0,77.0,2.95,15.0,77.0,71.8,55.41
2016,8,27,17,0,0.0,66.0,3.0,15.0,66.0,61.39,46.73
2016,8,27,17,15,300.0,60.5,2.95,14.5,136.5,253.41,211.9
2016,8,27,17,30,600.0,55.0,2.9,14.0,207.0,392.52,323.25
2016,8,27,17,45,528.0,47.0,2.9,14.0,157.5,316.99,256.29
2016,8,27,18,0,456.0,39.0,2.9,14.0,108.0,248.6,194.46
2016,8,27,18,15,334.0,28.0,2.9,14.0,68.0,167.12,119.14
2016,8,27,18,30,212.0,17.0,2.9,14.0,28.0,90.98,0.0
2016,8,27,18,45,106.0,8.5,2.9,14.0,14.0,33.16,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,5,45,132.0,9.0,1.35,13.5,16.0,8.58,0.0
2016,8,28,6,0,264.0,18.0,1.3,14.0,32.0,14.65,0.0
2016,8,28,6,15,386.0,27.5,1.25,14.0,74.0,21.54,12.06
2016,8,28,6,30,508.0,37.0,1.2,14.0,116.0,28.07,18.95
2016,8,28,6,45,579.5,43.5,1.15,14.5,166.0,34.6,25.12
2016,8,28,7,0,651.0,50.0,1.1,15.0,216.0,38.45,28.72
2016,8,28,7,15,325.5,57.0,1.05,15.0,140.0,37.74,28.17
2016,8,28,7,30,0.0,64.0,1.0,15.0,64.0,59.53,45.2
2016,8,28,7,45,0.0,68.5,1.0,15.0,68.5,63.73,48.61
2016,8,28,8,0,0.0,73.0,1.0,15.0,73.0,67.94,51.99
2016,8,28,8,15,0.0,88.0,1.05,15.0,88.0,81.84,63.43
2016,8,28,8,30,0.0,103.0,1.1,15.0,103.0,95.53,74.55
2016,8,28,8,45,0.0,117.5,1.2,15.5,117.5,108.85,85.09
2016,8,28,9,0,0.0,132.0,1.3,16.0,132.0,122.24,95.58
2016,8,28,9,15,2.0,158.5,1.4,16.0,160.0,147.56,115.8
2016,8,28,9,30,4.0,185.0,1.5,16.0,188.0,173.27,136.13
2016,8,28,9,45,7.5,209.5,1.6,16.0,215.5,198.45,155.89
2016,8,28,10,0,11.0,234.0,1.7,16.0,243.0,224.18,175.96
2016,8,28,10,15,13.0,250.0,1.8,16.0,260.5,241.57,189.36
2016,8,28,10,30,15.0,266.0,1.9,16.0,278.0,259.24,202.97
2016,8,28,10,45,27.0,308.0,2.05,16.5,330.5,313.04,244.26
2016,8,28,11,0,39.0,350.0,2.2,17.0,383.0,366.12,284.23
2016,8,28,11,15,61.5,379.0,2.3,17.0,432.0,417.01,322.93
2016,8,28,11,30,84.0,408.0,2.4,17.0,481.0,469.88,362.71
2016,8,28,11,45,90.5,415.0,2.5,17.0,494.0,487.93,376.13
2016,8,28,12,0,97.0,422.0,2.6,17.0,507.0,506.1,389.83
2016,8,28,12,15,100.0,419.0,2.65,17.0,506.5,510.67,393.41
2016,8,28,12,30,103.0,416.0,2.7,17.0,506.0,514.84,396.83
2016,8,28,12,45,103.0,412.0,2.8,17.0,501.5,514.62,397.1
2016,8,28,13,0,103.0,408.0,2.9,17.0,497.0,513.88,397.06
2016,8,28,13,15,185.0,397.0,2.9,17.0,553.5,599.44,463.03
2016,8,28,13,30,267.0,386.0,2.9,17.0,610.0,685.41,527.53
2016,8,28,13,45,266.5,375.0,2.9,17.0,593.0,675.28,520.35
2016,8,28,14,0,266.0,364.0,2.9,17.0,576.0,663.74,512.86
2016,8,28,14,15,262.0,352.5,2.9,16.5,554.5,646.88,502.41
2016,8,28,14,30,258.0,341.0,2.9,16.0,533.0,628.82,491.06
2016,8,28,14,45,315.0,309.0,2.95,16.0,532.0,643.92,505.44
2016,8,28,15,0,372.0,277.0,3.0,16.0,531.0,654.97,516.66
2016,8,28,15,15,330.0,267.0,3.0,16.0,482.0,598.27,474.64
2016,8,28,15,30,288.0,257.0,3.0,16.0,433.0,542.62,433.17
2016,8,28,15,45,284.0,237.0,3.0,16.0,399.0,508.48,408.6
2016,8,28,16,0,280.0,217.0,3.0,16.0,365.0,473.5,382.87
2016,8,28,16,15,275.5,195.5,3.05,15.5,329.0,435.64,355.22
2016,8,28,16,30,271.0,174.0,3.1,15.0,293.0,397.18,326.38
2016,8,28,16,45,260.0,152.5,3.15,15.0,255.5,353.88,292.15
2016,8,28,17,0,249.0,131.0,3.2,15.0,218.0,310.8,257.22
2016,8,28,17,15,416.5,93.0,3.2,15.0,209.0,359.28,297.41
2016,8,28,17,30,584.0,55.0,3.2,15.0,200.0,382.92,313.98
2016,8,28,17,45,499.0,48.0,3.25,15.0,151.0,303.61,244.55
2016,8,28,18,0,414.0,41.0,3.3,15.0,102.0,232.77,181.03
2016,8,28,18,15,288.5,29.0,3.3,14.5,63.0,151.7,105.85
2016,8,28,18,30,163.0,17.0,3.3,14.0,24.0,75.31,0.0
2016,8,28,18,45,81.5,8.5,3.3,14.0,12.0,27.18,0.0
2016,8,28,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,14.0,4.15,14.5,14.0,13.34,0.0
2016,8,29,6,0,0.0,28.0,4.2,15.0,28.0,23.7,0.0
2016,8,29,6,15,212.0,34.5,4.25,15.0,67.0,26.99,16.17
2016,8,29,6,30,424.0,41.0,4.3,15.0,106.0,31.69,21.92
2016,8,29,6,45,505.0,48.0,4.4,15.0,155.0,35.47,25.75
2016,8,29,7,0,586.0,55.0,4.5,15.0,204.0,39.15,29.27
2016,8,29,7,15,634.5,60.5,4.5,15.0,255.0,41.41,31.38
2016,8,29,7,30,683.0,66.0,4.5,15.0,306.0,91.3,49.33
2016,8,29,7,45,479.0,119.5,4.55,15.5,300.5,151.24,100.74
2016,8,29,8,0,275.0,173.0,4.6,16.0,295.0,192.84,143.82
2016,8,29,8,15,540.5,126.0,4.6,16.0,401.5,236.59,171.99
2016,8,29,8,30,806.0,79.0,4.6,16.0,508.0,313.91,232.21
2016,8,29,8,45,689.5,126.5,4.6,16.0,516.5,360.71,277.77
2016,8,29,9,0,573.0,174.0,4.6,16.0,525.0,396.78,311.82
2016,8,29,9,15,723.5,130.0,4.6,16.0,604.5,463.72,367.56
2016,8,29,9,30,874.0,86.0,4.6,16.0,684.0,547.28,436.2
2016,8,29,9,45,724.5,160.0,4.65,16.5,673.5,574.5,457.24
2016,8,29,10,0,575.0,234.0,4.7,17.0,663.0,586.72,465.03
2016,8,29,10,15,369.0,309.0,4.75,17.0,588.5,544.72,430.56
2016,8,29,10,30,163.0,384.0,4.8,17.0,514.0,483.24,379.57
2016,8,29,10,45,354.5,339.0,4.85,17.0,632.0,601.89,474.28
2016,8,29,11,0,546.0,294.0,4.9,17.0,750.0,735.66,577.63
2016,8,29,11,15,743.5,190.5,4.95,17.0,823.0,825.7,647.99
2016,8,29,11,30,941.0,87.0,5.0,17.0,896.0,912.49,709.84
2016,8,29,11,45,942.5,87.5,5.1,17.0,903.5,942.12,730.74
2016,8,29,12,0,944.0,88.0,5.2,17.0,911.0,968.43,749.7
2016,8,29,12,15,715.5,212.0,5.25,17.0,835.5,913.72,710.92
2016,8,29,12,30,487.0,336.0,5.3,17.0,760.0,833.61,648.12
