Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,12,45,296.0,375.0,5.4,17.0,632.0,687.69,537.38
2016,8,29,13,0,105.0,414.0,5.5,17.0,504.0,522.51,408.49
2016,8,29,13,15,275.0,370.5,5.55,17.0,600.5,673.23,528.59
2016,8,29,13,30,445.0,327.0,5.6,17.0,697.0,810.67,635.02
2016,8,29,13,45,516.0,290.5,5.7,17.0,708.0,843.61,661.96
2016,8,29,14,0,587.0,254.0,5.8,17.0,719.0,872.54,686.56
2016,8,29,14,15,582.5,242.5,5.85,17.0,688.5,851.04,672.08
2016,8,29,14,30,578.0,231.0,5.9,17.0,658.0,827.02,655.94
2016,8,29,14,45,573.0,217.5,5.95,17.0,623.5,797.87,635.99
2016,8,29,15,0,568.0,204.0,6.0,17.0,589.0,766.43,614.19
2016,8,29,15,15,430.0,229.5,6.05,17.0,510.0,658.23,530.14
2016,8,29,15,30,292.0,255.0,6.1,17.0,431.0,543.63,439.62
2016,8,29,15,45,176.5,235.0,6.15,17.0,339.0,404.31,328.7
2016,8,29,16,0,61.0,215.0,6.2,17.0,247.0,273.84,221.7
2016,8,29,16,15,316.5,162.5,6.2,16.5,303.0,427.29,354.04
2016,8,29,16,30,572.0,110.0,6.2,16.0,359.0,552.92,460.12
2016,8,29,16,45,528.0,105.0,6.25,16.0,312.0,491.5,409.84
2016,8,29,17,0,484.0,100.0,6.3,16.0,265.0,428.65,357.81
2016,8,29,17,15,444.5,87.0,6.2,16.0,219.0,367.09,305.47
2016,8,29,17,30,405.0,74.0,6.1,16.0,173.0,308.68,254.35
2016,8,29,17,45,343.5,60.0,6.1,16.0,129.5,242.53,195.72
2016,8,29,18,0,282.0,46.0,6.1,16.0,86.0,182.83,141.69
2016,8,29,18,15,141.0,32.5,6.05,15.5,52.5,103.72,69.83
2016,8,29,18,30,0.0,19.0,6.0,15.0,19.0,18.11,0.0
2016,8,29,18,45,0.0,9.5,5.95,15.0,9.5,9.05,0.0
2016,8,29,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,30,5,45,108.0,8.5,5.6,15.0,13.5,8.1,0.0
2016,8,30,6,0,216.0,17.0,5.6,15.0,27.0,13.89,0.0
2016,8,30,6,15,344.0,27.0,5.6,15.0,67.5,21.28,11.35
2016,8,30,6,30,472.0,37.0,5.6,15.0,108.0,28.26,18.89
2016,8,30,6,45,550.0,43.5,5.6,15.5,157.5,31.84,22.47
2016,8,30,7,0,628.0,50.0,5.6,16.0,207.0,38.63,28.67
2016,8,30,7,15,675.0,54.5,5.55,16.0,259.0,40.54,30.46
2016,8,30,7,30,722.0,59.0,5.5,16.0,311.0,87.18,44.57
2016,8,30,7,45,758.0,62.0,5.5,16.5,363.0,140.56,79.42
2016,8,30,8,0,794.0,65.0,5.5,17.0,415.0,198.09,126.21
2016,8,30,8,15,816.5,67.5,5.5,17.0,464.5,259.87,181.14
2016,8,30,8,30,839.0,70.0,5.5,17.0,514.0,319.21,235.27
2016,8,30,8,45,856.5,71.5,5.5,17.5,560.0,377.51,287.86
2016,8,30,9,0,874.0,73.0,5.5,18.0,606.0,436.6,339.84
2016,8,30,9,15,886.0,75.0,5.55,18.0,647.5,494.07,389.87
2016,8,30,9,30,898.0,77.0,5.6,18.0,689.0,551.21,438.27
2016,8,30,9,45,908.0,77.5,5.65,18.0,724.5,605.15,482.97
2016,8,30,10,0,918.0,78.0,5.7,18.0,760.0,658.0,525.71
2016,8,30,10,15,924.5,79.0,5.7,18.0,789.0,707.62,564.71
2016,8,30,10,30,931.0,80.0,5.7,18.0,818.0,755.34,599.4
2016,8,30,10,45,936.0,80.5,5.75,18.0,840.5,799.29,631.22
2016,8,30,11,0,941.0,81.0,5.8,18.0,863.0,840.77,661.06
2016,8,30,11,15,943.5,81.0,5.8,18.0,877.5,876.99,686.69
2016,8,30,11,30,946.0,81.0,5.8,18.0,892.0,910.2,710.07
2016,8,30,11,45,948.5,80.5,5.8,18.0,899.5,939.72,730.78
2016,8,30,12,0,951.0,80.0,5.8,18.0,907.0,965.92,749.12
2016,8,30,12,15,950.5,80.0,5.8,18.0,906.5,986.38,763.45
2016,8,30,12,30,950.0,80.0,5.8,18.0,906.0,1003.19,775.3
2016,8,30,12,45,946.0,81.5,5.8,18.0,897.0,1014.5,783.4
2016,8,30,13,0,942.0,83.0,5.8,18.0,888.0,1022.0,788.98
2016,8,30,13,15,938.5,82.5,5.8,18.0,872.0,1023.97,790.84
2016,8,30,13,30,935.0,82.0,5.8,18.0,856.0,1022.13,790.19
2016,8,30,13,45,931.5,80.5,5.8,18.0,833.0,1015.36,786.25
2016,8,30,14,0,928.0,79.0,5.8,18.0,810.0,1004.83,779.81
2016,8,30,14,15,921.0,78.0,5.75,18.0,780.0,987.8,768.56
2016,8,30,14,30,914.0,77.0,5.7,18.0,750.0,967.27,754.96
2016,8,30,14,45,904.5,75.5,5.7,18.0,713.5,940.46,737.25
2016,8,30,15,0,895.0,74.0,5.7,18.0,677.0,910.56,717.31
2016,8,30,15,15,882.5,72.5,5.7,18.0,635.0,875.1,693.27
2016,8,30,15,30,870.0,71.0,5.7,18.0,593.0,837.14,667.24
2016,8,30,15,45,852.5,69.0,5.7,18.0,547.0,792.19,635.75
2016,8,30,16,0,835.0,67.0,5.7,18.0,501.0,745.6,602.66
2016,8,30,16,15,812.0,64.5,5.7,17.5,451.5,692.95,565.5
2016,8,30,16,30,789.0,62.0,5.7,17.0,402.0,645.08,531.23
2016,8,30,16,45,753.5,59.0,5.7,17.0,350.0,582.43,482.81
2016,8,30,17,0,718.0,56.0,5.7,17.0,298.0,521.04,432.39
2016,8,30,17,15,669.0,51.5,5.65,16.5,246.5,451.9,374.62
2016,8,30,17,30,620.0,47.0,5.6,16.0,195.0,386.22,317.54
2016,8,30,17,45,536.0,41.0,5.6,16.0,146.0,309.53,249.14
2016,8,30,18,0,452.0,35.0,5.6,16.0,97.0,239.05,184.51
2016,8,30,18,15,226.0,27.5,5.55,16.0,58.5,127.43,82.86
2016,8,30,18,30,0.0,20.0,5.5,16.0,20.0,19.06,0.0
2016,8,30,18,45,0.0,10.0,5.5,16.0,10.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,31,5,45,97.5,8.5,6.5,14.5,12.5,8.1,0.0
2016,8,31,6,0,195.0,17.0,6.6,15.0,25.0,16.2,0.0
2016,8,31,6,15,327.5,27.0,6.7,15.0,65.0,21.4,11.2
2016,8,31,6,30,460.0,37.0,6.8,15.0,105.0,28.37,18.94
2016,8,31,6,45,534.5,44.0,6.9,15.0,153.5,32.35,22.94
2016,8,31,7,0,609.0,51.0,7.0,15.0,202.0,36.18,26.59
2016,8,31,7,15,328.0,91.0,6.95,15.0,175.0,65.14,52.47
2016,8,31,7,30,47.0,131.0,6.9,15.0,148.0,112.87,88.72
2016,8,31,7,45,102.5,156.5,6.9,15.5,200.0,141.61,109.44
2016,8,31,8,0,158.0,182.0,6.9,16.0,252.0,181.6,139.88
2016,8,31,8,15,283.5,185.5,6.85,16.0,328.0,225.47,172.28
2016,8,31,8,30,409.0,189.0,6.8,16.0,404.0,284.96,219.62
2016,8,31,8,45,441.0,199.0,6.75,16.5,450.0,333.0,260.45
2016,8,31,9,0,473.0,209.0,6.7,17.0,496.0,384.29,303.49
2016,8,31,9,15,681.0,144.5,6.7,17.0,590.0,456.45,363.41
2016,8,31,9,30,889.0,80.0,6.7,17.0,684.0,548.94,440.23
2016,8,31,9,45,894.0,84.0,6.7,17.0,718.5,602.89,485.22
2016,8,31,10,0,899.0,88.0,6.7,17.0,753.0,655.32,527.98
2016,8,31,10,15,906.0,89.0,6.7,17.0,782.5,704.49,567.33
2016,8,31,10,30,913.0,90.0,6.7,17.0,812.0,751.83,602.62
2016,8,31,10,45,921.5,89.0,6.75,17.5,835.5,796.3,634.14
2016,8,31,11,0,930.0,88.0,6.8,18.0,859.0,838.59,663.74
2016,8,31,11,15,933.0,89.0,6.8,18.0,874.0,875.9,690.56
2016,8,31,11,30,936.0,90.0,6.8,18.0,889.0,910.28,715.16
2016,8,31,11,45,939.0,89.0,6.8,18.0,896.5,939.5,735.96
2016,8,31,12,0,942.0,88.0,6.8,18.0,904.0,965.45,754.43
2016,8,31,12,15,941.5,88.0,6.8,18.0,903.5,985.76,768.89
2016,8,31,12,30,941.0,88.0,6.8,18.0,903.0,1002.44,780.86
2016,8,31,12,45,937.0,89.0,6.85,18.0,893.5,1013.1,788.92
2016,8,31,13,0,933.0,90.0,6.9,18.0,884.0,1019.98,794.44
2016,8,31,13,15,929.5,89.5,6.9,18.0,868.0,1021.91,796.31
2016,8,31,13,30,926.0,89.0,6.9,18.0,852.0,1020.06,795.65
2016,8,31,13,45,922.0,87.5,6.95,18.0,828.5,1012.83,791.56
2016,8,31,14,0,918.0,86.0,7.0,18.0,805.0,1001.88,784.95
2016,8,31,14,15,910.5,84.5,7.0,18.0,774.5,983.89,773.12
2016,8,31,14,30,903.0,83.0,7.0,18.0,744.0,962.45,758.89
2016,8,31,14,45,893.0,81.5,7.05,18.0,707.5,935.37,740.82
2016,8,31,15,0,883.0,80.0,7.1,18.0,671.0,905.27,720.5
2016,8,31,15,15,870.0,78.0,7.15,17.5,629.0,869.08,696.91
2016,8,31,15,30,857.0,76.0,7.2,17.0,587.0,830.45,671.2
2016,8,31,15,45,838.5,74.0,7.25,17.0,540.5,785.11,638.77
2016,8,31,16,0,820.0,72.0,7.3,17.0,494.0,738.25,604.76
2016,8,31,16,15,796.0,69.0,7.25,17.0,444.5,690.58,569.36
2016,8,31,16,30,772.0,66.0,7.2,17.0,395.0,636.37,528.21
2016,8,31,16,45,737.0,62.5,7.15,17.0,343.5,574.17,478.94
2016,8,31,17,0,702.0,59.0,7.1,17.0,292.0,513.22,428.1
2016,8,31,17,15,651.5,54.0,7.0,16.5,240.5,443.43,369.06
2016,8,31,17,30,601.0,49.0,6.9,16.0,189.0,377.28,310.97
2016,8,31,17,45,519.5,42.0,6.85,16.0,140.5,302.06,243.25
2016,8,31,18,0,438.0,35.0,6.8,16.0,92.0,232.42,178.83
2016,8,31,18,15,295.0,24.0,6.7,15.5,54.5,145.05,89.97
2016,8,31,18,30,152.0,13.0,6.6,15.0,17.0,55.08,0.0
2016,8,31,18,45,76.0,6.5,6.5,15.0,8.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,77.0,8.5,6.1,14.0,11.5,0.0,0.0
2016,9,1,6,0,154.0,17.0,6.1,14.0,23.0,16.2,0.0
2016,9,1,6,15,288.0,29.0,6.05,14.0,62.0,23.43,12.55
2016,9,1,6,30,422.0,41.0,6.0,14.0,101.0,32.15,22.27
2016,9,1,6,45,496.0,49.5,5.95,14.5,149.5,37.18,27.24
2016,9,1,7,0,570.0,58.0,5.9,15.0,198.0,42.01,31.77
2016,9,1,7,15,452.5,87.5,5.8,15.0,215.0,62.98,50.54
2016,9,1,7,30,335.0,117.0,5.7,15.0,232.0,106.93,74.35
2016,9,1,7,45,535.5,99.5,5.6,15.5,317.5,141.23,90.11
2016,9,1,8,0,736.0,82.0,5.5,16.0,403.0,201.67,132.03
2016,9,1,8,15,511.0,147.5,5.4,16.0,383.0,246.63,181.36
2016,9,1,8,30,286.0,213.0,5.3,16.0,363.0,269.59,209.6
2016,9,1,8,45,388.0,207.0,5.25,16.5,430.5,320.71,250.6
2016,9,1,9,0,490.0,201.0,5.2,17.0,498.0,384.43,302.29
2016,9,1,9,15,483.0,220.0,5.15,17.0,529.5,429.06,339.78
2016,9,1,9,30,476.0,239.0,5.1,17.0,561.0,472.42,375.26
2016,9,1,9,45,666.5,176.5,5.1,17.0,653.5,555.88,443.2
2016,9,1,10,0,857.0,114.0,5.1,17.0,746.0,653.14,521.29
2016,9,1,10,15,781.5,156.5,5.25,17.0,750.5,685.77,546.02
2016,9,1,10,30,706.0,199.0,5.4,17.0,755.0,710.2,563.98
2016,9,1,10,45,788.5,163.0,5.55,17.0,800.5,769.67,611.25
2016,9,1,11,0,871.0,127.0,5.7,17.0,846.0,829.37,655.13
2016,9,1,11,15,723.0,210.5,5.9,17.0,815.0,827.96,653.99
2016,9,1,11,30,575.0,294.0,6.1,17.0,784.0,806.48,634.77
2016,9,1,11,45,580.5,291.5,6.3,17.0,789.0,829.44,652.9
2016,9,1,12,0,586.0,289.0,6.5,17.0,794.0,850.37,669.33
2016,9,1,12,15,487.5,330.5,6.5,17.0,750.5,815.9,641.09
2016,9,1,12,30,389.0,372.0,6.5,17.0,707.0,766.58,602.02
2016,9,1,12,45,643.5,244.0,6.5,17.0,792.5,903.84,711.8
2016,9,1,13,0,898.0,116.0,6.5,17.0,878.0,1012.82,790.84
2016,9,1,13,15,579.0,252.5,6.5,17.0,740.5,863.84,680.95
2016,9,1,13,30,260.0,389.0,6.5,17.0,603.0,682.26,536.62
2016,9,1,13,45,378.5,335.0,6.55,17.0,636.0,742.12,587.21
2016,9,1,14,0,497.0,281.0,6.6,17.0,669.0,812.31,643.96
2016,9,1,14,15,393.5,303.5,6.7,17.0,603.5,719.63,572.84
2016,9,1,14,30,290.0,326.0,6.8,17.0,538.0,642.61,512.53
2016,9,1,14,45,558.0,217.5,6.9,17.0,598.5,781.84,628.3
2016,9,1,15,0,826.0,109.0,7.0,17.0,659.0,893.39,714.86
2016,9,1,15,15,810.0,106.5,7.0,17.0,616.5,855.33,687.58
2016,9,1,15,30,794.0,104.0,7.0,17.0,574.0,815.1,659.11
2016,9,1,15,45,771.5,101.0,7.05,17.0,527.0,767.06,624.54
2016,9,1,16,0,749.0,98.0,7.1,17.0,480.0,717.85,588.61
2016,9,1,16,15,720.0,93.5,7.1,16.5,430.0,664.74,549.97
2016,9,1,16,30,691.0,89.0,7.1,16.0,380.0,608.38,507.35
2016,9,1,16,45,650.5,83.5,7.15,16.0,328.5,543.78,454.89
2016,9,1,17,0,610.0,78.0,7.2,16.0,277.0,481.14,402.57
2016,9,1,17,15,551.0,70.5,7.2,15.5,226.0,408.25,340.8
2016,9,1,17,30,492.0,63.0,7.2,15.0,175.0,340.07,281.06
2016,9,1,17,45,401.5,52.5,7.2,15.0,128.5,259.69,209.46
2016,9,1,18,0,311.0,42.0,7.2,15.0,82.0,188.01,144.3
2016,9,1,18,15,155.5,27.5,7.15,15.0,47.5,99.36,56.35
2016,9,1,18,30,0.0,13.0,7.1,15.0,13.0,12.39,0.0
2016,9,1,18,45,0.0,6.5,7.05,15.0,6.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,5,45,59.0,7.5,7.05,14.0,10.0,0.0,0.0
2016,9,2,6,0,118.0,15.0,7.1,14.0,20.0,14.3,0.0
2016,9,2,6,15,243.5,28.0,7.05,14.0,56.5,22.57,11.52
2016,9,2,6,30,369.0,41.0,7.0,14.0,93.0,32.25,22.29
2016,9,2,6,45,453.5,49.5,6.95,14.5,140.5,37.26,27.28
2016,9,2,7,0,538.0,58.0,6.9,15.0,188.0,42.08,31.82
2016,9,2,7,15,553.0,68.5,6.8,15.0,230.0,48.14,37.34
2016,9,2,7,30,568.0,79.0,6.7,15.0,272.0,89.86,52.54
2016,9,2,7,45,634.0,78.5,6.65,15.5,327.0,135.0,80.68
2016,9,2,8,0,700.0,78.0,6.6,16.0,382.0,191.28,125.11
2016,9,2,8,15,741.0,80.5,6.6,16.0,436.5,247.93,174.92
2016,9,2,8,30,782.0,83.0,6.6,16.0,491.0,308.91,229.76
2016,9,2,8,45,805.5,84.0,6.6,16.5,537.5,366.22,281.56
2016,9,2,9,0,829.0,85.0,6.6,17.0,584.0,427.66,335.61
2016,9,2,9,15,757.0,123.0,6.65,17.0,603.0,474.58,377.54
2016,9,2,9,30,685.0,161.0,6.7,17.0,622.0,513.33,410.97
2016,9,2,9,45,777.5,128.5,6.75,17.0,678.5,576.32,463.6
2016,9,2,10,0,870.0,96.0,6.8,17.0,735.0,644.03,519.39
2016,9,2,10,15,878.0,97.5,6.8,17.0,764.5,693.05,558.63
2016,9,2,10,30,886.0,99.0,6.8,17.0,794.0,740.42,594.51
2016,9,2,10,45,893.0,99.0,6.85,17.5,817.0,783.66,625.25
2016,9,2,11,0,900.0,99.0,6.9,18.0,840.0,824.7,654.06
2016,9,2,11,15,904.0,99.5,6.9,18.0,855.5,861.33,680.51
2016,9,2,11,30,908.0,100.0,6.9,18.0,871.0,895.17,704.83
2016,9,2,11,45,913.0,99.0,6.9,18.0,879.0,925.41,726.48
2016,9,2,12,0,918.0,98.0,6.9,18.0,887.0,952.57,745.91
2016,9,2,12,15,918.5,97.5,6.95,18.0,887.0,972.78,760.61
2016,9,2,12,30,919.0,97.0,7.0,18.0,887.0,989.47,772.91
2016,9,2,12,45,741.0,196.5,7.05,18.0,829.0,948.62,743.72
2016,9,2,13,0,563.0,296.0,7.1,18.0,771.0,884.41,694.21
2016,9,2,13,15,588.0,277.0,7.2,18.0,765.0,894.7,703.93
2016,9,2,13,30,613.0,258.0,7.3,18.0,759.0,905.56,713.78
2016,9,2,13,45,751.0,179.0,7.45,18.0,774.5,957.69,754.77
2016,9,2,14,0,889.0,100.0,7.6,18.0,790.0,987.01,777.62
2016,9,2,14,15,881.0,98.5,7.65,17.5,760.0,968.86,767.07
2016,9,2,14,30,873.0,97.0,7.7,17.0,730.0,947.39,754.27
2016,9,2,14,45,861.0,96.0,7.8,17.0,693.0,919.58,735.51
2016,9,2,15,0,849.0,95.0,7.9,17.0,656.0,888.96,714.59
2016,9,2,15,15,707.5,131.5,7.95,17.0,578.5,796.48,646.21
2016,9,2,15,30,566.0,168.0,8.0,17.0,501.0,690.3,565.29
2016,9,2,15,45,630.0,134.0,8.05,17.0,476.0,691.85,569.15
2016,9,2,16,0,694.0,100.0,8.1,17.0,451.0,679.15,560.95
2016,9,2,16,15,686.5,89.0,8.05,16.5,406.5,632.89,526.82
2016,9,2,16,30,679.0,78.0,8.0,16.0,362.0,585.0,490.56
2016,9,2,16,45,617.0,80.0,8.0,16.0,312.0,516.22,433.58
2016,9,2,17,0,555.0,82.0,8.0,16.0,262.0,451.01,378.24
2016,9,2,17,15,502.0,73.0,7.95,15.5,213.0,382.52,319.72
2016,9,2,17,30,449.0,64.0,7.9,15.0,164.0,318.27,263.02
2016,9,2,17,45,366.0,52.5,7.85,15.0,119.5,242.67,195.32
2016,9,2,18,0,283.0,41.0,7.8,15.0,75.0,175.39,133.67
2016,9,2,18,15,141.5,26.0,7.7,14.5,43.0,91.36,45.62
2016,9,2,18,30,0.0,11.0,7.6,14.0,11.0,10.48,0.0
2016,9,2,18,45,0.0,5.5,7.55,14.0,5.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,5,45,37.5,7.5,6.8,13.0,8.5,0.0,0.0
2016,9,3,6,0,75.0,15.0,6.8,13.0,17.0,14.3,0.0
2016,9,3,6,15,194.0,30.5,6.75,13.0,53.5,23.99,12.2
2016,9,3,6,30,313.0,46.0,6.7,13.0,90.0,35.55,25.2
2016,9,3,6,45,395.0,57.5,6.65,13.5,136.5,44.71,33.95
2016,9,3,7,0,477.0,69.0,6.6,14.0,183.0,51.82,40.6
2016,9,3,7,15,342.5,99.0,6.5,14.0,191.0,71.56,58.37
2016,9,3,7,30,208.0,129.0,6.4,14.0,199.0,112.3,83.45
2016,9,3,7,45,213.5,151.5,6.3,14.5,234.0,147.16,109.65
2016,9,3,8,0,219.0,174.0,6.2,15.0,269.0,183.06,138.99
2016,9,3,8,15,215.5,200.5,6.05,15.0,303.0,223.57,173.58
2016,9,3,8,30,212.0,227.0,5.9,15.0,337.0,260.82,205.43
2016,9,3,8,45,302.5,228.5,5.8,15.0,401.0,309.37,244.58
2016,9,3,9,0,393.0,230.0,5.7,15.0,465.0,369.67,293.98
2016,9,3,9,15,241.0,265.5,5.65,15.0,413.0,354.48,283.85
2016,9,3,9,30,89.0,301.0,5.6,15.0,361.0,322.14,257.79
2016,9,3,9,45,160.0,321.0,5.6,15.5,435.5,389.85,311.63
2016,9,3,10,0,231.0,341.0,5.6,16.0,510.0,464.38,370.1
2016,9,3,10,15,561.0,223.0,5.6,16.0,655.5,599.48,480.88
2016,9,3,10,30,891.0,105.0,5.6,16.0,801.0,749.47,600.12
2016,9,3,10,45,896.0,106.5,5.7,16.0,823.5,792.91,631.58
2016,9,3,11,0,901.0,108.0,5.8,16.0,846.0,834.0,661.65
2016,9,3,11,15,905.5,108.5,5.9,16.0,862.0,871.14,688.72
2016,9,3,11,30,910.0,109.0,6.0,16.0,878.0,905.51,713.75
2016,9,3,11,45,909.5,111.0,6.15,16.0,885.0,934.0,734.8
2016,9,3,12,0,909.0,113.0,6.3,16.0,892.0,959.19,753.55
2016,9,3,12,15,910.0,113.0,6.4,16.0,892.0,980.31,769.21
2016,9,3,12,30,911.0,113.0,6.5,16.0,892.0,997.98,782.51
2016,9,3,12,45,904.0,115.5,6.6,16.0,882.0,1006.98,789.72
2016,9,3,13,0,897.0,118.0,6.7,16.0,872.0,1012.27,794.44
2016,9,3,13,15,894.0,117.5,6.75,16.0,856.5,1014.6,796.91
2016,9,3,13,30,891.0,117.0,6.8,16.0,841.0,1013.27,796.91
2016,9,3,13,45,887.0,115.0,6.9,16.0,818.0,1005.68,792.81
2016,9,3,14,0,883.0,113.0,7.0,16.0,795.0,994.48,786.23
2016,9,3,14,15,875.0,111.0,7.1,16.0,764.5,975.89,774.35
2016,9,3,14,30,867.0,109.0,7.2,16.0,734.0,953.99,760.08
2016,9,3,14,45,854.5,108.0,7.3,16.0,697.0,933.9,747.19
2016,9,3,15,0,842.0,107.0,7.4,16.0,660.0,902.78,726.04
2016,9,3,15,15,826.5,104.0,7.5,16.0,617.5,864.03,699.04
2016,9,3,15,30,811.0,101.0,7.6,16.0,575.0,823.05,670.09
2016,9,3,15,45,783.5,100.0,7.75,16.0,526.5,772.6,633.62
2016,9,3,16,0,756.0,99.0,7.9,16.0,478.0,724.85,598.7
2016,9,3,16,15,726.5,94.5,7.9,15.5,427.5,667.69,556.44
2016,9,3,16,30,697.0,90.0,7.9,15.0,377.0,610.68,512.61
2016,9,3,16,45,653.0,84.5,7.95,15.0,325.0,543.56,457.46
2016,9,3,17,0,609.0,79.0,8.0,15.0,273.0,478.71,402.66
2016,9,3,17,15,546.5,71.5,8.0,14.5,221.0,404.06,338.7
2016,9,3,17,30,484.0,64.0,8.0,14.0,169.0,334.42,277.04
2016,9,3,17,45,386.5,52.5,8.0,14.0,122.0,250.62,202.02
2016,9,3,18,0,289.0,41.0,8.0,14.0,75.0,177.44,134.77
2016,9,3,18,15,144.5,20.5,7.95,14.0,37.5,83.29,33.34
2016,9,3,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,8.35,13.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,4,5,45,30.5,7.0,7.35,13.0,8.0,0.0,0.0
2016,9,4,6,0,61.0,14.0,7.3,13.0,16.0,13.34,0.0
2016,9,4,6,15,185.0,30.5,7.2,13.0,52.5,24.04,11.67
2016,9,4,6,30,309.0,47.0,7.1,13.0,89.0,36.43,25.89
2016,9,4,6,45,406.0,57.0,7.05,13.5,137.5,44.46,33.7
2016,9,4,7,0,503.0,67.0,7.0,14.0,186.0,50.25,39.2
2016,9,4,7,15,561.0,74.5,6.9,14.0,238.0,53.54,42.31
2016,9,4,7,30,619.0,82.0,6.8,14.0,290.0,94.67,55.51
2016,9,4,7,45,667.0,86.0,6.7,14.5,343.0,144.54,87.65
2016,9,4,8,0,715.0,90.0,6.6,15.0,396.0,200.18,132.3
2016,9,4,8,15,743.5,94.0,6.55,15.0,446.5,256.59,182.49
2016,9,4,8,30,772.0,98.0,6.5,15.0,497.0,318.84,238.77
2016,9,4,8,45,797.0,99.5,6.45,15.0,544.5,376.7,291.46
2016,9,4,9,0,822.0,101.0,6.4,15.0,592.0,436.38,344.8
2016,9,4,9,15,837.0,103.5,6.35,15.0,634.0,493.78,395.18
2016,9,4,9,30,852.0,106.0,6.3,15.0,676.0,551.28,444.3
2016,9,4,9,45,869.0,105.5,6.3,15.5,713.5,607.26,490.18
2016,9,4,10,0,886.0,105.0,6.3,16.0,751.0,661.92,533.79
2016,9,4,10,15,894.0,106.5,6.35,16.0,780.5,711.76,573.71
2016,9,4,10,30,902.0,108.0,6.4,16.0,810.0,759.89,610.47
2016,9,4,10,45,907.5,109.0,6.45,16.5,833.0,803.68,641.45
2016,9,4,11,0,913.0,110.0,6.5,17.0,856.0,845.11,670.4
2016,9,4,11,15,916.0,111.0,6.6,17.0,871.0,881.89,697.25
2016,9,4,11,30,919.0,112.0,6.7,17.0,886.0,915.78,721.97
2016,9,4,11,45,920.0,112.5,6.8,17.0,892.5,944.32,742.82
2016,9,4,12,0,921.0,113.0,6.9,17.0,899.0,969.56,761.34
2016,9,4,12,15,920.5,113.0,6.95,16.5,898.0,989.46,777.36
2016,9,4,12,30,920.0,113.0,7.0,16.0,897.0,1005.8,790.98
2016,9,4,12,45,919.0,112.0,7.05,16.0,888.0,1016.96,799.5
2016,9,4,13,0,918.0,111.0,7.1,16.0,879.0,1024.41,805.5
2016,9,4,13,15,914.0,110.0,7.1,16.0,862.0,1025.16,806.57
2016,9,4,13,30,910.0,109.0,7.1,16.0,845.0,1022.16,805.1
2016,9,4,13,45,902.5,108.5,7.15,16.0,820.5,1012.57,799.27
2016,9,4,14,0,895.0,108.0,7.2,16.0,796.0,999.37,790.97
2016,9,4,14,15,886.0,106.5,7.2,16.0,764.5,980.13,778.11
2016,9,4,14,30,877.0,105.0,7.2,16.0,733.0,957.56,762.9
2016,9,4,14,45,863.0,104.0,7.25,16.0,695.0,927.76,742.6
2016,9,4,15,0,849.0,103.0,7.3,16.0,657.0,902.93,726.0
2016,9,4,15,15,832.5,100.0,7.3,16.0,613.5,863.06,697.8
2016,9,4,15,30,816.0,97.0,7.3,16.0,570.0,821.01,667.77
2016,9,4,15,45,789.5,95.5,7.3,16.0,521.5,770.64,631.04
2016,9,4,16,0,763.0,94.0,7.3,16.0,473.0,719.33,593.1
2016,9,4,16,15,732.5,89.5,7.35,15.5,422.5,664.43,552.88
2016,9,4,16,30,702.0,85.0,7.4,15.0,372.0,606.51,508.67
2016,9,4,16,45,652.0,81.0,7.5,15.0,319.0,537.19,451.76
2016,9,4,17,0,602.0,77.0,7.6,15.0,266.0,470.67,395.56
2016,9,4,17,15,538.0,69.5,7.55,14.5,214.5,395.71,331.25
2016,9,4,17,30,474.0,62.0,7.5,14.0,163.0,325.97,269.45
2016,9,4,17,45,373.5,50.5,7.45,14.0,116.5,241.7,194.1
2016,9,4,18,0,273.0,39.0,7.4,14.0,70.0,168.33,126.47
2016,9,4,18,15,136.5,19.5,7.3,14.0,35.0,78.19,20.51
2016,9,4,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,38.5,6.0,3.65,12.5,7.5,0.0,0.0
2016,9,5,6,0,77.0,12.0,3.6,13.0,15.0,11.44,0.0
2016,9,5,6,15,201.0,27.5,3.55,13.0,50.5,21.63,9.36
2016,9,5,6,30,325.0,43.0,3.5,13.0,86.0,34.68,24.35
2016,9,5,6,45,410.0,53.5,3.45,13.5,133.0,41.35,30.96
2016,9,5,7,0,495.0,64.0,3.4,14.0,180.0,47.72,36.96
2016,9,5,7,15,551.0,71.5,3.3,14.0,230.5,51.14,40.18
2016,9,5,7,30,607.0,79.0,3.2,14.0,281.0,91.16,53.04
2016,9,5,7,45,647.0,85.0,3.1,14.5,332.0,141.05,85.4
2016,9,5,8,0,687.0,91.0,3.0,15.0,383.0,195.72,129.14
2016,9,5,8,15,715.5,95.5,2.9,15.0,432.5,250.88,177.48
2016,9,5,8,30,744.0,100.0,2.8,15.0,482.0,308.91,229.19
2016,9,5,8,45,765.5,103.0,2.75,15.5,528.0,368.32,281.29
2016,9,5,9,0,787.0,106.0,2.7,16.0,574.0,426.15,330.86
2016,9,5,9,15,803.0,109.0,2.75,16.0,615.5,482.57,378.78
2016,9,5,9,30,819.0,112.0,2.8,16.0,657.0,539.29,425.56
2016,9,5,9,45,843.5,108.5,2.85,16.5,696.0,594.72,469.37
2016,9,5,10,0,868.0,105.0,2.9,17.0,735.0,650.24,511.99
2016,9,5,10,15,876.5,106.5,3.0,17.0,764.5,699.55,549.95
2016,9,5,10,30,885.0,108.0,3.1,17.0,794.0,747.23,585.03
2016,9,5,10,45,888.5,110.0,3.25,17.0,816.0,789.75,615.3
2016,9,5,11,0,892.0,112.0,3.4,17.0,838.0,829.81,643.72
2016,9,5,11,15,896.0,113.0,3.55,17.0,853.5,866.67,669.8
2016,9,5,11,30,900.0,114.0,3.7,17.0,869.0,900.76,693.92
2016,9,5,11,45,899.5,116.0,3.9,17.0,875.5,928.92,714.19
2016,9,5,12,0,899.0,118.0,4.1,17.0,882.0,953.8,732.29
2016,9,5,12,15,899.0,118.0,4.25,17.0,881.5,973.71,746.75
2016,9,5,12,30,899.0,118.0,4.4,17.0,881.0,990.15,759.16
2016,9,5,12,45,892.5,120.0,4.6,17.0,871.0,998.88,767.14
2016,9,5,13,0,886.0,122.0,4.8,17.0,861.0,1003.93,772.72
2016,9,5,13,15,882.0,121.5,4.95,17.0,844.5,1005.12,775.31
2016,9,5,13,30,878.0,121.0,5.1,17.0,828.0,1002.68,775.49
2016,9,5,13,45,871.5,119.5,5.25,17.0,803.5,993.11,770.77
2016,9,5,14,0,865.0,118.0,5.4,17.0,779.0,980.04,763.65
2016,9,5,14,15,855.5,116.5,5.55,17.0,748.0,969.18,758.17
2016,9,5,14,30,846.0,115.0,5.7,17.0,717.0,946.49,744.2
2016,9,5,14,45,834.5,112.0,5.85,17.0,680.0,917.12,725.33
2016,9,5,15,0,823.0,109.0,6.0,17.0,643.0,884.9,704.23
2016,9,5,15,15,806.0,106.0,5.95,17.0,600.0,845.24,676.45
2016,9,5,15,30,789.0,103.0,5.9,17.0,557.0,803.49,646.93
2016,9,5,15,45,767.5,99.0,5.9,17.0,510.0,755.13,612.32
2016,9,5,16,0,746.0,95.0,5.9,17.0,463.0,705.57,576.31
2016,9,5,16,15,715.0,90.5,5.9,16.5,412.5,651.14,536.92
2016,9,5,16,30,684.0,86.0,5.9,16.0,362.0,593.63,493.28
2016,9,5,16,45,637.5,81.0,5.9,16.0,310.0,526.24,438.57
2016,9,5,17,0,591.0,76.0,5.9,16.0,258.0,461.4,384.35
2016,9,5,17,15,527.5,68.0,5.9,15.5,207.0,386.85,321.13
2016,9,5,17,30,464.0,60.0,5.9,15.0,156.0,317.55,260.3
2016,9,5,17,45,362.0,48.5,5.9,15.0,110.5,233.5,185.78
2016,9,5,18,0,260.0,37.0,5.9,15.0,65.0,160.45,118.4
2016,9,5,18,15,130.0,18.5,5.85,14.5,32.5,73.66,4.55
2016,9,5,18,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,37.0,5.5,3.9,13.5,6.5,0.0,0.0
2016,9,6,6,0,74.0,11.0,3.8,14.0,13.0,10.48,0.0
2016,9,6,6,15,198.0,26.0,3.75,14.0,48.0,20.45,7.79
2016,9,6,6,30,322.0,41.0,3.7,14.0,83.0,32.91,22.64
2016,9,6,6,45,406.0,51.5,3.7,14.5,129.0,39.66,29.31
2016,9,6,7,0,490.0,62.0,3.7,15.0,175.0,46.11,35.36
2016,9,6,7,15,546.0,69.5,3.7,15.0,225.5,49.6,38.65
2016,9,6,7,30,602.0,77.0,3.7,15.0,276.0,88.9,51.24
2016,9,6,7,45,642.0,82.5,3.75,15.5,326.5,138.06,82.88
2016,9,6,8,0,682.0,88.0,3.8,16.0,377.0,191.98,125.93
2016,9,6,8,15,710.5,92.5,3.75,16.0,426.0,246.81,174.0
2016,9,6,8,30,739.0,97.0,3.7,16.0,475.0,307.46,227.9
2016,9,6,8,45,762.0,100.0,3.65,16.5,521.0,364.03,277.87
2016,9,6,9,0,785.0,103.0,3.6,17.0,567.0,422.26,328.01
2016,9,6,9,15,800.5,106.0,3.5,17.0,608.5,478.3,375.65
2016,9,6,9,30,816.0,109.0,3.4,17.0,650.0,534.58,422.02
2016,9,6,9,45,837.0,107.0,3.35,17.5,687.5,589.21,465.1
2016,9,6,10,0,858.0,105.0,3.3,18.0,725.0,643.58,506.66
2016,9,6,10,15,866.0,106.5,3.35,18.0,754.5,692.06,543.91
2016,9,6,10,30,874.0,108.0,3.4,18.0,784.0,738.89,578.31
2016,9,6,10,45,883.0,107.5,3.5,18.0,807.0,782.64,609.28
2016,9,6,11,0,892.0,107.0,3.6,18.0,830.0,824.34,638.61
2016,9,6,11,15,895.5,107.5,3.8,18.0,844.5,860.18,664.19
2016,9,6,11,30,899.0,108.0,4.0,18.0,859.0,893.21,687.81
2016,9,6,11,45,903.5,107.0,4.25,18.0,867.0,922.62,709.18
2016,9,6,12,0,908.0,106.0,4.5,18.0,875.0,948.93,728.94
2016,9,6,12,15,908.0,106.0,4.7,18.0,874.0,968.83,744.23
2016,9,6,12,30,908.0,106.0,4.9,18.0,873.0,985.22,757.24
2016,9,6,12,45,909.0,104.0,5.1,18.0,865.0,996.85,767.08
2016,9,6,13,0,910.0,102.0,5.3,18.0,857.0,1004.83,774.51
2016,9,6,13,15,906.0,101.0,5.45,18.0,840.0,1005.29,776.44
2016,9,6,13,30,902.0,100.0,5.6,18.0,823.0,1002.03,775.91
2016,9,6,13,45,898.5,98.0,5.75,18.0,799.5,994.45,772.44
2016,9,6,14,0,895.0,96.0,5.9,18.0,776.0,983.22,766.46
2016,9,6,14,15,886.5,94.5,5.95,18.0,745.0,964.18,754.36
2016,9,6,14,30,878.0,93.0,6.0,18.0,714.0,941.81,739.94
2016,9,6,14,45,868.5,90.5,6.05,18.5,677.5,914.19,720.32
2016,9,6,15,0,859.0,88.0,6.1,19.0,641.0,883.59,698.56
2016,9,6,15,15,843.5,85.5,6.1,18.5,598.5,844.99,673.26
2016,9,6,15,30,828.0,83.0,6.1,18.0,556.0,810.99,651.13
2016,9,6,15,45,808.5,80.0,6.1,18.0,509.0,764.12,617.72
2016,9,6,16,0,789.0,77.0,6.1,18.0,462.0,715.85,582.83
2016,9,6,16,15,760.5,73.5,6.1,18.0,412.0,659.31,540.92
2016,9,6,16,30,732.0,70.0,6.1,18.0,362.0,602.76,498.15
2016,9,6,16,45,690.5,66.0,6.1,18.0,310.5,537.62,445.54
2016,9,6,17,0,649.0,62.0,6.1,18.0,259.0,477.42,395.11
2016,9,6,17,15,588.0,56.0,6.1,17.5,208.0,404.09,332.99
2016,9,6,17,30,527.0,50.0,6.1,17.0,157.0,335.81,272.93
2016,9,6,17,45,423.5,41.0,6.1,16.5,110.5,251.11,198.13
2016,9,6,18,0,320.0,32.0,6.1,16.0,64.0,177.46,128.66
2016,9,6,18,15,160.0,16.0,6.1,16.0,32.0,80.67,0.0
2016,9,6,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,7,5,45,35.0,5.0,2.65,15.0,6.0,0.0,0.0
2016,9,7,6,0,70.0,10.0,2.7,15.0,12.0,9.53,0.0
2016,9,7,6,15,193.0,25.0,2.75,15.0,46.0,19.68,6.42
2016,9,7,6,30,316.0,40.0,2.8,15.0,80.0,32.11,21.78
2016,9,7,6,45,402.5,51.0,2.85,15.5,127.0,39.37,28.91
2016,9,7,7,0,489.0,62.0,2.9,16.0,174.0,46.29,35.36
2016,9,7,7,15,545.0,69.5,2.9,16.0,224.0,49.77,38.64
2016,9,7,7,30,601.0,77.0,2.9,16.0,274.0,88.55,50.92
2016,9,7,7,45,643.0,82.5,2.9,16.5,325.0,137.88,82.34
2016,9,7,8,0,685.0,88.0,2.9,17.0,376.0,192.21,125.34
2016,9,7,8,15,713.5,92.5,2.85,17.5,425.0,247.24,172.89
2016,9,7,8,30,742.0,97.0,2.8,18.0,474.0,308.06,225.96
2016,9,7,8,45,765.0,100.0,2.75,18.5,520.0,364.81,275.42
2016,9,7,9,0,788.0,103.0,2.7,19.0,566.0,423.2,324.94
2016,9,7,9,15,803.5,105.5,2.7,19.0,607.5,478.94,371.78
2016,9,7,9,30,819.0,108.0,2.7,19.0,649.0,534.9,417.39
2016,9,7,9,45,826.5,112.5,2.7,19.5,683.5,588.09,458.68
2016,9,7,10,0,834.0,117.0,2.7,20.0,718.0,640.2,497.8
2016,9,7,10,15,843.0,118.5,2.75,20.0,747.0,689.05,534.7
2016,9,7,10,30,852.0,120.0,2.8,20.0,776.0,734.22,567.93
2016,9,7,10,45,859.5,120.5,2.85,20.0,798.5,777.0,597.53
2016,9,7,11,0,867.0,121.0,2.9,20.0,821.0,817.7,625.46
2016,9,7,11,15,871.0,122.0,2.95,20.0,836.0,853.69,649.97
2016,9,7,11,30,875.0,123.0,3.0,20.0,851.0,886.99,672.57
2016,9,7,11,45,878.0,123.0,3.15,20.0,858.0,915.52,692.59
2016,9,7,12,0,881.0,123.0,3.3,20.0,865.0,940.99,710.61
2016,9,7,12,15,880.5,123.0,3.45,20.0,864.0,959.98,724.32
2016,9,7,12,30,880.0,123.0,3.6,20.0,863.0,975.55,735.87
2016,9,7,12,45,862.5,131.0,3.75,20.0,849.5,979.63,739.75
2016,9,7,13,0,845.0,139.0,3.9,20.0,836.0,988.79,747.31
2016,9,7,13,15,840.0,138.0,4.0,20.0,819.5,988.5,748.2
2016,9,7,13,30,835.0,137.0,4.1,20.0,803.0,984.65,746.87
2016,9,7,13,45,828.5,135.0,4.25,20.0,779.0,974.72,741.78
2016,9,7,14,0,822.0,133.0,4.4,20.0,755.0,961.35,734.41
2016,9,7,14,15,812.0,131.0,4.45,19.5,724.0,941.29,723.55
2016,9,7,14,30,802.0,129.0,4.5,19.0,693.0,918.13,710.51
2016,9,7,14,45,789.0,126.0,4.55,19.0,656.0,888.12,691.19
2016,9,7,15,0,776.0,123.0,4.6,19.0,619.0,855.48,669.88
2016,9,7,15,15,757.5,119.5,4.6,19.0,576.5,819.37,645.58
2016,9,7,15,30,739.0,116.0,4.6,19.0,534.0,777.21,616.64
2016,9,7,15,45,715.5,111.5,4.65,19.0,487.5,728.29,582.59
2016,9,7,16,0,692.0,107.0,4.7,19.0,441.0,678.52,547.3
2016,9,7,16,15,658.5,101.5,4.6,18.5,391.5,619.76,504.48
2016,9,7,16,30,625.0,96.0,4.5,18.0,342.0,561.65,460.04
2016,9,7,16,45,581.0,88.5,4.45,18.0,291.5,495.59,407.24
2016,9,7,17,0,537.0,81.0,4.4,18.0,241.0,432.0,354.85
2016,9,7,17,15,470.0,71.5,4.3,17.5,191.5,356.69,291.83
2016,9,7,17,30,403.0,62.0,4.2,17.0,142.0,285.41,230.32
2016,9,7,17,45,304.5,48.5,4.1,17.0,98.5,205.69,160.56
2016,9,7,18,0,206.0,35.0,4.0,17.0,55.0,137.25,96.51
2016,9,7,18,15,103.0,17.5,3.9,16.5,27.5,61.78,0.0
2016,9,7,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,5,45,23.0,4.5,1.15,13.5,5.0,0.0,0.0
2016,9,8,6,0,46.0,9.0,1.1,14.0,10.0,8.58,0.0
2016,9,8,6,15,164.0,25.0,1.05,14.0,43.0,19.71,5.51
2016,9,8,6,30,282.0,41.0,1.0,14.0,76.0,31.82,21.59
2016,9,8,6,45,369.5,52.5,1.0,14.5,122.0,40.92,30.41
2016,9,8,7,0,457.0,64.0,1.0,15.0,168.0,48.22,37.23
2016,9,8,7,15,515.0,72.5,0.95,15.0,217.5,52.45,41.2
2016,9,8,7,30,573.0,81.0,0.9,15.0,267.0,90.17,53.46
2016,9,8,7,45,286.5,81.0,0.85,15.0,174.0,96.3,63.44
2016,9,8,8,0,0.0,81.0,0.8,15.0,81.0,75.22,58.15
2016,9,8,8,15,0.0,95.5,0.8,15.0,95.5,88.43,69.03
2016,9,8,8,30,0.0,110.0,0.8,15.0,110.0,101.73,79.79
2016,9,8,8,45,0.0,135.5,0.8,15.5,135.5,124.98,98.4
2016,9,8,9,0,0.0,161.0,0.8,16.0,161.0,148.41,116.8
2016,9,8,9,15,1.5,172.0,0.8,16.0,173.0,159.64,125.41
2016,9,8,9,30,3.0,183.0,0.8,16.0,185.0,171.08,134.2
2016,9,8,9,45,6.0,202.5,0.85,16.5,207.0,191.4,149.77
2016,9,8,10,0,9.0,222.0,0.9,17.0,229.0,212.19,165.52
2016,9,8,10,15,12.5,243.0,0.95,17.0,253.0,235.17,183.18
2016,9,8,10,30,16.0,264.0,1.0,17.0,277.0,258.65,201.11
2016,9,8,10,45,16.5,271.5,1.05,17.0,285.0,267.54,207.7
2016,9,8,11,0,17.0,279.0,1.1,17.0,293.0,276.47,214.4
2016,9,8,11,15,16.0,275.5,1.15,17.0,288.5,273.6,212.08
2016,9,8,11,30,15.0,272.0,1.2,17.0,284.0,270.54,209.7
2016,9,8,11,45,15.5,274.0,1.25,17.0,286.5,273.98,212.38
2016,9,8,12,0,16.0,276.0,1.3,17.0,289.0,277.39,215.04
2016,9,8,12,15,22.5,303.0,1.35,17.0,321.5,311.05,240.98
2016,9,8,12,30,29.0,330.0,1.4,17.0,354.0,356.87,275.7
2016,9,8,12,45,36.5,340.5,1.5,17.0,371.0,377.32,291.38
2016,9,8,13,0,44.0,351.0,1.6,17.0,388.0,398.05,307.44
2016,9,8,13,15,44.5,343.5,1.7,17.0,380.0,392.72,303.88
2016,9,8,13,30,45.0,336.0,1.8,17.0,372.0,387.12,300.3
2016,9,8,13,45,62.0,340.0,1.95,17.0,387.5,410.01,318.89
2016,9,8,14,0,79.0,344.0,2.1,17.0,403.0,432.76,337.25
2016,9,8,14,15,76.0,328.0,2.2,17.0,383.0,413.5,323.37
2016,9,8,14,30,73.0,312.0,2.3,17.0,363.0,393.93,309.37
2016,9,8,14,45,76.0,295.5,2.45,17.0,346.5,379.06,299.18
