Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,15,0,79.0,279.0,2.6,17.0,330.0,363.74,288.53
2016,9,8,15,15,65.5,254.5,2.75,16.5,295.0,324.3,258.89
2016,9,8,15,30,52.0,230.0,2.9,16.0,260.0,285.29,229.09
2016,9,8,15,45,49.5,210.0,3.1,16.0,236.5,260.99,210.52
2016,9,8,16,0,47.0,190.0,3.3,16.0,213.0,236.68,191.62
2016,9,8,16,15,42.5,170.0,3.4,15.5,189.0,210.94,171.48
2016,9,8,16,30,38.0,150.0,3.5,15.0,165.0,185.44,151.14
2016,9,8,16,45,299.0,111.5,3.6,15.0,201.0,325.59,271.7
2016,9,8,17,0,560.0,73.0,3.7,15.0,237.0,435.0,361.09
2016,9,8,17,15,495.0,64.5,3.7,14.5,188.0,361.08,297.98
2016,9,8,17,30,430.0,56.0,3.7,14.0,139.0,292.71,238.15
2016,9,8,17,45,332.0,43.5,3.7,14.0,95.5,212.17,166.76
2016,9,8,18,0,234.0,31.0,3.7,14.0,52.0,142.04,98.29
2016,9,8,18,15,117.0,15.5,3.65,14.0,26.0,51.46,0.0
2016,9,8,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,5,45,19.5,4.5,1.2,13.0,4.5,0.0,0.0
2016,9,9,6,0,39.0,9.0,1.2,13.0,9.0,8.58,0.0
2016,9,9,6,15,158.0,25.0,1.15,13.0,42.0,19.75,4.34
2016,9,9,6,30,277.0,41.0,1.1,13.0,75.0,31.88,21.64
2016,9,9,6,45,366.0,53.0,1.1,13.5,120.5,40.31,29.96
2016,9,9,7,0,455.0,65.0,1.1,14.0,166.0,49.33,38.35
2016,9,9,7,15,514.0,73.0,1.05,14.0,216.0,53.07,41.91
2016,9,9,7,30,573.0,81.0,1.0,14.0,266.0,89.92,53.62
2016,9,9,7,45,295.0,115.0,1.0,14.5,211.0,128.0,89.73
2016,9,9,8,0,17.0,149.0,1.0,15.0,156.0,136.24,108.07
2016,9,9,8,15,18.5,166.0,1.05,15.0,174.5,153.78,122.18
2016,9,9,8,30,20.0,183.0,1.1,15.0,193.0,171.55,136.34
2016,9,9,8,45,19.0,196.0,1.15,15.0,206.0,185.18,147.09
2016,9,9,9,0,18.0,209.0,1.2,15.0,219.0,198.65,157.62
2016,9,9,9,15,20.5,226.0,1.3,15.0,239.0,217.22,172.15
2016,9,9,9,30,23.0,243.0,1.4,15.0,259.0,236.14,186.87
2016,9,9,9,45,27.0,262.5,1.5,15.5,281.5,259.42,204.57
2016,9,9,10,0,31.0,282.0,1.6,16.0,304.0,283.26,222.53
2016,9,9,10,15,49.0,312.5,1.65,16.0,349.5,327.49,256.67
2016,9,9,10,30,67.0,343.0,1.7,16.0,395.0,373.87,292.01
2016,9,9,10,45,49.0,330.5,1.8,16.0,369.0,353.37,275.78
2016,9,9,11,0,31.0,318.0,1.9,16.0,343.0,330.86,258.19
2016,9,9,11,15,27.0,312.5,1.95,16.0,334.5,325.12,253.72
2016,9,9,11,30,23.0,307.0,2.0,16.0,326.0,311.43,243.09
2016,9,9,11,45,23.0,308.5,2.15,16.0,328.0,314.38,245.53
2016,9,9,12,0,23.0,310.0,2.3,16.0,330.0,317.25,247.87
2016,9,9,12,15,24.0,314.5,2.4,16.0,335.5,323.95,253.17
2016,9,9,12,30,25.0,319.0,2.5,16.0,341.0,330.66,258.5
2016,9,9,12,45,20.0,296.0,2.6,16.0,313.5,303.98,237.98
2016,9,9,13,0,15.0,273.0,2.7,16.0,286.0,276.97,217.18
2016,9,9,13,15,15.5,271.0,2.75,16.0,284.5,276.19,216.89
2016,9,9,13,30,16.0,269.0,2.8,16.0,283.0,275.39,216.53
2016,9,9,13,45,16.0,263.0,2.85,16.0,276.0,269.99,212.62
2016,9,9,14,0,16.0,257.0,2.9,16.0,269.0,264.56,208.7
2016,9,9,14,15,13.0,238.5,2.95,16.0,248.0,243.37,192.27
2016,9,9,14,30,10.0,220.0,3.0,16.0,227.0,222.16,175.77
2016,9,9,14,45,15.0,225.0,3.05,16.0,235.0,232.65,184.78
2016,9,9,15,0,20.0,230.0,3.1,16.0,243.0,243.26,193.85
2016,9,9,15,15,10.0,193.0,3.1,15.5,199.5,196.32,156.59
2016,9,9,15,30,0.0,156.0,3.1,15.0,156.0,150.11,119.35
2016,9,9,15,45,0.0,131.5,3.1,15.0,131.5,125.65,99.64
2016,9,9,16,0,0.0,107.0,3.1,15.0,107.0,101.28,79.73
2016,9,9,16,15,0.0,85.0,3.1,14.5,85.0,79.56,61.93
2016,9,9,16,30,0.0,63.0,3.1,14.0,63.0,58.59,44.46
2016,9,9,16,45,0.0,53.5,3.15,14.0,53.5,49.72,37.0
2016,9,9,17,0,0.0,44.0,3.2,14.0,44.0,40.87,29.44
2016,9,9,17,15,197.5,51.0,3.2,14.0,88.5,179.28,148.2
2016,9,9,17,30,395.0,58.0,3.2,14.0,133.0,276.6,224.82
2016,9,9,17,45,293.5,44.5,3.2,14.0,90.0,194.82,152.21
2016,9,9,18,0,192.0,31.0,3.2,14.0,47.0,126.71,84.13
2016,9,9,18,15,96.0,15.5,3.1,13.5,23.5,44.59,0.0
2016,9,9,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,6,15,128.0,20.0,2.0,13.0,35.5,15.67,1.07
2016,9,10,6,30,256.0,40.0,2.0,13.0,71.0,31.11,20.85
2016,9,10,6,45,341.0,52.5,2.05,13.5,115.0,39.95,29.58
2016,9,10,7,0,426.0,65.0,2.1,14.0,159.0,49.48,38.44
2016,9,10,7,15,213.0,65.5,2.05,14.0,112.5,46.86,36.36
2016,9,10,7,30,0.0,66.0,2.0,14.0,66.0,61.21,46.82
2016,9,10,7,45,0.0,78.5,2.0,14.0,78.5,72.57,56.39
2016,9,10,8,0,0.0,91.0,2.0,14.0,91.0,84.01,65.89
2016,9,10,8,15,0.0,108.5,1.95,14.0,108.5,99.92,79.02
2016,9,10,8,30,0.0,126.0,1.9,14.0,126.0,115.96,92.08
2016,9,10,8,45,0.0,143.5,1.85,14.5,143.5,132.13,104.9
2016,9,10,9,0,0.0,161.0,1.8,15.0,161.0,148.42,117.65
2016,9,10,9,15,4.5,185.5,1.8,15.0,188.5,173.29,137.44
2016,9,10,9,30,9.0,210.0,1.8,15.0,216.0,198.88,157.64
2016,9,10,9,45,12.0,226.5,1.85,15.0,235.0,216.96,171.74
2016,9,10,10,0,15.0,243.0,1.9,15.0,254.0,235.47,186.13
2016,9,10,10,15,15.0,249.5,1.95,15.0,261.0,243.01,191.79
2016,9,10,10,30,15.0,256.0,2.0,15.0,268.0,250.51,197.46
2016,9,10,10,45,31.0,299.5,2.05,15.5,324.5,309.94,243.54
2016,9,10,11,0,47.0,343.0,2.1,16.0,381.0,368.27,287.73
2016,9,10,11,15,34.5,323.5,2.15,16.0,352.0,342.42,267.35
2016,9,10,11,30,22.0,304.0,2.2,16.0,323.0,307.74,240.44
2016,9,10,11,45,23.5,311.0,2.25,16.0,331.0,317.36,248.02
2016,9,10,12,0,25.0,318.0,2.3,16.0,339.0,327.06,255.5
2016,9,10,12,15,29.0,327.0,2.35,16.0,351.5,351.9,274.66
2016,9,10,12,30,33.0,336.0,2.4,16.0,364.0,367.37,286.61
2016,9,10,12,45,25.5,310.0,2.45,16.0,331.5,335.09,261.86
2016,9,10,13,0,18.0,284.0,2.5,16.0,299.0,291.02,227.98
2016,9,10,13,15,32.0,309.5,2.5,16.0,335.5,344.48,270.09
2016,9,10,13,30,46.0,335.0,2.5,16.0,372.0,387.54,303.5
2016,9,10,13,45,36.0,310.0,2.55,16.0,338.5,352.3,276.5
2016,9,10,14,0,26.0,285.0,2.6,16.0,305.0,303.25,238.86
2016,9,10,14,15,19.5,258.5,2.6,16.0,273.0,270.33,213.48
2016,9,10,14,30,13.0,232.0,2.6,16.0,241.0,237.47,187.83
2016,9,10,14,45,23.5,239.5,2.65,16.0,255.0,255.78,203.29
2016,9,10,15,0,34.0,247.0,2.7,16.0,269.0,287.34,229.05
2016,9,10,15,15,18.5,208.5,2.7,15.5,220.5,220.22,175.95
2016,9,10,15,30,3.0,170.0,2.7,15.0,172.0,167.34,133.47
2016,9,10,15,45,1.5,153.5,2.7,15.0,154.5,149.85,119.59
2016,9,10,16,0,0.0,137.0,2.7,15.0,137.0,132.47,105.6
2016,9,10,16,15,0.0,106.5,2.7,15.0,106.5,101.57,80.23
2016,9,10,16,30,0.0,76.0,2.7,15.0,76.0,71.0,54.77
2016,9,10,16,45,229.5,80.0,2.75,15.0,145.0,253.64,211.9
2016,9,10,17,0,459.0,84.0,2.8,15.0,214.0,382.02,316.46
2016,9,10,17,15,392.0,72.5,2.85,14.5,167.0,310.0,254.86
2016,9,10,17,30,325.0,61.0,2.9,14.0,120.0,244.43,197.66
2016,9,10,17,45,233.0,44.5,2.95,14.0,80.0,168.97,131.08
2016,9,10,18,0,141.0,28.0,3.0,14.0,40.0,102.13,63.44
2016,9,10,18,15,70.5,14.0,2.95,14.0,20.0,35.02,0.0
2016,9,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,6,15,85.0,21.5,2.95,13.0,31.0,17.91,0.32
2016,9,11,6,30,170.0,43.0,3.0,13.0,62.0,34.79,23.81
2016,9,11,6,45,246.0,60.0,3.05,13.0,104.5,45.88,34.79
2016,9,11,7,0,322.0,77.0,3.1,13.0,147.0,57.66,45.82
2016,9,11,7,15,161.0,82.5,3.05,13.0,117.5,64.03,51.81
2016,9,11,7,30,0.0,88.0,3.0,13.0,88.0,79.59,62.65
2016,9,11,7,45,0.0,105.5,2.95,13.5,105.5,95.48,75.91
2016,9,11,8,0,0.0,123.0,2.9,14.0,123.0,111.53,89.04
2016,9,11,8,15,9.0,151.0,2.85,14.0,155.5,138.8,111.15
2016,9,11,8,30,18.0,179.0,2.8,14.0,188.0,167.49,134.26
2016,9,11,8,45,19.0,194.5,2.75,14.0,204.5,183.86,147.33
2016,9,11,9,0,20.0,210.0,2.7,14.0,221.0,200.38,160.43
2016,9,11,9,15,42.0,245.0,2.7,14.0,271.5,243.69,195.0
2016,9,11,9,30,64.0,280.0,2.7,14.0,322.0,291.11,232.52
2016,9,11,9,45,43.0,270.5,2.7,14.5,299.0,276.16,219.73
2016,9,11,10,0,22.0,261.0,2.7,15.0,276.0,256.55,203.3
2016,9,11,10,15,43.5,299.5,2.75,15.0,332.0,311.86,246.98
2016,9,11,10,30,65.0,338.0,2.8,15.0,388.0,368.03,290.58
2016,9,11,10,45,168.5,355.0,2.85,15.0,488.0,473.15,373.14
2016,9,11,11,0,272.0,372.0,2.9,15.0,588.0,588.1,460.9
2016,9,11,11,15,168.0,371.5,2.95,15.0,505.5,508.27,398.41
2016,9,11,11,30,64.0,371.0,3.0,15.0,423.0,418.81,328.12
2016,9,11,11,45,56.5,366.5,3.1,15.0,413.0,411.73,322.98
2016,9,11,12,0,49.0,362.0,3.2,15.0,403.0,403.9,316.91
2016,9,11,12,15,54.5,367.0,3.25,15.0,412.5,417.45,327.57
2016,9,11,12,30,60.0,372.0,3.3,15.0,422.0,431.08,338.23
2016,9,11,12,45,53.0,360.5,3.4,15.0,404.0,415.13,326.11
2016,9,11,13,0,46.0,349.0,3.5,15.0,386.0,398.62,313.64
2016,9,11,13,15,37.0,327.0,3.6,15.0,356.5,368.38,290.51
2016,9,11,13,30,28.0,305.0,3.7,15.0,327.0,337.67,266.88
2016,9,11,13,45,27.0,294.0,3.8,15.0,315.0,326.36,258.54
2016,9,11,14,0,26.0,283.0,3.9,15.0,303.0,301.32,239.37
2016,9,11,14,15,38.0,286.5,3.95,15.0,313.5,331.64,264.17
2016,9,11,14,30,50.0,290.0,4.0,15.0,324.0,348.32,278.15
2016,9,11,14,45,41.0,266.5,4.1,15.0,294.0,314.76,252.03
2016,9,11,15,0,32.0,243.0,4.2,15.0,264.0,281.3,225.88
2016,9,11,15,15,16.0,181.0,4.25,14.5,191.5,189.21,152.04
2016,9,11,15,30,0.0,119.0,4.3,14.0,119.0,112.59,89.0
2016,9,11,15,45,0.0,123.5,4.35,14.0,123.5,117.65,93.58
2016,9,11,16,0,0.0,128.0,4.4,14.0,128.0,123.15,98.47
2016,9,11,16,15,0.0,113.0,4.45,14.0,113.0,108.5,86.48
2016,9,11,16,30,0.0,98.0,4.5,14.0,98.0,93.85,74.36
2016,9,11,16,45,263.5,86.0,4.55,14.0,159.5,282.12,237.42
2016,9,11,17,0,527.0,74.0,4.6,14.0,221.0,412.32,344.69
2016,9,11,17,15,457.0,65.0,4.6,13.5,172.5,337.21,279.49
2016,9,11,17,30,387.0,56.0,4.6,13.0,124.0,268.14,218.15
2016,9,11,17,45,279.0,42.0,4.6,13.0,82.5,184.63,143.51
2016,9,11,18,0,171.0,28.0,4.6,13.0,41.0,111.61,64.34
2016,9,11,18,15,85.5,14.0,4.55,13.0,20.5,39.38,0.0
2016,9,11,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,6,15,110.5,22.0,4.9,13.0,34.5,17.39,0.0
2016,9,12,6,30,221.0,44.0,5.0,13.0,69.0,34.52,23.4
2016,9,12,6,45,326.0,56.5,5.15,13.0,115.0,43.28,32.44
2016,9,12,7,0,431.0,69.0,5.3,13.0,161.0,51.71,40.5
2016,9,12,7,15,215.5,68.0,5.35,13.0,114.0,48.89,38.27
2016,9,12,7,30,0.0,67.0,5.4,13.0,67.0,62.0,47.67
2016,9,12,7,45,0.0,80.0,5.45,13.5,80.0,73.82,57.6
2016,9,12,8,0,0.0,93.0,5.5,14.0,93.0,85.72,67.42
2016,9,12,8,15,0.0,120.0,5.5,14.0,120.0,109.97,87.63
2016,9,12,8,30,0.0,147.0,5.5,14.0,147.0,134.43,107.77
2016,9,12,8,45,0.0,155.0,5.5,14.5,155.5,142.36,113.78
2016,9,12,9,0,0.0,163.0,5.5,15.0,164.0,150.23,119.7
2016,9,12,9,15,0.0,165.0,5.5,15.0,166.0,152.63,121.34
2016,9,12,9,30,0.0,167.0,5.5,15.0,168.0,154.93,122.91
2016,9,12,9,45,11.5,214.5,5.55,15.0,223.5,205.71,164.1
2016,9,12,10,0,23.0,262.0,5.6,15.0,279.0,258.15,206.18
2016,9,12,10,15,25.0,276.5,5.6,15.0,295.5,275.07,219.38
2016,9,12,10,30,27.0,291.0,5.6,15.0,312.0,296.07,235.85
2016,9,12,10,45,35.5,314.0,5.7,15.0,342.0,327.72,260.9
2016,9,12,11,0,44.0,337.0,5.8,15.0,372.0,360.4,286.64
2016,9,12,11,15,84.5,366.5,5.8,15.0,435.0,427.02,339.7
2016,9,12,11,30,125.0,396.0,5.8,15.0,498.0,505.02,400.78
2016,9,12,11,45,91.0,382.5,5.8,15.0,457.0,458.93,364.07
2016,9,12,12,0,57.0,369.0,5.8,15.0,416.0,418.67,331.83
2016,9,12,12,15,48.0,357.0,5.8,15.0,396.5,401.2,318.11
2016,9,12,12,30,39.0,345.0,5.8,15.0,377.0,382.97,303.71
2016,9,12,12,45,44.5,348.5,5.8,15.0,384.5,394.45,313.06
2016,9,12,13,0,50.0,352.0,5.8,15.0,392.0,405.98,322.43
2016,9,12,13,15,59.5,352.5,5.7,15.0,399.5,418.14,332.42
2016,9,12,13,30,69.0,353.0,5.6,15.0,407.0,430.22,342.38
2016,9,12,13,45,52.0,325.5,5.6,15.0,365.5,385.38,307.23
2016,9,12,14,0,35.0,298.0,5.6,15.0,324.0,340.29,271.67
2016,9,12,14,15,32.5,282.5,5.5,14.5,306.0,322.24,258.27
2016,9,12,14,30,30.0,267.0,5.4,14.0,288.0,304.04,244.62
2016,9,12,14,45,28.0,250.5,5.3,14.0,269.0,285.07,229.85
2016,9,12,15,0,26.0,234.0,5.2,14.0,250.0,253.43,204.8
2016,9,12,15,15,17.5,207.5,5.1,14.0,218.0,218.66,176.74
2016,9,12,15,30,9.0,181.0,5.0,14.0,186.0,184.3,148.75
2016,9,12,15,45,4.5,160.0,4.9,14.0,162.5,159.48,128.53
2016,9,12,16,0,0.0,139.0,4.8,14.0,139.0,134.95,108.35
2016,9,12,16,15,0.0,107.5,4.65,13.5,107.5,102.86,81.93
2016,9,12,16,30,0.0,76.0,4.5,13.0,76.0,71.12,55.36
2016,9,12,16,45,0.0,63.5,4.4,13.0,63.5,59.06,45.15
2016,9,12,17,0,0.0,51.0,4.3,13.0,51.0,47.4,35.13
2016,9,12,17,15,0.0,39.5,4.2,13.0,39.5,36.68,25.79
2016,9,12,17,30,0.0,28.0,4.1,13.0,28.0,25.98,16.37
2016,9,12,17,45,0.0,18.0,4.05,13.0,18.0,16.69,8.08
2016,9,12,18,0,0.0,8.0,4.0,13.0,8.0,7.4,0.0
2016,9,12,18,15,0.0,4.0,3.85,13.0,4.0,3.81,0.0
2016,9,12,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,13,6,15,108.0,20.0,2.55,14.0,32.0,15.78,0.0
2016,9,13,6,30,216.0,40.0,2.6,14.0,64.0,31.29,20.46
2016,9,13,6,45,302.5,55.0,2.7,14.5,108.0,42.13,31.21
2016,9,13,7,0,389.0,70.0,2.8,15.0,152.0,52.51,40.87
2016,9,13,7,15,452.0,80.0,2.8,15.0,201.0,58.58,46.56
2016,9,13,7,30,515.0,90.0,2.8,15.0,250.0,94.0,59.21
2016,9,13,7,45,558.5,98.0,2.8,15.0,299.5,140.2,88.67
2016,9,13,8,0,602.0,106.0,2.8,15.0,349.0,191.78,129.4
2016,9,13,8,15,635.0,111.5,2.8,15.0,397.0,243.8,174.33
2016,9,13,8,30,668.0,117.0,2.8,15.0,445.0,299.35,223.34
2016,9,13,8,45,693.0,121.5,2.85,15.5,490.5,354.41,271.59
2016,9,13,9,0,718.0,126.0,2.9,16.0,536.0,411.45,320.42
2016,9,13,9,15,736.5,129.5,2.95,16.0,576.5,466.24,366.94
2016,9,13,9,30,755.0,133.0,3.0,16.0,617.0,521.7,412.76
2016,9,13,9,45,762.5,138.5,3.1,16.5,651.0,573.16,453.6
2016,9,13,10,0,770.0,144.0,3.2,17.0,685.0,623.68,492.55
2016,9,13,10,15,780.5,146.5,3.2,17.0,714.0,671.89,529.48
2016,9,13,10,30,791.0,149.0,3.2,17.0,743.0,718.63,564.53
2016,9,13,10,45,802.0,148.5,3.25,17.0,765.5,761.37,596.03
2016,9,13,11,0,813.0,148.0,3.3,17.0,788.0,802.41,624.86
2016,9,13,11,15,817.5,149.0,3.25,17.0,802.5,837.67,648.85
2016,9,13,11,30,822.0,150.0,3.2,17.0,817.0,870.38,670.93
2016,9,13,11,45,830.0,147.0,3.2,17.5,825.0,899.35,689.32
2016,9,13,12,0,838.0,144.0,3.2,18.0,833.0,925.52,705.72
2016,9,13,12,15,837.5,144.0,3.1,18.0,831.0,944.0,717.44
2016,9,13,12,30,837.0,144.0,3.0,18.0,829.0,959.12,726.94
2016,9,13,12,45,838.5,141.0,2.95,18.0,820.5,969.49,733.71
2016,9,13,13,0,840.0,138.0,2.9,18.0,812.0,976.37,738.26
2016,9,13,13,15,835.0,137.0,2.8,18.0,794.5,975.6,737.36
2016,9,13,13,30,830.0,136.0,2.7,18.0,777.0,971.28,734.26
2016,9,13,13,45,825.5,132.5,2.65,18.0,753.0,961.16,727.86
2016,9,13,14,0,821.0,129.0,2.6,18.0,729.0,947.57,719.3
2016,9,13,14,15,810.0,127.0,2.5,17.5,697.5,926.16,706.42
2016,9,13,14,30,799.0,125.0,2.4,17.0,666.0,901.68,691.52
2016,9,13,14,45,788.0,120.5,2.35,17.0,629.0,871.49,671.82
2016,9,13,15,0,777.0,116.0,2.3,17.0,592.0,838.6,650.23
2016,9,13,15,15,757.5,112.5,2.2,17.0,549.0,797.06,622.0
2016,9,13,15,30,738.0,109.0,2.1,17.0,506.0,758.03,595.4
2016,9,13,15,45,714.5,104.0,2.05,17.0,459.0,708.48,561.2
2016,9,13,16,0,691.0,99.0,2.0,17.0,412.0,658.13,525.88
2016,9,13,16,15,655.5,93.5,1.95,16.5,362.5,598.16,482.92
2016,9,13,16,30,620.0,88.0,1.9,16.0,313.0,539.11,438.45
2016,9,13,16,45,571.0,80.5,1.85,16.0,262.5,470.64,384.21
2016,9,13,17,0,522.0,73.0,1.8,16.0,212.0,405.21,330.51
2016,9,13,17,15,448.0,63.0,1.65,15.5,163.5,327.51,265.42
2016,9,13,17,30,374.0,53.0,1.5,15.0,115.0,256.4,203.83
2016,9,13,17,45,264.5,38.5,1.4,15.0,74.5,173.26,130.61
2016,9,13,18,0,155.0,24.0,1.3,15.0,34.0,97.3,37.69
2016,9,13,18,15,77.5,12.0,1.25,15.0,17.0,34.57,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,110.5,19.5,1.3,14.0,31.0,15.42,0.0
2016,9,14,6,30,221.0,39.0,1.3,14.0,62.0,30.55,19.68
2016,9,14,6,45,310.5,53.0,1.3,14.5,106.0,40.62,29.88
2016,9,14,7,0,400.0,67.0,1.3,15.0,150.0,50.28,38.9
2016,9,14,7,15,462.5,77.0,1.3,15.0,199.0,56.44,44.66
2016,9,14,7,30,525.0,87.0,1.3,15.0,248.0,91.62,57.02
2016,9,14,7,45,568.0,95.0,1.3,15.5,298.0,138.4,86.44
2016,9,14,8,0,611.0,103.0,1.3,16.0,348.0,190.46,126.94
2016,9,14,8,15,643.5,108.5,1.3,16.0,396.0,242.89,171.65
2016,9,14,8,30,676.0,114.0,1.3,16.0,444.0,298.76,220.2
2016,9,14,8,45,698.5,119.0,1.3,16.0,489.0,353.82,268.06
2016,9,14,9,0,721.0,124.0,1.3,16.0,534.0,410.56,316.2
2016,9,14,9,15,739.0,128.0,1.3,16.0,574.5,465.7,361.84
2016,9,14,9,30,757.0,132.0,1.3,16.0,615.0,521.46,406.54
2016,9,14,9,45,800.5,121.0,1.3,16.5,657.0,578.63,450.44
2016,9,14,10,0,844.0,110.0,1.3,17.0,699.0,636.59,493.64
2016,9,14,10,15,853.0,111.5,1.35,17.0,728.0,684.08,529.13
2016,9,14,10,30,862.0,113.0,1.4,17.0,757.0,730.79,562.98
2016,9,14,10,45,869.5,113.5,1.45,17.0,779.0,773.59,592.14
2016,9,14,11,0,877.0,114.0,1.5,17.0,801.0,814.22,619.63
2016,9,14,11,15,881.0,114.5,1.55,17.0,815.0,849.61,643.39
2016,9,14,11,30,885.0,115.0,1.6,17.0,829.0,882.21,665.25
2016,9,14,11,45,887.5,114.5,1.65,17.5,836.0,909.52,682.28
2016,9,14,12,0,890.0,114.0,1.7,18.0,843.0,933.66,697.21
2016,9,14,12,15,890.0,114.0,1.7,18.0,841.0,952.71,709.52
2016,9,14,12,30,890.0,114.0,1.7,18.0,839.0,968.3,719.68
2016,9,14,12,45,889.5,112.5,1.75,18.0,830.0,978.26,726.98
2016,9,14,13,0,889.0,111.0,1.8,18.0,821.0,984.59,732.1
2016,9,14,13,15,884.5,110.0,1.8,18.0,803.5,983.95,732.17
2016,9,14,13,30,880.0,109.0,1.8,18.0,786.0,979.66,730.07
2016,9,14,13,45,875.5,106.5,1.85,18.0,761.5,970.09,725.31
2016,9,14,14,0,871.0,104.0,1.9,18.0,737.0,956.95,718.34
2016,9,14,14,15,861.0,102.5,1.95,18.0,705.0,936.3,706.43
2016,9,14,14,30,851.0,101.0,2.0,18.0,673.0,912.47,692.44
2016,9,14,14,45,840.0,98.0,2.05,18.0,635.5,890.73,679.85
2016,9,14,15,0,829.0,95.0,2.1,18.0,598.0,858.23,659.73
2016,9,14,15,15,811.5,92.0,2.1,17.5,555.0,817.55,634.52
2016,9,14,15,30,794.0,89.0,2.1,17.0,512.0,774.87,607.5
2016,9,14,15,45,772.0,85.0,2.15,17.0,465.0,725.73,574.51
2016,9,14,16,0,750.0,81.0,2.2,17.0,418.0,675.5,540.0
2016,9,14,16,15,716.5,76.5,2.25,17.0,367.5,615.77,497.41
2016,9,14,16,30,683.0,72.0,2.3,17.0,317.0,559.9,455.24
2016,9,14,16,45,636.5,66.0,2.4,17.0,266.0,492.16,401.84
2016,9,14,17,0,590.0,60.0,2.5,17.0,215.0,427.21,348.46
2016,9,14,17,15,517.5,52.0,2.55,16.5,165.5,349.65,283.26
2016,9,14,17,30,445.0,44.0,2.6,16.0,116.0,278.63,221.08
2016,9,14,17,45,328.0,32.5,2.65,16.0,74.5,192.85,144.03
2016,9,14,18,0,211.0,21.0,2.7,16.0,33.0,112.41,26.95
2016,9,14,18,15,105.5,10.5,2.75,15.5,16.5,41.19,0.0
2016,9,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,6,15,171.0,16.0,2.9,13.0,34.0,12.7,0.0
2016,9,15,6,30,342.0,32.0,2.9,13.0,68.0,25.75,15.58
2016,9,15,6,45,436.5,41.5,2.95,13.5,114.5,31.99,22.4
2016,9,15,7,0,531.0,51.0,3.0,14.0,161.0,37.97,28.12
2016,9,15,7,15,265.5,57.5,2.95,14.0,112.5,41.46,31.48
2016,9,15,7,30,0.0,64.0,2.9,14.0,64.0,59.33,45.21
2016,9,15,7,45,0.0,76.0,2.9,14.5,76.0,70.27,54.37
2016,9,15,8,0,0.0,88.0,2.9,15.0,88.0,81.27,63.41
2016,9,15,8,15,0.0,101.0,2.9,15.0,101.0,93.22,73.23
2016,9,15,8,30,0.0,114.0,2.9,15.0,114.0,105.24,83.01
2016,9,15,8,45,0.0,128.5,2.95,15.5,128.5,118.68,93.69
2016,9,15,9,0,0.0,143.0,3.0,16.0,143.0,132.21,104.32
2016,9,15,9,15,0.0,151.0,3.0,16.0,151.0,139.91,110.3
2016,9,15,9,30,0.0,159.0,3.0,16.0,159.0,147.62,116.28
2016,9,15,9,45,0.5,165.0,3.0,16.5,165.5,153.8,120.78
2016,9,15,10,0,1.0,171.0,3.0,17.0,172.0,160.03,125.32
2016,9,15,10,15,3.0,184.0,3.05,17.0,187.0,173.88,136.24
2016,9,15,10,30,5.0,197.0,3.1,17.0,202.0,188.0,147.35
2016,9,15,10,45,6.5,209.0,3.2,17.0,215.0,201.06,157.59
2016,9,15,11,0,8.0,221.0,3.3,17.0,228.0,214.32,167.99
2016,9,15,11,15,12.0,247.0,3.4,17.0,257.0,243.29,190.82
2016,9,15,11,30,16.0,273.0,3.5,17.0,286.0,272.84,213.94
2016,9,15,11,45,16.5,274.5,3.65,17.0,288.0,275.84,216.24
2016,9,15,12,0,17.0,276.0,3.8,17.0,290.0,278.82,218.62
2016,9,15,12,15,18.0,282.0,3.9,17.0,297.0,286.69,224.85
2016,9,15,12,30,19.0,288.0,4.0,17.0,304.0,294.61,231.14
2016,9,15,12,45,19.0,284.0,4.15,17.0,299.5,291.58,228.96
2016,9,15,13,0,19.0,280.0,4.3,17.0,295.0,288.46,226.8
2016,9,15,13,15,20.5,281.0,4.4,17.0,297.0,291.81,229.75
2016,9,15,13,30,22.0,282.0,4.5,17.0,299.0,295.19,232.76
2016,9,15,13,45,15.0,249.0,4.65,17.0,261.0,255.4,201.57
2016,9,15,14,0,8.0,216.0,4.8,17.0,223.0,215.65,170.14
2016,9,15,14,15,9.0,216.5,4.9,17.0,223.5,217.68,172.19
2016,9,15,14,30,10.0,217.0,5.0,17.0,224.0,219.81,174.3
2016,9,15,14,45,11.0,210.5,5.15,17.0,217.5,214.74,170.7
2016,9,15,15,0,12.0,204.0,5.3,17.0,211.0,209.7,167.14
2016,9,15,15,15,11.5,192.5,5.35,17.0,199.5,198.09,158.18
2016,9,15,15,30,11.0,181.0,5.4,17.0,188.0,186.55,149.24
2016,9,15,15,45,8.5,165.5,5.45,17.0,170.0,169.19,135.4
2016,9,15,16,0,6.0,150.0,5.5,17.0,152.0,152.02,121.59
2016,9,15,16,15,333.5,113.0,5.5,16.5,230.5,384.51,321.11
2016,9,15,16,30,661.0,76.0,5.5,16.0,309.0,548.42,457.37
2016,9,15,16,45,609.0,70.0,5.55,16.0,258.0,478.37,398.66
2016,9,15,17,0,557.0,64.0,5.6,16.0,207.0,411.62,341.56
2016,9,15,17,15,479.0,55.0,5.55,15.5,158.0,331.84,272.41
2016,9,15,17,30,401.0,46.0,5.5,15.0,109.0,259.18,207.43
2016,9,15,17,45,274.5,33.0,5.5,15.0,69.0,170.73,126.79
2016,9,15,18,0,148.0,20.0,5.5,15.0,29.0,86.55,0.11
2016,9,15,18,15,74.0,10.0,5.5,14.5,14.5,31.19,0.0
2016,9,15,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,152.0,16.0,2.05,13.0,31.5,12.8,0.0
2016,9,16,6,30,304.0,32.0,1.9,13.0,63.0,25.89,15.49
2016,9,16,6,45,405.0,42.0,1.75,13.5,109.0,32.57,22.88
2016,9,16,7,0,506.0,52.0,1.6,14.0,155.0,38.96,29.0
2016,9,16,7,15,567.5,59.0,1.45,14.0,205.0,42.44,32.37
2016,9,16,7,30,629.0,66.0,1.3,14.0,255.0,77.99,43.07
2016,9,16,7,45,316.5,100.0,1.15,14.5,195.0,113.93,77.3
2016,9,16,8,0,4.0,134.0,1.0,15.0,135.0,121.22,96.39
2016,9,16,8,15,7.5,150.5,0.9,15.5,154.0,137.87,109.46
2016,9,16,8,30,11.0,167.0,0.8,16.0,173.0,155.0,122.72
2016,9,16,8,45,25.5,195.5,0.7,16.5,210.0,186.98,147.48
2016,9,16,9,0,40.0,224.0,0.6,17.0,247.0,220.0,172.64
2016,9,16,9,15,35.0,235.0,0.6,17.0,256.0,231.93,181.62
2016,9,16,9,30,30.0,246.0,0.6,17.0,265.0,243.25,190.08
2016,9,16,9,45,38.5,269.0,0.65,17.5,295.0,272.78,212.3
2016,9,16,10,0,47.0,292.0,0.7,18.0,325.0,303.48,235.05
2016,9,16,10,15,43.5,299.5,0.85,18.0,331.0,312.61,241.87
2016,9,16,10,30,40.0,307.0,1.0,18.0,337.0,321.33,248.48
2016,9,16,10,45,37.5,312.0,1.15,18.0,341.0,327.99,253.54
2016,9,16,11,0,35.0,317.0,1.3,18.0,345.0,334.34,258.38
2016,9,16,11,15,40.0,330.0,1.45,18.0,362.0,354.61,273.91
2016,9,16,11,30,45.0,343.0,1.6,18.0,379.0,375.3,289.68
2016,9,16,11,45,36.0,329.0,1.75,18.0,358.0,356.38,275.37
2016,9,16,12,0,27.0,315.0,1.9,18.0,337.0,336.58,260.47
2016,9,16,12,15,27.5,313.5,2.05,18.0,336.0,337.76,261.75
2016,9,16,12,30,28.0,312.0,2.2,18.0,335.0,338.82,262.86
2016,9,16,12,45,37.0,325.5,2.35,18.0,355.0,363.77,282.43
2016,9,16,13,0,46.0,339.0,2.5,18.0,375.0,389.15,302.23
2016,9,16,13,15,56.5,341.0,2.55,18.0,384.5,403.75,313.88
2016,9,16,13,30,67.0,343.0,2.6,18.0,394.0,418.34,325.62
2016,9,16,13,45,68.0,331.0,2.7,18.0,381.5,408.02,318.45
2016,9,16,14,0,69.0,319.0,2.8,18.0,369.0,397.34,311.13
2016,9,16,14,15,72.5,306.5,2.85,18.0,357.0,388.11,304.93
2016,9,16,14,30,76.0,294.0,2.9,18.0,345.0,378.48,298.43
2016,9,16,14,45,75.5,277.5,3.0,18.0,325.5,360.21,285.2
2016,9,16,15,0,75.0,261.0,3.1,18.0,306.0,341.66,271.68
2016,9,16,15,15,41.0,217.0,3.15,18.0,241.5,262.09,208.84
2016,9,16,15,30,7.0,173.0,3.2,18.0,177.0,174.9,138.54
2016,9,16,15,45,4.0,157.5,3.3,18.0,159.5,157.23,124.67
2016,9,16,16,0,1.0,142.0,3.4,18.0,142.0,139.8,110.72
2016,9,16,16,15,0.5,124.5,3.5,17.5,124.5,122.18,96.72
2016,9,16,16,30,0.0,107.0,3.6,17.0,107.0,104.59,82.49
2016,9,16,16,45,287.5,83.5,3.7,17.0,156.0,291.16,241.62
2016,9,16,17,0,575.0,60.0,3.8,17.0,205.0,415.34,341.28
2016,9,16,17,15,497.0,51.5,3.95,16.5,156.0,335.52,272.47
2016,9,16,17,30,419.0,43.0,4.1,16.0,107.0,262.88,208.13
2016,9,16,17,45,287.5,30.5,4.25,16.0,66.5,172.53,125.3
2016,9,16,18,0,156.0,18.0,4.4,16.0,26.0,86.39,0.0
2016,9,16,18,15,78.0,9.0,4.5,15.5,13.0,31.19,0.0
2016,9,16,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,6,15,162.0,15.0,1.95,13.0,31.0,11.96,0.0
2016,9,17,6,30,324.0,30.0,1.8,13.0,62.0,24.12,13.81
2016,9,17,6,45,425.0,39.0,1.7,13.5,108.0,30.0,20.59
2016,9,17,7,0,526.0,48.0,1.6,14.0,154.0,35.64,26.04
2016,9,17,7,15,263.0,56.5,1.45,14.0,109.5,40.85,30.95
2016,9,17,7,30,0.0,65.0,1.3,14.0,65.0,60.11,45.89
2016,9,17,7,45,0.0,78.0,1.2,14.5,78.0,71.95,55.78
2016,9,17,8,0,0.0,91.0,1.1,15.0,91.0,83.86,65.55
2016,9,17,8,15,0.5,121.5,1.05,15.5,122.0,111.3,88.0
2016,9,17,8,30,1.0,152.0,1.0,16.0,153.0,139.04,110.22
2016,9,17,8,45,6.0,171.0,1.0,16.5,175.0,158.63,125.37
2016,9,17,9,0,11.0,190.0,1.0,17.0,197.0,178.95,141.0
2016,9,17,9,15,50.5,235.5,1.05,17.0,267.5,239.64,188.64
2016,9,17,9,30,90.0,281.0,1.1,17.0,338.0,306.07,240.01
2016,9,17,9,45,98.5,299.5,1.2,17.5,365.0,335.11,261.61
2016,9,17,10,0,107.0,318.0,1.3,18.0,392.0,365.05,283.85
2016,9,17,10,15,120.5,334.0,1.5,18.0,420.5,400.59,310.99
2016,9,17,10,30,134.0,350.0,1.7,18.0,449.0,434.34,336.66
2016,9,17,10,45,128.5,360.5,1.9,18.0,457.5,449.53,348.03
2016,9,17,11,0,123.0,371.0,2.1,18.0,466.0,464.03,358.93
2016,9,17,11,15,112.0,375.5,2.25,18.0,463.5,459.72,355.68
2016,9,17,11,30,101.0,380.0,2.4,18.0,461.0,460.96,356.57
2016,9,17,11,45,103.5,380.5,2.6,18.0,464.0,468.98,363.06
2016,9,17,12,0,106.0,381.0,2.8,18.0,467.0,476.71,369.33
2016,9,17,12,15,111.0,384.0,2.9,18.0,474.0,489.1,378.94
2016,9,17,12,30,116.0,387.0,3.0,18.0,481.0,513.23,397.16
2016,9,17,12,45,116.5,380.0,3.2,18.0,473.0,510.74,395.94
2016,9,17,13,0,117.0,373.0,3.4,18.0,465.0,507.59,394.38
2016,9,17,13,15,117.0,364.5,3.55,18.0,455.0,501.65,390.67
2016,9,17,13,30,117.0,356.0,3.7,18.0,445.0,495.06,386.52
2016,9,17,13,45,116.0,345.0,3.85,18.0,430.5,484.08,379.07
2016,9,17,14,0,115.0,334.0,4.0,18.0,416.0,472.49,371.17
2016,9,17,14,15,115.5,318.0,4.1,18.0,397.5,455.99,359.58
2016,9,17,14,30,116.0,302.0,4.2,18.0,379.0,438.85,347.48
2016,9,17,14,45,462.0,199.5,4.3,18.0,477.5,660.26,527.43
2016,9,17,15,0,808.0,97.0,4.4,18.0,576.0,836.32,660.98
2016,9,17,15,15,789.0,94.0,4.5,18.0,533.0,794.85,631.82
2016,9,17,15,30,770.0,91.0,4.6,18.0,490.0,751.54,602.25
2016,9,17,15,45,745.5,87.0,4.7,18.0,443.0,701.23,566.82
2016,9,17,16,0,721.0,83.0,4.8,18.0,396.0,650.1,529.99
2016,9,17,16,15,685.0,78.5,4.85,18.0,346.0,593.41,487.5
2016,9,17,16,30,649.0,74.0,4.9,18.0,296.0,534.35,440.49
2016,9,17,16,45,598.5,67.0,5.0,18.0,246.0,464.8,383.56
2016,9,17,17,0,548.0,60.0,5.1,18.0,196.0,398.54,327.27
2016,9,17,17,15,467.0,51.5,5.1,17.5,147.5,318.8,258.57
2016,9,17,17,30,386.0,43.0,5.1,17.0,99.0,246.57,194.25
2016,9,17,17,45,257.0,30.0,5.2,17.0,60.5,159.01,112.47
2016,9,17,18,0,128.0,17.0,5.3,17.0,22.0,73.11,0.0
2016,9,17,18,15,64.0,8.5,5.35,16.5,11.0,8.1,0.0
2016,9,17,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,6,15,155.0,14.5,1.95,16.5,29.0,13.82,0.0
2016,9,18,6,30,310.0,29.0,1.9,17.0,58.0,23.3,12.59
2016,9,18,6,45,411.5,38.0,1.9,17.5,103.0,29.22,19.49
2016,9,18,7,0,513.0,47.0,1.9,18.0,148.0,34.9,24.9
2016,9,18,7,15,574.0,53.5,1.8,18.0,197.5,38.17,28.05
2016,9,18,7,30,635.0,60.0,1.7,18.0,247.0,72.61,38.08
2016,9,18,7,45,677.0,64.0,1.6,18.5,297.5,125.64,70.59
2016,9,18,8,0,719.0,68.0,1.5,19.0,348.0,180.1,112.67
2016,9,18,8,15,747.5,71.5,1.45,19.0,396.5,235.66,160.4
2016,9,18,8,30,776.0,75.0,1.4,19.0,445.0,293.96,211.53
2016,9,18,8,45,798.0,77.5,1.4,19.5,490.0,351.52,261.44
2016,9,18,9,0,820.0,80.0,1.4,20.0,535.0,410.45,311.07
2016,9,18,9,15,835.0,82.0,1.45,20.0,575.5,468.18,359.05
2016,9,18,9,30,850.0,84.0,1.5,20.0,616.0,523.92,404.13
2016,9,18,9,45,869.5,82.0,1.55,20.5,652.5,578.02,445.9
2016,9,18,10,0,889.0,80.0,1.6,21.0,689.0,631.86,486.18
2016,9,18,10,15,896.5,81.0,1.8,21.0,717.5,680.2,523.29
2016,9,18,10,30,904.0,82.0,2.0,21.0,746.0,726.69,557.04
2016,9,18,10,45,909.5,83.0,2.2,21.5,767.0,769.61,586.28
2016,9,18,11,0,915.0,84.0,2.4,22.0,788.0,810.09,613.62
2016,9,18,11,15,918.0,84.5,2.65,22.0,801.5,845.36,638.8
2016,9,18,11,30,921.0,85.0,2.9,22.0,815.0,877.64,661.96
2016,9,18,11,45,922.0,85.5,3.2,22.0,820.5,905.02,682.16
2016,9,18,12,0,923.0,86.0,3.5,22.0,826.0,929.04,700.12
2016,9,18,12,15,922.0,86.0,3.7,22.0,824.0,947.2,713.56
2016,9,18,12,30,921.0,86.0,3.9,22.0,822.0,961.72,724.67
2016,9,18,12,45,919.0,85.5,4.1,22.0,811.5,971.05,732.39
2016,9,18,13,0,917.0,85.0,4.3,22.0,801.0,976.63,737.7
2016,9,18,13,15,912.5,84.5,4.4,21.5,783.0,976.05,739.84
2016,9,18,13,30,908.0,84.0,4.5,21.0,765.0,971.73,739.8
2016,9,18,13,45,901.0,83.0,4.65,21.0,740.0,960.74,734.4
2016,9,18,14,0,894.0,82.0,4.8,21.0,715.0,946.18,726.56
2016,9,18,14,15,884.5,80.5,4.9,21.0,683.0,925.22,713.89
2016,9,18,14,30,875.0,79.0,5.0,21.0,651.0,901.01,698.91
2016,9,18,14,45,862.0,77.5,5.1,21.0,613.0,870.58,679.41
2016,9,18,15,0,849.0,76.0,5.2,21.0,575.0,837.44,657.79
2016,9,18,15,15,831.5,74.0,5.25,21.0,532.0,797.41,630.63
2016,9,18,15,30,814.0,72.0,5.3,21.0,489.0,755.45,601.71
2016,9,18,15,45,790.5,69.0,5.35,21.0,442.0,712.23,571.41
2016,9,18,16,0,767.0,66.0,5.4,21.0,395.0,661.48,534.78
2016,9,18,16,15,733.5,62.5,5.45,20.5,345.0,602.54,491.93
2016,9,18,16,30,700.0,59.0,5.5,20.0,295.0,544.22,447.09
