Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,16,45,651.0,54.0,5.55,20.0,245.0,475.7,390.74
2016,9,18,17,0,602.0,49.0,5.6,20.0,195.0,410.14,334.78
2016,9,18,17,15,524.0,42.5,5.6,19.5,146.5,335.12,269.69
2016,9,18,17,30,446.0,36.0,5.6,19.0,98.0,264.42,206.15
2016,9,18,17,45,308.5,25.5,5.6,18.5,59.5,173.73,118.68
2016,9,18,18,0,171.0,15.0,5.6,18.0,21.0,72.04,0.0
2016,9,18,18,15,85.5,7.5,5.55,18.0,10.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,19,6,15,173.0,13.0,4.4,16.0,29.0,12.39,0.0
2016,9,19,6,30,346.0,26.0,4.5,16.0,58.0,20.61,10.23
2016,9,19,6,45,444.5,34.5,4.6,16.5,103.0,26.25,16.96
2016,9,19,7,0,543.0,43.0,4.7,17.0,148.0,31.65,22.12
2016,9,19,7,15,602.5,48.5,4.7,17.0,197.5,37.51,27.54
2016,9,19,7,30,662.0,54.0,4.7,17.0,247.0,71.66,36.91
2016,9,19,7,45,701.5,58.0,4.75,17.5,297.5,122.55,67.5
2016,9,19,8,0,741.0,62.0,4.8,18.0,348.0,178.02,111.1
2016,9,19,8,15,768.5,65.0,4.8,18.0,396.5,234.16,160.43
2016,9,19,8,30,796.0,68.0,4.8,18.0,445.0,292.86,213.44
2016,9,19,8,45,816.5,70.5,4.8,18.5,490.0,353.42,267.5
2016,9,19,9,0,837.0,73.0,4.8,19.0,535.0,412.19,318.99
2016,9,19,9,15,852.0,74.5,4.8,19.0,575.5,468.3,367.71
2016,9,19,9,30,867.0,76.0,4.8,19.0,616.0,524.32,415.01
2016,9,19,9,45,878.5,77.5,4.85,19.5,651.0,578.0,458.45
2016,9,19,10,0,890.0,79.0,4.9,20.0,686.0,630.71,499.84
2016,9,19,10,15,898.5,80.0,4.9,20.0,714.5,679.69,538.17
2016,9,19,10,30,907.0,81.0,4.9,20.0,743.0,726.9,572.92
2016,9,19,10,45,912.0,82.0,4.9,20.5,764.0,769.5,602.05
2016,9,19,11,0,917.0,83.0,4.9,21.0,785.0,809.6,629.04
2016,9,19,11,15,920.5,83.5,4.9,21.0,799.0,845.26,653.87
2016,9,19,11,30,924.0,84.0,4.9,21.0,813.0,877.95,676.52
2016,9,19,11,45,924.5,85.0,4.95,21.0,818.5,905.43,695.79
2016,9,19,12,0,925.0,86.0,5.0,21.0,824.0,929.51,712.76
2016,9,19,12,15,925.0,86.0,5.05,21.0,822.5,948.55,726.29
2016,9,19,12,30,925.0,86.0,5.1,21.0,821.0,963.97,737.44
2016,9,19,12,45,914.5,90.0,5.2,21.0,808.5,970.24,742.74
2016,9,19,13,0,904.0,94.0,5.3,21.0,796.0,972.69,745.57
2016,9,19,13,15,900.0,93.0,5.4,20.5,778.5,972.01,747.85
2016,9,19,13,30,896.0,92.0,5.5,20.0,761.0,967.61,747.67
2016,9,19,13,45,889.5,91.0,5.6,20.0,736.0,957.18,741.89
2016,9,19,14,0,883.0,90.0,5.7,20.0,711.0,943.2,733.69
2016,9,19,14,15,873.5,88.5,5.75,20.0,679.5,922.42,720.4
2016,9,19,14,30,864.0,87.0,5.8,20.0,648.0,898.41,704.84
2016,9,19,14,45,851.5,85.0,5.85,20.0,610.0,868.1,684.67
2016,9,19,15,0,839.0,83.0,5.9,20.0,572.0,835.08,662.42
2016,9,19,15,15,821.0,80.5,5.9,19.5,529.0,801.32,640.47
2016,9,19,15,30,803.0,78.0,5.9,19.0,486.0,758.42,611.33
2016,9,19,15,45,779.0,74.5,5.9,19.0,438.5,707.99,574.81
2016,9,19,16,0,755.0,71.0,5.9,19.0,391.0,656.67,536.97
2016,9,19,16,15,720.5,67.0,5.85,18.5,341.0,596.91,492.49
2016,9,19,16,30,686.0,63.0,5.8,18.0,291.0,537.86,445.79
2016,9,19,16,45,634.0,58.0,5.75,18.0,240.5,471.4,390.11
2016,9,19,17,0,582.0,53.0,5.7,18.0,190.0,405.49,333.08
2016,9,19,17,15,500.0,45.0,5.65,17.5,142.0,324.75,262.79
2016,9,19,17,30,418.0,37.0,5.6,17.0,94.0,251.8,196.86
2016,9,19,17,45,272.5,25.5,5.6,17.0,56.0,158.21,103.78
2016,9,19,18,0,127.0,14.0,5.6,17.0,18.0,55.82,0.0
2016,9,19,18,15,63.5,7.0,5.5,16.5,9.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,6,15,101.0,17.0,3.9,14.0,26.0,16.2,0.0
2016,9,20,6,30,202.0,34.0,4.0,14.0,52.0,26.84,14.7
2016,9,20,6,45,311.0,46.5,4.15,14.0,95.5,35.89,25.46
2016,9,20,7,0,420.0,59.0,4.3,14.0,139.0,46.03,35.09
2016,9,20,7,15,489.5,67.5,4.35,14.0,188.0,50.39,39.35
2016,9,20,7,30,559.0,76.0,4.4,14.0,237.0,82.13,49.29
2016,9,20,7,45,611.5,80.5,4.5,14.5,288.0,128.88,77.53
2016,9,20,8,0,664.0,85.0,4.6,15.0,339.0,181.96,118.93
2016,9,20,8,15,342.0,128.5,4.65,15.0,260.5,188.6,140.15
2016,9,20,8,30,20.0,172.0,4.7,15.0,182.0,161.84,129.55
2016,9,20,8,45,30.5,196.0,4.8,15.5,212.5,187.88,150.34
2016,9,20,9,0,41.0,220.0,4.9,16.0,243.0,217.11,173.56
2016,9,20,9,15,85.0,251.0,5.0,16.0,302.5,269.56,215.65
2016,9,20,9,30,129.0,282.0,5.1,16.0,362.0,328.78,263.09
2016,9,20,9,45,89.0,284.5,5.2,16.0,341.0,316.17,252.73
2016,9,20,10,0,49.0,287.0,5.3,16.0,320.0,300.58,239.67
2016,9,20,10,15,35.5,278.5,5.4,16.0,303.0,287.9,229.22
2016,9,20,10,30,22.0,270.0,5.5,16.0,286.0,269.32,213.97
2016,9,20,10,45,53.0,311.5,5.6,16.5,351.5,339.78,269.88
2016,9,20,11,0,84.0,353.0,5.7,17.0,417.0,409.35,324.12
2016,9,20,11,15,92.5,363.0,5.8,17.0,434.5,431.67,341.44
2016,9,20,11,30,101.0,373.0,5.9,17.0,452.0,454.4,359.19
2016,9,20,11,45,220.5,365.0,6.0,17.0,539.5,565.5,448.13
2016,9,20,12,0,340.0,357.0,6.1,17.0,627.0,683.23,540.25
2016,9,20,12,15,616.0,233.0,6.2,17.0,720.5,831.13,659.07
2016,9,20,12,30,892.0,109.0,6.3,17.0,814.0,956.82,752.32
2016,9,20,12,45,738.0,180.0,6.45,17.0,758.5,912.96,720.82
2016,9,20,13,0,584.0,251.0,6.6,17.0,703.0,845.93,670.82
2016,9,20,13,15,730.5,178.5,6.65,17.0,730.0,916.83,726.15
2016,9,20,13,30,877.0,106.0,6.7,17.0,757.0,963.54,761.04
2016,9,20,13,45,871.0,104.0,6.8,17.0,732.0,952.61,754.29
2016,9,20,14,0,865.0,102.0,6.9,17.0,707.0,938.19,745.33
2016,9,20,14,15,854.5,100.5,6.9,17.0,674.5,916.77,730.83
2016,9,20,14,30,844.0,99.0,6.9,17.0,642.0,900.08,719.95
2016,9,20,14,45,831.5,96.0,6.95,17.0,604.0,868.88,698.45
2016,9,20,15,0,819.0,93.0,7.0,17.0,566.0,834.96,674.84
2016,9,20,15,15,799.5,90.0,7.0,16.5,522.5,792.69,645.75
2016,9,20,15,30,780.0,87.0,7.0,16.0,479.0,748.61,614.84
2016,9,20,15,45,757.5,82.5,7.05,16.0,432.0,698.91,578.0
2016,9,20,16,0,735.0,78.0,7.1,16.0,385.0,648.25,539.74
2016,9,20,16,15,698.0,73.5,7.1,16.0,335.0,590.28,494.38
2016,9,20,16,30,661.0,69.0,7.1,16.0,285.0,530.25,444.7
2016,9,20,16,45,606.5,62.5,7.1,16.0,234.5,458.77,384.02
2016,9,20,17,0,552.0,56.0,7.1,16.0,184.0,390.97,324.51
2016,9,20,17,15,465.0,47.5,7.05,15.5,136.0,308.85,251.99
2016,9,20,17,30,378.0,39.0,7.0,15.0,88.0,234.96,184.43
2016,9,20,17,45,230.5,26.0,7.0,15.0,51.5,139.81,86.31
2016,9,20,18,0,83.0,13.0,7.0,15.0,15.0,39.89,0.0
2016,9,20,18,15,41.5,6.5,6.9,14.5,7.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,6,15,117.0,15.5,7.15,14.0,26.0,14.77,0.0
2016,9,21,6,30,234.0,31.0,7.3,14.0,52.0,24.44,12.35
2016,9,21,6,45,338.5,43.5,7.45,14.0,95.5,34.84,24.46
2016,9,21,7,0,443.0,56.0,7.6,14.0,139.0,43.45,32.75
2016,9,21,7,15,513.0,64.0,7.7,14.0,189.0,47.51,36.76
2016,9,21,7,30,583.0,72.0,7.8,14.0,239.0,79.42,46.53
2016,9,21,7,45,629.0,78.0,7.9,14.0,289.5,128.25,76.59
2016,9,21,8,0,675.0,84.0,8.0,14.0,340.0,182.57,119.79
2016,9,21,8,15,708.5,88.5,8.05,14.0,389.5,237.94,168.83
2016,9,21,8,30,742.0,93.0,8.1,14.0,439.0,296.71,222.48
2016,9,21,8,45,769.5,95.5,8.15,14.0,486.0,356.93,277.7
2016,9,21,9,0,797.0,98.0,8.2,14.0,533.0,416.54,331.82
2016,9,21,9,15,815.5,100.5,8.2,14.0,575.0,473.76,383.05
2016,9,21,9,30,834.0,103.0,8.2,14.0,617.0,531.42,433.45
2016,9,21,9,45,854.5,102.5,8.25,14.5,654.5,587.39,480.58
2016,9,21,10,0,875.0,102.0,8.3,15.0,692.0,642.48,525.83
2016,9,21,10,15,885.0,103.5,8.3,15.0,721.5,692.41,566.86
2016,9,21,10,30,895.0,105.0,8.3,15.0,751.0,740.73,605.41
2016,9,21,10,45,902.5,105.5,8.35,15.0,773.5,784.34,638.42
2016,9,21,11,0,910.0,106.0,8.4,15.0,796.0,825.65,669.52
2016,9,21,11,15,915.0,106.5,8.4,15.0,810.5,862.4,696.92
2016,9,21,11,30,920.0,107.0,8.4,15.0,825.0,896.3,722.1
2016,9,21,11,45,921.0,108.0,8.45,15.0,831.5,924.19,742.91
2016,9,21,12,0,922.0,109.0,8.5,15.0,838.0,948.72,761.28
2016,9,21,12,15,921.5,109.0,8.6,15.0,835.5,967.33,775.51
2016,9,21,12,30,921.0,109.0,8.7,15.0,833.0,982.32,787.19
2016,9,21,12,45,919.0,108.0,8.8,15.0,822.5,991.12,794.4
2016,9,21,13,0,917.0,107.0,8.9,15.0,812.0,996.15,798.99
2016,9,21,13,15,912.0,106.0,8.9,15.0,793.0,994.54,798.43
2016,9,21,13,30,907.0,105.0,8.9,15.0,774.0,989.17,795.24
2016,9,21,13,45,902.0,102.5,8.95,15.0,748.0,978.4,788.34
2016,9,21,14,0,897.0,100.0,9.0,15.0,722.0,963.97,778.84
2016,9,21,14,15,886.0,98.0,9.0,15.0,688.5,941.02,762.82
2016,9,21,14,30,875.0,96.0,9.0,15.0,655.0,914.84,744.43
2016,9,21,14,45,861.5,93.5,9.0,15.0,616.0,890.41,727.39
2016,9,21,15,0,848.0,91.0,9.0,15.0,577.0,855.44,702.2
2016,9,21,15,15,828.0,88.0,8.95,15.0,532.0,811.92,670.09
2016,9,21,15,30,808.0,85.0,8.9,15.0,487.0,766.52,636.24
2016,9,21,15,45,781.0,81.5,8.85,15.0,438.5,713.58,595.97
2016,9,21,16,0,754.0,78.0,8.8,15.0,390.0,659.92,554.51
2016,9,21,16,15,715.0,73.5,8.7,14.5,338.5,596.48,504.9
2016,9,21,16,30,676.0,69.0,8.6,14.0,287.0,537.94,456.2
2016,9,21,16,45,618.5,63.0,8.5,14.0,235.0,464.71,392.88
2016,9,21,17,0,561.0,57.0,8.4,14.0,183.0,395.37,330.99
2016,9,21,17,15,467.5,48.0,8.35,14.0,134.5,309.19,253.55
2016,9,21,17,30,374.0,39.0,8.3,14.0,86.0,231.88,181.81
2016,9,21,17,45,218.5,25.5,8.25,14.0,49.5,132.13,73.85
2016,9,21,18,0,63.0,12.0,8.2,14.0,13.0,32.12,0.0
2016,9,21,18,15,31.5,6.0,8.1,14.0,6.5,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.4,13.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,6,15,133.5,14.5,8.4,13.0,26.0,13.82,0.0
2016,9,22,6,30,267.0,29.0,8.3,13.0,52.0,23.97,11.44
2016,9,22,6,45,382.5,39.5,8.25,13.5,97.0,31.22,21.32
2016,9,22,7,0,498.0,50.0,8.2,14.0,142.0,38.17,28.07
2016,9,22,7,15,565.5,57.0,7.95,14.0,192.5,41.69,31.56
2016,9,22,7,30,633.0,64.0,7.7,14.0,243.0,74.4,41.12
2016,9,22,7,45,683.5,67.5,7.5,14.5,295.5,124.61,71.08
2016,9,22,8,0,734.0,71.0,7.3,15.0,348.0,183.62,117.6
2016,9,22,8,15,764.0,74.5,7.1,15.0,397.0,240.34,167.95
2016,9,22,8,30,794.0,78.0,6.9,15.0,446.0,299.96,222.48
2016,9,22,8,45,817.5,80.0,6.75,15.5,492.0,358.52,275.88
2016,9,22,9,0,841.0,82.0,6.6,16.0,538.0,418.57,329.43
2016,9,22,9,15,856.0,84.5,6.45,16.0,579.0,477.6,381.47
2016,9,22,9,30,871.0,87.0,6.3,16.0,620.0,534.8,430.61
2016,9,22,9,45,882.0,88.5,6.2,16.0,655.0,588.4,475.67
2016,9,22,10,0,893.0,90.0,6.1,16.0,690.0,640.94,518.67
2016,9,22,10,15,901.5,91.5,6.1,16.0,718.5,690.51,558.59
2016,9,22,10,30,910.0,93.0,6.1,16.0,747.0,738.29,595.43
2016,9,22,10,45,911.5,96.0,6.1,16.5,767.0,780.38,625.13
2016,9,22,11,0,913.0,99.0,6.1,17.0,787.0,819.72,652.49
2016,9,22,11,15,916.5,99.5,6.2,17.0,800.5,855.2,678.52
2016,9,22,11,30,920.0,100.0,6.3,17.0,814.0,887.72,702.37
2016,9,22,11,45,918.5,101.5,6.4,17.0,819.0,913.81,721.56
2016,9,22,12,0,917.0,103.0,6.5,17.0,824.0,936.44,738.32
2016,9,22,12,15,916.5,103.0,6.55,17.0,821.5,954.81,751.87
2016,9,22,12,30,916.0,103.0,6.6,17.0,819.0,969.57,762.93
2016,9,22,12,45,912.5,103.0,6.65,17.0,808.0,977.85,769.46
2016,9,22,13,0,909.0,103.0,6.7,17.0,797.0,982.38,773.46
2016,9,22,13,15,904.0,102.0,6.8,17.0,778.5,980.62,773.33
2016,9,22,13,30,899.0,101.0,6.9,17.0,760.0,975.14,770.67
2016,9,22,13,45,890.5,100.0,7.0,17.0,734.0,962.69,763.05
2016,9,22,14,0,882.0,99.0,7.1,17.0,708.0,946.73,752.97
2016,9,22,14,15,871.5,97.5,7.2,16.5,675.0,924.95,740.08
2016,9,22,14,30,861.0,96.0,7.3,16.0,642.0,907.76,730.6
2016,9,22,14,45,845.5,94.0,7.4,16.0,602.5,874.64,707.68
2016,9,22,15,0,830.0,92.0,7.5,16.0,563.0,838.91,682.67
2016,9,22,15,15,809.5,89.0,7.55,16.0,519.0,795.47,651.32
2016,9,22,15,30,789.0,86.0,7.6,16.0,475.0,750.24,618.23
2016,9,22,15,45,698.5,90.5,7.7,16.0,409.0,662.66,551.19
2016,9,22,16,0,608.0,95.0,7.8,16.0,343.0,575.97,482.81
2016,9,22,16,15,631.5,82.5,7.75,15.5,310.0,551.89,464.55
2016,9,22,16,30,655.0,70.0,7.7,15.0,277.0,523.74,441.6
2016,9,22,16,45,600.5,63.0,7.7,15.0,226.5,452.18,380.05
2016,9,22,17,0,546.0,56.0,7.7,15.0,176.0,384.31,319.74
2016,9,22,17,15,452.0,47.0,7.6,14.5,128.0,298.96,243.79
2016,9,22,17,30,358.0,38.0,7.5,14.0,80.0,222.57,173.02
2016,9,22,17,45,179.0,19.0,7.45,14.0,40.0,107.74,50.04
2016,9,22,18,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,23,6,15,139.0,13.0,4.55,13.0,24.0,12.39,0.0
2016,9,23,6,30,278.0,26.0,4.6,13.0,48.0,21.16,8.79
2016,9,23,6,45,388.5,35.5,4.65,13.5,92.0,27.64,18.19
2016,9,23,7,0,499.0,45.0,4.7,14.0,136.0,33.86,24.27
2016,9,23,7,15,563.5,51.0,4.6,14.0,184.5,36.77,27.19
2016,9,23,7,30,628.0,57.0,4.5,14.0,233.0,67.96,35.99
2016,9,23,7,45,673.0,61.0,4.4,14.5,283.0,120.53,68.06
2016,9,23,8,0,718.0,65.0,4.3,15.0,333.0,175.04,110.78
2016,9,23,8,15,747.0,68.5,4.15,15.0,381.0,230.48,159.64
2016,9,23,8,30,776.0,72.0,4.0,15.0,429.0,288.69,212.35
2016,9,23,8,45,798.5,74.0,3.9,15.5,473.5,345.73,263.76
2016,9,23,9,0,821.0,76.0,3.8,16.0,518.0,405.96,316.53
2016,9,23,9,15,836.0,78.0,3.7,16.0,558.0,461.53,364.83
2016,9,23,9,30,851.0,80.0,3.6,16.0,598.0,517.03,411.61
2016,9,23,9,45,862.0,81.5,3.5,16.5,632.0,569.46,453.75
2016,9,23,10,0,873.0,83.0,3.4,17.0,666.0,620.87,493.66
2016,9,23,10,15,881.0,84.0,3.5,17.0,693.5,668.53,531.17
2016,9,23,10,30,889.0,85.0,3.6,17.0,721.0,714.41,565.61
2016,9,23,10,45,895.0,85.5,3.7,17.5,741.5,756.28,594.57
2016,9,23,11,0,901.0,86.0,3.8,18.0,762.0,795.75,621.55
2016,9,23,11,15,904.5,87.0,4.05,18.0,775.5,831.13,647.3
2016,9,23,11,30,908.0,88.0,4.3,18.0,789.0,863.59,670.98
2016,9,23,11,45,907.5,89.0,4.55,18.0,794.0,889.51,690.67
2016,9,23,12,0,907.0,90.0,4.8,18.0,799.0,912.03,708.17
2016,9,23,12,15,906.5,89.5,5.05,17.5,796.5,929.43,723.57
2016,9,23,12,30,906.0,89.0,5.3,17.0,794.0,943.26,736.61
2016,9,23,12,45,903.5,89.0,5.55,17.0,783.5,952.13,744.84
2016,9,23,13,0,901.0,89.0,5.8,17.0,773.0,957.32,750.56
2016,9,23,13,15,896.0,88.0,5.9,17.0,754.5,955.3,750.32
2016,9,23,13,30,891.0,87.0,6.0,17.0,736.0,949.6,747.59
2016,9,23,13,45,884.5,85.5,6.15,17.0,711.0,938.28,741.2
2016,9,23,14,0,878.0,84.0,6.3,17.0,686.0,923.44,732.31
2016,9,23,14,15,867.5,82.5,6.3,17.0,653.5,901.5,717.51
2016,9,23,14,30,857.0,81.0,6.3,17.0,621.0,876.43,700.46
2016,9,23,14,45,651.0,140.5,6.35,17.0,536.0,759.92,614.59
2016,9,23,15,0,445.0,200.0,6.4,17.0,451.0,630.06,512.89
2016,9,23,15,15,616.0,136.5,6.35,16.5,454.0,692.83,568.06
2016,9,23,15,30,787.0,73.0,6.3,16.0,457.0,730.52,599.69
2016,9,23,15,45,759.5,70.0,6.3,16.0,409.5,678.67,560.73
2016,9,23,16,0,732.0,67.0,6.3,16.0,362.0,626.27,520.97
2016,9,23,16,15,694.0,63.0,6.25,16.0,312.5,565.34,473.19
2016,9,23,16,30,656.0,59.0,6.2,16.0,263.0,505.53,423.37
2016,9,23,16,45,602.5,53.0,6.2,16.0,214.0,438.9,366.3
2016,9,23,17,0,549.0,47.0,6.2,16.0,165.0,373.16,308.12
2016,9,23,17,15,458.5,39.0,6.1,15.5,119.0,291.18,235.39
2016,9,23,17,30,368.0,31.0,6.0,15.0,73.0,218.25,167.17
2016,9,23,17,45,184.0,15.5,5.95,15.0,36.5,103.04,34.5
2016,9,23,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,24,6,15,166.0,11.5,3.05,14.0,24.5,10.96,0.0
2016,9,24,6,30,332.0,23.0,3.0,14.0,49.0,18.43,6.18
2016,9,24,6,45,439.5,31.5,2.95,14.5,93.5,24.19,15.11
2016,9,24,7,0,547.0,40.0,2.9,15.0,138.0,32.46,22.93
2016,9,24,7,15,610.0,45.5,2.75,15.0,188.0,35.48,25.94
2016,9,24,7,30,673.0,51.0,2.6,15.0,238.0,67.41,34.45
2016,9,24,7,45,714.0,55.0,2.5,15.5,288.5,118.96,64.72
2016,9,24,8,0,755.0,59.0,2.4,16.0,339.0,175.25,108.63
2016,9,24,8,15,783.5,62.0,2.4,16.5,387.5,232.27,158.23
2016,9,24,8,30,812.0,65.0,2.4,17.0,436.0,294.63,213.51
2016,9,24,8,45,833.0,67.5,2.4,17.5,481.5,353.18,265.53
2016,9,24,9,0,854.0,70.0,2.4,18.0,527.0,412.84,317.16
2016,9,24,9,15,869.0,72.0,2.4,18.0,567.5,470.1,366.06
2016,9,24,9,30,884.0,74.0,2.4,18.0,608.0,527.22,413.32
2016,9,24,9,45,897.5,74.0,2.4,18.5,643.5,581.11,455.88
2016,9,24,10,0,911.0,74.0,2.4,19.0,679.0,634.12,496.35
2016,9,24,10,15,918.5,75.0,2.4,19.0,707.0,683.03,533.53
2016,9,24,10,30,926.0,76.0,2.4,19.0,735.0,730.01,567.02
2016,9,24,10,45,931.0,77.0,2.4,19.5,756.0,772.97,595.32
2016,9,24,11,0,936.0,78.0,2.4,20.0,777.0,813.35,621.45
2016,9,24,11,15,939.0,78.5,2.45,20.0,790.0,848.81,645.51
2016,9,24,11,30,942.0,79.0,2.5,20.0,803.0,881.18,667.43
2016,9,24,11,45,942.5,79.0,2.65,20.0,808.0,907.61,686.13
2016,9,24,12,0,943.0,79.0,2.8,20.0,813.0,930.55,702.57
2016,9,24,12,15,942.0,79.0,2.95,20.0,810.0,948.52,715.77
2016,9,24,12,30,941.0,79.0,3.1,20.0,807.0,962.77,726.61
2016,9,24,12,45,932.0,82.0,3.3,20.0,794.5,969.16,732.65
2016,9,24,13,0,923.0,85.0,3.5,20.0,782.0,971.68,736.22
2016,9,24,13,15,918.0,84.5,3.65,20.0,763.0,970.19,736.83
2016,9,24,13,30,913.0,84.0,3.8,20.0,744.0,964.93,735.0
2016,9,24,13,45,904.0,83.5,3.95,20.0,718.0,952.22,728.14
2016,9,24,14,0,895.0,83.0,4.1,20.0,692.0,935.96,718.91
2016,9,24,14,15,884.5,82.0,4.2,20.0,659.0,914.34,705.68
2016,9,24,14,30,874.0,81.0,4.3,20.0,626.0,889.52,690.2
2016,9,24,14,45,857.5,79.5,4.45,20.0,587.0,855.83,668.73
2016,9,24,15,0,841.0,78.0,4.6,20.0,548.0,819.63,645.4
2016,9,24,15,15,821.5,76.0,4.7,19.5,504.0,784.96,623.73
2016,9,24,15,30,802.0,74.0,4.8,19.0,460.0,741.41,594.95
2016,9,24,15,45,769.5,72.0,4.9,19.0,411.5,686.5,555.73
2016,9,24,16,0,737.0,70.0,5.0,19.0,363.0,631.34,515.39
2016,9,24,16,15,698.0,65.5,5.05,18.5,313.0,568.93,468.62
2016,9,24,16,30,659.0,61.0,5.1,18.0,263.0,510.96,422.15
2016,9,24,16,45,588.5,56.5,5.2,17.5,212.0,433.43,357.98
2016,9,24,17,0,518.0,52.0,5.3,17.0,161.0,361.15,295.75
2016,9,24,17,15,422.5,42.5,5.3,16.5,115.0,276.71,221.7
2016,9,24,17,30,327.0,33.0,5.3,16.0,69.0,201.8,151.98
2016,9,24,17,45,163.5,16.5,5.35,16.0,34.5,95.15,13.93
2016,9,24,18,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,15,127.5,12.0,1.7,17.0,21.5,11.44,0.0
2016,9,25,6,30,255.0,24.0,1.7,17.0,43.0,19.5,5.79
2016,9,25,6,45,365.0,35.5,1.75,17.5,87.0,27.94,17.98
2016,9,25,7,0,475.0,47.0,1.8,18.0,131.0,35.94,25.61
2016,9,25,7,15,543.0,55.0,1.75,18.5,181.0,40.42,29.86
2016,9,25,7,30,611.0,63.0,1.7,19.0,231.0,71.49,39.06
2016,9,25,7,45,657.5,68.5,1.7,19.5,281.5,121.49,68.13
2016,9,25,8,0,704.0,74.0,1.7,20.0,332.0,176.95,110.29
2016,9,25,8,15,735.5,78.5,1.75,20.0,381.0,236.04,160.41
2016,9,25,8,30,767.0,83.0,1.8,20.0,430.0,295.21,212.05
2016,9,25,8,45,789.0,86.5,1.85,20.5,475.5,352.99,262.22
2016,9,25,9,0,811.0,90.0,1.9,21.0,521.0,412.17,312.29
2016,9,25,9,15,827.5,92.5,1.85,21.5,562.0,468.95,358.79
2016,9,25,9,30,844.0,95.0,1.8,22.0,603.0,525.9,403.68
2016,9,25,9,45,878.0,88.0,1.8,22.5,643.0,583.05,447.48
2016,9,25,10,0,912.0,81.0,1.8,23.0,683.0,640.74,490.3
2016,9,25,10,15,920.0,82.0,1.75,23.0,711.5,690.05,526.26
2016,9,25,10,30,928.0,83.0,1.7,23.0,740.0,737.45,558.85
2016,9,25,10,45,923.5,88.5,1.7,23.5,758.0,778.13,584.54
2016,9,25,11,0,919.0,94.0,1.7,24.0,776.0,815.59,607.76
2016,9,25,11,15,922.5,94.5,1.6,24.5,789.0,850.98,628.29
2016,9,25,11,30,926.0,95.0,1.5,25.0,802.0,883.38,646.43
2016,9,25,11,45,914.5,101.0,1.45,25.5,803.5,905.51,658.28
2016,9,25,12,0,903.0,107.0,1.4,26.0,805.0,923.74,667.66
2016,9,25,12,15,902.0,107.0,1.25,26.0,802.0,941.19,676.38
2016,9,25,12,30,901.0,107.0,1.1,26.0,799.0,955.07,682.65
2016,9,25,12,45,903.0,104.0,0.95,26.0,789.0,964.82,686.19
2016,9,25,13,0,905.0,101.0,0.8,26.0,779.0,970.89,687.36
2016,9,25,13,15,899.5,100.0,0.75,25.5,760.0,968.4,686.66
2016,9,25,13,30,894.0,99.0,0.7,25.0,741.0,962.22,683.92
2016,9,25,13,45,869.0,104.5,0.7,25.0,710.5,941.58,672.06
2016,9,25,14,0,844.0,110.0,0.7,25.0,680.0,926.02,663.65
2016,9,25,14,15,831.5,108.0,0.95,24.5,646.5,902.19,655.79
2016,9,25,14,30,819.0,106.0,1.2,24.0,613.0,875.32,645.17
2016,9,25,14,45,785.0,109.0,1.45,24.0,570.0,832.57,621.81
2016,9,25,15,0,751.0,112.0,1.7,24.0,527.0,792.64,599.35
2016,9,25,15,15,727.5,108.0,1.95,23.5,483.5,747.84,573.51
2016,9,25,15,30,704.0,104.0,2.2,23.0,440.0,701.72,545.53
2016,9,25,15,45,661.0,101.0,2.5,22.5,390.5,641.09,505.89
2016,9,25,16,0,618.0,98.0,2.8,22.0,341.0,581.23,464.15
2016,9,25,16,15,574.5,90.5,2.9,21.5,292.0,517.11,416.29
2016,9,25,16,30,531.0,83.0,3.0,21.0,243.0,454.85,367.95
2016,9,25,16,45,467.5,73.0,3.2,20.5,194.0,380.52,308.13
2016,9,25,17,0,404.0,63.0,3.4,20.0,145.0,309.05,248.34
2016,9,25,17,15,315.5,48.5,3.35,19.5,101.5,229.06,179.8
2016,9,25,17,30,227.0,34.0,3.3,19.0,58.0,158.34,115.28
2016,9,25,17,45,113.5,17.0,3.3,18.5,29.0,73.48,0.0
2016,9,25,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,6,15,98.5,12.5,0.95,16.0,19.5,11.91,0.0
2016,9,26,6,30,197.0,25.0,1.0,16.0,39.0,19.75,4.82
2016,9,26,6,45,307.0,38.0,1.05,16.5,81.0,30.45,20.13
2016,9,26,7,0,417.0,51.0,1.1,17.0,123.0,39.75,29.02
2016,9,26,7,15,488.0,60.0,1.1,17.0,172.0,44.89,33.97
2016,9,26,7,30,559.0,69.0,1.1,17.0,221.0,74.23,43.2
2016,9,26,7,45,608.0,75.5,1.15,17.5,271.0,122.1,71.26
2016,9,26,8,0,657.0,82.0,1.2,18.0,321.0,175.83,112.04
2016,9,26,8,15,691.0,86.5,1.15,18.5,369.5,230.0,157.61
2016,9,26,8,30,725.0,91.0,1.1,19.0,418.0,287.61,207.06
2016,9,26,8,45,750.0,95.0,1.1,19.5,463.0,347.01,257.75
2016,9,26,9,0,775.0,99.0,1.1,20.0,508.0,405.66,306.6
2016,9,26,9,15,793.0,102.0,1.05,20.0,548.5,461.67,352.41
2016,9,26,9,30,811.0,105.0,1.0,20.0,589.0,518.08,396.91
2016,9,26,9,45,823.5,107.0,1.0,20.5,624.0,570.54,436.56
2016,9,26,10,0,836.0,109.0,1.0,21.0,659.0,622.26,474.28
2016,9,26,10,15,846.0,111.0,1.0,21.0,687.0,671.32,509.85
2016,9,26,10,30,856.0,113.0,1.0,21.0,715.0,718.89,543.44
2016,9,26,10,45,862.0,114.5,1.0,21.5,736.0,761.26,570.43
2016,9,26,11,0,868.0,116.0,1.0,22.0,757.0,797.35,592.46
2016,9,26,11,15,872.0,116.5,1.05,22.0,770.5,831.62,614.98
2016,9,26,11,30,876.0,117.0,1.1,22.0,784.0,863.08,635.62
2016,9,26,11,45,878.5,117.0,1.15,22.5,789.5,889.77,651.92
2016,9,26,12,0,881.0,117.0,1.2,23.0,795.0,913.29,666.19
2016,9,26,12,15,880.5,117.0,1.25,23.0,792.0,930.81,677.97
2016,9,26,12,30,880.0,117.0,1.3,23.0,789.0,944.86,687.7
2016,9,26,12,45,906.5,102.5,1.4,23.0,786.0,964.6,702.02
2016,9,26,13,0,933.0,88.0,1.5,23.0,783.0,980.58,713.97
2016,9,26,13,15,928.0,87.0,1.55,22.5,764.5,978.42,715.13
2016,9,26,13,30,923.0,86.0,1.6,22.0,746.0,972.46,714.17
2016,9,26,13,45,917.0,84.5,1.7,22.0,720.0,961.23,709.25
2016,9,26,14,0,911.0,83.0,1.8,22.0,694.0,946.34,702.0
2016,9,26,14,15,900.5,81.5,1.85,21.5,660.5,923.81,690.43
2016,9,26,14,30,890.0,80.0,1.9,21.0,627.0,898.02,676.66
2016,9,26,14,45,877.0,78.0,1.95,21.0,588.0,866.39,657.5
2016,9,26,15,0,864.0,76.0,2.0,21.0,549.0,832.01,636.29
2016,9,26,15,15,845.0,73.5,2.05,21.0,504.5,789.61,609.16
2016,9,26,15,30,826.0,71.0,2.1,21.0,460.0,751.87,584.9
2016,9,26,15,45,801.0,67.5,2.15,21.0,412.0,699.97,549.83
2016,9,26,16,0,776.0,64.0,2.2,21.0,364.0,647.25,513.29
2016,9,26,16,15,737.5,60.0,2.2,20.5,313.0,584.38,468.38
2016,9,26,16,30,699.0,56.0,2.2,20.0,262.0,522.59,420.82
2016,9,26,16,45,642.5,50.0,2.2,20.0,211.0,449.51,361.54
2016,9,26,17,0,586.0,44.0,2.2,20.0,160.0,380.17,302.78
2016,9,26,17,15,490.0,35.5,2.2,19.5,113.0,297.74,231.92
2016,9,26,17,30,394.0,27.0,2.2,19.0,66.0,221.44,158.51
2016,9,26,17,45,197.0,13.5,2.25,18.5,33.0,100.3,0.0
2016,9,26,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,6,15,136.0,11.0,0.55,17.0,20.5,10.48,0.0
2016,9,27,6,30,272.0,22.0,0.5,17.0,41.0,17.86,2.45
2016,9,27,6,45,384.0,32.5,0.5,17.5,84.0,25.46,15.78
2016,9,27,7,0,496.0,43.0,0.5,18.0,127.0,32.69,22.79
2016,9,27,7,15,564.0,49.5,0.45,18.0,176.5,36.08,26.14
2016,9,27,7,30,632.0,56.0,0.4,18.0,226.0,65.61,34.27
2016,9,27,7,45,323.5,92.5,0.35,18.5,180.5,106.97,70.28
2016,9,27,8,0,15.0,129.0,0.3,19.0,135.0,118.26,91.89
2016,9,27,8,15,22.5,149.5,0.25,19.0,159.5,139.97,108.94
2016,9,27,8,30,30.0,170.0,0.2,19.0,184.0,161.41,125.59
2016,9,27,8,45,37.5,191.0,0.2,19.5,210.5,186.13,144.48
2016,9,27,9,0,45.0,212.0,0.2,20.0,237.0,211.98,163.99
2016,9,27,9,15,56.0,234.0,0.3,20.0,266.5,241.41,186.6
2016,9,27,9,30,67.0,256.0,0.4,20.0,296.0,272.29,210.18
2016,9,27,9,45,73.5,274.0,0.5,20.0,320.0,298.31,229.9
2016,9,27,10,0,80.0,292.0,0.6,20.0,344.0,325.08,250.09
2016,9,27,10,15,63.5,294.5,0.7,20.0,337.0,322.59,247.95
2016,9,27,10,30,47.0,297.0,0.8,20.0,330.0,318.33,244.55
2016,9,27,10,45,55.5,313.0,0.9,20.5,353.0,344.27,263.74
2016,9,27,11,0,64.0,329.0,1.0,21.0,376.0,371.0,283.19
2016,9,27,11,15,65.5,334.0,1.1,21.0,382.5,381.59,291.06
2016,9,27,11,30,67.0,339.0,1.2,21.0,389.0,392.1,299.01
2016,9,27,11,45,66.0,342.5,1.35,21.0,392.5,398.81,304.28
2016,9,27,12,0,65.0,346.0,1.5,21.0,396.0,405.3,309.42
2016,9,27,12,15,71.5,348.5,1.65,21.0,403.0,417.3,318.93
2016,9,27,12,30,78.0,351.0,1.8,21.0,410.0,429.34,328.47
2016,9,27,12,45,79.0,346.0,2.0,21.0,405.5,428.02,328.22
2016,9,27,13,0,80.0,341.0,2.2,21.0,401.0,426.37,327.8
2016,9,27,13,15,81.5,331.5,2.35,21.0,391.0,419.84,323.71
2016,9,27,13,30,83.0,322.0,2.5,21.0,381.0,412.93,319.38
2016,9,27,13,45,93.5,314.0,2.7,21.0,378.5,415.77,322.76
2016,9,27,14,0,104.0,306.0,2.9,21.0,376.0,418.15,325.8
2016,9,27,14,15,109.5,291.0,3.0,20.5,361.5,407.24,319.19
2016,9,27,14,30,115.0,276.0,3.1,20.0,347.0,409.54,322.53
2016,9,27,14,45,99.0,255.0,3.25,20.0,313.5,357.68,283.27
2016,9,27,15,0,83.0,234.0,3.4,20.0,280.0,319.91,254.42
2016,9,27,15,15,56.0,206.0,3.45,19.5,235.5,265.17,211.69
2016,9,27,15,30,29.0,178.0,3.5,19.0,191.0,211.73,169.13
2016,9,27,15,45,28.0,160.5,3.6,19.0,172.0,192.08,153.79
2016,9,27,16,0,27.0,143.0,3.7,19.0,153.0,172.43,138.16
2016,9,27,16,15,343.5,100.5,3.75,18.5,201.5,366.64,302.78
2016,9,27,16,30,660.0,58.0,3.8,18.0,250.0,498.45,409.95
2016,9,27,16,45,598.5,52.0,3.85,18.0,200.0,428.08,350.02
2016,9,27,17,0,537.0,46.0,3.9,18.0,150.0,358.99,289.92
2016,9,27,17,15,437.0,37.0,3.9,17.5,104.5,273.17,214.93
2016,9,27,17,30,337.0,28.0,3.9,17.0,59.0,197.68,139.47
2016,9,27,17,45,168.5,14.0,3.95,17.0,29.5,89.0,0.0
2016,9,27,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,12.0,3.4,14.0,18.5,11.44,0.0
2016,9,28,6,30,210.0,24.0,3.5,14.0,37.0,19.99,1.62
2016,9,28,6,45,330.0,35.0,3.65,14.0,79.5,27.94,17.96
2016,9,28,7,0,450.0,46.0,3.8,14.0,122.0,35.52,25.57
2016,9,28,7,15,523.0,54.0,3.8,14.0,170.5,40.03,30.01
2016,9,28,7,30,596.0,62.0,3.8,14.0,219.0,68.88,38.75
2016,9,28,7,45,298.0,74.5,3.8,14.5,153.0,89.58,58.1
2016,9,28,8,0,0.0,87.0,3.8,15.0,87.0,80.08,62.52
2016,9,28,8,15,0.0,108.5,3.8,15.0,108.5,99.59,78.8
2016,9,28,8,30,0.0,130.0,3.8,15.0,130.0,119.31,95.03
2016,9,28,8,45,0.5,145.5,3.85,15.5,145.5,134.06,106.76
2016,9,28,9,0,1.0,161.0,3.9,16.0,161.0,148.97,118.48
2016,9,28,9,15,6.0,180.5,4.0,16.0,184.0,169.73,135.11
2016,9,28,9,30,11.0,200.0,4.1,16.0,207.0,191.21,152.27
2016,9,28,9,45,19.5,225.5,4.2,16.0,238.0,220.91,176.02
2016,9,28,10,0,28.0,251.0,4.3,16.0,269.0,254.72,202.92
2016,9,28,10,15,22.5,249.5,4.45,16.0,264.5,248.88,197.93
2016,9,28,10,30,17.0,248.0,4.6,16.0,260.0,245.35,194.84
2016,9,28,10,45,16.5,251.0,4.75,16.5,263.0,249.21,197.41
2016,9,28,11,0,16.0,254.0,4.9,17.0,266.0,252.98,199.9
2016,9,28,11,15,16.5,260.0,5.0,17.0,272.5,260.39,205.7
2016,9,28,11,30,17.0,266.0,5.1,17.0,279.0,267.84,211.54
2016,9,28,11,45,16.5,264.5,5.25,17.0,277.5,267.04,210.89
2016,9,28,12,0,16.0,263.0,5.4,17.0,276.0,266.13,210.22
2016,9,28,12,15,16.0,262.0,5.5,17.0,274.5,266.09,210.26
2016,9,28,12,30,16.0,261.0,5.6,17.0,273.0,266.0,210.31
2016,9,28,12,45,24.5,279.0,5.7,17.0,297.5,293.12,232.24
2016,9,28,13,0,33.0,297.0,5.8,17.0,322.0,334.21,265.06
2016,9,28,13,15,33.0,289.5,5.8,16.5,314.0,327.93,260.82
2016,9,28,13,30,33.0,282.0,5.8,16.0,306.0,321.48,256.55
2016,9,28,13,45,21.5,248.5,5.85,16.0,264.0,262.71,209.77
2016,9,28,14,0,10.0,215.0,5.9,16.0,222.0,217.97,173.78
2016,9,28,14,15,6.0,196.0,5.9,16.0,200.5,195.35,155.67
2016,9,28,14,30,2.0,177.0,5.9,16.0,179.0,172.8,137.49
2016,9,28,14,45,1.5,170.0,5.95,16.0,171.5,165.91,132.19
2016,9,28,15,0,1.0,163.0,6.0,16.0,164.0,159.13,126.95
2016,9,28,15,15,0.5,147.5,6.0,16.0,148.0,143.44,114.35
2016,9,28,15,30,0.0,132.0,6.0,16.0,132.0,127.77,101.67
2016,9,28,15,45,340.5,106.0,6.0,16.0,234.0,395.67,332.09
2016,9,28,16,0,681.0,80.0,6.0,16.0,336.0,598.51,499.71
2016,9,28,16,15,635.5,74.5,5.95,15.5,286.5,533.35,446.5
2016,9,28,16,30,590.0,69.0,5.9,15.0,237.0,470.17,394.03
2016,9,28,16,45,514.5,62.5,5.9,15.0,187.5,391.08,325.9
2016,9,28,17,0,439.0,56.0,5.9,15.0,138.0,317.64,260.67
2016,9,28,17,15,329.5,44.0,5.85,14.5,94.5,228.92,182.02
2016,9,28,17,30,220.0,32.0,5.8,14.0,51.0,152.79,104.96
