Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,17,45,110.0,16.0,5.75,14.0,25.5,54.84,0.0
2016,9,28,18,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,6,15,73.5,12.0,4.95,13.0,17.0,11.44,0.0
2016,9,29,6,30,147.0,24.0,5.0,13.0,34.0,19.06,0.0
2016,9,29,6,45,266.5,38.0,5.05,13.0,74.5,29.63,19.3
2016,9,29,7,0,386.0,52.0,5.1,13.0,115.0,41.33,30.73
2016,9,29,7,15,461.5,61.0,5.1,13.0,163.0,46.39,35.75
2016,9,29,7,30,537.0,70.0,5.1,13.0,211.0,73.31,44.34
2016,9,29,7,45,268.5,67.5,5.1,13.5,138.0,80.78,52.15
2016,9,29,8,0,0.0,65.0,5.1,14.0,65.0,60.46,46.12
2016,9,29,8,15,0.0,77.0,5.05,14.0,77.0,71.58,55.48
2016,9,29,8,30,0.0,89.0,5.0,14.0,89.0,82.63,64.66
2016,9,29,8,45,0.0,103.0,5.0,14.5,103.0,95.56,75.19
2016,9,29,9,0,0.0,117.0,5.0,15.0,117.0,108.57,85.67
2016,9,29,9,15,0.0,135.5,5.0,15.0,135.5,125.82,99.72
2016,9,29,9,30,0.0,154.0,5.0,15.0,154.0,143.21,113.78
2016,9,29,9,45,2.0,171.0,5.05,15.0,172.5,160.48,127.69
2016,9,29,10,0,4.0,188.0,5.1,15.0,191.0,178.09,141.83
2016,9,29,10,15,6.5,202.0,5.1,15.0,206.5,193.53,154.16
2016,9,29,10,30,9.0,216.0,5.1,15.0,222.0,209.31,166.75
2016,9,29,10,45,18.5,250.0,5.2,15.0,263.0,249.78,199.36
2016,9,29,11,0,28.0,284.0,5.3,15.0,304.0,298.36,238.15
2016,9,29,11,15,22.5,273.0,5.35,15.0,289.5,278.02,221.64
2016,9,29,11,30,17.0,262.0,5.4,15.0,275.0,263.99,210.24
2016,9,29,11,45,17.0,263.0,5.45,15.0,276.5,266.07,211.9
2016,9,29,12,0,17.0,264.0,5.5,15.0,278.0,268.1,213.53
2016,9,29,12,15,45.5,303.5,5.55,15.0,338.0,346.25,276.58
2016,9,29,12,30,74.0,343.0,5.6,15.0,398.0,417.44,333.29
2016,9,29,12,45,74.5,337.0,5.7,15.0,392.5,414.42,331.12
2016,9,29,13,0,75.0,331.0,5.8,15.0,387.0,411.08,328.94
2016,9,29,13,15,57.5,310.0,5.85,15.0,352.0,373.82,299.46
2016,9,29,13,30,40.0,289.0,5.9,15.0,317.0,336.1,269.45
2016,9,29,13,45,42.0,281.0,6.0,15.0,309.5,330.86,265.91
2016,9,29,14,0,44.0,273.0,6.1,15.0,302.0,325.47,262.21
2016,9,29,14,15,28.5,240.0,6.1,15.0,258.5,275.4,221.98
2016,9,29,14,30,13.0,207.0,6.1,15.0,215.0,214.24,172.32
2016,9,29,14,45,11.0,194.0,6.2,15.0,200.5,199.72,160.87
2016,9,29,15,0,9.0,181.0,6.3,15.0,186.0,185.28,149.37
2016,9,29,15,15,4.5,159.0,6.35,14.5,161.5,159.18,128.29
2016,9,29,15,30,0.0,137.0,6.4,14.0,137.0,133.32,107.15
2016,9,29,15,45,327.5,109.5,6.45,14.0,231.0,389.55,329.57
2016,9,29,16,0,655.0,82.0,6.5,14.0,325.0,580.65,489.83
2016,9,29,16,15,609.0,76.0,6.45,14.0,276.5,515.72,435.26
2016,9,29,16,30,563.0,70.0,6.4,14.0,228.0,452.88,381.65
2016,9,29,16,45,492.5,62.0,6.35,14.0,179.5,376.34,314.97
2016,9,29,17,0,422.0,54.0,6.3,14.0,131.0,305.2,251.14
2016,9,29,17,15,313.5,41.5,6.2,13.5,88.5,217.81,173.0
2016,9,29,17,30,205.0,29.0,6.1,13.0,46.0,140.51,91.76
2016,9,29,17,45,102.5,14.5,6.0,13.0,23.0,50.38,0.0
2016,9,29,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,15,93.0,10.5,5.2,13.0,16.5,10.01,0.0
2016,9,30,6,30,186.0,21.0,5.3,13.0,33.0,17.29,0.0
2016,9,30,6,45,308.5,33.0,5.45,13.0,73.5,26.36,16.4
2016,9,30,7,0,431.0,45.0,5.6,13.0,114.0,34.94,25.07
2016,9,30,7,15,505.5,53.0,5.65,13.0,162.5,39.47,29.57
2016,9,30,7,30,580.0,61.0,5.7,13.0,211.0,66.62,37.86
2016,9,30,7,45,630.5,66.5,5.8,13.5,260.5,114.83,65.85
2016,9,30,8,0,681.0,72.0,5.9,14.0,310.0,168.97,107.82
2016,9,30,8,15,714.5,76.0,5.95,14.0,358.5,226.27,158.08
2016,9,30,8,30,748.0,80.0,6.0,14.0,407.0,283.97,210.65
2016,9,30,8,45,773.5,83.0,6.1,14.0,452.0,341.06,263.26
2016,9,30,9,0,799.0,86.0,6.2,14.0,497.0,399.91,316.71
2016,9,30,9,15,817.0,88.5,6.2,14.0,537.5,456.36,367.15
2016,9,30,9,30,835.0,91.0,6.2,14.0,578.0,513.13,416.61
2016,9,30,9,45,849.5,92.0,6.2,14.5,613.0,566.47,461.29
2016,9,30,10,0,864.0,93.0,6.2,15.0,648.0,618.23,503.49
2016,9,30,10,15,873.5,94.5,6.15,15.0,676.0,666.6,542.78
2016,9,30,10,30,883.0,96.0,6.1,15.0,704.0,713.31,579.86
2016,9,30,10,45,888.5,97.5,6.1,15.0,724.5,755.2,610.98
2016,9,30,11,0,894.0,99.0,6.1,15.0,745.0,794.67,640.09
2016,9,30,11,15,898.0,99.5,6.1,15.0,758.0,829.29,665.43
2016,9,30,11,30,902.0,100.0,6.1,15.0,771.0,861.01,688.57
2016,9,30,11,45,905.5,99.5,6.15,15.0,776.5,888.18,708.57
2016,9,30,12,0,909.0,99.0,6.2,15.0,782.0,912.11,726.27
2016,9,30,12,15,908.5,99.0,6.25,15.0,779.0,929.64,739.36
2016,9,30,12,30,908.0,99.0,6.3,15.0,776.0,943.59,749.98
2016,9,30,12,45,907.0,97.5,6.35,15.0,765.5,951.76,756.54
2016,9,30,13,0,906.0,96.0,6.4,15.0,755.0,956.23,760.57
2016,9,30,13,15,901.0,95.5,6.4,15.0,736.0,954.39,759.89
2016,9,30,13,30,896.0,95.0,6.4,15.0,717.0,948.87,756.7
2016,9,30,13,45,889.5,93.0,6.45,15.0,691.0,936.6,748.95
2016,9,30,14,0,883.0,91.0,6.5,15.0,665.0,920.8,738.73
2016,9,30,14,15,720.0,134.5,6.45,15.0,587.0,826.33,668.96
2016,9,30,14,30,557.0,178.0,6.4,15.0,509.0,714.34,583.93
2016,9,30,14,45,562.5,163.0,6.4,15.0,478.5,690.87,567.72
2016,9,30,15,0,568.0,148.0,6.4,15.0,448.0,670.69,553.41
2016,9,30,15,15,619.5,120.5,6.3,14.5,421.5,665.07,551.72
2016,9,30,15,30,671.0,93.0,6.2,14.0,395.0,652.49,544.04
2016,9,30,15,45,460.5,116.5,6.15,14.0,313.5,495.56,416.62
2016,9,30,16,0,250.0,140.0,6.1,14.0,232.0,348.14,292.31
2016,9,30,16,15,229.5,122.5,6.0,14.0,197.0,305.01,256.27
2016,9,30,16,30,209.0,105.0,5.9,14.0,162.0,263.02,220.18
2016,9,30,16,45,182.0,85.0,5.85,14.0,127.0,215.33,178.44
2016,9,30,17,0,155.0,65.0,5.8,14.0,92.0,169.63,137.61
2016,9,30,17,15,110.0,45.5,5.7,13.5,61.5,118.43,91.65
2016,9,30,17,30,65.0,26.0,5.6,13.0,31.0,68.4,38.9
2016,9,30,17,45,32.5,13.0,5.5,13.0,15.5,23.88,0.0
2016,9,30,18,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,6,15,86.5,11.0,2.4,13.0,15.5,10.48,0.0
2016,10,1,6,30,173.0,22.0,2.4,13.0,31.0,17.52,0.0
2016,10,1,6,45,300.0,34.0,2.45,13.5,72.0,27.51,17.17
2016,10,1,7,0,427.0,46.0,2.5,14.0,113.0,36.07,25.93
2016,10,1,7,15,504.5,54.0,2.5,14.0,162.0,40.54,30.41
2016,10,1,7,30,582.0,62.0,2.5,14.0,211.0,67.15,38.37
2016,10,1,7,45,631.0,68.0,2.55,14.5,260.5,115.7,66.28
2016,10,1,8,0,680.0,74.0,2.6,15.0,310.0,170.03,107.89
2016,10,1,8,15,714.5,78.5,2.65,15.0,358.5,225.35,155.71
2016,10,1,8,30,749.0,83.0,2.7,15.0,407.0,286.39,209.98
2016,10,1,8,45,773.5,86.0,2.75,15.0,452.0,343.16,261.15
2016,10,1,9,0,798.0,89.0,2.8,15.0,497.0,401.58,312.82
2016,10,1,9,15,815.5,91.5,2.85,15.0,537.0,457.72,361.56
2016,10,1,9,30,833.0,94.0,2.9,15.0,577.0,514.12,409.14
2016,10,1,9,45,853.0,93.0,2.95,15.5,613.0,568.37,453.01
2016,10,1,10,0,873.0,92.0,3.0,16.0,649.0,621.5,494.74
2016,10,1,10,15,882.0,93.5,3.1,16.0,677.0,669.87,532.85
2016,10,1,10,30,891.0,95.0,3.2,16.0,705.0,716.5,568.82
2016,10,1,10,45,897.5,96.0,3.3,16.5,725.5,758.84,598.15
2016,10,1,11,0,904.0,97.0,3.4,17.0,746.0,798.78,625.49
2016,10,1,11,15,908.0,97.5,3.55,17.0,759.0,833.63,650.46
2016,10,1,11,30,912.0,98.0,3.7,17.0,772.0,865.54,673.36
2016,10,1,11,45,913.5,98.5,3.85,17.0,777.0,892.22,692.61
2016,10,1,12,0,915.0,99.0,4.0,17.0,782.0,915.56,709.62
2016,10,1,12,15,914.0,98.5,4.2,17.0,778.5,932.13,722.25
2016,10,1,12,30,913.0,98.0,4.4,17.0,775.0,945.06,732.73
2016,10,1,12,45,913.5,96.0,4.6,17.0,764.5,954.02,740.97
2016,10,1,13,0,914.0,94.0,4.8,17.0,754.0,959.25,746.74
2016,10,1,13,15,908.5,93.0,4.9,17.0,734.5,956.31,746.07
2016,10,1,13,30,903.0,92.0,5.0,17.0,715.0,949.64,742.94
2016,10,1,13,45,896.0,90.5,5.15,17.0,689.0,937.37,736.27
2016,10,1,14,0,889.0,89.0,5.3,17.0,663.0,921.55,727.11
2016,10,1,14,15,877.5,87.0,5.4,16.5,629.5,897.69,713.17
2016,10,1,14,30,866.0,85.0,5.5,16.0,596.0,870.72,696.84
2016,10,1,14,45,850.5,83.0,5.6,16.0,556.5,844.65,679.71
2016,10,1,15,0,835.0,81.0,5.7,16.0,517.0,808.61,654.91
2016,10,1,15,15,813.0,78.0,5.8,16.0,472.0,763.81,623.13
2016,10,1,15,30,791.0,75.0,5.9,16.0,427.0,717.4,589.57
2016,10,1,15,45,759.5,71.5,6.0,16.0,379.0,662.1,548.32
2016,10,1,16,0,728.0,68.0,6.1,16.0,331.0,606.56,505.86
2016,10,1,16,15,683.0,63.0,6.05,15.5,280.5,540.58,452.95
2016,10,1,16,30,638.0,58.0,6.0,15.0,230.0,480.26,402.18
2016,10,1,16,45,566.5,51.5,6.0,15.0,180.0,402.17,334.24
2016,10,1,17,0,495.0,45.0,6.0,15.0,130.0,329.65,268.93
2016,10,1,17,15,375.0,35.0,5.85,14.5,86.5,237.08,185.52
2016,10,1,17,30,255.0,25.0,5.7,14.0,43.0,151.81,81.42
2016,10,1,17,45,127.5,12.5,5.6,14.0,21.5,56.6,0.0
2016,10,1,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,5.5,3.7,13.0,5.5,5.24,0.0
2016,10,2,6,30,0.0,11.0,3.8,13.0,11.0,10.2,0.0
2016,10,2,6,45,0.0,26.5,3.95,13.5,26.5,24.49,14.45
2016,10,2,7,0,0.0,42.0,4.1,14.0,42.0,38.28,27.79
2016,10,2,7,15,0.0,60.5,4.1,14.0,60.5,54.34,42.56
2016,10,2,7,30,0.0,79.0,4.1,14.0,79.0,70.68,54.68
2016,10,2,7,45,0.5,97.5,4.15,14.5,97.5,87.65,69.07
2016,10,2,8,0,1.0,116.0,4.2,15.0,116.0,104.88,83.4
2016,10,2,8,15,86.5,148.0,4.25,15.0,185.0,150.82,118.36
2016,10,2,8,30,172.0,180.0,4.3,15.0,254.0,208.7,164.08
2016,10,2,8,45,461.0,138.5,4.35,15.0,365.5,282.41,219.73
2016,10,2,9,0,750.0,97.0,4.4,15.0,477.0,389.57,305.92
2016,10,2,9,15,564.5,161.0,4.35,15.0,460.5,407.16,324.86
2016,10,2,9,30,379.0,225.0,4.3,15.0,444.0,404.56,324.8
2016,10,2,9,45,611.0,161.5,4.3,15.0,538.0,500.47,403.32
2016,10,2,10,0,843.0,98.0,4.3,15.0,632.0,609.38,491.35
2016,10,2,10,15,854.0,99.5,4.3,15.0,660.5,658.31,529.99
2016,10,2,10,30,865.0,101.0,4.3,15.0,689.0,703.37,565.23
2016,10,2,10,45,877.0,100.0,4.35,15.5,711.5,746.61,596.05
2016,10,2,11,0,889.0,99.0,4.4,16.0,734.0,787.89,624.79
2016,10,2,11,15,893.5,100.0,4.4,16.0,747.0,823.1,649.77
2016,10,2,11,30,898.0,101.0,4.4,16.0,760.0,855.47,672.63
2016,10,2,11,45,900.5,101.0,4.45,16.0,765.5,882.06,691.68
2016,10,2,12,0,903.0,101.0,4.5,16.0,771.0,905.39,708.49
2016,10,2,12,15,902.0,100.5,4.6,16.0,767.5,921.68,720.78
2016,10,2,12,30,901.0,100.0,4.7,16.0,764.0,934.39,730.71
2016,10,2,12,45,896.0,100.0,4.85,16.0,752.0,940.36,736.38
2016,10,2,13,0,891.0,100.0,5.0,16.0,740.0,942.64,739.6
2016,10,2,13,15,885.0,99.0,5.1,16.0,720.0,939.19,738.51
2016,10,2,13,30,879.0,98.0,5.2,16.0,700.0,932.11,734.96
2016,10,2,13,45,867.5,98.0,5.3,16.0,672.5,917.6,726.16
2016,10,2,14,0,856.0,98.0,5.4,16.0,645.0,907.57,720.73
2016,10,2,14,15,843.0,96.0,5.4,15.5,612.0,882.82,705.29
2016,10,2,14,30,830.0,94.0,5.4,15.0,579.0,855.05,687.64
2016,10,2,14,45,813.0,91.5,5.45,15.0,539.5,820.47,663.72
2016,10,2,15,0,796.0,89.0,5.5,15.0,500.0,783.51,637.79
2016,10,2,15,15,772.5,85.5,5.5,15.0,456.0,738.04,604.81
2016,10,2,15,30,749.0,82.0,5.5,15.0,412.0,691.14,570.26
2016,10,2,15,45,719.5,77.0,5.55,15.0,365.0,637.01,529.51
2016,10,2,16,0,690.0,72.0,5.6,15.0,318.0,586.36,490.36
2016,10,2,16,15,643.0,67.0,5.55,15.0,268.5,521.04,436.47
2016,10,2,16,30,596.0,62.0,5.5,15.0,219.0,457.89,382.67
2016,10,2,16,45,526.5,54.0,5.5,15.0,170.5,381.19,315.99
2016,10,2,17,0,457.0,46.0,5.5,15.0,122.0,309.94,251.92
2016,10,2,17,15,335.5,35.0,5.4,14.5,80.0,217.92,168.92
2016,10,2,17,30,214.0,24.0,5.3,14.0,38.0,131.75,57.34
2016,10,2,17,45,107.0,12.0,5.2,14.0,19.0,48.61,0.0
2016,10,2,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,1.8,13.0,8.0,7.63,0.0
2016,10,3,6,30,0.0,16.0,1.9,13.0,16.0,14.73,0.0
2016,10,3,6,45,28.0,34.5,2.0,13.5,39.0,30.27,18.93
2016,10,3,7,0,56.0,53.0,2.1,14.0,62.0,44.14,32.84
2016,10,3,7,15,72.5,74.0,2.15,14.0,89.5,60.31,47.79
2016,10,3,7,30,89.0,95.0,2.2,14.0,117.0,80.93,61.35
2016,10,3,7,45,99.5,116.0,2.3,14.0,145.5,107.45,81.7
2016,10,3,8,0,110.0,137.0,2.4,14.0,174.0,135.59,104.54
2016,10,3,8,15,55.0,126.0,2.5,14.0,144.5,125.53,98.69
2016,10,3,8,30,0.0,115.0,2.6,14.0,115.0,105.94,84.21
2016,10,3,8,45,0.0,107.5,2.75,14.5,107.5,99.62,78.58
2016,10,3,9,0,0.0,100.0,2.9,15.0,100.0,92.98,72.68
2016,10,3,9,15,0.0,84.5,3.05,15.0,84.5,78.71,60.61
2016,10,3,9,30,0.0,69.0,3.2,15.0,69.0,64.24,48.4
2016,10,3,9,45,37.5,173.5,3.35,15.0,197.0,184.28,147.6
2016,10,3,10,0,75.0,278.0,3.5,15.0,325.0,309.28,247.83
2016,10,3,10,15,37.5,219.0,3.65,15.0,242.5,233.36,186.45
2016,10,3,10,30,0.0,160.0,3.8,15.0,160.0,149.98,118.26
2016,10,3,10,45,4.5,191.0,3.95,15.0,194.5,183.05,145.2
2016,10,3,11,0,9.0,222.0,4.1,15.0,229.0,216.9,172.4
2016,10,3,11,15,4.5,170.5,4.25,15.0,174.0,164.2,129.69
2016,10,3,11,30,0.0,119.0,4.4,15.0,119.0,111.44,86.59
2016,10,3,11,45,0.0,130.5,4.55,15.0,130.5,122.49,95.65
2016,10,3,12,0,0.0,142.0,4.7,15.0,142.0,133.63,104.73
2016,10,3,12,15,0.0,144.0,4.75,15.0,144.0,135.68,106.4
2016,10,3,12,30,0.0,146.0,4.8,15.0,146.0,137.73,108.11
2016,10,3,12,45,3.5,177.5,4.9,15.0,180.0,172.0,136.2
2016,10,3,13,0,7.0,209.0,5.0,15.0,214.0,207.08,164.79
2016,10,3,13,15,22.5,244.0,4.95,15.0,259.5,257.81,206.3
2016,10,3,13,30,38.0,279.0,4.9,15.0,305.0,324.11,259.76
2016,10,3,13,45,19.0,199.5,4.85,15.0,212.5,210.08,168.11
2016,10,3,14,0,0.0,120.0,4.8,15.0,120.0,113.01,88.45
2016,10,3,14,15,0.0,87.5,4.7,15.0,87.5,81.55,62.64
2016,10,3,14,30,0.0,55.0,4.6,15.0,55.0,51.18,37.43
2016,10,3,14,45,0.0,60.5,4.5,15.0,60.5,56.3,41.84
2016,10,3,15,0,0.0,66.0,4.4,15.0,66.0,61.42,46.26
2016,10,3,15,15,339.0,80.0,4.2,15.0,227.5,386.44,324.59
2016,10,3,15,30,678.0,94.0,4.0,15.0,389.0,653.05,537.08
2016,10,3,15,45,641.5,89.5,3.85,15.0,342.5,597.12,492.92
2016,10,3,16,0,605.0,85.0,3.7,15.0,296.0,541.68,448.78
2016,10,3,16,15,554.0,78.0,3.4,15.0,248.5,474.82,393.97
2016,10,3,16,30,503.0,71.0,3.1,15.0,201.0,410.59,339.78
2016,10,3,16,45,429.5,61.5,2.85,15.0,155.0,334.23,274.23
2016,10,3,17,0,356.0,52.0,2.6,15.0,109.0,262.81,211.22
2016,10,3,17,15,239.0,38.0,2.35,14.5,70.0,176.11,133.98
2016,10,3,17,30,122.0,24.0,2.1,14.0,31.0,93.2,26.07
2016,10,3,17,45,61.0,12.0,1.9,14.0,15.5,32.45,0.0
2016,10,3,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,6,15,78.0,9.0,3.75,13.0,13.0,8.58,0.0
2016,10,4,6,30,156.0,18.0,3.8,13.0,26.0,14.9,0.0
2016,10,4,6,45,292.5,30.0,3.85,13.5,65.5,24.16,13.67
2016,10,4,7,0,429.0,42.0,3.9,14.0,105.0,32.89,23.0
2016,10,4,7,15,508.5,49.5,3.9,14.0,153.0,37.1,27.27
2016,10,4,7,30,588.0,57.0,3.9,14.0,201.0,61.69,34.43
2016,10,4,7,45,644.5,61.5,3.9,14.0,251.5,109.79,61.17
2016,10,4,8,0,701.0,66.0,3.9,14.0,302.0,167.14,105.1
2016,10,4,8,15,735.5,69.5,3.85,14.0,350.5,222.16,153.04
2016,10,4,8,30,770.0,73.0,3.8,14.0,399.0,280.58,205.82
2016,10,4,8,45,797.0,75.5,3.8,14.5,444.5,338.62,258.25
2016,10,4,9,0,824.0,78.0,3.8,15.0,490.0,398.51,311.22
2016,10,4,9,15,842.0,80.0,3.75,15.0,530.5,455.44,361.13
2016,10,4,9,30,860.0,82.0,3.7,15.0,571.0,512.89,410.01
2016,10,4,9,45,875.0,83.0,3.7,15.5,606.0,566.76,454.01
2016,10,4,10,0,890.0,84.0,3.7,16.0,641.0,619.91,496.08
2016,10,4,10,15,899.0,85.5,3.7,16.0,669.0,668.71,534.6
2016,10,4,10,30,908.0,87.0,3.7,16.0,697.0,715.73,570.73
2016,10,4,10,45,915.5,87.0,3.75,16.0,718.0,758.07,601.18
2016,10,4,11,0,923.0,87.0,3.8,16.0,739.0,798.01,629.69
2016,10,4,11,15,927.0,87.5,3.95,16.0,751.5,833.11,655.04
2016,10,4,11,30,931.0,88.0,4.1,16.0,764.0,865.21,678.25
2016,10,4,11,45,932.5,88.0,4.3,16.5,768.5,891.48,696.27
2016,10,4,12,0,934.0,88.0,4.5,17.0,773.0,914.33,712.45
2016,10,4,12,15,932.5,88.0,4.75,17.0,769.0,930.98,726.11
2016,10,4,12,30,931.0,88.0,5.0,17.0,765.0,943.94,737.29
2016,10,4,12,45,925.0,89.0,5.25,17.0,752.5,950.18,743.81
2016,10,4,13,0,919.0,90.0,5.5,17.0,740.0,952.63,747.74
2016,10,4,13,15,913.5,89.0,5.65,17.0,720.5,949.47,747.11
2016,10,4,13,30,908.0,88.0,5.8,17.0,701.0,942.58,743.93
2016,10,4,13,45,897.5,87.5,5.95,17.0,673.5,928.06,735.3
2016,10,4,14,0,887.0,87.0,6.1,17.0,646.0,910.1,724.21
2016,10,4,14,15,875.0,85.5,6.15,16.5,612.5,886.32,709.68
2016,10,4,14,30,863.0,84.0,6.2,16.0,579.0,859.47,692.81
2016,10,4,14,45,843.0,82.5,6.3,16.0,538.5,830.19,672.88
2016,10,4,15,0,823.0,81.0,6.4,16.0,498.0,791.24,645.4
2016,10,4,15,15,800.0,78.5,6.4,16.0,453.5,746.67,612.88
2016,10,4,15,30,777.0,76.0,6.4,16.0,409.0,700.59,578.72
2016,10,4,15,45,737.0,73.5,6.45,16.0,360.0,640.97,533.33
2016,10,4,16,0,697.0,71.0,6.5,16.0,311.0,585.63,489.89
2016,10,4,16,15,647.5,65.5,6.4,15.5,261.0,518.05,434.49
2016,10,4,16,30,598.0,60.0,6.3,15.0,211.0,452.88,379.12
2016,10,4,16,45,510.5,53.0,6.25,15.0,161.5,367.84,304.77
2016,10,4,17,0,423.0,46.0,6.2,15.0,112.0,289.86,234.6
2016,10,4,17,15,292.0,34.0,6.1,14.5,71.5,195.12,147.98
2016,10,4,17,30,161.0,22.0,6.0,14.0,31.0,104.33,8.68
2016,10,4,17,45,80.5,11.0,5.95,14.0,15.5,37.98,0.0
2016,10,4,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,6,15,92.5,8.5,4.85,12.0,12.5,8.1,0.0
2016,10,5,6,30,185.0,17.0,4.9,12.0,25.0,16.2,0.0
2016,10,5,6,45,330.0,28.0,4.95,12.5,66.0,22.43,12.02
2016,10,5,7,0,475.0,39.0,5.0,13.0,107.0,30.34,20.81
2016,10,5,7,15,553.5,45.5,4.95,13.0,156.0,33.84,24.46
2016,10,5,7,30,632.0,52.0,4.9,13.0,205.0,61.5,33.81
2016,10,5,7,45,683.5,56.5,4.85,13.5,255.5,111.27,61.07
2016,10,5,8,0,735.0,61.0,4.8,14.0,306.0,167.1,103.67
2016,10,5,8,15,767.5,64.5,4.7,14.5,355.0,223.64,152.92
2016,10,5,8,30,800.0,68.0,4.6,15.0,404.0,283.27,206.69
2016,10,5,8,45,824.0,70.5,4.6,15.5,449.0,341.91,259.97
2016,10,5,9,0,848.0,73.0,4.6,16.0,494.0,403.37,314.51
2016,10,5,9,15,864.5,75.0,4.5,16.0,534.5,460.31,364.63
2016,10,5,9,30,881.0,77.0,4.4,16.0,575.0,517.22,413.22
2016,10,5,9,45,893.5,78.5,4.3,16.5,609.0,571.12,457.13
2016,10,5,10,0,906.0,80.0,4.2,17.0,643.0,624.03,498.76
2016,10,5,10,15,914.5,81.0,4.2,17.0,670.5,672.59,537.22
2016,10,5,10,30,923.0,82.0,4.2,17.0,698.0,719.26,573.08
2016,10,5,10,45,928.5,83.0,4.25,17.0,718.0,761.65,603.56
2016,10,5,11,0,934.0,84.0,4.3,17.0,738.0,801.47,632.12
2016,10,5,11,15,937.0,84.5,4.45,17.0,750.5,836.01,657.41
2016,10,5,11,30,940.0,85.0,4.6,17.0,763.0,867.46,680.54
2016,10,5,11,45,940.5,85.0,4.8,17.0,767.0,893.0,699.84
2016,10,5,12,0,941.0,85.0,5.0,17.0,771.0,915.04,716.78
2016,10,5,12,15,939.5,85.0,5.15,17.0,767.0,931.71,729.69
2016,10,5,12,30,938.0,85.0,5.3,17.0,763.0,944.65,740.11
2016,10,5,12,45,927.0,88.0,5.5,17.0,749.0,948.62,744.58
2016,10,5,13,0,916.0,91.0,5.7,17.0,735.0,948.73,746.44
2016,10,5,13,15,910.0,90.0,5.8,17.0,715.0,945.06,745.1
2016,10,5,13,30,904.0,89.0,5.9,17.0,695.0,937.68,741.22
2016,10,5,13,45,892.5,89.0,6.05,17.0,667.5,922.84,732.31
2016,10,5,14,0,881.0,89.0,6.2,17.0,640.0,904.6,720.95
2016,10,5,14,15,868.5,87.0,6.25,17.0,606.0,879.87,704.29
2016,10,5,14,30,856.0,85.0,6.3,17.0,572.0,859.46,690.89
2016,10,5,14,45,835.0,84.0,6.4,17.0,531.5,822.76,665.35
2016,10,5,15,0,814.0,83.0,6.5,17.0,491.0,783.81,637.89
2016,10,5,15,15,789.5,80.0,6.5,16.5,446.5,737.72,605.36
2016,10,5,15,30,765.0,77.0,6.5,16.0,402.0,690.26,571.13
2016,10,5,15,45,726.5,74.0,6.55,16.0,353.0,631.63,526.31
2016,10,5,16,0,688.0,71.0,6.6,16.0,304.0,577.33,483.32
2016,10,5,16,15,637.0,65.5,6.6,15.5,254.5,509.32,427.47
2016,10,5,16,30,586.0,60.0,6.6,15.0,205.0,443.86,371.7
2016,10,5,16,45,500.5,52.5,6.65,15.0,156.0,360.15,298.24
2016,10,5,17,0,415.0,45.0,6.7,15.0,107.0,283.36,228.82
2016,10,5,17,15,207.5,36.0,6.7,14.5,67.0,159.12,118.27
2016,10,5,17,30,0.0,27.0,6.7,14.0,27.0,32.17,0.0
2016,10,5,17,45,0.0,13.5,6.7,14.0,13.5,12.87,0.0
2016,10,5,18,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,6,15,82.0,8.0,2.2,13.0,11.5,0.0,0.0
2016,10,6,6,30,164.0,16.0,2.2,13.0,23.0,15.25,0.0
2016,10,6,6,45,308.5,27.0,2.25,13.5,62.5,21.61,10.97
2016,10,6,7,0,453.0,38.0,2.3,14.0,102.0,29.56,20.01
2016,10,6,7,15,532.0,45.0,2.35,14.0,150.0,33.53,24.08
2016,10,6,7,30,611.0,52.0,2.4,14.0,198.0,57.11,30.71
2016,10,6,7,45,663.5,56.5,2.45,14.5,247.5,108.8,59.61
2016,10,6,8,0,716.0,61.0,2.5,15.0,297.0,163.47,100.77
2016,10,6,8,15,749.0,64.5,2.5,15.0,345.0,218.89,148.72
2016,10,6,8,30,782.0,68.0,2.5,15.0,393.0,277.49,201.3
2016,10,6,8,45,806.0,70.5,2.5,15.5,437.5,335.0,252.94
2016,10,6,9,0,830.0,73.0,2.5,16.0,482.0,394.0,304.69
2016,10,6,9,15,847.0,75.5,2.4,16.0,522.0,451.91,354.58
2016,10,6,9,30,864.0,78.0,2.3,16.0,562.0,508.56,401.88
2016,10,6,9,45,880.0,77.5,2.25,16.5,596.5,561.44,444.18
2016,10,6,10,0,896.0,77.0,2.2,17.0,631.0,613.63,484.47
2016,10,6,10,15,904.5,78.5,2.15,17.0,658.0,662.14,521.6
2016,10,6,10,30,913.0,80.0,2.1,17.0,685.0,708.79,556.11
2016,10,6,10,45,918.5,80.5,2.1,17.0,705.0,750.14,584.7
2016,10,6,11,0,924.0,81.0,2.1,17.0,725.0,788.95,611.27
2016,10,6,11,15,927.5,81.5,2.2,17.0,737.0,823.45,635.47
2016,10,6,11,30,931.0,82.0,2.3,17.0,749.0,854.9,657.56
2016,10,6,11,45,932.0,82.0,2.4,17.5,753.0,880.52,674.39
2016,10,6,12,0,933.0,82.0,2.5,18.0,757.0,902.68,688.9
2016,10,6,12,15,932.0,82.0,2.65,17.5,753.5,919.55,702.92
2016,10,6,12,30,931.0,82.0,2.8,17.0,750.0,932.72,714.63
2016,10,6,12,45,918.5,85.5,3.0,17.0,735.5,935.77,718.58
2016,10,6,13,0,906.0,89.0,3.2,17.0,721.0,934.98,720.03
2016,10,6,13,15,900.0,88.0,3.35,17.0,701.5,931.21,719.16
2016,10,6,13,30,894.0,87.0,3.5,17.0,682.0,923.78,715.84
2016,10,6,13,45,884.0,86.5,3.65,17.0,655.0,909.73,707.95
2016,10,6,14,0,874.0,86.0,3.8,17.0,628.0,892.28,697.71
2016,10,6,14,15,861.5,84.0,3.95,17.0,594.5,867.59,682.27
2016,10,6,14,30,849.0,82.0,4.1,17.0,561.0,839.91,664.57
2016,10,6,14,45,782.0,89.0,4.25,17.0,506.0,781.7,624.21
2016,10,6,15,0,715.0,96.0,4.4,17.0,451.0,719.91,580.75
2016,10,6,15,15,673.5,95.0,4.55,17.0,405.0,666.01,542.3
2016,10,6,15,30,632.0,94.0,4.7,17.0,359.0,612.13,502.82
2016,10,6,15,45,587.5,92.0,4.85,17.0,315.0,555.34,459.15
2016,10,6,16,0,543.0,90.0,5.0,17.0,271.0,499.56,414.47
2016,10,6,16,15,502.0,80.0,5.05,16.5,226.0,438.56,364.92
2016,10,6,16,30,461.0,70.0,5.1,16.0,181.0,379.53,315.13
2016,10,6,16,45,395.0,58.0,5.2,16.0,137.5,307.24,252.09
2016,10,6,17,0,329.0,46.0,5.3,16.0,94.0,239.13,190.97
2016,10,6,17,15,164.5,34.0,5.35,15.5,58.0,137.3,98.99
2016,10,6,17,30,0.0,22.0,5.4,15.0,22.0,24.34,0.0
2016,10,6,17,45,0.0,11.0,5.45,14.5,11.0,10.48,0.0
2016,10,6,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,8.0,2.0,14.0,8.0,0.0,0.0
2016,10,7,6,30,0.0,16.0,2.0,14.0,16.0,15.25,0.0
2016,10,7,6,45,107.0,31.0,2.0,14.5,46.0,25.44,13.29
2016,10,7,7,0,214.0,46.0,2.0,15.0,76.0,35.44,24.92
2016,10,7,7,15,254.0,63.5,2.0,15.0,113.0,48.0,36.65
2016,10,7,7,30,294.0,81.0,2.0,15.0,150.0,70.82,48.69
2016,10,7,7,45,320.5,97.5,2.0,15.0,188.5,108.58,73.35
2016,10,7,8,0,347.0,114.0,2.0,15.0,227.0,149.67,105.38
2016,10,7,8,15,364.0,129.0,1.95,15.5,264.0,190.63,139.8
2016,10,7,8,30,381.0,144.0,1.9,16.0,301.0,233.48,176.46
2016,10,7,8,45,594.5,109.5,1.85,16.5,385.5,299.35,227.36
2016,10,7,9,0,808.0,75.0,1.8,17.0,470.0,386.41,296.76
2016,10,7,9,15,825.0,77.0,1.75,17.0,509.0,441.75,343.94
2016,10,7,9,30,842.0,79.0,1.7,17.0,548.0,497.45,390.02
2016,10,7,9,45,727.0,124.5,1.65,17.5,546.5,523.84,410.92
2016,10,7,10,0,612.0,170.0,1.6,18.0,545.0,538.22,421.16
2016,10,7,10,15,573.0,193.0,1.55,18.0,557.0,564.05,440.45
2016,10,7,10,30,534.0,216.0,1.5,18.0,569.0,588.06,457.49
2016,10,7,10,45,506.0,235.0,1.45,18.5,577.0,611.52,472.88
2016,10,7,11,0,478.0,254.0,1.4,19.0,585.0,631.51,485.3
2016,10,7,11,15,677.5,177.5,1.45,19.0,655.5,733.27,562.12
2016,10,7,11,30,877.0,101.0,1.5,19.0,726.0,829.47,628.59
2016,10,7,11,45,878.5,101.0,1.6,19.5,730.0,854.27,644.05
2016,10,7,12,0,880.0,101.0,1.7,20.0,734.0,875.85,658.15
2016,10,7,12,15,879.0,100.5,1.85,20.0,730.0,891.36,670.07
2016,10,7,12,30,878.0,100.0,2.0,20.0,726.0,903.37,679.8
2016,10,7,12,45,867.5,103.0,2.15,20.0,712.5,907.21,684.15
2016,10,7,13,0,857.0,106.0,2.3,20.0,699.0,907.44,686.21
2016,10,7,13,15,850.5,105.0,2.45,20.0,680.0,910.93,690.62
2016,10,7,13,30,844.0,104.0,2.6,20.0,661.0,903.4,687.55
2016,10,7,13,45,830.5,103.5,2.8,20.0,633.5,886.68,678.65
2016,10,7,14,0,817.0,103.0,3.0,20.0,606.0,866.74,667.45
2016,10,7,14,15,628.0,153.0,3.1,20.0,527.0,752.73,588.37
2016,10,7,14,30,439.0,203.0,3.2,20.0,448.0,631.2,498.08
2016,10,7,14,45,492.0,173.0,3.35,20.0,429.5,632.8,503.15
2016,10,7,15,0,545.0,143.0,3.5,20.0,411.0,629.04,503.36
2016,10,7,15,15,480.5,141.0,3.6,19.5,361.5,561.37,453.07
2016,10,7,15,30,416.0,139.0,3.7,19.0,312.0,495.95,403.44
2016,10,7,15,45,387.0,127.5,3.8,19.0,273.0,447.53,365.91
2016,10,7,16,0,358.0,116.0,3.9,19.0,234.0,400.01,328.01
2016,10,7,16,15,327.0,100.0,4.0,18.5,194.0,347.04,285.24
2016,10,7,16,30,296.0,84.0,4.1,18.0,154.0,295.82,242.43
2016,10,7,16,45,248.0,66.5,4.2,17.5,116.0,235.65,190.81
2016,10,7,17,0,200.0,49.0,4.3,17.0,78.0,179.63,141.29
2016,10,7,17,15,100.0,32.5,4.3,16.5,47.0,97.55,66.8
2016,10,7,17,30,0.0,16.0,4.3,16.0,16.0,15.25,0.0
2016,10,7,17,45,0.0,8.0,4.35,16.0,8.0,7.63,0.0
2016,10,7,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,8,6,15,55.5,7.0,1.55,15.0,9.0,0.0,0.0
2016,10,8,6,30,111.0,14.0,1.6,15.0,18.0,13.34,0.0
2016,10,8,6,45,244.0,27.0,1.65,15.0,54.0,21.91,10.07
2016,10,8,7,0,377.0,40.0,1.7,15.0,90.0,31.72,21.66
2016,10,8,7,15,460.5,48.5,1.7,15.0,136.5,36.85,26.84
2016,10,8,7,30,544.0,57.0,1.7,15.0,183.0,58.45,33.67
2016,10,8,7,45,593.5,64.0,1.7,15.5,230.5,105.05,59.25
2016,10,8,8,0,643.0,71.0,1.7,16.0,278.0,157.48,98.43
2016,10,8,8,15,679.5,75.5,1.6,16.5,325.0,210.46,143.11
2016,10,8,8,30,716.0,80.0,1.5,17.0,372.0,267.09,192.38
2016,10,8,8,45,740.5,84.0,1.4,17.5,415.5,324.51,242.41
2016,10,8,9,0,765.0,88.0,1.3,18.0,459.0,381.46,290.84
2016,10,8,9,15,784.0,90.5,1.2,18.0,498.0,435.92,336.43
2016,10,8,9,30,803.0,93.0,1.1,18.0,537.0,490.82,380.71
2016,10,8,9,45,837.0,87.5,1.0,18.5,575.0,545.92,422.84
2016,10,8,10,0,871.0,82.0,0.9,19.0,613.0,601.09,463.35
2016,10,8,10,15,880.0,83.5,0.8,19.0,640.0,648.67,497.52
2016,10,8,10,30,889.0,85.0,0.7,19.0,667.0,694.51,529.24
2016,10,8,10,45,895.5,86.0,0.6,19.5,687.0,736.06,554.27
2016,10,8,11,0,902.0,87.0,0.5,20.0,707.0,775.22,576.83
2016,10,8,11,15,905.5,87.5,0.5,20.0,719.0,808.9,598.12
2016,10,8,11,30,909.0,88.0,0.5,20.0,731.0,839.62,617.42
2016,10,8,11,45,910.0,88.0,0.55,20.0,735.0,864.58,633.91
2016,10,8,12,0,911.0,88.0,0.6,20.0,739.0,886.19,648.39
2016,10,8,12,15,910.0,88.0,0.8,20.0,735.5,902.58,662.52
2016,10,8,12,30,909.0,88.0,1.0,20.0,732.0,915.37,674.36
2016,10,8,12,45,906.0,87.5,1.2,20.0,720.0,922.16,682.27
2016,10,8,13,0,903.0,87.0,1.4,20.0,708.0,925.26,687.75
2016,10,8,13,15,897.5,86.0,1.6,20.0,688.5,921.82,688.84
2016,10,8,13,30,892.0,85.0,1.8,20.0,669.0,914.72,687.46
2016,10,8,13,45,882.0,84.0,2.05,20.0,642.0,900.01,681.34
2016,10,8,14,0,872.0,83.0,2.3,20.0,615.0,881.91,672.67
2016,10,8,14,15,859.5,81.5,2.5,20.0,581.5,857.8,659.12
2016,10,8,14,30,847.0,80.0,2.7,20.0,548.0,830.72,643.23
2016,10,8,14,45,828.5,78.0,2.9,20.0,508.5,802.34,626.09
2016,10,8,15,0,810.0,76.0,3.1,20.0,469.0,764.45,601.68
2016,10,8,15,15,785.5,73.0,3.2,19.5,425.0,718.63,571.52
2016,10,8,15,30,761.0,70.0,3.3,19.0,381.0,671.49,539.57
2016,10,8,15,45,725.0,66.5,3.45,19.0,333.5,614.57,498.34
2016,10,8,16,0,689.0,63.0,3.6,19.0,286.0,557.9,455.45
2016,10,8,16,15,638.0,57.5,3.7,18.5,237.5,493.78,404.44
2016,10,8,16,30,587.0,52.0,3.8,18.0,189.0,428.95,350.71
2016,10,8,16,45,505.0,44.5,3.95,17.5,141.5,348.18,281.88
2016,10,8,17,0,423.0,37.0,4.1,17.0,94.0,274.35,216.08
2016,10,8,17,15,284.5,25.5,4.1,16.5,56.5,179.31,121.64
2016,10,8,17,30,146.0,14.0,4.1,16.0,19.0,68.98,0.0
2016,10,8,17,45,73.0,7.0,4.2,16.0,9.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
