Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,67.0,6.5,0.75,14.0,8.5,0.0,0.0
2016,10,9,6,30,134.0,13.0,0.8,14.0,17.0,12.39,0.0
2016,10,9,6,45,274.5,25.0,0.9,14.5,54.0,20.15,8.19
2016,10,9,7,0,415.0,37.0,1.0,15.0,91.0,29.11,19.37
2016,10,9,7,15,498.0,45.0,1.05,15.0,138.0,33.96,24.29
2016,10,9,7,30,581.0,53.0,1.1,15.0,185.0,55.47,30.82
2016,10,9,7,45,631.5,58.5,1.2,15.5,233.5,103.02,56.1
2016,10,9,8,0,682.0,64.0,1.3,16.0,282.0,158.97,97.85
2016,10,9,8,15,717.5,68.0,1.25,16.0,329.5,213.11,143.78
2016,10,9,8,30,753.0,72.0,1.2,16.0,377.0,270.76,194.46
2016,10,9,8,45,776.0,76.0,1.2,16.5,421.0,327.52,244.45
2016,10,9,9,0,799.0,80.0,1.2,17.0,465.0,385.72,294.42
2016,10,9,9,15,817.5,82.5,1.15,17.0,504.0,441.62,341.56
2016,10,9,9,30,836.0,85.0,1.1,17.0,543.0,497.84,387.32
2016,10,9,9,45,853.0,85.0,1.1,17.5,577.5,550.26,428.29
2016,10,9,10,0,870.0,85.0,1.1,18.0,612.0,602.09,467.4
2016,10,9,10,15,879.0,86.5,1.1,18.0,639.0,649.58,503.0
2016,10,9,10,30,888.0,88.0,1.1,18.0,666.0,695.32,536.42
2016,10,9,10,45,892.0,90.0,1.15,18.5,685.5,736.05,563.66
2016,10,9,11,0,896.0,92.0,1.2,19.0,705.0,774.23,588.49
2016,10,9,11,15,899.5,92.5,1.2,19.0,717.0,807.69,610.43
2016,10,9,11,30,903.0,93.0,1.2,19.0,729.0,838.21,630.32
2016,10,9,11,45,901.5,94.5,1.25,19.0,732.0,862.55,646.74
2016,10,9,12,0,900.0,96.0,1.3,19.0,735.0,883.48,661.03
2016,10,9,12,15,898.5,96.0,1.35,19.0,731.0,899.26,672.03
2016,10,9,12,30,897.0,96.0,1.4,19.0,727.0,911.47,680.86
2016,10,9,12,45,896.0,94.5,1.45,19.0,715.5,918.84,686.65
2016,10,9,13,0,895.0,93.0,1.5,19.0,704.0,922.56,690.24
2016,10,9,13,15,889.0,92.0,1.55,19.0,684.5,918.67,688.97
2016,10,9,13,30,883.0,91.0,1.6,19.0,665.0,911.17,685.49
2016,10,9,13,45,872.5,90.0,1.65,19.0,638.0,896.11,677.07
2016,10,9,14,0,862.0,89.0,1.7,19.0,611.0,877.7,666.51
2016,10,9,14,15,849.0,87.0,1.75,18.5,577.0,860.18,657.82
2016,10,9,14,30,836.0,85.0,1.8,18.0,543.0,832.18,641.79
2016,10,9,14,45,818.0,82.5,1.85,18.0,504.0,796.65,619.14
2016,10,9,15,0,800.0,80.0,1.9,18.0,465.0,758.82,594.56
2016,10,9,15,15,775.0,76.5,1.9,18.0,420.5,712.32,562.86
2016,10,9,15,30,750.0,73.0,1.9,18.0,376.0,664.55,529.63
2016,10,9,15,45,714.5,69.0,1.95,18.0,329.0,607.83,489.09
2016,10,9,16,0,679.0,65.0,2.0,18.0,282.0,555.09,449.39
2016,10,9,16,15,626.5,59.5,2.0,17.5,233.0,487.22,396.14
2016,10,9,16,30,574.0,54.0,2.0,17.0,184.0,422.14,342.77
2016,10,9,16,45,491.5,45.5,2.0,16.5,137.5,340.7,274.06
2016,10,9,17,0,409.0,37.0,2.0,16.0,91.0,266.3,208.17
2016,10,9,17,15,204.5,27.0,1.95,15.5,54.0,142.51,91.01
2016,10,9,17,30,0.0,17.0,1.9,15.0,17.0,16.2,0.0
2016,10,9,17,45,0.0,8.5,1.85,15.0,8.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,1.0,1.05,13.0,1.0,0.0,0.0
2016,10,10,6,30,0.0,2.0,1.0,13.0,2.0,1.91,0.0
2016,10,10,6,45,0.0,8.5,1.0,13.5,8.5,7.87,0.0
2016,10,10,7,0,0.0,15.0,1.0,14.0,15.0,13.9,6.32
2016,10,10,7,15,0.0,23.0,1.0,14.0,23.0,21.33,13.24
2016,10,10,7,30,0.0,31.0,1.0,14.0,31.0,28.76,18.98
2016,10,10,7,45,0.0,39.0,1.0,14.0,39.0,36.21,25.48
2016,10,10,8,0,0.0,47.0,1.0,14.0,47.0,43.66,31.89
2016,10,10,8,15,0.0,55.5,1.0,14.0,55.5,51.59,38.62
2016,10,10,8,30,0.0,64.0,1.0,14.0,64.0,59.53,45.26
2016,10,10,8,45,0.0,69.0,1.0,14.5,69.0,64.2,48.98
2016,10,10,9,0,0.0,74.0,1.0,15.0,74.0,68.88,52.66
2016,10,10,9,15,0.0,98.0,1.05,15.0,98.0,91.23,71.13
2016,10,10,9,30,0.0,122.0,1.1,15.0,122.0,113.64,89.41
2016,10,10,9,45,0.0,138.5,1.15,15.0,138.5,129.24,101.93
2016,10,10,10,0,0.0,155.0,1.2,15.0,155.0,144.97,114.49
2016,10,10,10,15,1.5,169.0,1.25,15.0,170.0,159.43,125.99
2016,10,10,10,30,3.0,183.0,1.3,15.0,185.0,174.15,137.66
2016,10,10,10,45,5.0,195.5,1.4,15.5,199.0,188.03,148.39
2016,10,10,11,0,7.0,208.0,1.5,16.0,213.0,202.19,159.29
2016,10,10,11,15,8.5,217.0,1.55,16.0,223.5,212.78,167.6
2016,10,10,11,30,10.0,226.0,1.6,16.0,234.0,223.55,176.07
2016,10,10,11,45,32.0,267.0,1.65,16.0,290.0,293.15,231.2
2016,10,10,12,0,54.0,308.0,1.7,16.0,346.0,357.9,281.44
2016,10,10,12,15,54.0,306.0,1.75,16.0,344.0,358.65,281.86
2016,10,10,12,30,54.0,304.0,1.8,16.0,342.0,359.21,282.52
2016,10,10,12,45,52.0,298.5,1.9,16.0,334.5,353.92,278.8
2016,10,10,13,0,50.0,293.0,2.0,16.0,327.0,348.39,274.93
2016,10,10,13,15,179.5,289.5,2.05,15.5,406.5,477.13,378.73
2016,10,10,13,30,309.0,286.0,2.1,15.0,486.0,605.86,478.93
2016,10,10,13,45,304.0,275.0,2.2,15.0,465.0,589.47,466.99
2016,10,10,14,0,299.0,264.0,2.3,15.0,444.0,571.76,455.09
2016,10,10,14,15,306.0,244.0,2.3,15.0,419.0,552.59,442.13
2016,10,10,14,30,313.0,224.0,2.3,15.0,394.0,531.67,427.75
2016,10,10,14,45,214.0,214.5,2.35,15.0,327.0,420.35,340.96
2016,10,10,15,0,115.0,205.0,2.4,15.0,260.0,327.01,265.91
2016,10,10,15,15,106.5,185.0,2.45,14.5,232.0,295.7,242.19
2016,10,10,15,30,98.0,165.0,2.5,14.0,204.0,252.91,208.42
2016,10,10,15,45,86.0,146.0,2.55,14.0,177.0,221.3,182.61
2016,10,10,16,0,74.0,127.0,2.6,14.0,150.0,190.35,156.83
2016,10,10,16,15,62.5,106.0,2.6,14.0,123.0,157.72,129.16
2016,10,10,16,30,51.0,85.0,2.6,14.0,96.0,125.71,101.49
2016,10,10,16,45,161.0,65.0,2.65,14.0,87.5,176.97,143.43
2016,10,10,17,0,271.0,45.0,2.7,14.0,79.0,207.92,163.36
2016,10,10,17,15,153.5,28.0,2.65,13.5,45.5,120.65,71.42
2016,10,10,17,30,36.0,11.0,2.6,13.0,12.0,23.99,0.0
2016,10,10,17,45,18.0,5.5,2.6,13.0,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.2,13.0,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.2,13.0,8.0,7.63,0.0
2016,10,11,6,45,39.0,26.0,1.3,13.5,31.0,22.33,7.64
2016,10,11,7,0,78.0,44.0,1.4,14.0,54.0,36.94,25.94
2016,10,11,7,15,105.0,64.5,1.4,14.0,84.0,52.96,40.96
2016,10,11,7,30,132.0,85.0,1.4,14.0,114.0,73.1,54.2
2016,10,11,7,45,149.5,105.5,1.45,14.0,146.5,102.37,75.43
2016,10,11,8,0,167.0,126.0,1.5,14.0,179.0,134.06,100.62
2016,10,11,8,15,175.5,147.0,1.45,14.0,210.0,166.62,127.9
2016,10,11,8,30,184.0,168.0,1.4,14.0,241.0,200.35,156.4
2016,10,11,8,45,195.0,184.5,1.4,14.5,270.0,232.05,182.77
2016,10,11,9,0,206.0,201.0,1.4,15.0,299.0,264.86,209.68
2016,10,11,9,15,500.5,149.0,1.35,15.0,413.0,362.4,286.07
2016,10,11,9,30,795.0,97.0,1.3,15.0,527.0,487.29,383.81
2016,10,11,9,45,718.0,125.5,1.3,15.0,532.0,515.74,406.99
2016,10,11,10,0,641.0,154.0,1.3,15.0,537.0,535.98,423.26
2016,10,11,10,15,760.0,122.0,1.3,15.0,595.5,609.73,480.57
2016,10,11,10,30,879.0,90.0,1.3,15.0,654.0,688.01,539.64
2016,10,11,10,45,587.5,196.0,1.3,15.5,577.5,630.02,491.69
2016,10,11,11,0,296.0,302.0,1.3,16.0,501.0,534.27,415.75
2016,10,11,11,15,365.5,288.5,1.3,16.0,539.0,587.36,457.09
2016,10,11,11,30,435.0,275.0,1.3,16.0,577.0,652.08,504.73
2016,10,11,11,45,437.5,274.5,1.35,16.0,580.0,668.43,516.44
2016,10,11,12,0,440.0,274.0,1.4,16.0,583.0,683.08,527.41
2016,10,11,12,15,524.5,240.5,1.45,16.0,606.0,732.26,565.14
2016,10,11,12,30,609.0,207.0,1.5,16.0,629.0,785.12,604.68
2016,10,11,12,45,591.0,208.5,1.6,16.0,612.5,779.0,600.99
2016,10,11,13,0,573.0,210.0,1.7,16.0,596.0,765.77,593.05
2016,10,11,13,15,586.0,198.0,1.85,16.0,583.0,767.14,596.66
2016,10,11,13,30,599.0,186.0,2.0,16.0,570.0,771.31,601.96
2016,10,11,13,45,488.5,212.0,2.15,16.0,516.5,694.93,546.39
2016,10,11,14,0,378.0,238.0,2.3,16.0,463.0,610.23,483.86
2016,10,11,14,15,279.0,238.5,2.4,16.0,399.5,522.12,417.2
2016,10,11,14,30,180.0,239.0,2.5,16.0,336.0,422.77,340.06
2016,10,11,14,45,295.0,203.0,2.65,16.0,348.0,486.49,394.29
2016,10,11,15,0,410.0,167.0,2.8,16.0,360.0,543.27,441.63
2016,10,11,15,15,256.0,165.0,2.85,15.5,281.5,398.62,327.03
2016,10,11,15,30,102.0,163.0,2.9,15.0,203.0,265.11,217.6
2016,10,11,15,45,92.5,143.5,3.0,15.0,176.5,222.99,183.69
2016,10,11,16,0,83.0,124.0,3.1,15.0,150.0,192.77,158.61
2016,10,11,16,15,294.0,91.5,3.1,14.5,159.0,312.93,260.8
2016,10,11,16,30,505.0,59.0,3.1,14.0,168.0,384.88,318.49
2016,10,11,16,45,413.0,49.0,3.15,14.0,123.0,300.3,244.34
2016,10,11,17,0,321.0,39.0,3.2,14.0,78.0,223.7,174.81
2016,10,11,17,15,187.5,24.5,3.2,14.0,44.5,128.1,67.47
2016,10,11,17,30,54.0,10.0,3.2,14.0,11.0,29.62,0.0
2016,10,11,17,45,27.0,5.0,3.25,14.0,5.5,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,6,15,33.0,5.0,2.8,13.0,5.5,0.0,0.0
2016,10,12,6,30,66.0,10.0,2.6,13.0,11.0,9.53,0.0
2016,10,12,6,45,198.0,24.5,2.4,13.0,45.0,19.35,4.59
2016,10,12,7,0,330.0,39.0,2.2,13.0,79.0,31.56,21.32
2016,10,12,7,15,417.0,49.0,2.05,13.0,124.0,38.07,27.99
2016,10,12,7,30,504.0,59.0,1.9,13.0,169.0,57.31,35.02
2016,10,12,7,45,252.0,81.0,1.8,13.5,136.0,89.79,60.94
2016,10,12,8,0,0.0,103.0,1.7,14.0,103.0,93.24,73.87
2016,10,12,8,15,3.5,120.0,1.75,14.0,121.5,109.93,87.71
2016,10,12,8,30,7.0,137.0,1.8,14.0,140.0,127.16,101.84
2016,10,12,8,45,24.0,162.0,1.85,14.0,173.0,156.4,125.49
2016,10,12,9,0,41.0,187.0,1.9,14.0,206.0,188.43,151.4
2016,10,12,9,15,81.5,212.5,2.1,14.0,255.0,233.4,187.69
2016,10,12,9,30,122.0,238.0,2.3,14.0,304.0,285.73,229.87
2016,10,12,9,45,118.5,253.5,2.5,14.0,320.5,307.5,247.34
2016,10,12,10,0,115.0,269.0,2.7,14.0,337.0,324.57,261.0
2016,10,12,10,15,97.5,277.5,2.75,14.0,337.0,329.06,264.22
2016,10,12,10,30,80.0,286.0,2.8,14.0,337.0,331.82,265.97
2016,10,12,10,45,254.0,275.0,2.9,14.5,444.5,462.6,371.14
2016,10,12,11,0,428.0,264.0,3.0,15.0,552.0,600.48,478.11
2016,10,12,11,15,467.0,253.0,3.0,15.0,572.0,637.33,505.96
2016,10,12,11,30,506.0,242.0,3.0,15.0,592.0,674.42,534.41
2016,10,12,11,45,451.5,265.0,3.05,15.0,578.0,669.37,529.38
2016,10,12,12,0,397.0,288.0,3.1,15.0,564.0,650.18,514.29
2016,10,12,12,15,255.5,306.0,3.15,15.0,483.0,557.22,441.79
2016,10,12,12,30,114.0,324.0,3.2,15.0,402.0,434.73,345.31
2016,10,12,12,45,190.0,314.0,3.3,15.0,442.0,507.33,404.3
2016,10,12,13,0,266.0,304.0,3.4,15.0,482.0,581.21,462.61
2016,10,12,13,15,381.5,262.5,3.55,15.0,509.5,640.9,511.76
2016,10,12,13,30,497.0,221.0,3.7,15.0,537.0,712.56,569.14
2016,10,12,13,45,415.5,233.0,3.9,15.0,490.0,652.31,523.06
2016,10,12,14,0,334.0,245.0,4.1,15.0,443.0,579.06,467.19
2016,10,12,14,15,572.5,164.5,4.15,15.0,479.5,702.58,569.01
2016,10,12,14,30,811.0,84.0,4.2,15.0,516.0,802.23,644.79
2016,10,12,14,45,795.0,80.5,4.3,15.0,477.5,767.72,620.42
2016,10,12,15,0,779.0,77.0,4.4,15.0,439.0,730.93,594.93
2016,10,12,15,15,752.5,73.5,4.2,15.0,396.0,684.07,559.77
2016,10,12,15,30,726.0,70.0,4.0,15.0,353.0,636.13,523.67
2016,10,12,15,45,687.5,66.5,3.8,15.0,306.5,579.1,479.71
2016,10,12,16,0,649.0,63.0,3.6,15.0,260.0,526.49,436.82
2016,10,12,16,15,594.0,57.0,3.5,14.5,212.5,458.25,380.63
2016,10,12,16,30,539.0,51.0,3.4,14.0,165.0,393.15,324.84
2016,10,12,16,45,452.0,42.5,3.3,14.0,120.5,311.94,253.39
2016,10,12,17,0,365.0,34.0,3.2,14.0,76.0,238.38,185.04
2016,10,12,17,15,182.5,17.0,3.05,13.5,38.0,115.95,49.99
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,2.5,2.6,13.0,2.5,0.0,0.0
2016,10,13,6,30,0.0,5.0,2.6,13.0,5.0,4.77,0.0
2016,10,13,6,45,3.5,22.0,2.6,13.5,22.5,20.01,3.24
2016,10,13,7,0,7.0,39.0,2.6,14.0,40.0,34.85,23.85
2016,10,13,7,15,21.0,58.5,2.65,14.0,62.5,50.2,38.41
2016,10,13,7,30,35.0,78.0,2.7,14.0,85.0,67.44,51.07
2016,10,13,7,45,42.5,97.5,2.8,14.5,109.0,88.43,67.9
2016,10,13,8,0,50.0,117.0,2.9,15.0,133.0,110.63,86.01
2016,10,13,8,15,55.0,136.5,2.9,15.0,156.5,133.45,105.04
2016,10,13,8,30,60.0,156.0,2.9,15.0,180.0,157.07,124.74
2016,10,13,8,45,40.0,164.5,2.95,15.0,181.0,163.73,130.92
2016,10,13,9,0,20.0,173.0,3.0,15.0,182.0,167.24,134.08
2016,10,13,9,15,24.0,189.0,3.0,15.0,201.0,185.65,148.95
2016,10,13,9,30,28.0,205.0,3.0,15.0,220.0,206.6,165.77
2016,10,13,9,45,29.5,218.5,3.0,15.5,235.5,223.11,178.54
2016,10,13,10,0,31.0,232.0,3.0,16.0,251.0,239.89,191.4
2016,10,13,10,15,25.5,233.5,3.0,16.0,249.5,236.28,188.17
2016,10,13,10,30,20.0,235.0,3.0,16.0,248.0,235.79,187.47
2016,10,13,10,45,40.0,263.0,3.05,16.0,289.5,285.33,227.07
2016,10,13,11,0,60.0,291.0,3.1,16.0,331.0,331.8,263.75
2016,10,13,11,15,54.0,292.0,3.1,16.0,328.5,331.9,263.41
2016,10,13,11,30,48.0,293.0,3.1,16.0,326.0,331.45,262.8
2016,10,13,11,45,49.5,293.5,3.15,16.0,328.0,336.19,266.58
2016,10,13,12,0,51.0,294.0,3.2,16.0,330.0,340.85,270.32
2016,10,13,12,15,60.0,300.0,3.25,16.0,342.0,357.92,284.0
2016,10,13,12,30,69.0,306.0,3.3,16.0,354.0,375.29,297.9
2016,10,13,12,45,34.5,235.5,3.4,16.0,259.5,269.65,214.52
2016,10,13,13,0,0.0,165.0,3.5,16.0,165.0,157.23,123.67
2016,10,13,13,15,31.5,220.0,3.55,16.0,240.0,252.93,202.22
2016,10,13,13,30,63.0,275.0,3.6,16.0,315.0,344.88,275.94
2016,10,13,13,45,54.0,258.5,3.65,16.0,291.5,319.86,256.14
2016,10,13,14,0,45.0,242.0,3.7,16.0,268.0,294.68,236.47
2016,10,13,14,15,37.5,223.5,3.75,16.0,244.5,268.41,215.83
2016,10,13,14,30,30.0,205.0,3.8,16.0,221.0,242.15,195.03
2016,10,13,14,45,56.0,199.5,3.85,16.0,226.5,259.14,210.25
2016,10,13,15,0,82.0,194.0,3.9,16.0,232.0,275.18,224.54
2016,10,13,15,15,78.0,175.5,3.9,16.0,208.5,250.62,204.97
2016,10,13,15,30,74.0,157.0,3.9,16.0,185.0,226.06,185.22
2016,10,13,15,45,66.0,136.5,3.95,16.0,159.5,196.13,160.64
2016,10,13,16,0,58.0,116.0,4.0,16.0,134.0,166.49,135.89
2016,10,13,16,15,46.5,96.0,3.95,16.0,108.5,135.74,109.67
2016,10,13,16,30,35.0,76.0,3.9,16.0,83.0,105.64,83.61
2016,10,13,16,45,17.5,55.5,3.9,16.0,59.0,72.19,54.5
2016,10,13,17,0,0.0,35.0,3.9,16.0,35.0,35.67,22.88
2016,10,13,17,15,0.0,17.5,3.9,15.5,17.5,16.25,0.08
2016,10,13,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,11.5,3.4,16.0,11.5,10.66,0.0
2016,10,14,7,0,0.0,23.0,3.1,16.0,23.0,21.35,12.2
2016,10,14,7,15,0.0,37.5,2.8,16.0,37.5,34.77,24.65
2016,10,14,7,30,0.0,52.0,2.5,16.0,52.0,47.77,34.7
2016,10,14,7,45,0.0,68.0,2.25,16.0,68.0,62.25,47.19
2016,10,14,8,0,0.0,84.0,2.0,16.0,84.0,76.92,59.65
2016,10,14,8,15,0.0,99.5,1.85,16.0,99.5,91.3,71.67
2016,10,14,8,30,0.0,115.0,1.7,16.0,115.0,105.79,83.61
2016,10,14,8,45,0.0,66.0,1.55,16.0,66.0,61.4,46.33
2016,10,14,9,0,0.0,17.0,1.4,16.0,17.0,15.78,7.76
2016,10,14,9,15,0.0,85.0,1.25,16.0,85.0,79.16,61.02
2016,10,14,9,30,0.0,153.0,1.1,16.0,153.0,142.59,112.86
2016,10,14,9,45,0.0,107.0,1.0,16.0,107.0,99.77,77.46
2016,10,14,10,0,0.0,61.0,0.9,16.0,61.0,56.78,41.91
2016,10,14,10,15,5.0,135.0,0.85,16.0,138.5,129.44,101.64
2016,10,14,10,30,10.0,209.0,0.8,16.0,216.0,204.02,160.99
2016,10,14,10,45,18.0,232.5,0.75,16.0,245.0,233.38,183.64
2016,10,14,11,0,26.0,256.0,0.7,16.0,274.0,263.66,206.97
2016,10,14,11,15,34.5,270.5,0.65,16.0,294.5,294.67,230.6
2016,10,14,11,30,43.0,285.0,0.6,16.0,315.0,319.2,249.06
2016,10,14,11,45,22.5,230.5,0.6,16.0,246.0,239.4,187.21
2016,10,14,12,0,2.0,176.0,0.6,16.0,177.0,168.8,131.62
2016,10,14,12,15,1.5,173.0,0.65,16.0,174.0,165.7,129.53
2016,10,14,12,30,1.0,170.0,0.7,16.0,171.0,162.58,127.12
2016,10,14,12,45,8.5,202.0,0.8,16.0,208.0,201.71,158.64
2016,10,14,13,0,16.0,234.0,0.9,16.0,245.0,242.0,190.62
2016,10,14,13,15,35.5,251.5,1.0,16.0,274.5,291.74,230.19
2016,10,14,13,30,55.0,269.0,1.1,16.0,304.0,331.08,261.4
2016,10,14,13,45,124.0,266.0,1.2,16.0,339.5,404.24,320.1
2016,10,14,14,0,193.0,263.0,1.3,16.0,375.0,462.43,366.58
2016,10,14,14,15,290.5,230.5,1.3,16.0,388.0,520.97,413.54
2016,10,14,14,30,388.0,198.0,1.3,16.0,401.0,560.77,446.21
2016,10,14,14,45,304.5,194.5,1.35,16.0,346.5,482.23,386.28
2016,10,14,15,0,221.0,191.0,1.4,16.0,292.0,393.93,318.31
2016,10,14,15,15,212.5,173.0,1.4,16.0,262.5,361.96,294.44
2016,10,14,15,30,204.0,155.0,1.4,16.0,233.0,329.75,269.52
2016,10,14,15,45,192.5,135.0,1.4,16.0,201.0,292.71,240.12
2016,10,14,16,0,181.0,115.0,1.4,16.0,169.0,255.81,210.11
2016,10,14,16,15,336.0,84.5,1.3,15.5,161.0,327.74,269.2
2016,10,14,16,30,491.0,54.0,1.2,15.0,153.0,366.38,297.62
2016,10,14,16,45,393.5,44.0,1.15,15.0,109.5,280.72,223.63
2016,10,14,17,0,296.0,34.0,1.1,15.0,66.0,203.86,153.14
2016,10,14,17,15,148.0,17.0,1.1,14.5,33.0,98.28,10.83
2016,10,14,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,15.5,4.0,14.5,15.5,14.39,0.0
2016,10,15,7,0,0.0,31.0,4.1,15.0,31.0,28.33,17.93
2016,10,15,7,15,0.0,50.5,4.3,15.0,50.5,45.15,33.73
2016,10,15,7,30,0.0,70.0,4.5,15.0,70.0,62.08,46.83
2016,10,15,7,45,7.0,88.5,4.75,15.0,91.0,79.7,61.81
2016,10,15,8,0,14.0,107.0,5.0,15.0,112.0,98.38,77.4
2016,10,15,8,15,19.5,125.0,5.3,15.0,132.5,117.32,93.17
2016,10,15,8,30,25.0,143.0,5.6,15.0,153.0,137.03,109.52
2016,10,15,8,45,12.5,133.5,5.9,15.5,138.5,127.08,101.31
2016,10,15,9,0,0.0,124.0,6.2,16.0,124.0,115.01,91.12
2016,10,15,9,15,87.0,178.5,6.45,16.0,224.0,204.19,164.22
2016,10,15,9,30,174.0,233.0,6.7,16.0,324.0,305.83,247.23
2016,10,15,9,45,126.0,244.0,7.0,16.0,312.5,302.34,244.51
2016,10,15,10,0,78.0,255.0,7.3,16.0,301.0,289.56,233.81
2016,10,15,10,15,44.5,233.5,7.45,16.0,260.5,252.74,203.49
2016,10,15,10,30,11.0,212.0,7.6,16.0,220.0,207.64,166.04
2016,10,15,10,45,36.0,250.0,7.75,16.0,274.5,269.61,216.76
2016,10,15,11,0,61.0,288.0,7.9,16.0,329.0,329.71,265.5
2016,10,15,11,15,54.0,288.0,7.95,16.0,324.5,328.03,263.82
2016,10,15,11,30,47.0,288.0,8.0,16.0,320.0,325.72,261.71
2016,10,15,11,45,24.5,231.5,8.1,16.0,248.0,250.46,200.67
2016,10,15,12,0,2.0,175.0,8.2,16.0,176.0,167.87,132.93
2016,10,15,12,15,17.0,223.0,8.2,16.0,234.5,229.13,183.37
2016,10,15,12,30,32.0,271.0,8.2,16.0,293.0,304.69,244.77
2016,10,15,12,45,16.0,142.0,8.25,16.0,153.0,154.45,122.76
2016,10,15,13,0,0.0,13.0,8.3,16.0,13.0,12.09,4.44
2016,10,15,13,15,0.0,30.5,8.35,16.0,30.5,28.37,18.08
2016,10,15,13,30,0.0,48.0,8.4,16.0,48.0,44.67,31.72
2016,10,15,13,45,0.0,31.0,8.5,16.5,31.0,28.82,18.48
2016,10,15,14,0,0.0,14.0,8.6,17.0,14.0,13.01,5.24
2016,10,15,14,15,0.0,25.5,8.45,16.5,25.5,23.69,14.26
2016,10,15,14,30,0.0,37.0,8.3,16.0,37.0,34.39,23.35
2016,10,15,14,45,0.0,28.5,8.25,16.0,28.5,26.47,16.73
2016,10,15,15,0,0.0,20.0,8.2,16.0,20.0,18.56,10.09
2016,10,15,15,15,0.0,33.5,7.9,16.0,33.5,31.1,20.77
2016,10,15,15,30,0.0,47.0,7.6,16.0,47.0,43.67,31.49
2016,10,15,15,45,0.0,40.0,7.35,16.0,40.0,37.14,26.0
2016,10,15,16,0,0.0,33.0,7.1,16.0,33.0,30.62,20.45
2016,10,15,16,15,0.0,26.5,6.8,16.0,26.5,24.58,15.24
2016,10,15,16,30,0.0,20.0,6.5,16.0,20.0,18.54,9.99
2016,10,15,16,45,0.0,14.0,6.2,16.0,14.0,12.97,5.11
2016,10,15,17,0,0.0,8.0,5.9,16.0,8.0,7.4,0.14
2016,10,15,17,15,0.0,4.0,5.6,16.0,4.0,3.7,0.0
2016,10,15,17,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,6,45,183.0,16.0,2.05,14.5,35.5,12.54,0.0
2016,10,16,7,0,366.0,32.0,2.1,15.0,71.0,25.6,15.51
2016,10,16,7,15,458.5,40.0,2.2,15.0,115.5,30.63,21.08
2016,10,16,7,30,551.0,48.0,2.3,15.0,160.0,46.3,26.33
2016,10,16,7,45,601.0,54.5,2.4,15.0,206.0,92.15,49.32
2016,10,16,8,0,651.0,61.0,2.5,15.0,252.0,143.76,87.08
2016,10,16,8,15,411.0,108.0,2.55,15.0,236.0,178.37,127.92
2016,10,16,8,30,171.0,155.0,2.6,15.0,220.0,184.74,143.89
2016,10,16,8,45,163.5,175.0,2.7,15.5,243.0,212.64,167.89
2016,10,16,9,0,156.0,195.0,2.8,16.0,266.0,239.79,190.68
2016,10,16,9,15,167.0,212.5,2.85,16.0,294.5,271.73,217.02
2016,10,16,9,30,178.0,230.0,2.9,16.0,323.0,304.76,243.92
2016,10,16,9,45,97.5,219.5,3.0,16.0,271.0,260.11,208.39
2016,10,16,10,0,17.0,209.0,3.1,16.0,219.0,206.24,164.32
2016,10,16,10,15,19.5,221.0,3.15,16.0,233.0,220.65,175.87
2016,10,16,10,30,22.0,233.0,3.2,16.0,247.0,235.35,187.47
2016,10,16,10,45,56.5,266.0,3.25,16.0,302.5,300.29,239.63
2016,10,16,11,0,91.0,299.0,3.3,16.0,358.0,363.25,289.46
2016,10,16,11,15,91.5,304.0,3.35,16.0,364.5,373.67,297.34
2016,10,16,11,30,92.0,309.0,3.4,16.0,371.0,383.92,305.28
2016,10,16,11,45,205.5,304.5,3.5,16.5,443.5,486.42,386.87
2016,10,16,12,0,319.0,300.0,3.6,17.0,516.0,594.85,470.55
2016,10,16,12,15,394.5,275.0,3.75,17.0,540.5,640.68,507.05
2016,10,16,12,30,470.0,250.0,3.9,17.0,565.0,699.0,552.68
2016,10,16,12,45,659.5,174.0,4.1,17.0,607.0,794.84,628.48
2016,10,16,13,0,849.0,98.0,4.3,17.0,649.0,877.65,689.24
2016,10,16,13,15,494.0,191.5,4.55,17.0,510.0,670.62,536.4
2016,10,16,13,30,139.0,285.0,4.8,17.0,371.0,437.92,350.27
2016,10,16,13,45,146.5,272.0,5.05,17.0,359.0,431.21,347.06
2016,10,16,14,0,154.0,259.0,5.3,17.0,347.0,423.69,342.46
2016,10,16,14,15,77.0,169.5,5.5,16.5,213.5,240.13,195.39
2016,10,16,14,30,0.0,80.0,5.7,16.0,80.0,74.5,56.93
2016,10,16,14,45,1.5,114.0,5.95,16.0,115.0,109.78,86.68
2016,10,16,15,0,3.0,148.0,6.2,16.0,150.0,148.38,119.06
2016,10,16,15,15,1.5,115.0,6.25,16.0,116.0,112.6,89.43
2016,10,16,15,30,0.0,82.0,6.3,16.0,82.0,77.4,60.0
2016,10,16,15,45,0.0,70.5,6.35,16.0,70.5,66.16,50.59
2016,10,16,16,0,0.0,59.0,6.4,16.0,59.0,54.91,41.06
2016,10,16,16,15,0.0,47.5,6.3,16.0,47.5,44.14,31.81
2016,10,16,16,30,0.0,36.0,6.2,16.0,36.0,33.43,22.51
2016,10,16,16,45,0.0,25.0,6.15,16.0,25.0,23.19,13.55
2016,10,16,17,0,0.0,14.0,6.1,16.0,14.0,12.97,4.33
2016,10,16,17,15,0.0,7.0,6.1,15.5,7.0,6.48,0.0
2016,10,16,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,6,45,128.0,19.0,2.3,14.5,32.0,15.03,0.0
2016,10,17,7,0,256.0,38.0,2.3,15.0,64.0,29.84,18.74
2016,10,17,7,15,355.5,48.5,2.3,15.0,107.0,38.7,28.03
2016,10,17,7,30,455.0,59.0,2.3,15.0,150.0,53.98,34.46
2016,10,17,7,45,523.0,65.5,2.3,15.0,197.0,95.2,55.02
2016,10,17,8,0,591.0,72.0,2.3,15.0,244.0,144.57,90.36
2016,10,17,8,15,633.0,77.5,2.3,15.0,289.5,195.65,133.14
2016,10,17,8,30,675.0,83.0,2.3,15.0,335.0,251.06,181.79
2016,10,17,8,45,707.0,86.0,2.3,15.5,378.0,304.98,229.69
2016,10,17,9,0,739.0,89.0,2.3,16.0,421.0,361.4,278.94
2016,10,17,9,15,759.5,91.5,2.3,16.0,459.0,415.66,326.07
2016,10,17,9,30,780.0,94.0,2.3,16.0,497.0,469.17,371.39
2016,10,17,9,45,797.0,95.5,2.3,16.0,530.0,520.16,413.56
2016,10,17,10,0,814.0,97.0,2.3,16.0,563.0,570.79,454.3
2016,10,17,10,15,824.5,98.5,2.35,16.0,588.5,616.79,490.73
2016,10,17,10,30,835.0,100.0,2.4,16.0,614.0,661.31,525.26
2016,10,17,10,45,842.0,101.0,2.45,16.5,633.0,701.15,554.65
2016,10,17,11,0,849.0,102.0,2.5,17.0,652.0,738.79,580.55
2016,10,17,11,15,852.5,102.5,2.55,17.0,663.0,770.82,603.16
2016,10,17,11,30,856.0,103.0,2.6,17.0,674.0,800.04,623.78
2016,10,17,11,45,857.0,103.0,2.65,17.0,677.0,823.72,640.49
2016,10,17,12,0,858.0,103.0,2.7,17.0,680.0,844.2,655.05
2016,10,17,12,15,856.5,102.5,2.75,17.0,675.5,858.69,665.52
2016,10,17,12,30,855.0,102.0,2.8,17.0,671.0,869.74,673.76
2016,10,17,12,45,856.5,99.0,2.85,17.0,660.0,870.11,674.67
2016,10,17,13,0,858.0,96.0,2.9,17.0,649.0,873.71,678.1
2016,10,17,13,15,851.0,94.5,2.95,16.5,629.0,875.32,681.54
2016,10,17,13,30,844.0,93.0,3.0,16.0,609.0,866.34,677.64
2016,10,17,13,45,833.0,91.5,3.05,16.0,582.0,850.47,667.74
2016,10,17,14,0,822.0,90.0,3.1,16.0,555.0,831.4,655.64
2016,10,17,14,15,807.0,88.0,3.15,16.0,522.0,805.29,638.45
2016,10,17,14,30,792.0,86.0,3.2,16.0,489.0,776.46,619.2
2016,10,17,14,45,770.0,83.5,3.25,16.0,450.0,738.88,593.28
2016,10,17,15,0,748.0,81.0,3.3,16.0,411.0,699.4,565.59
2016,10,17,15,15,719.0,77.5,3.3,16.0,368.0,651.86,531.05
2016,10,17,15,30,690.0,74.0,3.3,16.0,325.0,607.51,498.25
2016,10,17,15,45,647.5,69.5,3.3,16.0,279.0,548.68,452.4
2016,10,17,16,0,605.0,65.0,3.3,16.0,233.0,490.92,405.32
2016,10,17,16,15,541.0,58.0,3.2,15.5,187.0,418.76,345.4
2016,10,17,16,30,477.0,51.0,3.1,15.0,141.0,350.57,286.57
2016,10,17,16,45,371.0,41.5,3.05,15.0,98.5,262.86,209.55
2016,10,17,17,0,265.0,32.0,3.0,15.0,56.0,184.68,132.06
2016,10,17,17,15,132.5,16.0,3.05,14.5,28.0,84.5,0.0
2016,10,17,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,6,45,160.0,16.5,3.3,14.0,32.5,13.23,0.0
2016,10,18,7,0,320.0,33.0,3.3,14.0,65.0,26.95,16.17
2016,10,18,7,15,419.5,42.0,3.35,14.0,109.0,32.79,22.94
2016,10,18,7,30,519.0,51.0,3.4,14.0,153.0,47.17,28.55
2016,10,18,7,45,578.5,57.5,3.5,14.5,200.0,91.59,50.16
2016,10,18,8,0,638.0,64.0,3.6,15.0,247.0,142.96,87.06
2016,10,18,8,15,440.5,104.5,3.6,15.0,241.0,180.03,128.18
2016,10,18,8,30,243.0,145.0,3.6,15.0,235.0,194.16,149.53
2016,10,18,8,45,507.5,113.0,3.65,15.0,330.0,265.36,203.65
2016,10,18,9,0,772.0,81.0,3.7,15.0,425.0,365.87,284.63
2016,10,18,9,15,562.0,140.5,3.7,15.0,403.0,375.19,298.47
2016,10,18,9,30,352.0,200.0,3.7,15.0,381.0,361.29,290.43
2016,10,18,9,45,608.5,140.0,3.7,15.5,476.5,464.28,373.92
2016,10,18,10,0,865.0,80.0,3.7,16.0,572.0,579.43,465.95
2016,10,18,10,15,875.0,81.5,3.7,16.0,598.0,626.46,503.46
2016,10,18,10,30,885.0,83.0,3.7,16.0,624.0,671.84,539.18
2016,10,18,10,45,895.5,82.5,3.7,16.0,644.0,713.52,570.74
2016,10,18,11,0,906.0,82.0,3.7,16.0,664.0,753.07,599.19
2016,10,18,11,15,909.5,82.0,3.75,16.0,675.5,785.47,622.47
2016,10,18,11,30,913.0,82.0,3.8,16.0,687.0,814.89,643.58
2016,10,18,11,45,917.0,81.0,3.85,16.5,691.0,840.47,660.7
2016,10,18,12,0,921.0,80.0,3.9,17.0,695.0,862.79,675.49
2016,10,18,12,15,919.5,80.0,4.0,17.0,690.5,878.2,686.96
2016,10,18,12,30,918.0,80.0,4.1,17.0,686.0,889.99,696.03
2016,10,18,12,45,915.0,79.5,4.25,17.0,674.0,896.24,701.57
2016,10,18,13,0,912.0,79.0,4.4,17.0,662.0,898.81,704.92
2016,10,18,13,15,905.0,78.0,4.55,17.0,642.0,893.59,703.02
2016,10,18,13,30,898.0,77.0,4.7,17.0,622.0,884.74,698.63
2016,10,18,13,45,885.5,77.0,4.85,17.0,594.0,868.8,689.15
2016,10,18,14,0,873.0,77.0,5.0,17.0,566.0,849.59,677.28
2016,10,18,14,15,859.0,75.0,5.1,17.0,532.5,823.56,660.01
2016,10,18,14,30,845.0,73.0,5.2,17.0,499.0,794.69,640.51
2016,10,18,14,45,822.0,72.0,5.3,17.0,459.0,764.04,619.46
2016,10,18,15,0,799.0,71.0,5.4,17.0,419.0,724.44,591.23
2016,10,18,15,15,771.5,67.5,5.45,16.5,375.0,676.68,557.05
2016,10,18,15,30,744.0,64.0,5.5,16.0,331.0,627.88,521.16
2016,10,18,15,45,702.5,60.5,5.55,16.0,284.5,568.93,474.94
2016,10,18,16,0,661.0,57.0,5.6,16.0,238.0,510.7,426.32
2016,10,18,16,15,599.5,51.0,5.7,15.5,190.5,443.18,368.96
2016,10,18,16,30,538.0,45.0,5.8,15.0,143.0,375.52,309.29
2016,10,18,16,45,433.0,36.0,5.95,15.0,99.5,286.69,229.56
2016,10,18,17,0,328.0,27.0,6.1,15.0,56.0,207.79,145.22
2016,10,18,17,15,164.0,13.5,6.1,15.0,28.0,78.85,0.0
2016,10,18,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
