Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,6,45,194.5,13.5,2.6,14.0,32.5,10.56,0.0
2016,10,19,7,0,389.0,27.0,2.6,14.0,65.0,21.39,11.41
2016,10,19,7,15,482.5,35.0,2.6,14.0,109.5,26.67,17.58
2016,10,19,7,30,576.0,43.0,2.6,14.0,154.0,43.1,25.06
2016,10,19,7,45,632.5,48.0,2.65,14.5,201.0,88.84,45.98
2016,10,19,8,0,689.0,53.0,2.7,15.0,248.0,141.14,83.22
2016,10,19,8,15,725.5,56.5,2.55,15.0,293.5,194.36,128.22
2016,10,19,8,30,762.0,60.0,2.4,15.0,339.0,251.08,178.79
2016,10,19,8,45,786.0,63.0,2.3,15.5,381.5,306.64,228.92
2016,10,19,9,0,810.0,66.0,2.2,16.0,424.0,363.64,279.33
2016,10,19,9,15,828.0,68.0,2.15,16.0,462.0,418.78,327.6
2016,10,19,9,30,846.0,70.0,2.1,16.0,500.0,473.1,373.8
2016,10,19,9,45,856.0,72.5,2.05,16.5,531.5,523.65,414.9
2016,10,19,10,0,866.0,75.0,2.0,17.0,563.0,573.02,453.63
2016,10,19,10,15,874.5,76.5,1.95,17.0,588.5,619.03,489.46
2016,10,19,10,30,883.0,78.0,1.9,17.0,614.0,663.26,522.97
2016,10,19,10,45,886.5,79.5,1.9,17.0,632.0,702.02,551.33
2016,10,19,11,0,890.0,81.0,1.9,17.0,650.0,738.21,576.43
2016,10,19,11,15,893.5,81.5,1.9,17.0,661.0,770.56,598.66
2016,10,19,11,30,897.0,82.0,1.9,17.0,672.0,800.01,618.77
2016,10,19,11,45,898.5,82.0,1.95,17.5,675.5,824.22,634.48
2016,10,19,12,0,900.0,82.0,2.0,18.0,679.0,845.16,647.97
2016,10,19,12,15,898.5,82.0,2.15,18.0,674.5,860.18,659.63
2016,10,19,12,30,897.0,82.0,2.3,18.0,670.0,871.68,669.01
2016,10,19,12,45,893.5,81.0,2.45,18.0,657.5,876.7,674.07
2016,10,19,13,0,890.0,80.0,2.6,18.0,645.0,878.11,676.77
2016,10,19,13,15,883.0,79.0,2.75,18.0,625.0,872.86,674.95
2016,10,19,13,30,876.0,78.0,2.9,18.0,605.0,864.07,670.76
2016,10,19,13,45,865.5,77.0,3.1,18.0,578.0,848.82,662.36
2016,10,19,14,0,855.0,76.0,3.3,18.0,551.0,830.33,651.6
2016,10,19,14,15,841.0,74.5,3.45,18.0,518.0,805.2,635.67
2016,10,19,14,30,827.0,73.0,3.6,18.0,485.0,784.26,622.66
2016,10,19,14,45,749.0,81.5,3.75,18.0,432.0,714.89,573.47
2016,10,19,15,0,671.0,90.0,3.9,18.0,379.0,650.18,526.83
2016,10,19,15,15,686.5,76.5,3.95,17.5,345.5,625.72,510.71
2016,10,19,15,30,702.0,63.0,4.0,17.0,312.0,594.49,488.58
2016,10,19,15,45,658.0,60.0,4.1,17.0,267.0,536.13,443.09
2016,10,19,16,0,614.0,57.0,4.2,17.0,222.0,482.82,398.96
2016,10,19,16,15,552.5,51.0,4.2,16.5,177.0,413.61,340.93
2016,10,19,16,30,491.0,45.0,4.2,16.0,132.0,348.25,283.84
2016,10,19,16,45,394.5,35.0,4.25,16.0,91.0,265.05,209.61
2016,10,19,17,0,298.0,25.0,4.3,16.0,50.0,189.79,126.11
2016,10,19,17,15,149.0,12.5,4.35,15.5,25.0,71.44,0.0
2016,10,19,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,6,45,188.0,13.5,1.55,15.0,31.0,12.87,0.0
2016,10,20,7,0,376.0,27.0,1.6,15.0,62.0,21.54,11.14
2016,10,20,7,15,472.5,35.0,1.6,15.0,106.5,26.81,17.58
2016,10,20,7,30,569.0,43.0,1.6,15.0,151.0,42.29,24.92
2016,10,20,7,45,628.5,48.0,1.6,15.5,198.0,87.68,45.16
2016,10,20,8,0,688.0,53.0,1.6,16.0,245.0,140.01,81.87
2016,10,20,8,15,725.5,57.0,1.6,16.0,291.0,193.72,126.78
2016,10,20,8,30,763.0,61.0,1.6,16.0,337.0,251.06,177.35
2016,10,20,8,45,789.0,63.5,1.65,16.5,380.0,306.71,227.12
2016,10,20,9,0,815.0,66.0,1.7,17.0,423.0,364.02,277.46
2016,10,20,9,15,833.5,68.0,1.7,17.0,461.0,419.5,325.65
2016,10,20,9,30,852.0,70.0,1.7,17.0,499.0,474.25,371.86
2016,10,20,9,45,868.0,70.5,1.75,17.5,532.0,526.05,413.92
2016,10,20,10,0,884.0,71.0,1.8,18.0,565.0,577.18,454.14
2016,10,20,10,15,892.5,72.0,1.9,18.0,590.5,623.31,490.64
2016,10,20,10,30,901.0,73.0,2.0,18.0,616.0,667.6,525.01
2016,10,20,10,45,906.0,74.0,2.1,18.5,634.5,707.41,553.58
2016,10,20,11,0,911.0,75.0,2.2,19.0,653.0,744.68,578.99
2016,10,20,11,15,914.5,75.5,2.35,19.0,664.0,777.55,602.61
2016,10,20,11,30,918.0,76.0,2.5,19.0,675.0,807.44,624.16
2016,10,20,11,45,918.0,76.5,2.65,19.0,678.0,831.39,641.6
2016,10,20,12,0,918.0,77.0,2.8,19.0,681.0,851.93,656.79
2016,10,20,12,15,916.5,77.0,3.0,19.0,676.5,867.15,668.72
2016,10,20,12,30,915.0,77.0,3.2,19.0,672.0,878.78,678.3
2016,10,20,12,45,911.0,76.0,3.4,19.0,659.5,883.44,683.13
2016,10,20,13,0,907.0,75.0,3.6,19.0,647.0,884.4,685.51
2016,10,20,13,15,900.5,74.5,3.75,19.0,627.0,880.13,684.04
2016,10,20,13,30,894.0,74.0,3.9,19.0,607.0,872.27,680.16
2016,10,20,13,45,884.5,72.5,4.05,19.0,580.0,857.1,671.13
2016,10,20,14,0,875.0,71.0,4.2,19.0,553.0,838.6,659.75
2016,10,20,14,15,861.0,69.5,4.3,19.0,519.5,813.14,643.07
2016,10,20,14,30,847.0,68.0,4.4,19.0,486.0,784.86,624.4
2016,10,20,14,45,827.5,66.0,4.55,19.0,447.0,748.96,600.18
2016,10,20,15,0,808.0,64.0,4.7,19.0,408.0,717.54,578.87
2016,10,20,15,15,780.5,61.5,4.8,18.5,364.5,670.97,546.3
2016,10,20,15,30,753.0,59.0,4.9,18.0,321.0,623.38,511.97
2016,10,20,15,45,711.5,55.0,5.05,18.0,275.0,563.84,466.07
2016,10,20,16,0,670.0,51.0,5.2,18.0,229.0,505.12,417.61
2016,10,20,16,15,607.5,46.0,5.25,17.5,182.0,434.05,357.69
2016,10,20,16,30,545.0,41.0,5.3,17.0,135.0,371.19,301.92
2016,10,20,16,45,434.0,32.5,5.35,17.0,92.0,280.53,220.7
2016,10,20,17,0,323.0,24.0,5.4,17.0,49.0,197.37,123.67
2016,10,20,17,15,161.5,12.0,5.45,16.5,24.5,75.51,0.0
2016,10,20,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,13.5,4.25,14.5,29.5,12.87,0.0
2016,10,21,7,0,358.0,27.0,4.3,15.0,59.0,21.7,10.81
2016,10,21,7,15,457.0,35.0,4.2,15.0,102.5,26.95,17.6
2016,10,21,7,30,556.0,43.0,4.1,15.0,146.0,38.56,22.41
2016,10,21,7,45,613.5,48.5,4.05,15.0,192.5,86.19,44.8
2016,10,21,8,0,671.0,54.0,4.0,15.0,239.0,137.68,81.21
2016,10,21,8,15,709.5,58.0,3.9,15.0,284.5,190.47,125.69
2016,10,21,8,30,748.0,62.0,3.8,15.0,330.0,247.02,176.19
2016,10,21,8,45,773.5,65.0,3.7,15.5,372.5,302.06,226.21
2016,10,21,9,0,799.0,68.0,3.6,16.0,415.0,358.74,276.89
2016,10,21,9,15,818.0,70.5,3.55,16.0,453.0,413.54,325.57
2016,10,21,9,30,837.0,73.0,3.5,16.0,491.0,468.66,373.2
2016,10,21,9,45,851.0,74.5,3.5,16.5,523.5,519.58,415.59
2016,10,21,10,0,865.0,76.0,3.5,17.0,556.0,569.78,456.09
2016,10,21,10,15,874.0,77.0,3.55,17.0,581.5,615.37,492.96
2016,10,21,10,30,883.0,78.0,3.6,17.0,607.0,659.2,527.68
2016,10,21,10,45,638.0,166.5,3.7,17.5,554.5,623.25,496.62
2016,10,21,11,0,393.0,255.0,3.8,18.0,502.0,551.24,437.61
2016,10,21,11,15,392.5,260.0,3.95,18.0,511.0,571.5,453.81
2016,10,21,11,30,392.0,265.0,4.1,18.0,520.0,590.41,468.46
2016,10,21,11,45,501.0,228.0,4.25,18.0,555.0,661.54,524.86
2016,10,21,12,0,610.0,191.0,4.4,18.0,590.0,729.51,578.52
2016,10,21,12,15,752.0,137.5,4.6,18.0,625.5,804.09,635.65
2016,10,21,12,30,894.0,84.0,4.8,18.0,661.0,866.37,682.0
2016,10,21,12,45,881.5,86.5,5.05,18.0,646.5,867.64,684.5
2016,10,21,13,0,869.0,89.0,5.3,18.0,632.0,865.28,684.81
2016,10,21,13,15,861.5,88.0,5.45,18.0,612.5,859.65,682.25
2016,10,21,13,30,854.0,87.0,5.6,18.0,593.0,850.58,677.27
2016,10,21,13,45,842.5,86.0,5.85,18.0,565.5,841.96,673.18
2016,10,21,14,0,831.0,85.0,6.1,18.0,538.0,822.98,661.33
2016,10,21,14,15,816.0,83.0,6.2,17.5,505.0,796.83,644.64
2016,10,21,14,30,801.0,81.0,6.3,17.0,472.0,767.95,625.69
2016,10,21,14,45,701.5,93.0,6.4,17.0,415.0,690.51,567.59
2016,10,21,15,0,602.0,105.0,6.5,17.0,358.0,611.32,507.0
2016,10,21,15,15,570.0,100.0,6.55,17.0,319.5,564.42,470.12
2016,10,21,15,30,538.0,95.0,6.6,17.0,281.0,517.28,432.02
2016,10,21,15,45,578.0,76.5,6.65,17.0,250.0,503.03,420.62
2016,10,21,16,0,618.0,58.0,6.7,17.0,219.0,483.09,403.15
2016,10,21,16,15,550.5,51.5,6.65,16.5,173.0,409.94,340.25
2016,10,21,16,30,483.0,45.0,6.6,16.0,127.0,341.13,278.98
2016,10,21,16,45,371.5,35.0,6.55,15.5,85.5,251.57,198.28
2016,10,21,17,0,260.0,25.0,6.5,15.0,44.0,167.85,97.29
2016,10,21,17,15,130.0,12.5,6.5,15.0,22.0,63.15,0.0
2016,10,21,17,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,22,6,45,0.0,11.0,4.8,13.0,11.0,10.48,0.0
2016,10,22,7,0,0.0,22.0,4.8,13.0,22.0,20.41,9.44
2016,10,22,7,15,0.0,39.0,4.8,13.0,39.0,35.38,24.98
2016,10,22,7,30,0.0,56.0,4.8,13.0,56.0,50.26,36.91
2016,10,22,7,45,0.0,74.0,4.8,13.5,74.0,66.67,51.21
2016,10,22,8,0,0.0,92.0,4.8,14.0,92.0,83.33,65.5
2016,10,22,8,15,4.0,108.5,4.7,14.0,110.0,99.65,79.23
2016,10,22,8,30,8.0,125.0,4.6,14.0,128.0,116.54,93.31
2016,10,22,8,45,12.0,141.0,4.55,14.0,146.0,133.55,107.38
2016,10,22,9,0,16.0,157.0,4.5,14.0,164.0,151.11,121.82
2016,10,22,9,15,70.5,187.5,4.4,14.0,222.0,205.19,166.02
2016,10,22,9,30,125.0,218.0,4.3,14.0,280.0,267.65,217.04
2016,10,22,9,45,126.0,233.0,4.25,14.5,299.0,291.29,235.84
2016,10,22,10,0,127.0,248.0,4.2,15.0,318.0,314.95,254.42
2016,10,22,10,15,111.0,258.0,4.15,15.0,321.5,317.94,256.55
2016,10,22,10,30,95.0,268.0,4.1,15.0,325.0,323.99,260.97
2016,10,22,10,45,78.0,270.5,4.1,15.0,318.0,320.22,257.53
2016,10,22,11,0,61.0,273.0,4.1,15.0,311.0,314.97,252.85
2016,10,22,11,15,234.5,266.0,4.1,15.0,416.5,458.74,370.22
2016,10,22,11,30,408.0,259.0,4.1,15.0,522.0,595.61,478.82
2016,10,22,11,45,349.5,274.5,4.15,15.5,501.0,578.35,463.03
2016,10,22,12,0,291.0,290.0,4.2,16.0,480.0,557.5,445.17
2016,10,22,12,15,245.5,294.5,4.25,16.0,454.0,520.69,416.58
2016,10,22,12,30,200.0,299.0,4.3,16.0,428.0,492.9,394.49
2016,10,22,12,45,194.5,293.5,4.35,16.0,416.5,486.5,390.02
2016,10,22,13,0,189.0,288.0,4.4,16.0,405.0,479.21,384.81
2016,10,22,13,15,283.0,262.0,4.4,16.0,431.0,546.76,440.19
2016,10,22,13,30,377.0,236.0,4.4,16.0,457.0,599.43,483.57
2016,10,22,13,45,470.5,198.0,4.45,16.0,461.0,648.97,524.48
2016,10,22,14,0,564.0,160.0,4.5,16.0,465.0,680.63,551.98
2016,10,22,14,15,688.0,116.0,4.5,16.0,465.0,731.79,592.32
2016,10,22,14,30,812.0,72.0,4.5,16.0,465.0,763.22,616.98
2016,10,22,14,45,810.5,72.0,4.55,16.0,436.5,744.84,604.55
2016,10,22,15,0,809.0,72.0,4.6,16.0,408.0,723.44,589.97
2016,10,22,15,15,779.5,68.5,4.55,15.5,364.0,674.24,554.31
2016,10,22,15,30,750.0,65.0,4.5,15.0,320.0,624.1,517.1
2016,10,22,15,45,709.5,60.0,4.5,15.0,273.0,564.27,469.61
2016,10,22,16,0,669.0,55.0,4.5,15.0,226.0,505.11,420.05
2016,10,22,16,15,601.0,49.0,4.45,14.5,178.0,434.65,359.78
2016,10,22,16,30,533.0,43.0,4.4,14.0,130.0,364.27,297.34
2016,10,22,16,45,416.5,33.0,4.35,14.0,87.0,270.37,212.07
2016,10,22,17,0,300.0,23.0,4.3,14.0,44.0,181.21,93.61
2016,10,22,17,15,150.0,11.5,4.3,14.0,22.0,69.69,0.0
2016,10,22,17,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,45,158.5,13.5,1.55,13.0,27.0,12.87,0.0
2016,10,23,7,0,317.0,27.0,1.6,13.0,54.0,22.04,9.99
2016,10,23,7,15,423.5,36.0,1.6,13.0,97.0,28.17,18.73
2016,10,23,7,30,530.0,45.0,1.6,13.0,140.0,38.58,28.55
2016,10,23,7,45,391.0,72.5,1.65,13.0,154.0,86.78,54.14
2016,10,23,8,0,252.0,100.0,1.7,13.0,168.0,119.77,85.18
2016,10,23,8,15,273.0,115.5,1.75,13.0,201.0,155.02,114.57
2016,10,23,8,30,294.0,131.0,1.8,13.0,234.0,192.62,146.96
2016,10,23,8,45,263.0,153.0,1.9,13.5,254.0,222.61,174.42
2016,10,23,9,0,232.0,175.0,2.0,14.0,274.0,249.21,198.13
2016,10,23,9,15,259.5,188.5,2.1,14.0,309.0,288.53,231.02
2016,10,23,9,30,287.0,202.0,2.2,14.0,344.0,330.39,265.64
2016,10,23,9,45,428.0,181.0,2.3,14.0,407.5,403.38,325.05
2016,10,23,10,0,569.0,160.0,2.4,14.0,471.0,484.43,390.54
2016,10,23,10,15,726.5,121.5,2.5,14.0,538.0,571.41,460.31
2016,10,23,10,30,884.0,83.0,2.6,14.0,605.0,660.97,531.26
2016,10,23,10,45,657.5,161.5,2.75,14.0,556.5,628.49,504.24
2016,10,23,11,0,431.0,240.0,2.9,14.0,508.0,569.23,456.38
2016,10,23,11,15,456.5,236.0,2.95,14.0,524.0,601.34,482.09
2016,10,23,11,30,482.0,232.0,3.0,14.0,540.0,633.13,506.83
2016,10,23,11,45,571.5,201.0,3.15,14.0,568.0,686.55,549.72
2016,10,23,12,0,661.0,170.0,3.3,14.0,596.0,746.0,596.51
2016,10,23,12,15,547.5,209.0,3.35,14.0,560.0,702.12,561.51
2016,10,23,12,30,434.0,248.0,3.4,14.0,524.0,657.92,526.32
2016,10,23,12,45,410.5,248.5,3.5,14.5,506.0,632.95,507.46
2016,10,23,13,0,387.0,249.0,3.6,15.0,488.0,617.9,495.59
2016,10,23,13,15,331.0,252.0,3.6,15.0,451.5,576.04,463.14
2016,10,23,13,30,275.0,255.0,3.6,15.0,415.0,533.12,429.64
2016,10,23,13,45,345.5,227.5,3.6,15.0,419.5,561.58,454.6
2016,10,23,14,0,416.0,200.0,3.6,15.0,424.0,600.63,486.88
2016,10,23,14,15,334.5,200.5,3.6,15.0,373.0,516.26,420.93
2016,10,23,14,30,253.0,201.0,3.6,15.0,322.0,447.41,366.13
2016,10,23,14,45,281.5,179.5,3.6,15.0,304.0,440.4,362.52
2016,10,23,15,0,310.0,158.0,3.6,15.0,286.0,430.65,356.26
2016,10,23,15,15,294.5,143.0,3.5,14.5,254.0,394.09,327.69
2016,10,23,15,30,279.0,128.0,3.4,14.0,222.0,357.46,298.5
2016,10,23,15,45,262.0,110.5,3.35,14.0,188.5,316.68,264.67
2016,10,23,16,0,245.0,93.0,3.3,14.0,155.0,276.27,230.26
2016,10,23,16,15,216.5,75.0,3.15,14.0,121.0,229.06,189.05
2016,10,23,16,30,188.0,57.0,3.0,14.0,87.0,183.54,148.36
2016,10,23,16,45,130.5,40.0,2.85,14.0,57.5,127.36,97.26
2016,10,23,17,0,73.0,23.0,2.7,14.0,28.0,70.11,27.04
2016,10,23,17,15,36.5,11.5,2.7,14.0,14.0,25.16,0.0
2016,10,23,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.5,7.2,15.0,4.5,4.29,0.0
2016,10,24,7,0,0.0,9.0,7.4,15.0,9.0,8.33,0.0
2016,10,24,7,15,0.0,17.0,7.4,15.0,17.0,15.76,7.8
2016,10,24,7,30,0.0,25.0,7.4,15.0,25.0,23.19,14.71
2016,10,24,7,45,0.0,34.0,7.45,15.0,34.0,31.56,21.16
2016,10,24,8,0,0.0,43.0,7.5,15.0,43.0,39.94,28.44
2016,10,24,8,15,0.0,52.0,7.45,15.0,52.0,48.33,35.65
2016,10,24,8,30,0.0,61.0,7.4,15.0,61.0,56.72,42.78
2016,10,24,8,45,0.0,42.5,7.4,15.0,42.5,39.47,28.04
2016,10,24,9,0,0.0,24.0,7.4,15.0,24.0,22.27,13.34
2016,10,24,9,15,0.0,84.5,7.45,15.0,84.5,78.67,61.05
2016,10,24,9,30,0.0,145.0,7.5,15.0,145.0,135.37,108.34
2016,10,24,9,45,92.5,194.0,7.55,15.0,244.0,232.32,188.92
2016,10,24,10,0,185.0,243.0,7.6,15.0,343.0,342.06,279.3
2016,10,24,10,15,94.0,210.5,7.65,15.0,261.5,260.09,211.73
2016,10,24,10,30,3.0,178.0,7.7,15.0,180.0,169.99,136.06
2016,10,24,10,45,1.5,140.0,7.8,15.5,141.0,132.58,104.89
2016,10,24,11,0,0.0,102.0,7.9,16.0,102.0,95.25,73.75
2016,10,24,11,15,0.5,138.0,7.95,16.0,138.5,130.23,102.59
2016,10,24,11,30,1.0,174.0,8.0,16.0,175.0,165.98,131.85
2016,10,24,11,45,0.5,149.5,8.05,16.0,150.0,141.72,111.9
2016,10,24,12,0,0.0,125.0,8.1,16.0,125.0,117.54,92.0
2016,10,24,12,15,0.0,142.0,8.05,16.0,142.0,134.27,105.8
2016,10,24,12,30,0.0,159.0,8.0,16.0,159.0,151.33,119.83
2016,10,24,12,45,0.0,109.5,7.95,16.0,109.5,102.67,79.83
2016,10,24,13,0,0.0,60.0,7.9,16.0,60.0,55.86,41.07
2016,10,24,13,15,0.0,91.0,7.85,15.5,91.0,84.82,65.36
2016,10,24,13,30,0.0,122.0,7.8,15.0,122.0,115.33,90.97
2016,10,24,13,45,0.0,68.0,7.8,15.0,68.0,63.3,47.66
2016,10,24,14,0,0.0,14.0,7.8,15.0,14.0,13.0,5.35
2016,10,24,14,15,0.0,11.0,7.55,15.0,11.0,10.21,3.0
2016,10,24,14,30,0.0,8.0,7.3,15.0,8.0,7.42,0.65
2016,10,24,14,45,0.0,7.5,7.05,15.0,7.5,6.96,0.27
2016,10,24,15,0,0.0,7.0,6.8,15.0,7.0,6.49,0.0
2016,10,24,15,15,0.0,6.0,6.6,15.0,6.0,5.56,0.0
2016,10,24,15,30,0.0,5.0,6.4,15.0,5.0,4.63,0.0
2016,10,24,15,45,0.0,4.0,6.2,15.0,4.0,3.7,0.0
2016,10,24,16,0,0.0,3.0,6.0,15.0,3.0,2.78,0.0
2016,10,24,16,15,0.0,2.5,5.9,15.0,2.5,2.31,0.0
2016,10,24,16,30,0.0,2.0,5.8,15.0,2.0,1.85,0.0
2016,10,24,16,45,0.0,1.0,5.7,15.0,1.0,0.92,0.0
2016,10,24,17,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.5,5.9,15.0,2.5,2.38,0.0
2016,10,25,7,0,0.0,5.0,5.9,15.0,5.0,4.62,0.0
2016,10,25,7,15,0.0,10.5,5.85,15.0,10.5,9.72,2.62
2016,10,25,7,30,0.0,16.0,5.8,15.0,16.0,14.82,7.36
2016,10,25,7,45,0.0,22.5,5.8,15.0,22.5,20.86,12.07
2016,10,25,8,0,0.0,29.0,5.8,15.0,29.0,26.9,17.33
2016,10,25,8,15,0.0,35.0,5.8,15.0,35.0,32.48,22.15
2016,10,25,8,30,0.0,41.0,5.8,15.0,41.0,38.07,26.91
2016,10,25,8,45,0.0,51.5,5.8,15.0,51.5,47.86,35.2
2016,10,25,9,0,0.0,62.0,5.8,15.0,62.0,57.66,43.42
2016,10,25,9,15,0.0,53.0,5.9,15.0,53.0,49.27,36.22
2016,10,25,9,30,0.0,44.0,6.0,15.0,44.0,40.89,29.05
2016,10,25,9,45,0.0,61.0,6.1,15.5,61.0,56.75,42.26
2016,10,25,10,0,0.0,78.0,6.2,16.0,78.0,72.63,55.36
2016,10,25,10,15,0.0,105.5,6.3,16.0,105.5,98.51,76.77
2016,10,25,10,30,0.0,133.0,6.4,16.0,133.0,124.76,98.34
2016,10,25,10,45,0.0,143.5,6.55,16.0,143.5,134.96,106.6
2016,10,25,11,0,0.0,154.0,6.7,16.0,154.0,145.27,114.96
2016,10,25,11,15,1.5,170.0,6.7,16.0,171.0,162.2,128.77
2016,10,25,11,30,3.0,186.0,6.7,16.0,188.0,179.46,142.82
2016,10,25,11,45,7.0,200.0,6.75,16.0,204.5,197.04,157.22
2016,10,25,12,0,11.0,214.0,6.8,16.0,221.0,215.05,171.98
2016,10,25,12,15,5.5,184.0,6.7,16.0,187.5,180.74,143.9
2016,10,25,12,30,0.0,154.0,6.6,16.0,154.0,146.4,115.7
2016,10,25,12,45,8.0,186.0,6.55,16.0,190.5,185.9,148.42
2016,10,25,13,0,16.0,218.0,6.5,16.0,227.0,226.77,182.03
2016,10,25,13,15,20.0,218.5,6.4,16.0,230.0,231.78,186.39
2016,10,25,13,30,24.0,219.0,6.3,16.0,233.0,236.94,190.96
2016,10,25,13,45,13.5,194.5,6.25,16.0,202.5,202.72,162.98
2016,10,25,14,0,3.0,170.0,6.2,16.0,172.0,168.65,134.95
2016,10,25,14,15,1.5,142.0,6.15,16.0,143.0,138.57,110.37
2016,10,25,14,30,0.0,114.0,6.1,16.0,114.0,108.76,85.8
2016,10,25,14,45,0.0,104.5,6.05,16.0,104.5,99.54,78.31
2016,10,25,15,0,0.0,95.0,6.0,16.0,95.0,90.33,70.77
2016,10,25,15,15,0.0,84.0,5.95,16.0,84.0,79.57,61.85
2016,10,25,15,30,0.0,73.0,5.9,16.0,73.0,68.81,52.84
2016,10,25,15,45,0.0,61.5,5.85,16.0,61.5,57.52,43.27
2016,10,25,16,0,0.0,50.0,5.8,16.0,50.0,46.48,33.8
2016,10,25,16,15,0.0,38.5,5.7,16.0,38.5,35.76,24.51
2016,10,25,16,30,0.0,27.0,5.6,16.0,27.0,25.05,15.17
2016,10,25,16,45,0.0,17.0,5.6,16.0,17.0,15.76,6.82
2016,10,25,17,0,0.0,7.0,5.6,16.0,7.0,6.48,0.0
2016,10,25,17,15,0.0,3.5,5.55,15.5,3.5,3.34,0.0
2016,10,25,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,26,6,45,135.5,12.0,4.2,14.5,22.0,11.44,0.0
2016,10,26,7,0,271.0,24.0,4.3,15.0,44.0,19.62,5.15
2016,10,26,7,15,382.5,33.5,4.35,15.0,85.0,26.35,16.67
2016,10,26,7,30,494.0,43.0,4.4,15.0,126.0,34.34,24.43
2016,10,26,7,45,560.0,49.5,4.45,15.0,171.0,76.59,39.82
2016,10,26,8,0,626.0,56.0,4.5,15.0,216.0,126.45,73.88
2016,10,26,8,15,668.5,60.5,4.5,15.0,261.0,179.42,117.73
2016,10,26,8,30,711.0,65.0,4.5,15.0,306.0,234.43,166.47
2016,10,26,8,45,740.5,68.0,4.55,15.0,347.5,288.06,215.66
2016,10,26,9,0,770.0,71.0,4.6,15.0,389.0,343.81,266.45
2016,10,26,9,15,790.5,73.5,4.6,15.0,426.5,397.21,314.66
2016,10,26,9,30,811.0,76.0,4.6,15.0,464.0,451.13,362.16
2016,10,26,9,45,828.5,76.5,4.7,15.5,496.0,501.68,405.32
2016,10,26,10,0,846.0,77.0,4.8,16.0,528.0,550.54,446.02
2016,10,26,10,15,428.0,137.0,4.8,16.0,365.5,401.22,327.26
2016,10,26,10,30,10.0,197.0,4.8,16.0,203.0,193.05,153.92
2016,10,26,10,45,38.5,232.0,4.85,16.0,255.5,254.12,204.1
2016,10,26,11,0,67.0,267.0,4.9,16.0,308.0,313.34,251.91
2016,10,26,11,15,175.0,273.0,4.9,16.0,382.0,411.82,332.39
2016,10,26,11,30,283.0,279.0,4.9,16.0,456.0,517.9,417.25
2016,10,26,11,45,284.0,279.0,4.95,16.0,457.5,528.67,425.54
2016,10,26,12,0,285.0,279.0,5.0,16.0,459.0,538.38,433.37
2016,10,26,12,15,580.5,182.0,4.9,16.0,545.0,700.19,564.77
2016,10,26,12,30,876.0,85.0,4.8,16.0,631.0,839.59,669.39
2016,10,26,12,45,864.5,87.5,4.7,16.0,617.0,841.59,669.79
2016,10,26,13,0,853.0,90.0,4.6,16.0,603.0,846.9,673.59
2016,10,26,13,15,846.5,89.0,4.45,16.0,584.0,842.28,669.88
2016,10,26,13,30,840.0,88.0,4.3,16.0,565.0,834.24,663.87
2016,10,26,13,45,826.5,87.5,4.15,16.0,538.0,817.57,651.96
2016,10,26,14,0,813.0,87.0,4.0,16.0,511.0,797.82,637.99
2016,10,26,14,15,797.0,84.5,3.85,16.0,478.5,770.7,618.61
2016,10,26,14,30,781.0,82.0,3.7,16.0,446.0,740.97,597.26
2016,10,26,14,45,755.5,80.0,3.6,16.0,407.0,702.07,569.06
2016,10,26,15,0,730.0,78.0,3.5,16.0,368.0,661.49,539.24
2016,10,26,15,15,696.5,74.0,3.3,16.0,325.5,615.6,504.48
2016,10,26,15,30,663.0,70.0,3.1,16.0,283.0,565.5,465.27
2016,10,26,15,45,610.0,65.0,2.95,16.0,238.0,501.47,413.25
2016,10,26,16,0,557.0,60.0,2.8,16.0,193.0,439.41,361.22
2016,10,26,16,15,480.0,52.5,2.6,15.5,148.5,363.14,296.55
2016,10,26,16,30,403.0,45.0,2.4,15.0,104.0,292.0,234.02
2016,10,26,16,45,201.5,36.5,2.25,15.0,66.0,167.26,124.34
2016,10,26,17,0,0.0,28.0,2.1,15.0,28.0,34.46,0.0
2016,10,26,17,15,0.0,14.0,2.05,14.5,14.0,13.34,0.0
2016,10,26,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.5,5.3,15.0,10.5,10.01,0.0
2016,10,27,7,0,0.0,21.0,5.5,15.0,21.0,19.23,3.35
2016,10,27,7,15,16.5,39.5,5.45,15.0,42.0,34.54,23.41
2016,10,27,7,30,33.0,58.0,5.4,15.0,63.0,49.81,37.83
2016,10,27,7,45,44.5,77.0,5.35,15.0,87.0,70.14,52.11
2016,10,27,8,0,56.0,96.0,5.3,15.0,111.0,92.22,70.17
2016,10,27,8,15,64.0,115.0,5.1,15.0,134.5,115.28,89.52
2016,10,27,8,30,72.0,134.0,4.9,15.0,158.0,139.49,109.97
2016,10,27,8,45,36.0,99.0,4.7,15.0,111.0,102.86,80.72
2016,10,27,9,0,0.0,64.0,4.5,15.0,64.0,59.53,45.0
2016,10,27,9,15,83.5,135.5,4.25,15.0,175.0,163.51,131.23
2016,10,27,9,30,167.0,207.0,4.0,15.0,286.0,275.58,222.69
2016,10,27,9,45,83.5,174.5,3.8,15.0,214.0,208.57,168.32
2016,10,27,10,0,0.0,142.0,3.6,15.0,142.0,133.13,105.7
2016,10,27,10,15,0.0,77.5,3.4,15.0,77.5,72.17,55.06
2016,10,27,10,30,0.0,13.0,3.2,15.0,13.0,12.07,4.55
2016,10,27,10,45,4.5,107.5,3.0,15.5,110.0,103.5,80.98
2016,10,27,11,0,9.0,202.0,2.8,16.0,207.0,198.83,158.3
2016,10,27,11,15,5.5,190.0,2.75,16.0,193.5,185.0,146.73
2016,10,27,11,30,2.0,178.0,2.7,16.0,180.0,170.89,135.17
2016,10,27,11,45,2.0,179.5,2.65,16.0,181.0,172.72,136.63
2016,10,27,12,0,2.0,181.0,2.6,16.0,182.0,174.58,138.11
2016,10,27,12,15,1.0,174.5,2.4,15.5,175.0,167.6,132.66
2016,10,27,12,30,0.0,168.0,2.2,15.0,168.0,160.57,127.19
2016,10,27,12,45,0.0,147.5,2.05,15.0,147.5,140.27,110.74
2016,10,27,13,0,0.0,127.0,1.9,15.0,127.0,120.04,94.31
2016,10,27,13,15,1.0,150.5,1.65,15.0,151.5,144.79,114.7
2016,10,27,13,30,2.0,174.0,1.4,15.0,176.0,170.51,135.64
2016,10,27,13,45,1.0,119.0,1.2,15.0,120.0,113.55,89.21
2016,10,27,14,0,0.0,64.0,1.0,15.0,64.0,59.55,44.61
2016,10,27,14,15,0.0,77.5,0.8,15.0,77.5,72.15,55.34
2016,10,27,14,30,0.0,91.0,0.6,15.0,91.0,85.37,66.46
2016,10,27,14,45,0.0,70.5,0.45,15.0,70.5,65.6,50.02
2016,10,27,15,0,0.0,50.0,0.3,15.0,50.0,46.46,34.03
2016,10,27,15,15,0.0,44.0,0.3,15.0,44.0,40.87,29.38
2016,10,27,15,30,0.0,38.0,0.3,15.0,38.0,35.28,24.65
2016,10,27,15,45,0.0,31.5,0.35,15.0,31.5,29.23,19.46
2016,10,27,16,0,0.0,25.0,0.4,15.0,25.0,23.18,14.21
2016,10,27,16,15,0.0,19.0,0.45,15.0,19.0,17.61,9.32
2016,10,27,16,30,0.0,13.0,0.5,15.0,13.0,12.04,4.41
2016,10,27,16,45,0.0,8.0,0.55,15.0,8.0,7.4,0.11
2016,10,27,17,0,0.0,3.0,0.6,15.0,3.0,2.77,0.0
2016,10,27,17,15,0.0,1.5,0.55,15.0,1.5,1.43,0.0
2016,10,27,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,1.05,15.0,4.0,3.81,0.0
2016,10,28,7,0,0.0,8.0,1.1,15.0,8.0,7.41,0.0
2016,10,28,7,15,0.0,16.5,1.1,15.0,16.5,15.29,7.19
2016,10,28,7,30,0.0,25.0,1.1,15.0,25.0,23.19,14.67
2016,10,28,7,45,0.0,35.0,1.1,15.0,35.0,32.49,21.95
2016,10,28,8,0,0.0,45.0,1.1,15.0,45.0,41.81,30.06
2016,10,28,8,15,0.0,55.0,1.1,15.0,55.0,51.13,38.08
2016,10,28,8,30,0.0,65.0,1.1,15.0,65.0,60.46,46.0
2016,10,28,8,45,100.0,116.5,1.1,15.0,157.0,138.51,108.58
2016,10,28,9,0,200.0,168.0,1.1,15.0,249.0,227.93,180.18
2016,10,28,9,15,354.5,158.0,1.15,15.0,318.0,295.46,233.61
2016,10,28,9,30,509.0,148.0,1.2,15.0,387.0,379.63,300.8
2016,10,28,9,45,287.0,186.0,1.3,15.0,322.5,329.14,263.02
2016,10,28,10,0,65.0,224.0,1.4,15.0,258.0,252.06,201.46
2016,10,28,10,15,155.5,238.0,1.55,15.0,325.0,329.16,264.07
2016,10,28,10,30,246.0,252.0,1.7,15.0,392.0,408.96,327.43
2016,10,28,10,45,176.0,262.5,1.9,15.5,364.5,384.74,307.13
2016,10,28,11,0,106.0,273.0,2.1,16.0,337.0,347.2,276.53
2016,10,28,11,15,83.5,271.0,2.25,16.0,322.0,333.53,265.73
2016,10,28,11,30,61.0,269.0,2.4,16.0,307.0,318.21,253.37
2016,10,28,11,45,52.5,264.5,2.55,16.0,297.5,309.75,246.74
2016,10,28,12,0,44.0,260.0,2.7,16.0,288.0,300.68,239.57
2016,10,28,12,15,30.0,241.0,2.7,16.0,260.0,270.57,215.52
2016,10,28,12,30,16.0,222.0,2.7,16.0,232.0,229.43,182.56
2016,10,28,12,45,8.0,192.0,2.7,16.0,197.0,192.36,152.81
2016,10,28,13,0,0.0,162.0,2.7,16.0,162.0,155.33,122.76
2016,10,28,13,15,0.0,152.5,2.65,16.0,152.5,146.06,115.41
2016,10,28,13,30,0.0,143.0,2.6,16.0,143.0,136.79,108.01
2016,10,28,13,45,0.0,136.0,2.55,16.0,136.0,130.08,102.69
2016,10,28,14,0,0.0,129.0,2.5,16.0,129.0,123.39,97.39
2016,10,28,14,15,0.0,124.0,2.4,15.5,124.0,118.8,93.98
2016,10,28,14,30,0.0,119.0,2.3,15.0,119.0,114.29,90.63
2016,10,28,14,45,0.0,109.5,2.2,15.0,109.5,105.11,83.17
2016,10,28,15,0,0.0,100.0,2.1,15.0,100.0,95.96,75.7
2016,10,28,15,15,0.0,88.5,1.95,15.0,88.5,84.7,66.37
2016,10,28,15,30,0.0,77.0,1.8,15.0,77.0,73.45,56.94
2016,10,28,15,45,0.0,64.5,1.65,15.0,64.5,61.1,46.46
2016,10,28,16,0,0.0,52.0,1.5,15.0,52.0,48.72,35.81
2016,10,28,16,15,0.0,39.5,1.4,14.5,39.5,36.7,25.42
2016,10,28,16,30,0.0,27.0,1.3,14.0,27.0,25.06,15.24
2016,10,28,16,45,0.0,16.5,1.25,14.0,16.5,15.3,6.07
2016,10,28,17,0,0.0,6.0,1.2,14.0,6.0,5.55,0.0
2016,10,28,17,15,0.0,3.0,1.2,14.0,3.0,2.86,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
