Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,7.0,2.65,15.0,7.0,6.67,0.0
2016,10,29,7,0,0.0,14.0,2.8,15.0,14.0,12.99,0.0
2016,10,29,7,15,0.0,30.5,2.9,15.0,30.5,27.89,17.52
2016,10,29,7,30,0.0,47.0,3.0,15.0,47.0,42.32,31.23
2016,10,29,7,45,0.0,66.0,3.2,15.0,66.0,59.43,44.55
2016,10,29,8,0,0.0,85.0,3.4,15.0,85.0,76.92,59.68
2016,10,29,8,15,6.0,101.5,3.5,15.0,103.5,93.58,73.65
2016,10,29,8,30,12.0,118.0,3.6,15.0,122.0,111.04,88.18
2016,10,29,8,45,16.0,134.0,3.75,15.5,140.0,128.25,102.29
2016,10,29,9,0,20.0,150.0,3.9,16.0,158.0,146.0,116.7
2016,10,29,9,15,154.5,169.5,3.95,16.0,241.0,223.69,179.2
2016,10,29,9,30,289.0,189.0,4.0,16.0,324.0,315.82,253.86
2016,10,29,9,45,565.5,132.5,4.1,16.0,419.0,421.81,340.2
2016,10,29,10,0,842.0,76.0,4.2,16.0,514.0,542.53,438.31
2016,10,29,10,15,853.0,77.5,4.2,16.0,539.5,586.85,474.57
2016,10,29,10,30,864.0,79.0,4.2,16.0,565.0,630.97,510.11
2016,10,29,10,45,871.5,79.5,4.2,16.0,583.5,669.92,541.02
2016,10,29,11,0,879.0,80.0,4.2,16.0,602.0,706.64,568.7
2016,10,29,11,15,883.0,81.0,4.2,16.0,613.0,738.91,592.22
2016,10,29,11,30,887.0,82.0,4.2,16.0,624.0,768.38,613.61
2016,10,29,11,45,563.0,182.0,4.2,16.0,526.5,650.38,522.34
2016,10,29,12,0,239.0,282.0,4.2,16.0,429.0,492.21,394.62
2016,10,29,12,15,260.0,276.0,4.15,16.0,435.0,520.72,417.79
2016,10,29,12,30,281.0,270.0,4.1,16.0,441.0,537.68,431.52
2016,10,29,12,45,259.0,267.5,4.1,16.0,422.5,521.77,419.1
2016,10,29,13,0,237.0,265.0,4.1,16.0,404.0,491.68,396.06
2016,10,29,13,15,136.0,243.5,4.05,16.0,323.0,384.04,310.04
2016,10,29,13,30,35.0,222.0,4.0,16.0,242.0,262.96,211.29
2016,10,29,13,45,66.5,222.5,3.95,16.0,257.5,292.04,236.35
2016,10,29,14,0,98.0,223.0,3.9,16.0,273.0,320.85,260.74
2016,10,29,14,15,165.0,206.5,3.85,16.0,284.0,369.29,301.82
2016,10,29,14,30,232.0,190.0,3.8,16.0,295.0,414.82,340.06
2016,10,29,14,45,245.5,171.0,3.8,16.0,273.5,399.22,328.57
2016,10,29,15,0,259.0,152.0,3.8,16.0,252.0,381.84,315.63
2016,10,29,15,15,246.5,135.5,3.75,16.0,222.0,347.32,287.88
2016,10,29,15,30,234.0,119.0,3.7,16.0,192.0,312.66,259.48
2016,10,29,15,45,215.0,101.5,3.7,16.0,160.0,272.5,225.82
2016,10,29,16,0,196.0,84.0,3.7,16.0,128.0,232.99,191.86
2016,10,29,16,15,167.5,65.5,3.65,15.5,97.0,187.5,152.3
2016,10,29,16,30,139.0,47.0,3.6,15.0,66.0,143.59,113.1
2016,10,29,16,45,69.5,31.0,3.55,15.0,40.5,86.29,58.54
2016,10,29,17,0,0.0,15.0,3.5,15.0,15.0,14.36,0.0
2016,10,29,17,15,0.0,7.5,3.55,15.0,7.5,7.15,0.0
2016,10,29,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,30,6,45,13.5,11.5,7.25,15.0,12.5,10.96,0.0
2016,10,30,7,0,27.0,23.0,7.3,15.0,25.0,19.66,0.0
2016,10,30,7,15,100.0,42.5,7.25,15.0,56.5,34.23,22.44
2016,10,30,7,30,173.0,62.0,7.2,15.0,88.0,49.05,36.94
2016,10,30,7,45,222.0,79.5,7.15,15.5,125.0,79.2,53.85
2016,10,30,8,0,271.0,97.0,7.1,16.0,162.0,116.21,80.62
2016,10,30,8,15,314.0,110.5,7.05,16.0,201.0,154.46,111.33
2016,10,30,8,30,357.0,124.0,7.0,16.0,240.0,198.21,148.34
2016,10,30,8,45,413.0,124.5,7.0,16.0,275.5,238.08,182.78
2016,10,30,9,0,469.0,125.0,7.0,16.0,311.0,283.24,222.27
2016,10,30,9,15,452.5,151.0,6.9,16.0,344.5,329.11,263.15
2016,10,30,9,30,436.0,177.0,6.8,16.0,378.0,372.77,301.07
2016,10,30,9,45,342.0,200.0,6.75,16.0,364.5,369.01,299.77
2016,10,30,10,0,248.0,223.0,6.7,16.0,351.0,359.64,292.62
2016,10,30,10,15,392.0,200.5,6.65,16.0,414.5,434.49,355.11
2016,10,30,10,30,536.0,178.0,6.6,16.0,478.0,526.89,431.06
2016,10,30,10,45,666.5,145.0,6.55,16.0,529.5,606.12,496.04
2016,10,30,11,0,797.0,112.0,6.5,16.0,581.0,685.51,560.62
2016,10,30,11,15,801.5,112.5,6.45,16.0,592.0,715.94,584.17
2016,10,30,11,30,806.0,113.0,6.4,16.0,603.0,743.81,605.04
2016,10,30,11,45,806.0,113.5,6.4,16.0,605.5,765.49,621.35
2016,10,30,12,0,806.0,114.0,6.4,16.0,608.0,784.16,635.45
2016,10,30,12,15,804.0,113.5,6.4,16.0,603.0,796.99,645.23
2016,10,30,12,30,802.0,113.0,6.4,16.0,598.0,806.6,652.72
2016,10,30,12,45,796.0,112.5,6.4,16.0,585.5,809.61,655.37
2016,10,30,13,0,790.0,112.0,6.4,16.0,573.0,809.32,655.69
2016,10,30,13,15,781.0,110.5,6.3,16.0,553.5,802.11,650.53
2016,10,30,13,30,772.0,109.0,6.2,16.0,534.0,791.7,643.09
2016,10,30,13,45,672.0,126.5,6.15,16.0,483.5,729.61,596.3
2016,10,30,14,0,572.0,144.0,6.1,16.0,433.0,661.05,543.59
2016,10,30,14,15,428.0,162.5,5.9,16.0,370.5,554.56,457.65
2016,10,30,14,30,284.0,181.0,5.7,16.0,308.0,444.19,367.17
2016,10,30,14,45,487.5,132.0,5.55,16.0,327.0,549.24,456.28
2016,10,30,15,0,691.0,83.0,5.4,16.0,346.0,634.58,526.18
2016,10,30,15,15,654.0,78.5,5.25,16.0,304.0,583.3,485.39
2016,10,30,15,30,617.0,74.0,5.1,16.0,262.0,531.97,443.22
2016,10,30,15,45,567.0,67.5,4.95,16.0,218.5,470.26,391.49
2016,10,30,16,0,517.0,61.0,4.8,16.0,175.0,410.36,339.73
2016,10,30,16,15,431.5,52.5,4.75,15.5,132.0,330.62,270.84
2016,10,30,16,30,346.0,44.0,4.7,15.0,89.0,256.68,204.63
2016,10,30,16,45,206.0,30.5,4.7,15.0,54.0,160.39,109.78
2016,10,30,17,0,66.0,17.0,4.7,15.0,19.0,43.93,0.0
2016,10,30,17,15,33.0,8.5,4.7,15.0,9.5,8.1,0.0
2016,10,30,17,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,3.0,2.75,14.0,3.0,2.86,0.0
2016,10,31,7,0,0.0,6.0,2.8,14.0,6.0,5.55,0.0
2016,10,31,7,15,0.0,13.5,2.9,14.0,13.5,12.51,4.56
2016,10,31,7,30,0.0,21.0,3.0,14.0,21.0,19.47,11.35
2016,10,31,7,45,0.0,30.0,3.2,14.5,30.0,27.84,17.95
2016,10,31,8,0,0.0,39.0,3.4,15.0,39.0,36.21,25.22
2016,10,31,8,15,0.0,48.0,3.5,15.0,48.0,44.6,32.47
2016,10,31,8,30,0.0,57.0,3.6,15.0,57.0,52.99,39.64
2016,10,31,8,45,0.0,65.0,3.75,15.0,65.0,60.46,45.94
2016,10,31,9,0,0.0,73.0,3.9,15.0,73.0,67.93,52.19
2016,10,31,9,15,35.0,132.5,4.05,15.0,149.0,138.75,111.09
2016,10,31,9,30,70.0,192.0,4.2,15.0,225.0,213.92,172.9
2016,10,31,9,45,80.5,208.0,4.35,15.0,247.5,239.46,193.8
2016,10,31,10,0,91.0,224.0,4.5,15.0,270.0,266.08,215.58
2016,10,31,10,15,46.0,197.0,4.6,15.0,220.0,218.03,176.08
2016,10,31,10,30,1.0,170.0,4.7,15.0,170.0,161.35,128.85
2016,10,31,10,45,29.5,211.0,4.8,15.0,228.0,226.98,183.04
2016,10,31,11,0,58.0,252.0,4.9,15.0,286.0,291.67,235.71
2016,10,31,11,15,36.0,232.5,5.0,15.0,254.0,258.25,208.15
2016,10,31,11,30,14.0,213.0,5.1,15.0,222.0,215.35,172.83
2016,10,31,11,45,27.5,232.5,5.2,15.5,249.5,255.99,205.84
2016,10,31,12,0,41.0,252.0,5.3,16.0,277.0,289.96,233.09
2016,10,31,12,15,124.5,263.5,5.4,16.0,338.5,384.2,310.86
2016,10,31,12,30,208.0,275.0,5.5,16.0,400.0,470.1,380.96
2016,10,31,12,45,250.5,263.0,5.6,16.0,410.5,508.56,412.47
2016,10,31,13,0,293.0,251.0,5.7,16.0,421.0,534.33,434.38
2016,10,31,13,15,146.5,155.0,5.8,16.0,240.0,290.5,238.7
2016,10,31,13,30,0.0,59.0,5.9,16.0,59.0,54.9,40.42
2016,10,31,13,45,0.0,56.0,6.0,16.0,56.0,52.09,38.21
2016,10,31,14,0,0.0,53.0,6.1,16.0,53.0,49.29,35.93
2016,10,31,14,15,0.0,76.0,6.1,15.5,76.0,70.75,54.15
2016,10,31,14,30,0.0,99.0,6.1,15.0,99.0,93.73,73.73
2016,10,31,14,45,0.0,73.0,6.2,15.0,73.0,67.93,52.11
2016,10,31,15,0,0.0,47.0,6.3,15.0,47.0,43.67,31.62
2016,10,31,15,15,0.0,41.0,6.25,15.0,41.0,38.07,26.91
2016,10,31,15,30,0.0,35.0,6.2,15.0,35.0,32.48,22.15
2016,10,31,15,45,0.0,29.0,6.2,15.0,29.0,26.9,17.34
2016,10,31,16,0,0.0,23.0,6.2,15.0,23.0,21.32,12.49
2016,10,31,16,15,0.0,17.0,6.15,15.0,17.0,15.75,7.6
2016,10,31,16,30,0.0,11.0,6.1,15.0,11.0,10.18,2.71
2016,10,31,16,45,0.0,6.5,6.05,15.0,6.5,6.01,0.0
2016,10,31,17,0,0.0,2.0,6.0,15.0,2.0,1.91,0.0
2016,10,31,17,15,0.0,1.0,5.85,15.0,1.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,1,6,45,74.5,10.5,3.75,14.0,14.5,10.01,0.0
2016,11,1,7,0,149.0,21.0,3.6,14.0,29.0,16.75,0.0
2016,11,1,7,15,278.0,33.0,3.5,14.0,66.5,27.03,16.06
2016,11,1,7,30,407.0,45.0,3.4,14.0,104.0,35.88,25.55
2016,11,1,7,45,486.5,52.5,3.35,14.5,148.0,69.8,38.26
2016,11,1,8,0,566.0,60.0,3.3,15.0,192.0,116.74,68.52
2016,11,1,8,15,616.0,65.5,3.3,15.0,236.5,165.76,107.73
2016,11,1,8,30,666.0,71.0,3.3,15.0,281.0,219.94,154.63
2016,11,1,8,45,699.5,75.0,3.3,15.0,322.5,272.83,202.41
2016,11,1,9,0,733.0,79.0,3.3,15.0,364.0,328.33,252.35
2016,11,1,9,15,756.5,82.0,3.15,15.0,401.5,382.0,300.13
2016,11,1,9,30,780.0,85.0,3.0,15.0,439.0,435.51,346.59
2016,11,1,9,45,800.0,86.5,2.95,15.0,471.5,486.36,389.92
2016,11,1,10,0,820.0,88.0,2.9,15.0,504.0,537.11,432.0
2016,11,1,10,15,831.5,89.5,2.8,15.0,529.0,582.55,468.73
2016,11,1,10,30,843.0,91.0,2.7,15.0,554.0,626.58,503.4
2016,11,1,10,45,848.5,92.5,2.65,15.5,572.0,665.03,532.21
2016,11,1,11,0,854.0,94.0,2.6,16.0,590.0,701.18,558.59
2016,11,1,11,15,858.0,94.5,2.55,16.0,600.5,732.67,580.85
2016,11,1,11,30,862.0,95.0,2.5,16.0,611.0,761.41,600.88
2016,11,1,11,45,862.5,95.5,2.45,16.0,613.5,784.55,616.82
2016,11,1,12,0,863.0,96.0,2.4,16.0,616.0,804.52,630.52
2016,11,1,12,15,861.0,95.5,2.35,16.0,611.0,818.07,639.71
2016,11,1,12,30,859.0,95.0,2.3,16.0,606.0,828.21,646.64
2016,11,1,12,45,857.0,93.0,2.25,16.0,594.0,833.15,650.03
2016,11,1,13,0,855.0,91.0,2.2,16.0,582.0,834.62,651.15
2016,11,1,13,15,846.5,90.0,2.15,16.0,562.0,828.4,647.0
2016,11,1,13,30,838.0,89.0,2.1,16.0,542.0,818.78,640.65
2016,11,1,13,45,824.0,87.5,2.1,16.0,515.0,800.74,628.86
2016,11,1,14,0,810.0,86.0,2.1,16.0,488.0,779.66,614.98
2016,11,1,14,15,792.0,84.0,2.1,16.0,454.5,751.91,596.26
2016,11,1,14,30,774.0,82.0,2.1,16.0,421.0,721.65,575.58
2016,11,1,14,45,746.5,79.0,2.15,16.0,382.5,680.71,547.02
2016,11,1,15,0,719.0,76.0,2.2,16.0,344.0,642.41,519.91
2016,11,1,15,15,682.0,72.0,2.3,15.5,301.5,591.26,483.34
2016,11,1,15,30,645.0,68.0,2.4,15.0,259.0,540.03,444.23
2016,11,1,15,45,594.0,61.5,2.5,15.0,215.0,477.12,393.27
2016,11,1,16,0,543.0,55.0,2.6,15.0,171.0,416.12,341.84
2016,11,1,16,15,455.5,47.0,2.65,14.5,127.5,335.57,273.06
2016,11,1,16,30,368.0,39.0,2.7,14.0,84.0,261.19,206.4
2016,11,1,16,45,229.5,26.0,2.8,14.0,50.0,162.5,102.22
2016,11,1,17,0,91.0,13.0,2.9,14.0,16.0,50.21,0.0
2016,11,1,17,15,45.5,6.5,2.85,14.0,8.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,2,6,45,99.0,9.0,2.85,13.0,13.5,8.58,0.0
2016,11,2,7,0,198.0,18.0,2.9,13.0,27.0,14.87,0.0
2016,11,2,7,15,326.5,28.5,2.95,13.0,65.0,22.86,12.45
2016,11,2,7,30,455.0,39.0,3.0,13.0,103.0,30.46,20.89
2016,11,2,7,45,528.0,46.5,3.15,13.5,147.5,65.53,33.89
2016,11,2,8,0,601.0,54.0,3.3,14.0,192.0,113.98,65.02
2016,11,2,8,15,648.5,58.5,3.3,14.0,236.0,163.45,104.72
2016,11,2,8,30,696.0,63.0,3.3,14.0,280.0,219.26,153.36
2016,11,2,8,45,727.5,67.0,3.3,14.0,321.5,272.73,202.09
2016,11,2,9,0,759.0,71.0,3.3,14.0,363.0,328.57,252.78
2016,11,2,9,15,781.5,73.5,3.25,14.0,400.0,381.43,300.47
2016,11,2,9,30,804.0,76.0,3.2,14.0,437.0,435.03,347.61
2016,11,2,9,45,825.5,76.0,3.15,14.5,470.0,485.96,390.75
2016,11,2,10,0,847.0,76.0,3.1,15.0,503.0,536.82,432.5
2016,11,2,10,15,857.0,77.5,3.0,15.0,528.0,580.43,468.13
2016,11,2,10,30,867.0,79.0,2.9,15.0,553.0,623.77,502.57
2016,11,2,10,45,872.0,81.0,2.85,15.5,570.5,662.57,531.87
2016,11,2,11,0,877.0,83.0,2.8,16.0,588.0,698.98,558.3
2016,11,2,11,15,880.5,83.5,2.65,16.0,598.5,730.12,579.75
2016,11,2,11,30,884.0,84.0,2.5,16.0,609.0,758.43,598.93
2016,11,2,11,45,883.0,85.0,2.4,16.0,611.5,780.89,614.05
2016,11,2,12,0,882.0,86.0,2.3,16.0,614.0,800.09,626.84
2016,11,2,12,15,880.0,85.5,2.15,16.0,609.0,813.45,635.07
2016,11,2,12,30,878.0,85.0,2.0,16.0,604.0,823.39,640.9
2016,11,2,12,45,877.0,83.0,1.9,16.0,592.5,828.94,644.17
2016,11,2,13,0,876.0,81.0,1.8,16.0,581.0,831.02,645.12
2016,11,2,13,15,868.5,80.0,1.7,16.0,561.0,825.42,640.83
2016,11,2,13,30,861.0,79.0,1.6,16.0,541.0,816.43,634.35
2016,11,2,13,45,848.0,78.0,1.5,16.0,514.0,806.47,627.31
2016,11,2,14,0,835.0,77.0,1.4,16.0,487.0,786.6,613.37
2016,11,2,14,15,818.0,75.0,1.4,16.0,454.0,759.35,595.41
2016,11,2,14,30,801.0,73.0,1.4,16.0,421.0,729.51,575.49
2016,11,2,14,45,776.5,70.0,1.4,16.0,382.5,690.4,548.56
2016,11,2,15,0,752.0,67.0,1.4,16.0,344.0,649.57,519.89
2016,11,2,15,15,717.5,63.5,1.4,16.0,302.0,599.73,483.73
2016,11,2,15,30,683.0,60.0,1.4,16.0,260.0,549.44,445.57
2016,11,2,15,45,631.0,55.0,1.45,16.0,215.5,490.69,398.7
2016,11,2,16,0,579.0,50.0,1.5,16.0,171.0,429.94,348.34
2016,11,2,16,15,495.5,42.0,1.6,15.5,127.0,350.53,281.78
2016,11,2,16,30,412.0,34.0,1.7,15.0,83.0,277.24,216.36
2016,11,2,16,45,268.0,22.5,1.8,14.5,48.5,174.66,102.92
2016,11,2,17,0,124.0,11.0,1.9,14.0,14.0,61.75,0.0
2016,11,2,17,15,62.0,5.5,2.0,14.0,7.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.5,2.85,13.0,12.5,11.91,0.0
2016,11,3,7,0,0.0,25.0,2.9,13.0,25.0,23.83,0.0
2016,11,3,7,15,218.5,31.5,2.95,13.0,61.5,24.74,13.48
2016,11,3,7,30,437.0,38.0,3.0,13.0,98.0,29.71,20.16
2016,11,3,7,45,512.0,45.0,3.05,13.5,141.5,62.39,32.08
2016,11,3,8,0,587.0,52.0,3.1,14.0,185.0,109.45,61.89
2016,11,3,8,15,635.5,57.0,2.95,14.0,228.5,158.58,101.07
2016,11,3,8,30,684.0,62.0,2.8,14.0,272.0,214.13,149.24
2016,11,3,8,45,717.5,65.5,2.7,14.5,313.5,266.87,196.69
2016,11,3,9,0,751.0,69.0,2.6,15.0,355.0,322.19,246.07
2016,11,3,9,15,706.0,84.0,2.45,15.0,374.0,360.26,282.27
2016,11,3,9,30,661.0,99.0,2.3,15.0,393.0,393.6,312.92
2016,11,3,9,45,749.5,87.5,2.15,15.5,443.5,459.0,366.23
2016,11,3,10,0,838.0,76.0,2.0,16.0,494.0,529.9,422.28
2016,11,3,10,15,849.0,77.0,1.85,16.0,519.0,574.95,457.75
2016,11,3,10,30,860.0,78.0,1.7,16.0,544.0,616.09,489.33
2016,11,3,10,45,867.5,79.0,1.55,16.5,562.5,655.1,517.26
2016,11,3,11,0,875.0,80.0,1.4,17.0,581.0,691.91,542.21
2016,11,3,11,15,879.0,80.5,1.3,17.0,591.5,723.26,562.84
2016,11,3,11,30,883.0,81.0,1.2,17.0,602.0,751.82,581.25
2016,11,3,11,45,883.0,81.5,1.15,17.0,605.0,774.4,595.89
2016,11,3,12,0,883.0,82.0,1.1,17.0,608.0,793.77,608.33
2016,11,3,12,15,881.5,82.0,1.1,17.0,603.0,808.06,618.02
2016,11,3,12,30,880.0,82.0,1.1,17.0,598.0,818.96,625.56
2016,11,3,12,45,875.5,81.0,1.1,17.5,585.5,822.79,627.25
2016,11,3,13,0,871.0,80.0,1.1,18.0,573.0,823.14,626.8
2016,11,3,13,15,759.0,106.0,1.15,18.0,525.0,769.51,591.19
2016,11,3,13,30,647.0,132.0,1.2,18.0,477.0,710.7,551.87
2016,11,3,13,45,585.5,142.5,1.3,18.0,442.5,668.88,524.09
2016,11,3,14,0,524.0,153.0,1.4,18.0,408.0,621.06,490.29
2016,11,3,14,15,485.0,148.5,1.4,18.0,372.5,578.73,459.77
2016,11,3,14,30,446.0,144.0,1.4,18.0,337.0,535.76,428.19
2016,11,3,14,45,504.5,119.0,1.45,18.0,318.0,541.12,434.78
2016,11,3,15,0,563.0,94.0,1.5,18.0,299.0,547.17,440.96
2016,11,3,15,15,529.5,88.0,1.55,17.5,262.0,500.61,406.01
2016,11,3,15,30,496.0,82.0,1.6,17.0,225.0,454.05,370.18
2016,11,3,15,45,453.0,72.0,1.65,17.0,186.0,397.52,324.43
2016,11,3,16,0,410.0,62.0,1.7,17.0,147.0,342.64,278.34
2016,11,3,16,15,349.0,49.5,1.8,17.0,108.5,277.47,222.4
2016,11,3,16,30,288.0,37.0,1.9,17.0,70.0,216.89,167.35
2016,11,3,16,45,144.0,24.0,2.0,17.0,40.5,116.15,60.88
2016,11,3,17,0,0.0,11.0,2.1,17.0,11.0,10.48,0.0
2016,11,3,17,15,0.0,5.5,2.15,16.5,5.5,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,6,45,75.0,8.0,2.9,13.0,11.0,7.63,0.0
2016,11,4,7,0,150.0,16.0,2.8,13.0,22.0,15.25,0.0
2016,11,4,7,15,281.0,28.0,2.8,13.0,58.5,22.72,11.39
2016,11,4,7,30,412.0,40.0,2.8,13.0,95.0,31.78,21.88
2016,11,4,7,45,491.0,48.0,2.85,13.5,138.5,63.21,33.73
2016,11,4,8,0,570.0,56.0,2.9,14.0,182.0,110.21,63.31
2016,11,4,8,15,620.0,61.0,2.8,14.0,226.0,158.49,101.53
2016,11,4,8,30,670.0,66.0,2.7,14.0,270.0,211.89,147.66
2016,11,4,8,45,704.5,70.0,2.6,14.5,311.5,264.81,195.08
2016,11,4,9,0,739.0,74.0,2.5,15.0,353.0,321.46,245.37
2016,11,4,9,15,763.0,77.0,2.35,15.0,390.5,374.18,292.23
2016,11,4,9,30,787.0,80.0,2.2,15.0,428.0,427.84,338.59
2016,11,4,9,45,804.5,82.0,2.05,15.5,459.5,477.96,380.12
2016,11,4,10,0,822.0,84.0,1.9,16.0,491.0,527.75,419.84
2016,11,4,10,15,834.0,86.0,1.65,16.0,516.5,573.79,455.53
2016,11,4,10,30,846.0,88.0,1.4,16.0,542.0,618.48,488.67
2016,11,4,10,45,853.5,89.0,1.2,16.5,560.5,657.58,515.7
2016,11,4,11,0,861.0,90.0,1.0,17.0,579.0,694.51,539.88
2016,11,4,11,15,865.5,90.5,0.8,17.0,590.0,726.38,559.32
2016,11,4,11,30,870.0,91.0,0.6,17.0,601.0,755.51,575.81
2016,11,4,11,45,871.0,91.5,0.45,17.5,604.0,779.1,587.7
2016,11,4,12,0,872.0,92.0,0.3,18.0,607.0,799.52,597.26
2016,11,4,12,15,870.5,91.5,0.3,18.0,602.0,813.53,606.33
2016,11,4,12,30,869.0,91.0,0.3,18.0,597.0,824.13,613.36
2016,11,4,12,45,871.0,88.0,0.35,18.0,586.0,831.2,619.16
2016,11,4,13,0,873.0,85.0,0.4,18.0,575.0,828.23,618.53
2016,11,4,13,15,864.5,84.0,0.5,18.0,555.0,828.63,621.38
2016,11,4,13,30,856.0,83.0,0.6,18.0,535.0,819.03,617.59
2016,11,4,13,45,844.5,81.0,0.7,18.0,508.5,802.43,609.17
2016,11,4,14,0,833.0,79.0,0.8,18.0,482.0,782.69,598.55
2016,11,4,14,15,815.5,77.0,0.85,18.0,448.5,755.22,581.66
2016,11,4,14,30,798.0,75.0,0.9,18.0,415.0,725.18,562.76
2016,11,4,14,45,773.5,72.0,1.0,18.0,376.5,686.32,537.76
2016,11,4,15,0,749.0,69.0,1.1,18.0,338.0,645.73,510.75
2016,11,4,15,15,713.0,65.0,1.15,17.5,295.5,594.55,475.35
2016,11,4,15,30,677.0,61.0,1.2,17.0,253.0,547.35,440.56
2016,11,4,15,45,623.5,55.5,1.25,17.0,209.0,483.61,390.22
2016,11,4,16,0,570.0,50.0,1.3,17.0,165.0,421.92,339.35
2016,11,4,16,15,483.0,42.0,1.35,16.5,121.5,341.48,272.06
2016,11,4,16,30,396.0,34.0,1.4,16.0,78.0,267.39,205.39
2016,11,4,16,45,247.0,22.0,1.45,16.0,44.5,160.96,76.88
2016,11,4,17,0,98.0,10.0,1.5,16.0,11.0,49.65,0.0
2016,11,4,17,15,49.0,5.0,1.55,15.5,5.5,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,4.5,0.45,14.0,4.5,0.0,0.0
2016,11,5,7,0,0.0,9.0,0.4,14.0,9.0,8.58,0.0
2016,11,5,7,15,0.0,26.0,0.35,14.0,26.0,23.63,11.39
2016,11,5,7,30,0.0,43.0,0.3,14.0,43.0,38.37,27.45
2016,11,5,7,45,8.5,61.0,0.25,14.0,63.0,54.96,40.46
2016,11,5,8,0,17.0,79.0,0.2,14.0,83.0,73.08,55.68
2016,11,5,8,15,24.0,96.5,0.15,14.0,103.0,91.48,71.02
2016,11,5,8,30,31.0,114.0,0.1,14.0,123.0,111.49,87.59
2016,11,5,8,45,35.5,130.0,0.1,14.5,142.0,130.45,103.07
2016,11,5,9,0,40.0,146.0,0.1,15.0,161.0,150.03,118.84
2016,11,5,9,15,62.0,165.5,0.15,15.0,191.5,180.22,143.06
2016,11,5,9,30,84.0,185.0,0.2,15.0,222.0,212.9,169.17
2016,11,5,9,45,137.5,200.0,0.3,15.0,265.5,262.58,208.72
2016,11,5,10,0,191.0,215.0,0.4,15.0,309.0,313.93,249.33
2016,11,5,10,15,168.0,227.5,0.5,15.0,313.5,323.88,257.14
2016,11,5,10,30,145.0,240.0,0.6,15.0,318.0,331.68,263.33
2016,11,5,10,45,132.0,248.0,0.75,15.5,320.5,339.25,269.04
2016,11,5,11,0,119.0,256.0,0.9,16.0,323.0,345.63,273.65
2016,11,5,11,15,174.5,259.5,1.05,16.0,359.5,394.66,312.88
2016,11,5,11,30,230.0,263.0,1.2,16.0,396.0,446.37,353.6
2016,11,5,11,45,162.0,264.0,1.35,16.0,358.0,403.6,319.98
2016,11,5,12,0,94.0,265.0,1.5,16.0,320.0,346.7,275.39
2016,11,5,12,15,157.0,263.5,1.55,16.0,355.0,409.74,326.19
2016,11,5,12,30,220.0,262.0,1.6,16.0,390.0,463.43,368.7
2016,11,5,12,45,179.5,258.0,1.65,16.0,361.0,430.18,342.55
2016,11,5,13,0,139.0,254.0,1.7,16.0,332.0,395.74,315.75
2016,11,5,13,15,122.5,243.5,1.7,16.0,310.5,372.59,298.05
2016,11,5,13,30,106.0,233.0,1.7,16.0,289.0,336.31,270.04
2016,11,5,13,45,340.0,184.0,1.7,16.0,349.5,495.07,399.93
2016,11,5,14,0,574.0,135.0,1.7,16.0,410.0,642.59,514.88
2016,11,5,14,15,451.0,148.5,1.7,16.0,355.5,549.44,442.46
2016,11,5,14,30,328.0,162.0,1.7,16.0,301.0,451.27,366.38
2016,11,5,14,45,176.5,148.0,1.75,16.0,222.0,303.53,248.49
2016,11,5,15,0,25.0,134.0,1.8,16.0,143.0,163.93,132.13
2016,11,5,15,15,19.5,118.0,1.75,16.0,125.0,133.77,107.5
2016,11,5,15,30,14.0,102.0,1.7,16.0,107.0,113.65,90.61
2016,11,5,15,45,7.0,85.0,1.7,16.0,87.5,91.65,71.86
2016,11,5,16,0,0.0,68.0,1.7,16.0,68.0,70.03,53.23
2016,11,5,16,15,0.0,49.5,1.65,15.5,49.5,50.47,36.39
2016,11,5,16,30,0.0,31.0,1.6,15.0,31.0,30.2,18.65
2016,11,5,16,45,0.0,15.5,1.55,15.0,15.5,14.38,0.83
2016,11,5,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,1.95,14.0,6.5,0.0,0.0
2016,11,6,7,0,0.0,13.0,1.9,14.0,13.0,12.39,0.0
2016,11,6,7,15,69.0,28.5,1.9,14.0,37.5,23.44,10.32
2016,11,6,7,30,138.0,44.0,1.9,14.0,62.0,35.6,24.87
2016,11,6,7,45,166.5,62.0,1.95,14.5,91.5,59.36,39.72
2016,11,6,8,0,195.0,80.0,2.0,15.0,121.0,90.21,62.26
2016,11,6,8,15,212.5,97.0,1.9,15.0,151.5,121.94,88.13
2016,11,6,8,30,230.0,114.0,1.8,15.0,182.0,155.73,116.84
2016,11,6,8,45,242.5,129.5,1.75,15.0,210.5,188.73,145.47
2016,11,6,9,0,255.0,145.0,1.7,15.0,239.0,222.96,175.0
2016,11,6,9,15,253.0,161.5,1.6,15.0,263.0,253.8,201.59
2016,11,6,9,30,251.0,178.0,1.5,15.0,287.0,284.24,227.2
2016,11,6,9,45,382.0,166.5,1.4,15.0,346.0,354.37,283.55
2016,11,6,10,0,513.0,155.0,1.3,15.0,405.0,431.74,344.92
2016,11,6,10,15,678.0,116.5,1.15,15.0,464.5,513.88,409.08
2016,11,6,10,30,843.0,78.0,1.0,15.0,524.0,601.28,475.54
2016,11,6,10,45,852.5,78.0,0.9,15.0,542.0,637.27,501.58
2016,11,6,11,0,862.0,78.0,0.8,15.0,560.0,673.63,527.5
2016,11,6,11,15,865.5,78.5,0.8,15.0,570.0,704.09,548.37
2016,11,6,11,30,869.0,79.0,0.8,15.0,580.0,731.79,567.19
2016,11,6,11,45,698.5,135.5,0.85,15.5,539.5,695.26,540.27
2016,11,6,12,0,528.0,192.0,0.9,16.0,499.0,635.77,494.9
2016,11,6,12,15,576.5,173.5,0.9,16.0,506.5,664.92,518.04
2016,11,6,12,30,625.0,155.0,0.9,16.0,514.0,698.4,542.95
2016,11,6,12,45,624.0,151.5,0.9,16.0,503.0,701.28,545.18
2016,11,6,13,0,623.0,148.0,0.9,16.0,492.0,701.5,545.95
2016,11,6,13,15,599.0,149.0,0.9,16.0,471.0,685.13,534.59
2016,11,6,13,30,575.0,150.0,0.9,16.0,450.0,666.19,521.55
2016,11,6,13,45,350.0,179.0,0.9,16.0,359.0,496.4,394.3
2016,11,6,14,0,125.0,208.0,0.9,16.0,268.0,337.81,269.85
2016,11,6,14,15,222.0,184.5,0.95,16.0,281.5,385.95,311.76
2016,11,6,14,30,319.0,161.0,1.0,16.0,295.0,442.51,357.8
2016,11,6,14,45,182.0,150.0,1.05,16.0,225.0,310.09,252.31
2016,11,6,15,0,45.0,139.0,1.1,16.0,155.0,185.2,149.61
2016,11,6,15,15,39.5,122.0,1.0,15.5,135.0,162.23,131.41
2016,11,6,15,30,34.0,105.0,0.9,15.0,115.0,139.44,112.61
2016,11,6,15,45,27.0,87.5,0.85,15.0,94.5,115.22,92.04
2016,11,6,16,0,20.0,70.0,0.8,15.0,74.0,91.27,71.38
2016,11,6,16,15,10.0,52.0,0.85,15.0,54.0,59.8,44.24
2016,11,6,16,30,0.0,34.0,0.9,15.0,34.0,34.9,22.25
2016,11,6,16,45,0.0,17.0,1.0,15.0,17.0,15.78,0.06
2016,11,6,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.5,3.25,14.0,6.5,0.0,0.0
2016,11,7,7,0,0.0,13.0,3.2,14.0,13.0,12.39,0.0
2016,11,7,7,15,88.5,27.5,3.25,14.0,38.5,22.65,8.71
2016,11,7,7,30,177.0,42.0,3.3,14.0,64.0,32.54,22.11
2016,11,7,7,45,218.0,58.0,3.35,14.5,96.0,56.66,36.23
2016,11,7,8,0,259.0,74.0,3.4,15.0,128.0,90.6,59.95
2016,11,7,8,15,283.0,89.0,3.35,15.0,161.0,125.57,88.15
2016,11,7,8,30,307.0,104.0,3.3,15.0,194.0,162.7,119.87
2016,11,7,8,45,323.0,118.0,3.25,15.5,225.0,199.27,151.83
2016,11,7,9,0,339.0,132.0,3.2,16.0,256.0,237.29,184.91
2016,11,7,9,15,250.0,157.5,3.1,16.0,254.5,248.3,197.38
2016,11,7,9,30,161.0,183.0,3.0,16.0,253.0,246.8,198.06
2016,11,7,9,45,246.5,187.5,2.95,16.5,302.5,305.6,245.6
2016,11,7,10,0,332.0,192.0,2.9,17.0,352.0,368.23,295.77
2016,11,7,10,15,417.5,184.0,2.8,17.0,396.0,430.92,346.07
2016,11,7,10,30,503.0,176.0,2.7,17.0,440.0,494.13,396.24
2016,11,7,10,45,435.5,199.5,2.65,17.0,433.5,496.81,397.64
2016,11,7,11,0,368.0,223.0,2.6,17.0,427.0,485.83,388.54
2016,11,7,11,15,480.0,194.5,2.55,17.0,466.0,557.31,445.22
2016,11,7,11,30,592.0,166.0,2.5,17.0,505.0,628.73,500.58
2016,11,7,11,45,551.0,181.5,2.45,17.5,498.0,626.96,497.25
2016,11,7,12,0,510.0,197.0,2.4,18.0,491.0,625.83,494.69
2016,11,7,12,15,466.0,207.5,2.35,18.0,475.0,613.52,484.84
2016,11,7,12,30,422.0,218.0,2.3,18.0,459.0,598.14,472.71
2016,11,7,12,45,606.5,156.0,2.3,18.0,493.5,690.13,545.43
2016,11,7,13,0,791.0,94.0,2.3,18.0,528.0,771.01,604.39
2016,11,7,13,15,647.5,133.0,2.2,18.0,480.0,705.24,556.11
2016,11,7,13,30,504.0,172.0,2.1,18.0,432.0,627.13,497.1
2016,11,7,13,45,451.5,172.5,2.05,18.0,396.5,583.72,464.99
2016,11,7,14,0,399.0,173.0,2.0,18.0,361.0,539.36,431.47
2016,11,7,14,15,338.5,169.0,1.9,18.0,321.0,470.32,378.74
2016,11,7,14,30,278.0,165.0,1.8,18.0,281.0,415.68,336.04
2016,11,7,14,45,209.5,154.0,1.75,18.0,237.0,347.85,282.27
2016,11,7,15,0,141.0,143.0,1.7,18.0,193.0,270.83,220.22
2016,11,7,15,15,131.0,126.0,1.65,17.5,167.5,241.64,197.23
2016,11,7,15,30,121.0,109.0,1.6,17.0,142.0,212.6,173.58
2016,11,7,15,45,106.5,90.5,1.55,17.0,116.0,178.86,145.1
2016,11,7,16,0,92.0,72.0,1.5,17.0,90.0,145.62,116.49
2016,11,7,16,15,68.0,53.5,1.5,16.5,65.0,107.71,83.65
2016,11,7,16,30,44.0,35.0,1.5,16.0,40.0,70.71,50.3
2016,11,7,16,45,22.0,17.5,1.5,16.0,20.0,32.8,2.61
2016,11,7,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
