Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,5.5,1.65,15.0,5.5,0.0,0.0
2016,11,8,7,0,0.0,11.0,1.7,15.0,11.0,10.48,0.0
2016,11,8,7,15,81.5,26.5,1.75,15.0,36.5,21.85,6.85
2016,11,8,7,30,163.0,42.0,1.8,15.0,62.0,34.08,23.19
2016,11,8,7,45,204.5,58.5,1.85,15.5,94.0,57.19,37.01
2016,11,8,8,0,246.0,75.0,1.9,16.0,126.0,90.07,59.79
2016,11,8,8,15,272.0,90.5,1.8,16.0,159.0,124.54,87.24
2016,11,8,8,30,298.0,106.0,1.7,16.0,192.0,161.92,118.69
2016,11,8,8,45,322.0,118.0,1.65,16.0,223.0,198.28,150.08
2016,11,8,9,0,346.0,130.0,1.6,16.0,254.0,236.88,183.4
2016,11,8,9,15,445.0,126.0,1.5,16.0,303.5,293.26,229.58
2016,11,8,9,30,544.0,122.0,1.4,16.0,353.0,356.14,280.9
2016,11,8,9,45,540.0,134.0,1.3,16.5,377.5,394.78,312.51
2016,11,8,10,0,536.0,146.0,1.2,17.0,402.0,431.97,341.89
2016,11,8,10,15,690.5,112.0,1.15,17.0,460.0,512.61,405.11
2016,11,8,10,30,845.0,78.0,1.1,17.0,518.0,597.89,470.29
2016,11,8,10,45,848.0,80.5,1.05,17.5,535.0,635.39,496.88
2016,11,8,11,0,851.0,83.0,1.0,18.0,552.0,670.47,521.35
2016,11,8,11,15,855.5,83.5,0.95,18.0,563.0,701.78,542.85
2016,11,8,11,30,860.0,84.0,0.9,18.0,574.0,725.95,558.51
2016,11,8,11,45,857.0,86.0,0.9,18.0,576.0,752.32,576.35
2016,11,8,12,0,854.0,88.0,0.9,18.0,578.0,771.0,588.86
2016,11,8,12,15,852.5,88.0,0.85,18.0,573.5,785.25,597.75
2016,11,8,12,30,851.0,88.0,0.8,18.0,569.0,796.19,604.49
2016,11,8,12,45,857.0,83.5,0.8,18.5,559.5,804.49,609.21
2016,11,8,13,0,863.0,79.0,0.8,19.0,550.0,802.99,607.45
2016,11,8,13,15,855.5,78.0,0.75,19.0,530.5,797.58,603.65
2016,11,8,13,30,848.0,77.0,0.7,19.0,511.0,795.5,602.28
2016,11,8,13,45,830.5,77.0,0.7,19.0,484.0,776.81,590.48
2016,11,8,14,0,813.0,77.0,0.7,19.0,457.0,755.15,576.86
2016,11,8,14,15,795.5,74.5,0.8,18.5,424.5,727.69,561.62
2016,11,8,14,30,778.0,72.0,0.9,18.0,392.0,697.73,544.18
2016,11,8,14,45,748.0,70.0,1.0,18.0,354.0,656.89,517.29
2016,11,8,15,0,718.0,68.0,1.1,18.0,316.0,614.65,488.55
2016,11,8,15,15,680.5,64.0,1.35,17.5,275.0,567.97,457.04
2016,11,8,15,30,643.0,60.0,1.6,17.0,234.0,517.52,419.63
2016,11,8,15,45,585.0,54.0,1.9,17.0,190.5,452.29,367.8
2016,11,8,16,0,527.0,48.0,2.2,17.0,147.0,389.55,315.31
2016,11,8,16,15,437.0,39.5,2.45,16.5,106.0,309.7,247.1
2016,11,8,16,30,347.0,31.0,2.7,16.0,65.0,236.71,177.61
2016,11,8,16,45,173.5,15.5,3.0,16.0,32.5,114.26,8.04
2016,11,8,17,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,5.5,2.35,14.5,7.0,0.0,0.0
2016,11,9,7,0,109.0,11.0,2.3,15.0,14.0,10.48,0.0
2016,11,9,7,15,248.0,23.0,2.25,15.0,46.5,18.75,3.64
2016,11,9,7,30,387.0,35.0,2.2,15.0,79.0,28.03,17.95
2016,11,9,7,45,464.0,43.5,2.15,15.0,120.5,53.26,27.85
2016,11,9,8,0,541.0,52.0,2.1,15.0,162.0,97.89,54.46
2016,11,9,8,15,594.0,57.5,1.95,15.0,204.5,144.61,90.15
2016,11,9,8,30,647.0,63.0,1.8,15.0,247.0,196.79,134.26
2016,11,9,8,45,676.5,68.5,1.7,15.5,286.5,247.89,179.68
2016,11,9,9,0,706.0,74.0,1.6,16.0,326.0,301.23,226.82
2016,11,9,9,15,731.0,77.5,1.55,16.0,362.5,353.5,272.89
2016,11,9,9,30,756.0,81.0,1.5,16.0,399.0,405.95,317.99
2016,11,9,9,45,785.5,79.5,1.45,16.5,432.0,456.16,359.51
2016,11,9,10,0,815.0,78.0,1.4,17.0,465.0,507.08,400.24
2016,11,9,10,15,826.5,80.0,1.35,17.0,490.0,552.1,435.97
2016,11,9,10,30,838.0,82.0,1.3,17.0,515.0,595.77,469.65
2016,11,9,10,45,842.0,84.0,1.3,17.5,532.0,633.09,497.23
2016,11,9,11,0,846.0,86.0,1.3,18.0,549.0,668.09,522.43
2016,11,9,11,15,850.0,87.0,1.3,18.0,559.5,699.47,545.09
2016,11,9,11,30,854.0,88.0,1.3,18.0,570.0,728.18,564.83
2016,11,9,11,45,851.5,89.0,1.3,18.0,572.0,749.21,579.14
2016,11,9,12,0,849.0,90.0,1.3,18.0,574.0,767.04,591.34
2016,11,9,12,15,847.0,90.0,1.3,18.0,569.5,780.84,600.84
2016,11,9,12,30,845.0,90.0,1.3,18.0,565.0,791.34,608.2
2016,11,9,12,45,850.0,85.5,1.35,18.5,554.5,798.82,613.08
2016,11,9,13,0,855.0,81.0,1.4,19.0,544.0,802.91,615.76
2016,11,9,13,15,750.0,103.0,1.4,19.0,498.5,749.52,579.12
2016,11,9,13,30,645.0,125.0,1.4,19.0,453.0,690.07,538.23
2016,11,9,13,45,693.0,105.0,1.4,19.0,441.0,702.0,548.19
2016,11,9,14,0,741.0,85.0,1.4,19.0,429.0,705.72,551.62
2016,11,9,14,15,731.5,80.0,1.3,19.0,399.5,682.6,535.03
2016,11,9,14,30,722.0,75.0,1.2,19.0,370.0,656.93,516.75
2016,11,9,14,45,718.0,71.0,1.2,19.0,341.0,634.13,501.28
2016,11,9,15,0,714.0,67.0,1.2,19.0,312.0,608.84,483.57
2016,11,9,15,15,676.0,63.0,1.1,19.0,270.5,562.03,448.24
2016,11,9,15,30,638.0,59.0,1.0,19.0,229.0,511.55,408.42
2016,11,9,15,45,581.0,53.0,0.95,19.0,186.5,447.31,357.01
2016,11,9,16,0,524.0,47.0,0.9,19.0,144.0,385.5,305.65
2016,11,9,16,15,432.0,38.5,1.0,18.5,103.0,304.98,238.64
2016,11,9,16,30,340.0,30.0,1.1,18.0,62.0,231.56,169.38
2016,11,9,16,45,170.0,15.0,1.25,18.0,31.0,110.98,0.0
2016,11,9,17,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.0,2.3,15.0,4.0,0.0,0.0
2016,11,10,7,0,0.0,8.0,2.4,15.0,8.0,7.63,0.0
2016,11,10,7,15,62.5,23.5,2.4,15.0,30.5,19.47,2.08
2016,11,10,7,30,125.0,39.0,2.4,15.0,53.0,31.72,20.85
2016,11,10,7,45,157.0,56.5,2.45,15.5,82.5,52.87,34.77
2016,11,10,8,0,189.0,74.0,2.5,16.0,112.0,82.73,56.07
2016,11,10,8,15,208.5,91.0,2.3,16.0,142.0,114.16,81.32
2016,11,10,8,30,228.0,108.0,2.1,16.0,172.0,147.88,109.74
2016,11,10,8,45,242.0,122.5,1.95,16.0,200.0,180.01,137.55
2016,11,10,9,0,256.0,137.0,1.8,16.0,228.0,213.5,166.44
2016,11,10,9,15,193.0,157.5,1.6,16.0,230.0,222.96,176.65
2016,11,10,9,30,130.0,178.0,1.4,16.0,232.0,228.06,182.09
2016,11,10,9,45,168.5,190.5,1.25,16.5,266.5,266.46,212.7
2016,11,10,10,0,207.0,203.0,1.1,17.0,301.0,308.22,245.38
2016,11,10,10,15,186.0,216.0,1.1,17.0,307.5,320.64,255.12
2016,11,10,10,30,165.0,229.0,1.1,17.0,314.0,331.08,263.14
2016,11,10,10,45,215.0,232.5,1.1,17.5,347.5,374.39,296.85
2016,11,10,11,0,265.0,236.0,1.1,18.0,381.0,428.68,338.09
2016,11,10,11,15,323.0,230.0,1.15,18.0,409.5,473.31,372.72
2016,11,10,11,30,381.0,224.0,1.2,18.0,438.0,519.99,408.67
2016,11,10,11,45,378.0,226.5,1.3,18.0,439.5,532.03,417.99
2016,11,10,12,0,375.0,229.0,1.4,18.0,441.0,542.62,426.5
2016,11,10,12,15,343.0,233.0,1.4,18.0,426.0,530.81,417.36
2016,11,10,12,30,311.0,237.0,1.4,18.0,411.0,516.9,406.77
2016,11,10,12,45,283.5,236.0,1.4,18.5,392.0,499.06,392.68
2016,11,10,13,0,256.0,235.0,1.4,19.0,373.0,479.79,377.51
2016,11,10,13,15,240.0,228.0,1.3,19.0,353.5,448.92,354.49
2016,11,10,13,30,224.0,221.0,1.2,19.0,334.0,429.66,339.95
2016,11,10,13,45,509.0,149.0,1.2,19.0,388.0,598.7,472.85
2016,11,10,14,0,794.0,77.0,1.2,19.0,442.0,735.88,572.37
2016,11,10,14,15,775.5,74.5,1.2,19.0,410.0,708.08,552.06
2016,11,10,14,30,757.0,72.0,1.2,19.0,378.0,677.9,531.71
2016,11,10,14,45,731.0,69.0,1.2,19.0,341.5,639.48,505.04
2016,11,10,15,0,705.0,66.0,1.2,19.0,305.0,599.55,476.71
2016,11,10,15,15,667.0,62.0,1.25,18.5,264.5,553.09,443.45
2016,11,10,15,30,629.0,58.0,1.3,18.0,224.0,503.06,405.27
2016,11,10,15,45,571.5,52.0,1.4,18.0,182.0,439.01,353.95
2016,11,10,16,0,514.0,46.0,1.5,18.0,140.0,377.48,302.43
2016,11,10,16,15,422.5,37.5,1.6,17.5,100.0,297.91,234.85
2016,11,10,16,30,331.0,29.0,1.7,17.0,60.0,225.49,164.26
2016,11,10,16,45,165.5,14.5,1.8,17.0,30.0,107.35,0.0
2016,11,10,17,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,7,15,75.5,19.0,1.3,14.0,27.0,15.93,0.0
2016,11,11,7,30,151.0,38.0,1.4,14.0,54.0,30.97,20.13
2016,11,11,7,45,188.5,54.5,1.5,14.5,84.5,51.88,33.54
2016,11,11,8,0,226.0,71.0,1.6,15.0,115.0,83.1,55.11
2016,11,11,8,15,250.5,87.0,1.55,15.0,147.0,116.39,81.54
2016,11,11,8,30,275.0,103.0,1.5,15.0,179.0,152.45,111.88
2016,11,11,8,45,296.0,115.5,1.5,15.5,209.0,186.99,141.55
2016,11,11,9,0,317.0,128.0,1.5,16.0,239.0,223.49,172.86
2016,11,11,9,15,351.5,138.0,1.45,16.0,273.0,264.33,207.44
2016,11,11,9,30,386.0,148.0,1.4,16.0,307.0,311.97,247.04
2016,11,11,9,45,286.0,175.5,1.35,16.0,298.5,309.78,247.09
2016,11,11,10,0,186.0,203.0,1.3,16.0,290.0,297.13,237.66
2016,11,11,10,15,190.0,214.0,1.25,16.0,307.5,320.44,256.41
2016,11,11,10,30,194.0,225.0,1.2,16.0,325.0,343.75,274.68
2016,11,11,10,45,200.0,233.5,1.15,16.0,339.0,365.62,291.64
2016,11,11,11,0,206.0,242.0,1.1,16.0,353.0,387.48,308.37
2016,11,11,11,15,150.5,246.0,1.1,16.0,328.0,361.84,287.62
2016,11,11,11,30,95.0,250.0,1.1,16.0,303.0,323.39,256.96
2016,11,11,11,45,97.0,251.5,1.15,16.5,306.0,330.35,262.34
2016,11,11,12,0,99.0,253.0,1.2,17.0,309.0,337.19,267.36
2016,11,11,12,15,114.5,252.5,1.2,17.0,316.5,352.13,279.4
2016,11,11,12,30,130.0,252.0,1.2,17.0,324.0,378.66,300.17
2016,11,11,12,45,88.0,236.5,1.25,17.0,285.0,318.81,253.35
2016,11,11,13,0,46.0,221.0,1.3,17.0,246.0,269.37,214.16
2016,11,11,13,15,30.0,201.0,1.35,16.5,217.0,235.08,187.52
2016,11,11,13,30,14.0,181.0,1.4,16.0,188.0,190.08,151.72
2016,11,11,13,45,7.0,122.5,1.45,16.0,126.0,122.82,97.15
2016,11,11,14,0,0.0,64.0,1.5,16.0,64.0,59.54,44.63
2016,11,11,14,15,0.0,85.0,1.5,16.0,85.0,79.6,61.6
2016,11,11,14,30,0.0,106.0,1.5,16.0,106.0,102.01,80.38
2016,11,11,14,45,0.0,96.0,1.5,16.0,96.0,92.25,72.33
2016,11,11,15,0,0.0,86.0,1.5,16.0,86.0,82.51,64.29
2016,11,11,15,15,0.0,74.5,1.45,16.0,74.5,71.16,54.78
2016,11,11,15,30,0.0,63.0,1.4,16.0,63.0,59.8,45.15
2016,11,11,15,45,0.0,51.0,1.35,16.0,51.0,47.86,34.9
2016,11,11,16,0,0.0,39.0,1.3,16.0,39.0,36.23,24.82
2016,11,11,16,15,0.0,27.5,1.3,15.5,27.5,25.53,15.48
2016,11,11,16,30,0.0,16.0,1.3,15.0,16.0,14.83,5.67
2016,11,11,16,45,0.0,8.0,1.3,15.0,8.0,7.41,0.0
2016,11,11,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,7,15,179.5,16.0,1.2,15.0,34.5,12.48,0.0
2016,11,12,7,30,359.0,32.0,1.2,15.0,69.0,25.72,15.49
2016,11,12,7,45,450.0,39.5,1.25,15.5,110.0,46.24,23.61
2016,11,12,8,0,541.0,47.0,1.3,16.0,151.0,89.71,47.85
2016,11,12,8,15,596.5,52.0,1.35,16.0,193.0,135.78,82.08
2016,11,12,8,30,652.0,57.0,1.4,16.0,235.0,187.55,125.23
2016,11,12,8,45,691.0,60.5,1.45,16.0,275.5,240.09,171.66
2016,11,12,9,0,730.0,64.0,1.5,16.0,316.0,294.46,220.02
2016,11,12,9,15,755.5,66.5,1.55,16.0,352.0,345.76,265.81
2016,11,12,9,30,781.0,69.0,1.6,16.0,388.0,398.14,311.53
2016,11,12,9,45,802.0,70.0,1.65,16.5,420.0,447.66,353.32
2016,11,12,10,0,823.0,71.0,1.7,17.0,452.0,497.16,393.86
2016,11,12,10,15,552.5,142.0,1.8,17.0,403.5,456.88,364.15
2016,11,12,10,30,282.0,213.0,1.9,17.0,355.0,389.1,310.77
2016,11,12,10,45,272.5,222.5,2.05,17.0,364.0,406.18,324.98
2016,11,12,11,0,263.0,232.0,2.2,17.0,373.0,421.93,337.5
2016,11,12,11,15,568.5,154.0,2.35,17.0,466.0,572.85,458.83
2016,11,12,11,30,874.0,76.0,2.5,17.0,559.0,717.24,569.74
2016,11,12,11,45,875.0,76.0,2.7,17.0,562.0,739.62,585.86
2016,11,12,12,0,876.0,76.0,2.9,17.0,565.0,758.89,600.8
2016,11,12,12,15,874.5,76.0,3.05,17.0,560.5,773.04,611.86
2016,11,12,12,30,873.0,76.0,3.2,17.0,556.0,783.88,620.67
2016,11,12,12,45,859.5,78.5,3.4,17.0,542.5,784.8,622.66
2016,11,12,13,0,846.0,81.0,3.6,17.0,529.0,788.65,626.94
2016,11,12,13,15,837.5,79.5,3.6,17.0,510.0,782.17,622.82
2016,11,12,13,30,829.0,78.0,3.6,17.0,491.0,772.4,616.45
2016,11,12,13,45,661.5,111.5,3.65,17.0,430.0,679.33,548.12
2016,11,12,14,0,494.0,145.0,3.7,17.0,369.0,576.08,468.69
2016,11,12,14,15,433.5,144.0,3.8,17.0,330.5,523.01,427.9
2016,11,12,14,30,373.0,143.0,3.9,17.0,292.0,470.19,386.26
2016,11,12,14,45,357.5,131.5,4.0,17.0,263.0,438.62,361.78
2016,11,12,15,0,342.0,120.0,4.1,17.0,234.0,406.35,336.12
2016,11,12,15,15,488.5,88.5,4.25,16.5,227.0,457.76,380.36
2016,11,12,15,30,635.0,57.0,4.4,16.0,220.0,503.04,417.6
2016,11,12,15,45,572.5,51.5,4.6,16.0,177.5,436.75,361.3
2016,11,12,16,0,510.0,46.0,4.8,16.0,135.0,373.29,305.67
2016,11,12,16,15,411.0,37.5,4.7,15.5,95.5,290.36,232.37
2016,11,12,16,30,312.0,29.0,4.6,15.0,56.0,215.17,154.62
2016,11,12,16,45,156.0,14.5,4.5,15.0,28.0,101.44,0.0
2016,11,12,17,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,7,15,170.0,15.5,0.35,14.0,33.0,12.13,0.0
2016,11,13,7,30,340.0,31.0,0.4,14.0,66.0,24.93,14.72
2016,11,13,7,45,428.5,39.5,0.5,14.5,106.0,44.67,23.34
2016,11,13,8,0,517.0,48.0,0.6,15.0,146.0,87.38,47.2
2016,11,13,8,15,312.0,77.5,0.6,15.0,141.0,115.83,78.1
2016,11,13,8,30,107.0,107.0,0.6,15.0,136.0,120.44,91.6
2016,11,13,8,45,116.5,123.5,0.6,15.0,159.5,145.9,113.24
2016,11,13,9,0,126.0,140.0,0.6,15.0,183.0,172.44,135.62
2016,11,13,9,15,77.0,148.0,0.7,15.0,175.0,168.23,133.83
2016,11,13,9,30,28.0,156.0,0.8,15.0,167.0,160.76,128.56
2016,11,13,9,45,60.0,176.5,0.9,15.5,203.5,197.92,158.51
2016,11,13,10,0,92.0,197.0,1.0,16.0,240.0,238.36,190.76
2016,11,13,10,15,458.0,138.5,1.1,16.0,366.0,400.33,321.11
2016,11,13,10,30,824.0,80.0,1.2,16.0,492.0,576.21,457.53
2016,11,13,10,45,836.0,80.0,1.3,16.0,511.0,615.64,487.43
2016,11,13,11,0,848.0,80.0,1.4,16.0,530.0,653.27,516.82
2016,11,13,11,15,853.0,80.5,1.45,16.0,541.0,684.66,540.62
2016,11,13,11,30,858.0,81.0,1.5,16.0,552.0,709.08,558.08
2016,11,13,11,45,673.5,137.5,1.6,16.5,508.5,665.19,524.48
2016,11,13,12,0,489.0,194.0,1.7,17.0,465.0,598.31,472.46
2016,11,13,12,15,676.0,136.5,1.7,17.0,508.0,695.11,548.13
2016,11,13,12,30,863.0,79.0,1.7,17.0,551.0,777.2,606.36
2016,11,13,12,45,861.5,77.0,1.75,17.0,539.5,782.28,609.93
2016,11,13,13,0,860.0,75.0,1.8,17.0,528.0,783.99,612.06
2016,11,13,13,15,851.5,74.0,1.8,17.0,509.0,777.99,608.41
2016,11,13,13,30,843.0,73.0,1.8,17.0,490.0,775.22,607.26
2016,11,13,13,45,832.0,71.0,1.85,17.0,464.5,759.61,597.42
2016,11,13,14,0,821.0,69.0,1.9,17.0,439.0,740.94,585.48
2016,11,13,14,15,803.0,67.0,1.9,17.0,407.0,714.03,567.06
2016,11,13,14,30,785.0,65.0,1.9,17.0,375.0,684.66,546.69
2016,11,13,14,45,761.0,62.0,1.95,17.0,338.5,647.45,520.45
2016,11,13,15,0,737.0,59.0,2.0,17.0,302.0,608.59,492.35
2016,11,13,15,15,699.5,55.5,2.0,16.5,261.5,558.69,455.38
2016,11,13,15,30,662.0,52.0,2.0,16.0,221.0,508.6,415.74
2016,11,13,15,45,605.5,46.5,2.0,16.0,178.5,444.85,362.86
2016,11,13,16,0,549.0,41.0,2.0,16.0,136.0,383.18,309.66
2016,11,13,16,15,453.0,33.5,2.05,15.5,96.0,306.89,242.78
2016,11,13,16,30,357.0,26.0,2.1,15.0,56.0,233.28,163.91
2016,11,13,16,45,178.5,13.0,2.2,15.0,28.0,108.49,0.0
2016,11,13,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,7,15,194.0,14.5,2.85,14.0,33.5,11.33,0.0
2016,11,14,7,30,388.0,29.0,2.8,14.0,67.0,23.24,12.97
2016,11,14,7,45,479.0,36.5,2.75,14.0,108.0,42.3,20.93
2016,11,14,8,0,570.0,44.0,2.7,14.0,149.0,86.95,45.17
2016,11,14,8,15,624.5,49.0,2.6,14.0,191.5,135.7,81.45
2016,11,14,8,30,679.0,54.0,2.5,14.0,234.0,188.2,125.61
2016,11,14,8,45,716.0,57.0,2.4,14.5,274.5,239.55,171.47
2016,11,14,9,0,753.0,60.0,2.3,15.0,315.0,293.81,220.1
2016,11,14,9,15,778.0,63.0,2.15,15.0,351.5,346.35,267.4
2016,11,14,9,30,803.0,66.0,2.0,15.0,388.0,399.91,314.35
2016,11,14,9,45,820.0,67.5,1.85,15.5,419.0,448.95,355.8
2016,11,14,10,0,837.0,69.0,1.7,16.0,450.0,497.58,395.36
2016,11,14,10,15,849.0,70.5,1.55,16.0,475.0,541.0,430.27
2016,11,14,10,30,861.0,72.0,1.4,16.0,500.0,584.38,463.86
2016,11,14,10,45,868.5,73.0,1.25,16.0,518.0,622.82,492.6
2016,11,14,11,0,876.0,74.0,1.1,16.0,536.0,659.1,518.74
2016,11,14,11,15,880.5,74.5,1.1,16.0,546.5,690.42,541.54
2016,11,14,11,30,885.0,75.0,1.1,16.0,557.0,719.04,561.3
2016,11,14,11,45,885.0,75.5,1.1,16.5,560.0,741.51,575.62
2016,11,14,12,0,885.0,76.0,1.1,17.0,563.0,760.83,587.76
2016,11,14,12,15,883.0,76.0,1.25,17.0,558.5,774.78,599.17
2016,11,14,12,30,881.0,76.0,1.4,17.0,554.0,785.39,608.37
2016,11,14,12,45,875.5,75.5,1.6,17.0,542.0,789.25,613.46
2016,11,14,13,0,870.0,75.0,1.8,17.0,530.0,789.69,616.18
2016,11,14,13,15,861.5,74.0,2.0,17.0,510.5,783.76,614.35
2016,11,14,13,30,853.0,73.0,2.2,17.0,491.0,774.52,610.14
2016,11,14,13,45,839.0,71.5,2.4,17.0,464.5,763.67,604.67
2016,11,14,14,0,825.0,70.0,2.6,17.0,438.0,743.32,592.12
2016,11,14,14,15,806.5,68.0,2.75,16.5,406.0,716.07,575.06
2016,11,14,14,30,788.0,66.0,2.9,16.0,374.0,686.36,555.75
2016,11,14,14,45,762.0,63.0,3.1,16.0,337.0,647.75,528.28
2016,11,14,15,0,736.0,60.0,3.3,16.0,300.0,607.56,498.8
2016,11,14,15,15,697.5,56.5,3.35,15.5,259.5,557.13,460.43
2016,11,14,15,30,659.0,53.0,3.4,15.0,219.0,506.54,419.46
2016,11,14,15,45,602.0,47.5,3.5,15.0,176.5,442.69,365.45
2016,11,14,16,0,545.0,42.0,3.6,15.0,134.0,386.3,315.27
2016,11,14,16,15,446.5,34.0,3.6,15.0,94.0,303.47,241.39
2016,11,14,16,30,348.0,26.0,3.6,15.0,54.0,228.12,157.79
2016,11,14,16,45,174.0,13.0,3.65,15.0,27.0,88.55,0.0
2016,11,14,17,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,1.0,2.65,15.0,1.0,0.92,0.0
2016,11,15,7,30,0.0,2.0,2.7,15.0,2.0,1.85,0.0
2016,11,15,7,45,0.0,3.0,2.8,15.5,3.0,2.77,0.0
2016,11,15,8,0,0.0,4.0,2.9,16.0,4.0,3.7,0.0
2016,11,15,8,15,0.0,5.5,2.95,16.0,5.5,5.09,0.0
2016,11,15,8,30,0.0,7.0,3.0,16.0,7.0,6.48,0.0
2016,11,15,8,45,0.0,8.5,3.1,16.0,8.5,7.87,1.08
2016,11,15,9,0,0.0,10.0,3.2,16.0,10.0,9.27,2.27
2016,11,15,9,15,4.0,75.5,3.35,16.0,77.0,71.7,55.19
2016,11,15,9,30,8.0,141.0,3.5,16.0,144.0,135.65,108.48
2016,11,15,9,45,4.0,137.0,3.7,16.0,138.5,130.66,104.15
2016,11,15,10,0,0.0,133.0,3.9,16.0,133.0,125.17,99.44
2016,11,15,10,15,15.0,163.5,4.1,16.0,171.0,163.19,130.85
2016,11,15,10,30,30.0,194.0,4.3,16.0,209.0,208.71,168.16
2016,11,15,10,45,98.5,215.0,4.55,16.0,266.0,275.0,223.07
2016,11,15,11,0,167.0,236.0,4.8,16.0,323.0,354.17,287.87
2016,11,15,11,15,231.0,233.5,4.95,16.0,357.0,402.07,327.47
2016,11,15,11,30,295.0,231.0,5.1,16.0,391.0,462.24,376.57
2016,11,15,11,45,220.5,240.0,5.35,16.0,360.0,417.4,340.05
2016,11,15,12,0,146.0,249.0,5.6,16.0,329.0,378.26,307.57
2016,11,15,12,15,73.0,160.0,5.7,16.0,200.0,216.78,176.34
2016,11,15,12,30,0.0,71.0,5.8,16.0,71.0,66.1,49.82
2016,11,15,12,45,107.0,150.5,5.9,16.0,206.0,246.59,202.65
2016,11,15,13,0,214.0,230.0,6.0,16.0,341.0,425.98,349.63
2016,11,15,13,15,127.0,213.5,6.0,16.0,278.5,339.9,278.25
2016,11,15,13,30,40.0,197.0,6.0,16.0,216.0,241.11,195.86
2016,11,15,13,45,37.0,186.0,6.05,16.0,203.0,227.65,185.2
2016,11,15,14,0,34.0,175.0,6.1,16.0,190.0,214.15,174.35
2016,11,15,14,15,88.5,169.0,6.0,15.5,204.5,250.76,206.94
2016,11,15,14,30,143.0,163.0,5.9,15.0,219.0,297.42,247.46
2016,11,15,14,45,131.5,149.0,5.85,15.0,196.5,271.71,226.11
2016,11,15,15,0,120.0,135.0,5.8,15.0,174.0,246.16,204.74
2016,11,15,15,15,111.0,117.5,5.7,15.0,149.5,217.71,180.72
2016,11,15,15,30,102.0,100.0,5.6,15.0,125.0,189.36,156.36
2016,11,15,15,45,87.0,81.5,5.55,15.0,100.0,156.05,127.31
2016,11,15,16,0,72.0,63.0,5.5,15.0,75.0,123.21,98.28
2016,11,15,16,15,45.5,45.5,5.5,15.0,52.0,86.36,65.43
2016,11,15,16,30,19.0,28.0,5.5,15.0,29.0,42.38,24.45
2016,11,15,16,45,9.5,14.0,5.5,15.0,14.5,17.49,0.0
2016,11,15,17,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,16,7,15,176.5,14.5,5.25,12.0,30.5,11.54,0.0
2016,11,16,7,30,353.0,29.0,5.3,12.0,61.0,23.58,12.57
2016,11,16,7,45,449.0,37.5,5.4,12.5,101.5,40.48,21.1
2016,11,16,8,0,545.0,46.0,5.5,13.0,142.0,84.24,44.49
2016,11,16,8,15,603.0,51.5,5.6,13.0,184.5,130.66,78.56
2016,11,16,8,30,661.0,57.0,5.7,13.0,227.0,183.05,122.66
2016,11,16,8,45,697.0,61.0,5.8,13.5,267.0,235.26,169.83
2016,11,16,9,0,733.0,65.0,5.9,14.0,307.0,289.0,219.03
2016,11,16,9,15,758.5,68.0,6.0,14.0,343.5,340.56,266.94
2016,11,16,9,30,784.0,71.0,6.1,14.0,380.0,393.23,315.09
2016,11,16,9,45,803.0,73.0,6.2,14.0,411.0,442.72,359.86
2016,11,16,10,0,822.0,75.0,6.3,14.0,442.0,492.05,403.55
2016,11,16,10,15,834.5,76.5,6.3,14.0,467.0,536.92,442.61
2016,11,16,10,30,847.0,78.0,6.3,14.0,492.0,580.5,479.79
2016,11,16,10,45,845.0,82.0,6.35,14.0,508.0,616.43,510.16
2016,11,16,11,0,843.0,86.0,6.4,14.0,524.0,649.66,537.83
2016,11,16,11,15,847.5,87.0,6.4,14.0,535.0,681.15,563.7
2016,11,16,11,30,852.0,88.0,6.4,14.0,546.0,710.04,586.47
2016,11,16,11,45,841.5,92.0,6.4,14.0,547.0,728.67,600.71
2016,11,16,12,0,831.0,96.0,6.4,14.0,548.0,743.83,612.37
2016,11,16,12,15,829.5,96.0,6.35,14.0,543.5,757.9,623.14
2016,11,16,12,30,828.0,96.0,6.3,14.0,539.0,768.77,631.54
2016,11,16,12,45,837.0,90.5,6.3,14.0,530.0,778.3,639.23
2016,11,16,13,0,846.0,85.0,6.3,14.0,521.0,784.54,644.52
2016,11,16,13,15,837.0,83.5,6.3,13.5,502.0,777.95,641.27
2016,11,16,13,30,828.0,82.0,6.3,13.0,483.0,768.07,635.62
2016,11,16,13,45,804.5,83.0,6.3,13.0,455.5,746.66,619.83
2016,11,16,14,0,781.0,84.0,6.3,13.0,428.0,722.44,601.83
2016,11,16,14,15,760.5,81.5,6.3,13.0,396.0,693.85,580.28
2016,11,16,14,30,740.0,79.0,6.3,13.0,364.0,667.15,560.02
2016,11,16,14,45,706.0,76.5,6.3,13.0,326.5,624.9,526.94
2016,11,16,15,0,672.0,74.0,6.3,13.0,289.0,581.62,492.07
2016,11,16,15,15,629.0,69.0,6.3,13.0,248.5,528.58,447.63
2016,11,16,15,30,586.0,64.0,6.3,13.0,208.0,475.89,402.21
2016,11,16,15,45,528.0,56.0,6.3,13.0,167.0,411.47,345.67
2016,11,16,16,0,470.0,48.0,6.3,13.0,126.0,349.57,289.61
2016,11,16,16,15,364.5,38.0,6.2,13.0,87.0,263.93,211.77
2016,11,16,16,30,259.0,28.0,6.1,13.0,48.0,184.4,122.49
2016,11,16,16,45,129.5,14.0,6.1,13.0,24.0,69.68,0.0
2016,11,16,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,17,7,15,198.5,13.0,2.15,10.0,30.0,12.39,0.0
2016,11,17,7,30,397.0,26.0,2.0,10.0,60.0,20.88,10.16
2016,11,17,7,45,489.5,33.0,1.95,10.5,101.0,38.16,19.39
2016,11,17,8,0,582.0,40.0,1.9,11.0,142.0,81.96,41.72
2016,11,17,8,15,638.5,45.0,1.8,11.0,184.0,129.27,76.13
2016,11,17,8,30,695.0,50.0,1.7,11.0,226.0,182.37,120.65
2016,11,17,8,45,732.5,53.0,1.6,11.5,267.0,234.26,167.15
2016,11,17,9,0,770.0,56.0,1.5,12.0,308.0,289.09,216.55
2016,11,17,9,15,795.0,58.5,1.35,12.0,344.5,341.63,264.07
2016,11,17,9,30,820.0,61.0,1.2,12.0,381.0,395.14,311.08
2016,11,17,9,45,839.0,62.5,1.05,12.5,412.5,444.74,352.85
2016,11,17,10,0,858.0,64.0,0.9,13.0,444.0,494.45,392.88
2016,11,17,10,15,870.0,65.0,0.75,13.0,469.0,539.32,428.25
2016,11,17,10,30,882.0,66.0,0.6,13.0,494.0,582.76,461.03
2016,11,17,10,45,890.0,67.0,0.5,13.5,512.5,622.11,489.13
2016,11,17,11,0,898.0,68.0,0.4,14.0,531.0,659.29,514.58
2016,11,17,11,15,902.0,68.5,0.4,14.0,541.5,690.83,537.24
2016,11,17,11,30,906.0,69.0,0.4,14.0,552.0,719.6,556.66
2016,11,17,11,45,906.0,69.5,0.4,14.0,555.0,742.53,572.01
2016,11,17,12,0,906.0,70.0,0.4,14.0,558.0,762.26,585.23
2016,11,17,12,15,904.0,69.5,0.55,14.0,553.5,775.98,597.01
2016,11,17,12,30,902.0,69.0,0.7,14.0,549.0,786.28,606.64
2016,11,17,12,45,894.5,69.5,0.85,14.0,536.5,790.05,611.84
2016,11,17,13,0,887.0,70.0,1.0,14.0,524.0,790.33,614.7
2016,11,17,13,15,878.5,69.0,1.05,14.0,505.0,784.55,611.97
2016,11,17,13,30,870.0,68.0,1.1,14.0,486.0,775.43,607.03
2016,11,17,13,45,855.5,67.0,1.2,14.0,459.5,758.39,597.14
2016,11,17,14,0,841.0,66.0,1.3,14.0,433.0,744.81,589.67
2016,11,17,14,15,822.0,64.0,1.25,14.0,401.0,717.26,570.29
2016,11,17,14,30,803.0,62.0,1.2,14.0,369.0,687.22,549.05
2016,11,17,14,45,775.0,59.5,1.15,14.0,331.5,647.86,520.59
2016,11,17,15,0,747.0,57.0,1.1,14.0,294.0,606.98,490.46
2016,11,17,15,15,707.0,53.5,1.0,13.5,253.0,555.71,451.68
2016,11,17,15,30,667.0,50.0,0.9,13.0,212.0,504.36,410.58
2016,11,17,15,45,604.5,44.5,0.8,13.0,170.0,437.53,355.08
2016,11,17,16,0,542.0,39.0,0.7,13.0,128.0,373.2,299.68
2016,11,17,16,15,441.0,31.0,0.55,13.0,88.5,294.96,230.14
2016,11,17,16,30,340.0,23.0,0.4,13.0,49.0,216.74,137.67
2016,11,17,16,45,170.0,11.5,0.3,13.0,24.5,84.71,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
