Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,7,30,0.0,5.0,8.0,12.0,5.0,4.62,0.0
2016,11,28,7,45,0.0,12.5,8.1,12.0,12.5,11.58,3.57
2016,11,28,8,0,0.0,20.0,8.2,12.0,20.0,18.54,9.8
2016,11,28,8,15,0.0,28.5,8.2,12.0,28.5,26.44,16.83
2016,11,28,8,30,0.0,37.0,8.2,12.0,37.0,34.35,23.83
2016,11,28,8,45,0.0,46.0,8.2,12.5,46.0,42.74,31.12
2016,11,28,9,0,0.0,55.0,8.2,13.0,55.0,51.13,38.33
2016,11,28,9,15,0.0,62.5,8.15,13.0,62.5,58.13,44.35
2016,11,28,9,30,0.0,70.0,8.1,13.0,70.0,65.15,50.32
2016,11,28,9,45,67.5,122.0,8.05,13.0,149.5,145.53,118.22
2016,11,28,10,0,135.0,174.0,8.0,13.0,229.0,237.36,195.52
2016,11,28,10,15,403.0,137.5,7.95,13.0,315.5,353.57,293.87
2016,11,28,10,30,671.0,101.0,7.9,13.0,402.0,483.33,403.55
2016,11,28,10,45,502.0,147.0,7.85,13.5,377.5,456.92,380.99
2016,11,28,11,0,333.0,193.0,7.8,14.0,353.0,413.47,343.47
2016,11,28,11,15,402.5,183.0,7.7,14.0,381.0,468.54,389.88
2016,11,28,11,30,472.0,173.0,7.6,14.0,409.0,518.5,431.85
2016,11,28,11,45,632.0,138.0,7.5,14.0,456.5,610.25,508.66
2016,11,28,12,0,792.0,103.0,7.4,14.0,504.0,698.47,581.49
2016,11,28,12,15,790.0,102.5,7.35,14.0,500.5,711.55,591.48
2016,11,28,12,30,788.0,102.0,7.3,14.0,497.0,721.58,599.42
2016,11,28,12,45,647.5,129.5,7.25,14.0,449.5,659.54,549.72
2016,11,28,13,0,507.0,157.0,7.2,14.0,402.0,584.07,487.53
2016,11,28,13,15,619.5,130.5,7.15,14.0,418.5,647.67,541.23
2016,11,28,13,30,732.0,104.0,7.1,14.0,435.0,703.78,586.99
2016,11,28,13,45,598.0,119.0,7.1,14.0,379.5,616.73,517.21
2016,11,28,14,0,464.0,134.0,7.1,14.0,324.0,525.01,441.67
2016,11,28,14,15,468.5,122.0,7.05,14.0,301.5,509.52,429.92
2016,11,28,14,30,473.0,110.0,7.0,14.0,279.0,491.92,416.0
2016,11,28,14,45,443.5,105.0,7.0,14.0,250.5,457.28,387.12
2016,11,28,15,0,414.0,100.0,7.0,14.0,222.0,422.42,357.52
2016,11,28,15,15,381.5,89.0,6.9,13.5,189.0,378.18,320.09
2016,11,28,15,30,349.0,78.0,6.8,13.0,156.0,334.56,282.19
2016,11,28,15,45,315.5,64.0,6.75,13.0,123.0,287.43,239.9
2016,11,28,16,0,282.0,50.0,6.7,13.0,90.0,241.72,197.66
2016,11,28,16,15,199.5,36.5,6.7,12.5,59.5,173.82,134.12
2016,11,28,16,30,117.0,23.0,6.7,12.0,29.0,102.66,35.58
2016,11,28,16,45,58.5,11.5,6.75,12.0,14.5,35.88,0.0
2016,11,28,17,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,152.5,8.5,4.4,10.0,16.0,8.1,0.0
2016,11,29,7,30,305.0,17.0,4.3,10.0,32.0,15.14,0.0
2016,11,29,7,45,423.5,25.0,4.25,10.5,68.5,21.52,11.29
2016,11,29,8,0,542.0,33.0,4.2,11.0,105.0,56.53,25.95
2016,11,29,8,15,608.0,38.0,4.1,11.0,146.0,100.44,53.61
2016,11,29,8,30,674.0,43.0,4.0,11.0,187.0,151.23,93.64
2016,11,29,8,45,714.5,46.5,3.9,11.5,226.5,201.55,138.11
2016,11,29,9,0,755.0,50.0,3.8,12.0,266.0,255.19,186.99
2016,11,29,9,15,782.5,52.5,3.6,12.0,302.0,306.63,234.95
2016,11,29,9,30,810.0,55.0,3.4,12.0,338.0,359.37,283.33
2016,11,29,9,45,827.5,57.0,3.25,12.5,369.0,407.63,326.61
2016,11,29,10,0,845.0,59.0,3.1,13.0,400.0,455.93,368.55
2016,11,29,10,15,858.0,60.5,2.95,13.0,425.5,500.86,407.21
2016,11,29,10,30,871.0,62.0,2.8,13.0,451.0,544.56,443.75
2016,11,29,10,45,877.5,63.5,2.7,13.0,469.0,583.05,475.35
2016,11,29,11,0,884.0,65.0,2.6,13.0,487.0,619.39,504.49
2016,11,29,11,15,889.0,65.5,2.55,13.0,499.0,651.28,529.81
2016,11,29,11,30,894.0,66.0,2.5,13.0,511.0,680.57,552.39
2016,11,29,11,45,894.5,67.0,2.5,13.5,514.5,704.57,568.92
2016,11,29,12,0,895.0,68.0,2.5,14.0,518.0,725.49,583.14
2016,11,29,12,15,894.0,67.5,2.5,14.0,515.0,740.38,594.02
2016,11,29,12,30,893.0,67.0,2.5,14.0,512.0,751.97,602.61
2016,11,29,12,45,882.5,68.5,2.55,14.0,500.5,755.51,605.75
2016,11,29,13,0,872.0,70.0,2.6,14.0,489.0,755.64,606.56
2016,11,29,13,15,864.0,69.0,2.65,14.0,471.0,751.26,604.18
2016,11,29,13,30,856.0,68.0,2.7,14.0,453.0,743.62,599.52
2016,11,29,13,45,842.5,66.5,2.75,14.0,428.5,734.27,593.64
2016,11,29,14,0,829.0,65.0,2.8,14.0,404.0,715.73,580.88
2016,11,29,14,15,810.0,63.0,2.85,14.0,373.5,689.68,562.37
2016,11,29,14,30,791.0,61.0,2.9,14.0,343.0,661.18,541.74
2016,11,29,14,45,762.0,58.5,3.0,14.0,307.0,622.85,513.26
2016,11,29,15,0,733.0,56.0,3.1,14.0,271.0,583.03,482.85
2016,11,29,15,15,691.0,52.0,3.1,13.5,231.5,531.81,441.82
2016,11,29,15,30,649.0,48.0,3.1,13.0,192.0,480.57,399.11
2016,11,29,15,45,582.5,42.5,3.1,13.0,151.5,413.72,341.32
2016,11,29,16,0,516.0,37.0,3.1,13.0,111.0,355.26,288.06
2016,11,29,16,15,401.5,28.5,3.0,12.5,73.5,267.69,206.39
2016,11,29,16,30,287.0,20.0,2.9,12.0,36.0,179.29,61.44
2016,11,29,16,45,143.5,10.0,2.8,12.0,18.0,70.63,0.0
2016,11,29,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,3.1,12.0,7.5,7.15,0.0
2016,11,30,7,30,0.0,15.0,3.2,12.0,15.0,13.84,0.0
2016,11,30,7,45,27.0,31.0,3.3,12.0,34.5,27.29,15.25
2016,11,30,8,0,54.0,47.0,3.4,12.0,54.0,43.96,29.31
2016,11,30,8,15,70.0,64.5,3.65,12.0,77.5,65.8,47.08
2016,11,30,8,30,86.0,82.0,3.9,12.0,101.0,89.75,67.14
2016,11,30,8,45,101.0,99.0,4.15,12.0,124.5,115.01,88.82
2016,11,30,9,0,116.0,116.0,4.4,12.0,148.0,142.02,112.23
2016,11,30,9,15,126.5,130.0,4.45,12.0,169.5,166.37,133.57
2016,11,30,9,30,137.0,144.0,4.5,12.0,191.0,191.73,155.68
2016,11,30,9,45,249.5,146.0,4.6,12.0,242.0,251.94,205.93
2016,11,30,10,0,362.0,148.0,4.7,12.0,293.0,318.5,262.0
2016,11,30,10,15,594.0,112.0,4.7,12.0,367.5,423.86,350.06
2016,11,30,10,30,826.0,76.0,4.7,12.0,442.0,535.76,442.97
2016,11,30,10,45,839.5,76.0,4.75,12.0,461.5,575.65,476.75
2016,11,30,11,0,853.0,76.0,4.8,12.0,481.0,613.94,508.93
2016,11,30,11,15,858.5,76.5,4.9,12.0,492.5,645.84,535.7
2016,11,30,11,30,864.0,77.0,5.0,12.0,504.0,675.24,560.18
2016,11,30,11,45,866.5,77.0,5.1,12.5,508.5,699.33,578.49
2016,11,30,12,0,869.0,77.0,5.2,13.0,513.0,720.48,594.01
2016,11,30,12,15,867.5,77.0,5.35,13.0,509.5,735.67,606.33
2016,11,30,12,30,866.0,77.0,5.5,13.0,506.0,747.63,616.31
2016,11,30,12,45,677.0,118.5,5.65,13.0,449.5,666.86,553.98
2016,11,30,13,0,488.0,160.0,5.8,13.0,393.0,571.22,475.94
2016,11,30,13,15,628.0,118.5,5.8,13.0,407.0,638.53,533.36
2016,11,30,13,30,768.0,77.0,5.8,13.0,421.0,692.63,576.82
2016,11,30,13,45,754.0,75.0,5.8,13.0,397.0,676.72,564.74
2016,11,30,14,0,740.0,73.0,5.8,13.0,373.0,658.11,550.78
2016,11,30,14,15,740.0,72.5,5.8,13.0,353.5,649.02,544.34
2016,11,30,14,30,740.0,72.0,5.8,13.0,334.0,637.05,535.43
2016,11,30,14,45,707.0,69.0,5.8,13.0,298.5,600.68,506.65
2016,11,30,15,0,674.0,66.0,5.8,13.0,263.0,559.22,472.34
2016,11,30,15,15,627.5,61.5,5.75,12.5,224.0,506.4,428.29
2016,11,30,15,30,581.0,57.0,5.7,12.0,185.0,454.06,383.18
2016,11,30,15,45,506.0,50.5,5.7,12.0,145.0,383.64,320.92
2016,11,30,16,0,431.0,44.0,5.7,12.0,105.0,316.68,259.9
2016,11,30,16,15,311.5,33.5,5.7,12.0,69.5,227.38,176.1
2016,11,30,16,30,192.0,23.0,5.7,12.0,34.0,137.37,43.11
2016,11,30,16,45,96.0,11.5,5.7,12.0,17.0,51.82,0.0
2016,11,30,17,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.0,5.9,10.0,13.5,7.63,0.0
2016,12,1,7,30,251.0,16.0,5.9,10.0,27.0,15.25,0.0
2016,12,1,7,45,383.0,25.0,5.9,10.5,63.5,19.95,9.29
2016,12,1,8,0,515.0,34.0,5.9,11.0,100.0,53.77,25.27
2016,12,1,8,15,586.0,39.5,6.0,11.0,141.0,96.73,51.65
2016,12,1,8,30,657.0,45.0,6.1,11.0,182.0,147.21,90.9
2016,12,1,8,45,702.5,49.0,6.2,11.0,222.0,197.95,135.75
2016,12,1,9,0,748.0,53.0,6.3,11.0,262.0,252.59,186.03
2016,12,1,9,15,777.5,55.5,6.35,11.0,299.0,304.21,234.92
2016,12,1,9,30,807.0,58.0,6.4,11.0,336.0,357.34,284.79
2016,12,1,9,45,821.5,61.5,6.45,11.5,367.0,406.58,330.26
2016,12,1,10,0,836.0,65.0,6.5,12.0,398.0,455.32,374.15
2016,12,1,10,15,850.0,66.5,6.5,12.0,423.5,500.9,415.04
2016,12,1,10,30,864.0,68.0,6.5,12.0,449.0,545.37,454.12
2016,12,1,10,45,872.0,69.5,6.5,12.5,468.0,582.41,485.56
2016,12,1,11,0,880.0,71.0,6.5,13.0,487.0,619.59,516.29
2016,12,1,11,15,885.5,72.0,6.4,13.0,499.0,652.4,543.64
2016,12,1,11,30,891.0,73.0,6.3,13.0,511.0,682.66,568.51
2016,12,1,11,45,892.5,73.0,6.25,13.5,515.0,706.3,585.84
2016,12,1,12,0,894.0,73.0,6.2,14.0,519.0,726.91,600.5
2016,12,1,12,15,892.0,73.0,6.1,14.0,515.5,741.85,611.75
2016,12,1,12,30,890.0,73.0,6.0,14.0,512.0,753.5,620.53
2016,12,1,12,45,879.0,74.0,5.9,14.0,500.0,756.28,622.56
2016,12,1,13,0,868.0,75.0,5.8,14.0,488.0,761.55,626.67
2016,12,1,13,15,858.0,74.0,5.75,14.0,470.0,756.04,622.76
2016,12,1,13,30,848.0,73.0,5.7,14.0,452.0,747.23,616.43
2016,12,1,13,45,716.0,90.5,5.7,14.0,398.0,669.46,556.41
2016,12,1,14,0,584.0,108.0,5.7,14.0,344.0,586.78,490.92
2016,12,1,14,15,676.5,87.5,5.65,14.0,341.0,624.04,522.31
2016,12,1,14,30,769.0,67.0,5.6,14.0,338.0,651.02,544.07
2016,12,1,14,45,735.5,64.5,5.6,14.0,302.0,610.15,511.78
2016,12,1,15,0,702.0,62.0,5.6,14.0,266.0,567.96,477.56
2016,12,1,15,15,657.0,57.5,5.6,13.5,226.5,519.85,437.56
2016,12,1,15,30,612.0,53.0,5.6,13.0,187.0,467.79,392.98
2016,12,1,15,45,538.5,47.0,5.7,13.0,146.5,398.09,331.66
2016,12,1,16,0,465.0,41.0,5.8,13.0,106.0,331.81,271.3
2016,12,1,16,15,344.5,31.5,5.95,12.5,70.0,242.05,187.06
2016,12,1,16,30,224.0,22.0,6.1,12.0,34.0,151.25,45.11
2016,12,1,16,45,112.0,11.0,6.25,12.0,17.0,58.15,0.0
2016,12,1,17,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.5,4.9,10.0,12.5,7.15,0.0
2016,12,2,7,30,261.0,15.0,4.9,10.0,25.0,14.3,0.0
2016,12,2,7,45,388.5,23.5,4.9,10.0,61.0,20.37,9.14
2016,12,2,8,0,516.0,32.0,4.9,10.0,97.0,50.57,23.15
2016,12,2,8,15,586.0,37.5,4.9,10.0,137.0,93.33,49.1
2016,12,2,8,30,656.0,43.0,4.9,10.0,177.0,143.46,87.92
2016,12,2,8,45,699.5,46.5,4.9,10.5,216.5,193.08,131.55
2016,12,2,9,0,743.0,50.0,4.9,11.0,256.0,246.38,180.25
2016,12,2,9,15,450.5,95.0,4.9,11.0,225.0,237.64,186.2
2016,12,2,9,30,158.0,140.0,4.9,11.0,194.0,194.69,158.34
2016,12,2,9,45,441.0,106.5,4.9,11.5,276.5,293.27,239.17
2016,12,2,10,0,724.0,73.0,4.9,12.0,359.0,411.18,336.91
2016,12,2,10,15,748.0,73.5,4.85,12.0,385.5,456.0,376.23
2016,12,2,10,30,772.0,74.0,4.8,12.0,412.0,500.77,414.89
2016,12,2,10,45,761.5,80.5,4.8,12.5,425.5,532.05,441.06
2016,12,2,11,0,751.0,87.0,4.8,13.0,439.0,560.38,464.16
2016,12,2,11,15,676.5,110.5,4.7,13.0,433.5,565.69,468.14
2016,12,2,11,30,602.0,134.0,4.6,13.0,428.0,562.56,465.06
2016,12,2,11,45,740.0,103.0,4.55,13.0,468.0,640.4,528.82
2016,12,2,12,0,878.0,72.0,4.5,13.0,508.0,712.59,585.31
2016,12,2,12,15,876.0,72.0,4.5,13.0,504.5,727.32,596.22
2016,12,2,12,30,874.0,72.0,4.5,13.0,501.0,738.82,605.09
2016,12,2,12,45,859.5,74.0,4.5,13.5,489.0,745.79,609.5
2016,12,2,13,0,845.0,76.0,4.5,14.0,477.0,743.91,607.29
2016,12,2,13,15,624.5,119.0,4.55,14.0,409.0,634.34,523.17
2016,12,2,13,30,404.0,162.0,4.6,14.0,341.0,512.8,424.57
2016,12,2,13,45,422.5,148.5,4.65,14.0,327.0,510.83,424.7
2016,12,2,14,0,441.0,135.0,4.7,14.0,313.0,506.64,422.5
2016,12,2,14,15,595.0,101.0,4.65,14.0,321.5,579.64,483.63
2016,12,2,14,30,749.0,67.0,4.6,14.0,330.0,635.92,529.0
2016,12,2,14,45,717.0,64.0,4.55,14.0,294.5,596.01,497.38
2016,12,2,15,0,685.0,61.0,4.5,14.0,259.0,554.81,464.05
2016,12,2,15,15,640.0,56.5,4.5,13.5,220.5,507.14,424.8
2016,12,2,15,30,595.0,52.0,4.5,13.0,182.0,455.71,381.15
2016,12,2,15,45,523.5,46.0,4.5,13.0,142.5,387.88,321.77
2016,12,2,16,0,452.0,40.0,4.5,13.0,103.0,323.41,263.35
2016,12,2,16,15,334.5,30.5,4.55,12.5,68.0,235.82,181.4
2016,12,2,16,30,217.0,21.0,4.6,12.0,33.0,146.87,41.22
2016,12,2,16,45,108.5,10.5,4.7,12.0,16.5,56.18,0.0
2016,12,2,17,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,7,15,92.0,7.5,3.85,10.0,11.0,7.15,0.0
2016,12,3,7,30,184.0,15.0,3.8,10.0,22.0,14.3,0.0
2016,12,3,7,45,314.0,24.5,3.75,10.5,55.0,19.68,8.07
2016,12,3,8,0,444.0,34.0,3.7,11.0,88.0,46.75,22.12
2016,12,3,8,15,518.0,40.0,3.6,11.0,127.0,86.51,46.1
2016,12,3,8,30,592.0,46.0,3.5,11.0,166.0,134.06,82.28
2016,12,3,8,45,643.5,50.0,3.4,11.5,205.0,183.41,124.67
2016,12,3,9,0,695.0,54.0,3.3,12.0,244.0,236.26,171.85
2016,12,3,9,15,674.5,63.0,3.3,12.0,268.5,275.77,210.81
2016,12,3,9,30,654.0,72.0,3.3,12.0,293.0,312.9,246.88
2016,12,3,9,45,668.5,76.5,3.3,12.0,321.0,356.34,286.55
2016,12,3,10,0,683.0,81.0,3.3,12.0,349.0,399.67,325.21
2016,12,3,10,15,744.5,77.0,3.35,12.0,386.5,456.2,373.64
2016,12,3,10,30,806.0,73.0,3.4,12.0,424.0,515.93,423.81
2016,12,3,10,45,813.5,75.5,3.45,12.5,442.5,554.38,455.41
2016,12,3,11,0,821.0,78.0,3.5,13.0,461.0,590.98,484.86
2016,12,3,11,15,827.5,78.5,3.6,13.0,473.0,622.66,511.01
2016,12,3,11,30,834.0,79.0,3.7,13.0,485.0,652.02,535.01
2016,12,3,11,45,831.5,81.0,3.8,13.5,489.0,674.43,552.23
2016,12,3,12,0,829.0,83.0,3.9,14.0,493.0,693.86,566.16
2016,12,3,12,15,828.5,82.5,3.95,14.0,490.5,708.79,577.6
2016,12,3,12,30,828.0,82.0,4.0,14.0,488.0,720.64,586.85
2016,12,3,12,45,826.5,80.5,4.1,14.0,478.5,727.44,592.57
2016,12,3,13,0,825.0,79.0,4.2,14.0,469.0,731.07,596.07
2016,12,3,13,15,687.5,104.5,4.25,14.0,421.5,664.3,545.69
2016,12,3,13,30,550.0,130.0,4.3,14.0,374.0,584.95,483.52
2016,12,3,13,45,659.5,103.5,4.35,14.0,380.0,640.74,529.87
2016,12,3,14,0,769.0,77.0,4.4,14.0,386.0,681.58,562.21
2016,12,3,14,15,715.5,75.5,4.45,14.0,346.0,635.94,527.35
2016,12,3,14,30,662.0,74.0,4.5,14.0,306.0,585.68,488.7
2016,12,3,14,45,611.0,76.0,4.55,14.0,272.5,540.97,452.9
2016,12,3,15,0,560.0,78.0,4.6,14.0,239.0,495.7,415.49
2016,12,3,15,15,559.5,67.5,4.6,13.5,209.0,468.61,393.22
2016,12,3,15,30,559.0,57.0,4.6,13.0,179.0,439.56,367.96
2016,12,3,15,45,482.5,50.5,4.6,13.0,139.5,369.28,306.46
2016,12,3,16,0,406.0,44.0,4.6,13.0,100.0,302.55,246.32
2016,12,3,16,15,291.5,33.0,4.7,12.5,65.5,216.54,166.17
2016,12,3,16,30,177.0,22.0,4.8,12.0,31.0,128.43,33.76
2016,12,3,16,45,88.5,11.0,4.9,12.0,15.5,48.16,0.0
2016,12,3,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,7.0,4.7,10.0,7.0,0.0,0.0
2016,12,4,7,30,0.0,14.0,4.7,10.0,14.0,13.34,0.0
2016,12,4,7,45,77.5,28.0,4.75,10.5,37.5,23.04,9.63
2016,12,4,8,0,155.0,42.0,4.8,11.0,61.0,41.99,25.27
2016,12,4,8,15,183.0,58.0,4.85,11.0,88.5,69.65,45.74
2016,12,4,8,30,211.0,74.0,4.9,11.0,116.0,100.58,70.85
2016,12,4,8,45,228.0,89.0,4.95,11.5,143.5,131.47,97.62
2016,12,4,9,0,245.0,104.0,5.0,12.0,171.0,164.11,126.45
2016,12,4,9,15,260.5,116.0,4.95,12.0,196.0,194.99,154.22
2016,12,4,9,30,276.0,128.0,4.9,12.0,221.0,227.11,182.94
2016,12,4,9,45,325.0,134.5,4.85,12.0,254.0,268.25,218.58
2016,12,4,10,0,374.0,141.0,4.8,12.0,287.0,318.33,261.51
2016,12,4,10,15,472.5,131.5,4.75,12.0,328.0,375.43,310.1
2016,12,4,10,30,571.0,122.0,4.7,12.0,369.0,442.32,366.41
2016,12,4,10,45,509.0,142.5,4.7,12.5,370.0,448.94,371.93
2016,12,4,11,0,447.0,163.0,4.7,13.0,371.0,453.31,375.03
2016,12,4,11,15,486.5,158.5,4.75,13.0,390.0,490.01,405.85
2016,12,4,11,30,526.0,154.0,4.8,13.0,409.0,527.23,436.75
2016,12,4,11,45,489.0,164.5,4.9,13.0,403.5,528.72,438.0
2016,12,4,12,0,452.0,175.0,5.0,13.0,398.0,526.9,436.57
2016,12,4,12,15,444.0,175.5,5.05,13.0,393.5,532.05,441.14
2016,12,4,12,30,436.0,176.0,5.1,13.0,389.0,535.26,444.09
2016,12,4,12,45,395.5,180.0,5.2,13.0,370.5,516.23,428.81
2016,12,4,13,0,355.0,184.0,5.3,13.0,352.0,483.51,402.72
2016,12,4,13,15,437.0,160.5,5.2,13.0,359.0,533.38,444.77
2016,12,4,13,30,519.0,137.0,5.1,13.0,366.0,569.2,475.28
2016,12,4,13,45,459.0,139.5,5.1,13.0,334.0,526.52,440.53
2016,12,4,14,0,399.0,142.0,5.1,13.0,302.0,482.86,404.86
2016,12,4,14,15,390.5,131.5,5.0,13.0,278.0,460.98,387.48
2016,12,4,14,30,382.0,121.0,4.9,13.0,254.0,437.72,368.65
2016,12,4,14,45,363.0,112.0,4.8,13.0,228.0,407.82,343.85
2016,12,4,15,0,344.0,103.0,4.7,13.0,202.0,377.39,318.14
2016,12,4,15,15,317.5,90.5,4.6,13.0,171.5,337.5,284.0
2016,12,4,15,30,291.0,78.0,4.5,13.0,141.0,297.99,249.42
2016,12,4,15,45,261.5,63.5,4.45,13.0,111.0,254.83,210.98
2016,12,4,16,0,232.0,49.0,4.4,13.0,81.0,212.86,172.49
2016,12,4,16,15,159.5,35.0,4.5,13.0,53.0,151.51,114.65
2016,12,4,16,30,87.0,21.0,4.6,13.0,25.0,76.33,17.04
2016,12,4,16,45,43.5,10.5,4.75,13.0,12.5,28.53,0.0
2016,12,4,17,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.85,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,5.7,10.0,7.0,0.0,0.0
2016,12,5,7,30,0.0,14.0,5.6,10.0,14.0,13.34,0.0
2016,12,5,7,45,84.5,27.5,5.5,10.0,37.5,22.64,8.5
2016,12,5,8,0,169.0,41.0,5.4,10.0,61.0,40.48,23.88
2016,12,5,8,15,196.5,56.5,5.35,10.0,89.0,69.05,44.88
2016,12,5,8,30,224.0,72.0,5.3,10.0,117.0,100.1,70.09
2016,12,5,8,45,243.0,86.5,5.25,10.5,144.0,131.54,97.36
2016,12,5,9,0,262.0,101.0,5.2,11.0,171.0,164.91,126.95
2016,12,5,9,15,275.0,113.5,5.1,11.0,196.5,196.3,155.46
2016,12,5,9,30,288.0,126.0,5.0,11.0,222.0,228.68,184.67
2016,12,5,9,45,433.0,114.5,4.9,11.0,274.0,294.93,240.51
2016,12,5,10,0,578.0,103.0,4.8,11.0,326.0,372.49,306.26
2016,12,5,10,15,563.0,114.5,4.7,11.0,344.0,404.0,334.4
2016,12,5,10,30,548.0,126.0,4.6,11.0,362.0,429.64,357.07
2016,12,5,10,45,447.5,154.0,4.6,11.0,352.0,425.18,353.99
2016,12,5,11,0,347.0,182.0,4.6,11.0,342.0,404.87,337.28
2016,12,5,11,15,299.0,194.5,4.55,11.0,335.5,401.25,334.18
2016,12,5,11,30,251.0,207.0,4.5,11.0,329.0,394.15,327.85
2016,12,5,11,45,273.5,206.0,4.5,11.0,340.0,416.9,347.07
2016,12,5,12,0,296.0,205.0,4.5,11.0,351.0,439.71,366.19
2016,12,5,12,15,282.5,206.0,4.5,11.0,344.5,438.69,365.36
2016,12,5,12,30,269.0,207.0,4.5,11.0,338.0,436.29,363.47
2016,12,5,12,45,265.5,202.5,4.5,11.0,330.0,433.63,361.68
2016,12,5,13,0,262.0,198.0,4.5,11.0,322.0,429.87,359.01
2016,12,5,13,15,215.5,194.5,4.45,11.0,294.0,382.02,319.62
2016,12,5,13,30,169.0,191.0,4.4,11.0,266.0,345.14,288.77
2016,12,5,13,45,201.5,178.0,4.4,11.0,262.0,355.25,298.48
2016,12,5,14,0,234.0,165.0,4.4,11.0,258.0,376.17,316.68
2016,12,5,14,15,168.5,154.5,4.5,11.0,219.0,303.34,255.65
2016,12,5,14,30,103.0,144.0,4.6,11.0,180.0,243.9,204.85
2016,12,5,14,45,96.5,130.0,4.75,11.0,161.0,222.69,187.14
2016,12,5,15,0,90.0,116.0,4.9,11.0,142.0,201.44,169.03
2016,12,5,15,15,81.0,100.0,4.95,11.0,121.0,175.8,146.8
2016,12,5,15,30,72.0,84.0,5.0,11.0,100.0,150.31,124.34
2016,12,5,15,45,61.5,67.0,5.1,11.0,78.5,122.57,99.6
2016,12,5,16,0,51.0,50.0,5.2,11.0,57.0,94.91,74.61
2016,12,5,16,15,25.5,34.0,5.25,10.5,37.5,53.17,37.06
2016,12,5,16,30,0.0,18.0,5.3,10.0,18.0,17.0,0.0
2016,12,5,16,45,0.0,9.0,5.35,10.0,9.0,8.58,0.0
2016,12,5,17,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,6.95,9.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,8.5,5.55,9.0,8.5,0.0,0.0
2016,12,6,7,30,0.0,17.0,5.5,9.0,17.0,16.2,0.0
2016,12,6,7,45,169.0,27.5,5.45,9.0,46.5,21.77,7.01
2016,12,6,8,0,338.0,38.0,5.4,9.0,76.0,44.04,23.46
2016,12,6,8,15,408.0,47.5,5.35,9.0,113.0,80.25,46.03
2016,12,6,8,30,478.0,57.0,5.3,9.0,150.0,124.04,79.34
2016,12,6,8,45,521.5,64.0,5.25,9.5,186.0,167.45,116.73
2016,12,6,9,0,565.0,71.0,5.2,10.0,222.0,214.91,159.35
2016,12,6,9,15,619.0,69.0,5.2,10.0,255.5,260.26,201.01
2016,12,6,9,30,673.0,67.0,5.2,10.0,289.0,309.65,246.38
2016,12,6,9,45,596.5,90.0,5.2,10.5,301.0,336.82,273.96
2016,12,6,10,0,520.0,113.0,5.2,11.0,313.0,352.68,290.35
2016,12,6,10,15,657.5,97.0,5.2,11.0,367.5,430.57,356.81
2016,12,6,10,30,795.0,81.0,5.2,11.0,422.0,513.26,426.72
2016,12,6,10,45,607.0,124.0,5.25,11.0,391.0,485.87,405.29
2016,12,6,11,0,419.0,167.0,5.3,11.0,360.0,438.85,366.57
2016,12,6,11,15,345.0,185.5,5.3,11.0,347.0,419.65,350.84
2016,12,6,11,30,271.0,204.0,5.3,11.0,334.0,403.46,336.79
2016,12,6,11,45,286.5,203.5,5.35,11.0,342.5,422.44,353.03
2016,12,6,12,0,302.0,203.0,5.4,11.0,351.0,441.14,368.91
2016,12,6,12,15,498.0,155.0,5.45,11.0,397.0,546.46,458.55
2016,12,6,12,30,694.0,107.0,5.5,11.0,443.0,650.32,545.47
2016,12,6,12,45,482.0,152.0,5.55,11.0,383.0,547.62,459.8
2016,12,6,13,0,270.0,197.0,5.6,11.0,323.0,434.35,364.17
2016,12,6,13,15,189.5,194.0,5.65,11.0,280.5,361.64,303.64
2016,12,6,13,30,109.0,191.0,5.7,11.0,238.0,299.92,250.94
2016,12,6,13,45,272.0,163.0,5.8,11.0,273.0,401.19,339.66
2016,12,6,14,0,435.0,135.0,5.9,11.0,308.0,500.36,424.74
2016,12,6,14,15,604.5,100.0,5.9,11.0,321.0,583.05,495.22
2016,12,6,14,30,774.0,65.0,5.9,11.0,334.0,648.76,549.53
2016,12,6,14,45,749.5,61.5,5.9,11.0,299.5,613.42,521.03
2016,12,6,15,0,725.0,58.0,5.9,11.0,265.0,576.38,490.58
2016,12,6,15,15,681.5,54.0,5.8,10.5,226.0,525.12,447.32
2016,12,6,15,30,638.0,50.0,5.7,10.0,187.0,473.8,402.56
2016,12,6,15,45,572.5,44.0,5.65,10.0,147.5,413.35,347.78
2016,12,6,16,0,507.0,38.0,5.6,10.0,108.0,350.85,289.54
2016,12,6,16,15,388.5,29.0,5.5,10.0,71.5,261.56,203.13
2016,12,6,16,30,270.0,20.0,5.4,10.0,35.0,170.51,44.48
2016,12,6,16,45,135.0,10.0,5.35,10.0,17.5,67.1,0.0
2016,12,6,17,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,1.5,3.9,8.0,1.5,0.0,0.0
2016,12,7,7,30,0.0,3.0,3.9,8.0,3.0,2.86,0.0
2016,12,7,7,45,0.0,10.5,3.95,8.5,10.5,9.73,0.0
2016,12,7,8,0,0.0,18.0,4.0,9.0,18.0,16.69,8.01
2016,12,7,8,15,0.0,27.0,4.1,9.0,27.0,25.06,15.69
2016,12,7,8,30,0.0,36.0,4.2,9.0,36.0,33.43,23.22
2016,12,7,8,45,0.0,45.0,4.3,9.0,45.0,41.81,30.7
2016,12,7,9,0,0.0,54.0,4.4,9.0,54.0,50.2,38.13
2016,12,7,9,15,0.0,62.0,4.45,9.0,62.0,57.68,44.68
2016,12,7,9,30,0.0,70.0,4.5,9.0,70.0,65.19,51.19
2016,12,7,9,45,0.0,77.0,4.55,9.5,77.0,71.79,56.75
2016,12,7,10,0,0.0,84.0,4.6,10.0,84.0,78.43,62.29
2016,12,7,10,15,0.0,84.0,4.7,10.0,84.0,78.39,62.17
2016,12,7,10,30,0.0,84.0,4.8,10.0,84.0,78.36,62.05
2016,12,7,10,45,8.0,127.0,4.95,10.0,131.0,124.76,101.7
2016,12,7,11,0,16.0,170.0,5.1,10.0,178.0,173.25,142.72
2016,12,7,11,15,10.5,167.5,5.3,10.0,173.0,168.0,138.08
2016,12,7,11,30,5.0,165.0,5.5,10.0,168.0,162.39,133.19
2016,12,7,11,45,2.5,122.0,5.7,10.0,123.5,117.31,94.99
2016,12,7,12,0,0.0,79.0,5.9,10.0,79.0,73.55,57.65
2016,12,7,12,15,0.0,91.0,6.05,10.0,91.0,85.04,67.5
2016,12,7,12,30,0.0,103.0,6.2,10.0,103.0,96.96,77.68
2016,12,7,12,45,36.0,151.5,6.35,10.0,168.5,181.54,150.69
2016,12,7,13,0,72.0,200.0,6.5,10.0,234.0,266.64,223.17
2016,12,7,13,15,36.0,156.0,6.6,9.5,173.0,189.35,157.69
2016,12,7,13,30,0.0,112.0,6.7,9.0,112.0,107.07,86.86
2016,12,7,13,45,0.0,86.5,6.85,9.0,86.5,81.19,64.75
2016,12,7,14,0,0.0,61.0,7.0,9.0,61.0,56.73,43.7
2016,12,7,14,15,0.0,56.0,7.05,9.0,56.0,52.06,39.71
2016,12,7,14,30,0.0,51.0,7.1,9.0,51.0,47.39,35.7
2016,12,7,14,45,0.0,45.5,7.15,9.0,45.5,42.26,31.26
2016,12,7,15,0,0.0,40.0,7.2,9.0,40.0,37.14,26.79
2016,12,7,15,15,0.0,34.0,7.1,9.0,34.0,31.55,21.87
2016,12,7,15,30,0.0,28.0,7.0,9.0,28.0,25.97,16.92
2016,12,7,15,45,0.0,21.5,6.95,9.0,21.5,19.93,11.53
2016,12,7,16,0,0.0,15.0,6.9,9.0,15.0,13.89,6.13
2016,12,7,16,15,0.0,9.5,6.85,8.5,9.5,8.79,1.43
2016,12,7,16,30,0.0,4.0,6.8,8.0,4.0,3.7,0.0
2016,12,7,16,45,0.0,2.0,6.8,8.0,2.0,1.91,0.0
2016,12,7,17,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.3,9.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,4.65,12.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,4.6,12.0,5.0,4.77,0.0
2016,12,8,7,45,0.0,15.0,4.6,12.5,15.0,13.91,0.74
2016,12,8,8,0,0.0,25.0,4.6,13.0,25.0,23.21,12.98
2016,12,8,8,15,0.0,38.0,4.5,13.0,38.0,35.18,23.83
2016,12,8,8,30,0.0,51.0,4.4,13.0,51.0,47.22,34.47
2016,12,8,8,45,0.0,64.0,4.3,13.0,64.0,59.4,45.15
2016,12,8,9,0,0.0,77.0,4.2,13.0,77.0,71.69,55.83
2016,12,8,9,15,0.0,89.5,4.15,13.0,89.5,83.62,66.08
2016,12,8,9,30,0.0,102.0,4.1,13.0,102.0,95.67,76.31
2016,12,8,9,45,0.0,112.5,4.1,13.0,112.5,105.88,84.9
2016,12,8,10,0,0.0,123.0,4.1,13.0,123.0,116.19,93.5
2016,12,8,10,15,38.5,151.5,4.05,13.0,168.0,167.13,136.25
2016,12,8,10,30,77.0,180.0,4.0,13.0,213.0,219.17,179.66
2016,12,8,10,45,45.0,173.5,3.95,13.0,193.0,198.0,161.78
2016,12,8,11,0,13.0,167.0,3.9,13.0,173.0,168.41,136.73
2016,12,8,11,15,8.5,164.5,3.85,13.0,169.0,163.69,132.67
2016,12,8,11,30,4.0,162.0,3.8,13.0,165.0,158.67,128.34
2016,12,8,11,45,4.5,164.0,3.75,13.0,166.5,161.47,130.63
2016,12,8,12,0,5.0,166.0,3.7,13.0,168.0,164.37,133.01
2016,12,8,12,15,27.5,183.5,3.65,13.0,196.5,208.57,170.19
2016,12,8,12,30,50.0,201.0,3.6,13.0,225.0,246.86,202.18
2016,12,8,12,45,59.5,200.0,3.55,13.0,228.0,254.93,209.1
2016,12,8,13,0,69.0,199.0,3.5,13.0,231.0,263.18,216.26
2016,12,8,13,15,34.5,170.5,3.45,13.0,186.5,205.29,167.97
