Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,13,30,0.0,142.0,3.4,13.0,142.0,139.09,112.15
2016,12,8,13,45,0.0,131.0,3.4,13.0,131.0,128.07,103.17
2016,12,8,14,0,0.0,120.0,3.4,13.0,120.0,117.08,94.08
2016,12,8,14,15,0.0,111.0,3.3,13.0,111.0,108.31,86.81
2016,12,8,14,30,0.0,102.0,3.2,13.0,102.0,99.58,79.54
2016,12,8,14,45,0.0,91.0,3.15,13.0,91.0,88.67,70.34
2016,12,8,15,0,0.0,80.0,3.1,13.0,80.0,77.77,61.07
2016,12,8,15,15,0.0,68.0,3.0,13.0,68.0,65.73,50.73
2016,12,8,15,30,0.0,56.0,2.9,13.0,56.0,53.67,40.25
2016,12,8,15,45,0.0,43.5,2.8,13.0,43.5,40.94,29.13
2016,12,8,16,0,0.0,31.0,2.7,13.0,31.0,28.79,18.44
2016,12,8,16,15,0.0,20.5,2.6,13.0,20.5,19.02,9.46
2016,12,8,16,30,0.0,10.0,2.5,13.0,10.0,9.26,0.0
2016,12,8,16,45,0.0,5.0,2.45,13.0,5.0,4.77,0.0
2016,12,8,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,5.0,2.2,13.0,5.0,0.0,0.0
2016,12,9,7,30,0.0,10.0,2.2,13.0,10.0,9.53,0.0
2016,12,9,7,45,102.5,23.0,2.25,13.0,34.0,18.14,1.39
2016,12,9,8,0,205.0,36.0,2.3,13.0,58.0,35.16,18.99
2016,12,9,8,15,241.0,50.0,2.35,13.0,87.0,64.78,39.2
2016,12,9,8,30,277.0,64.0,2.4,13.0,116.0,98.38,65.23
2016,12,9,8,45,299.0,77.0,2.5,13.0,144.5,132.22,94.11
2016,12,9,9,0,321.0,90.0,2.6,13.0,173.0,168.21,125.87
2016,12,9,9,15,332.0,103.0,2.6,13.0,200.0,202.95,157.25
2016,12,9,9,30,343.0,116.0,2.6,13.0,227.0,238.43,189.0
2016,12,9,9,45,345.5,128.0,2.65,13.0,249.0,265.94,213.96
2016,12,9,10,0,348.0,140.0,2.7,13.0,271.0,296.68,241.02
2016,12,9,10,15,359.5,148.5,2.7,13.0,292.5,327.69,267.73
2016,12,9,10,30,371.0,157.0,2.7,13.0,314.0,358.88,294.13
2016,12,9,10,45,354.5,168.0,2.75,13.5,323.5,377.21,309.12
2016,12,9,11,0,338.0,179.0,2.8,14.0,333.0,393.56,322.12
2016,12,9,11,15,280.0,193.0,2.8,14.0,323.0,385.53,315.4
2016,12,9,11,30,222.0,207.0,2.8,14.0,313.0,364.78,298.35
2016,12,9,11,45,312.5,194.5,2.85,14.0,345.0,428.41,350.94
2016,12,9,12,0,403.0,182.0,2.9,14.0,377.0,496.33,405.9
2016,12,9,12,15,326.0,194.0,2.85,14.0,351.5,454.23,371.61
2016,12,9,12,30,249.0,206.0,2.8,14.0,326.0,419.05,342.67
2016,12,9,12,45,176.5,205.0,2.75,14.0,289.0,358.2,293.35
2016,12,9,13,0,104.0,204.0,2.7,14.0,252.0,295.34,241.62
2016,12,9,13,15,134.5,196.5,2.65,14.0,257.0,323.02,265.14
2016,12,9,13,30,165.0,189.0,2.6,14.0,262.0,339.19,279.12
2016,12,9,13,45,216.0,174.5,2.55,14.0,264.0,361.11,298.31
2016,12,9,14,0,267.0,160.0,2.5,14.0,266.0,393.54,325.49
2016,12,9,14,15,263.0,147.5,2.35,13.5,245.5,374.46,310.76
2016,12,9,14,30,259.0,135.0,2.2,13.0,225.0,354.43,295.25
2016,12,9,14,45,252.5,121.0,2.1,13.0,201.0,329.83,275.26
2016,12,9,15,0,246.0,107.0,2.0,13.0,177.0,304.51,254.3
2016,12,9,15,15,231.0,93.0,1.95,13.0,151.0,273.12,227.77
2016,12,9,15,30,216.0,79.0,1.9,13.0,125.0,241.75,200.61
2016,12,9,15,45,191.5,63.5,1.9,13.0,98.0,202.79,166.43
2016,12,9,16,0,167.0,48.0,1.9,13.0,71.0,164.61,132.09
2016,12,9,16,15,112.5,34.0,1.95,13.0,47.0,114.66,85.49
2016,12,9,16,30,58.0,20.0,2.0,13.0,23.0,61.06,13.35
2016,12,9,16,45,29.0,10.0,2.1,13.0,11.5,21.94,0.0
2016,12,9,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,5.2,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,5.1,14.0,2.0,1.91,0.0
2016,12,10,7,45,0.0,6.5,5.05,14.0,6.5,6.01,0.0
2016,12,10,8,0,0.0,11.0,5.0,14.0,11.0,10.18,2.39
2016,12,10,8,15,0.0,17.5,4.8,13.5,17.5,16.22,7.89
2016,12,10,8,30,0.0,24.0,4.6,13.0,24.0,22.25,13.27
2016,12,10,8,45,0.0,30.5,4.45,13.0,30.5,28.3,18.61
2016,12,10,9,0,0.0,37.0,4.3,13.0,37.0,34.35,23.91
2016,12,10,9,15,0.0,43.5,4.15,13.0,43.5,40.4,29.16
2016,12,10,9,30,0.0,50.0,4.0,13.0,50.0,46.46,34.37
2016,12,10,9,45,0.0,55.0,3.85,13.0,55.0,51.12,38.34
2016,12,10,10,0,0.0,60.0,3.7,13.0,60.0,55.79,42.29
2016,12,10,10,15,0.0,50.0,3.65,13.0,50.0,46.47,34.26
2016,12,10,10,30,0.0,40.0,3.6,13.0,40.0,37.15,26.26
2016,12,10,10,45,0.0,42.0,3.6,13.0,42.0,39.02,27.82
2016,12,10,11,0,0.0,44.0,3.6,13.0,44.0,40.89,29.38
2016,12,10,11,15,0.0,64.0,3.55,13.0,64.0,59.54,45.22
2016,12,10,11,30,0.0,84.0,3.5,13.0,84.0,78.25,61.02
2016,12,10,11,45,0.0,94.5,3.5,13.0,94.5,88.45,69.58
2016,12,10,12,0,0.0,105.0,3.5,13.0,105.0,98.81,78.27
2016,12,10,12,15,0.0,126.0,3.45,13.0,126.0,119.98,96.01
2016,12,10,12,30,0.0,147.0,3.4,13.0,147.0,141.9,114.28
2016,12,10,12,45,26.5,170.0,3.4,13.0,182.5,195.5,159.61
2016,12,10,13,0,53.0,193.0,3.4,13.0,218.0,244.0,200.25
2016,12,10,13,15,26.5,151.0,3.45,13.0,163.5,176.42,143.96
2016,12,10,13,30,0.0,109.0,3.5,13.0,109.0,103.99,82.81
2016,12,10,13,45,0.0,103.5,3.6,13.0,103.5,98.72,78.54
2016,12,10,14,0,0.0,98.0,3.7,13.0,98.0,93.48,74.22
2016,12,10,14,15,0.0,90.5,3.7,13.0,90.5,86.17,68.12
2016,12,10,14,30,0.0,83.0,3.7,13.0,83.0,78.89,62.01
2016,12,10,14,45,0.0,74.0,3.75,13.0,74.0,70.03,54.51
2016,12,10,15,0,0.0,65.0,3.8,13.0,65.0,61.18,46.95
2016,12,10,15,15,0.0,55.5,3.75,13.0,55.5,51.81,38.85
2016,12,10,15,30,0.0,46.0,3.7,13.0,46.0,42.75,30.95
2016,12,10,15,45,0.0,36.0,3.7,13.0,36.0,33.43,22.77
2016,12,10,16,0,0.0,26.0,3.7,13.0,26.0,24.13,14.54
2016,12,10,16,15,0.0,17.0,3.65,13.0,17.0,15.76,6.88
2016,12,10,16,30,0.0,8.0,3.6,13.0,8.0,7.41,0.0
2016,12,10,16,45,0.0,4.0,3.55,13.0,4.0,3.81,0.0
2016,12,10,17,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,45,25.5,18.0,3.6,9.0,20.5,15.91,0.0
2016,12,11,8,0,51.0,36.0,3.6,9.0,41.0,32.44,19.53
2016,12,11,8,15,67.0,53.0,3.55,9.0,63.0,53.04,36.65
2016,12,11,8,30,83.0,70.0,3.5,9.0,85.0,75.8,55.66
2016,12,11,8,45,94.0,86.0,3.5,9.5,107.0,98.71,75.41
2016,12,11,9,0,105.0,102.0,3.5,10.0,129.0,122.93,96.51
2016,12,11,9,15,110.5,117.5,3.45,10.0,149.5,146.31,117.28
2016,12,11,9,30,116.0,133.0,3.4,10.0,170.0,170.32,138.44
2016,12,11,9,45,120.5,145.5,3.4,10.0,187.5,191.48,157.02
2016,12,11,10,0,125.0,158.0,3.4,10.0,205.0,213.01,175.69
2016,12,11,10,15,165.0,168.0,3.4,10.0,234.0,249.09,206.33
2016,12,11,10,30,205.0,178.0,3.4,10.0,263.0,288.24,239.45
2016,12,11,10,45,228.0,184.5,3.4,10.5,283.5,323.68,268.71
2016,12,11,11,0,251.0,191.0,3.4,11.0,304.0,354.28,293.77
2016,12,11,11,15,254.5,196.0,3.35,11.0,313.5,372.07,308.51
2016,12,11,11,30,258.0,201.0,3.3,11.0,323.0,389.36,322.74
2016,12,11,11,45,230.5,206.5,3.3,11.0,316.5,376.55,312.27
2016,12,11,12,0,203.0,212.0,3.3,11.0,310.0,370.59,307.18
2016,12,11,12,15,156.0,211.5,3.4,11.0,287.0,342.22,283.56
2016,12,11,12,30,109.0,211.0,3.5,11.0,264.0,301.42,249.65
2016,12,11,12,45,101.5,206.5,3.6,11.0,254.5,293.57,243.45
2016,12,11,13,0,94.0,202.0,3.7,11.0,245.0,285.35,236.82
2016,12,11,13,15,47.0,162.5,3.7,11.0,184.0,205.17,169.63
2016,12,11,13,30,0.0,123.0,3.7,11.0,123.0,118.71,95.87
2016,12,11,13,45,0.0,122.5,3.75,11.0,122.5,118.9,96.26
2016,12,11,14,0,0.0,122.0,3.8,11.0,122.0,119.32,96.74
2016,12,11,14,15,0.0,112.5,3.65,11.0,112.5,110.0,88.94
2016,12,11,14,30,0.0,103.0,3.5,11.0,103.0,100.73,81.14
2016,12,11,14,45,0.0,92.5,3.35,11.0,92.5,90.38,72.36
2016,12,11,15,0,0.0,82.0,3.2,11.0,82.0,80.06,63.52
2016,12,11,15,15,0.0,70.0,3.1,10.5,70.0,68.04,53.21
2016,12,11,15,30,0.0,58.0,3.0,10.0,58.0,55.98,42.74
2016,12,11,15,45,0.0,45.5,2.9,10.0,45.5,43.27,31.5
2016,12,11,16,0,0.0,33.0,2.8,10.0,33.0,30.66,20.29
2016,12,11,16,15,0.0,21.5,2.8,10.0,21.5,19.95,10.41
2016,12,11,16,30,0.0,10.0,2.8,10.0,10.0,9.26,0.0
2016,12,11,16,45,0.0,5.0,2.8,10.0,5.0,4.77,0.0
2016,12,11,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,12,7,45,117.5,16.5,2.5,9.0,28.0,12.92,0.0
2016,12,12,8,0,235.0,33.0,2.5,9.0,56.0,31.51,16.34
2016,12,12,8,15,280.5,46.0,2.5,9.0,86.5,62.32,36.49
2016,12,12,8,30,326.0,59.0,2.5,9.0,117.0,98.08,63.71
2016,12,12,8,45,355.5,70.5,2.5,9.5,148.0,134.3,94.45
2016,12,12,9,0,385.0,82.0,2.5,10.0,179.0,173.37,128.95
2016,12,12,9,15,401.5,93.0,2.4,10.0,208.0,210.87,163.25
2016,12,12,9,30,418.0,104.0,2.3,10.0,237.0,249.51,198.32
2016,12,12,9,45,426.0,113.5,2.2,10.5,261.0,284.33,229.43
2016,12,12,10,0,434.0,123.0,2.1,11.0,285.0,319.11,259.71
2016,12,12,10,15,428.0,134.5,1.95,11.0,303.5,349.16,285.78
2016,12,12,10,30,422.0,146.0,1.8,11.0,322.0,377.78,309.91
2016,12,12,10,45,442.5,149.5,1.7,11.0,341.5,411.22,337.54
2016,12,12,11,0,463.0,153.0,1.6,11.0,361.0,444.86,364.78
2016,12,12,11,15,542.5,137.5,1.55,11.0,388.5,494.34,404.95
2016,12,12,11,30,622.0,122.0,1.5,11.0,416.0,551.09,449.92
2016,12,12,11,45,568.0,139.0,1.5,11.0,409.5,546.63,445.99
2016,12,12,12,0,514.0,156.0,1.5,11.0,403.0,542.79,442.68
2016,12,12,12,15,386.0,180.0,1.5,11.0,365.0,479.42,392.32
2016,12,12,12,30,258.0,204.0,1.5,11.0,327.0,422.32,345.84
2016,12,12,12,45,316.0,190.5,1.55,11.0,338.0,454.37,373.27
2016,12,12,13,0,374.0,177.0,1.6,11.0,349.0,486.02,399.65
2016,12,12,13,15,366.0,171.5,1.65,11.0,335.0,477.0,392.98
2016,12,12,13,30,358.0,166.0,1.7,11.0,321.0,466.56,385.43
2016,12,12,13,45,373.0,153.5,1.75,11.0,308.0,475.84,393.63
2016,12,12,14,0,388.0,141.0,1.8,11.0,295.0,471.17,390.95
2016,12,12,14,15,373.0,133.5,1.75,11.0,272.0,448.74,373.23
2016,12,12,14,30,358.0,126.0,1.7,11.0,249.0,425.23,354.51
2016,12,12,14,45,346.5,113.5,1.7,11.0,223.0,397.2,332.14
2016,12,12,15,0,335.0,101.0,1.7,11.0,197.0,368.23,308.49
2016,12,12,15,15,312.0,88.5,1.75,11.0,168.0,331.13,277.49
2016,12,12,15,30,289.0,76.0,1.8,11.0,139.0,294.17,245.72
2016,12,12,15,45,257.0,62.0,1.85,11.0,109.0,250.41,207.32
2016,12,12,16,0,225.0,48.0,1.9,11.0,79.0,207.96,168.87
2016,12,12,16,15,157.5,34.0,1.9,11.0,52.0,149.15,113.71
2016,12,12,16,30,90.0,20.0,1.9,11.0,25.0,85.08,25.39
2016,12,12,16,45,45.0,10.0,1.95,11.0,12.5,28.87,0.0
2016,12,12,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,7,45,42.5,17.0,2.6,9.5,21.5,14.3,0.0
2016,12,13,8,0,85.0,34.0,2.7,10.0,43.0,30.15,17.03
2016,12,13,8,15,116.0,50.0,2.65,10.0,67.5,53.39,34.98
2016,12,13,8,30,147.0,66.0,2.6,10.0,92.0,80.34,56.38
2016,12,13,8,45,163.0,82.0,2.6,10.0,117.5,108.1,80.18
2016,12,13,9,0,179.0,98.0,2.6,10.0,143.0,137.65,106.15
2016,12,13,9,15,191.0,112.5,2.65,10.0,167.0,166.28,131.69
2016,12,13,9,30,203.0,127.0,2.7,10.0,191.0,196.03,158.11
2016,12,13,9,45,209.0,139.5,2.8,10.0,211.5,222.5,181.66
2016,12,13,10,0,215.0,152.0,2.9,10.0,232.0,249.29,205.17
2016,12,13,10,15,206.0,164.5,2.95,10.0,245.5,264.09,218.44
2016,12,13,10,30,197.0,177.0,3.0,10.0,259.0,282.35,234.2
2016,12,13,10,45,202.0,185.5,3.05,10.5,273.0,303.03,251.32
2016,12,13,11,0,207.0,194.0,3.1,11.0,287.0,323.68,268.17
2016,12,13,11,15,171.5,201.5,3.1,11.0,280.0,318.24,263.46
2016,12,13,11,30,136.0,209.0,3.1,11.0,273.0,310.34,256.58
2016,12,13,11,45,142.5,211.5,3.15,11.0,279.0,322.73,267.03
2016,12,13,12,0,149.0,214.0,3.2,11.0,285.0,335.08,277.36
2016,12,13,12,15,147.5,213.5,3.2,11.0,284.0,338.17,279.99
2016,12,13,12,30,146.0,213.0,3.2,11.0,283.0,340.78,282.28
2016,12,13,12,45,74.5,185.0,3.25,11.0,220.5,248.14,205.27
2016,12,13,13,0,3.0,157.0,3.3,11.0,158.0,155.94,126.94
2016,12,13,13,15,1.5,138.0,3.35,11.0,138.5,135.16,109.73
2016,12,13,13,30,0.0,119.0,3.4,11.0,119.0,114.49,92.38
2016,12,13,13,45,100.0,142.5,3.45,11.0,182.0,234.9,196.82
2016,12,13,14,0,200.0,166.0,3.5,11.0,245.0,339.46,285.42
2016,12,13,14,15,191.0,155.0,3.5,11.0,225.5,319.79,269.02
2016,12,13,14,30,182.0,144.0,3.5,11.0,206.0,299.75,252.55
2016,12,13,14,45,173.0,130.0,3.5,11.0,184.0,275.42,232.32
2016,12,13,15,0,164.0,116.0,3.5,11.0,162.0,250.88,211.56
2016,12,13,15,15,149.0,100.5,3.6,11.0,138.0,220.25,185.21
2016,12,13,15,30,134.0,85.0,3.7,11.0,114.0,189.89,158.58
2016,12,13,15,45,112.0,68.5,3.85,11.0,89.0,154.29,126.95
2016,12,13,16,0,90.0,52.0,4.0,11.0,64.0,119.47,95.55
2016,12,13,16,15,45.0,36.0,4.05,11.0,42.0,74.4,54.35
2016,12,13,16,30,0.0,20.0,4.1,11.0,20.0,19.64,1.95
2016,12,13,16,45,0.0,10.0,4.2,11.0,10.0,9.53,0.0
2016,12,13,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,15.0,4.95,13.0,15.0,13.92,0.0
2016,12,14,8,0,0.0,30.0,5.0,13.0,30.0,27.3,15.32
2016,12,14,8,15,8.0,46.5,5.0,13.0,48.0,42.97,29.75
2016,12,14,8,30,16.0,63.0,5.0,13.0,66.0,60.08,44.43
2016,12,14,8,45,23.5,78.5,5.05,13.0,84.0,77.46,59.35
2016,12,14,9,0,31.0,94.0,5.1,13.0,102.0,95.85,75.16
2016,12,14,9,15,36.5,108.5,5.1,13.0,119.5,113.67,90.54
2016,12,14,9,30,42.0,123.0,5.1,13.0,137.0,132.19,106.45
2016,12,14,9,45,44.5,135.5,5.2,13.5,151.5,148.24,120.01
2016,12,14,10,0,47.0,148.0,5.3,14.0,166.0,164.61,133.68
2016,12,14,10,15,77.5,163.0,5.4,14.0,194.5,197.04,160.91
2016,12,14,10,30,108.0,178.0,5.5,14.0,223.0,237.75,195.02
2016,12,14,10,45,74.5,180.0,5.6,14.0,211.5,220.77,180.87
2016,12,14,11,0,41.0,182.0,5.7,14.0,200.0,206.77,168.89
2016,12,14,11,15,67.5,193.5,5.8,14.0,225.0,237.7,194.97
2016,12,14,11,30,94.0,205.0,5.9,14.0,250.0,270.41,222.44
2016,12,14,11,45,99.5,208.5,6.0,14.0,256.0,281.55,231.8
2016,12,14,12,0,105.0,212.0,6.1,14.0,262.0,292.83,241.31
2016,12,14,12,15,105.0,211.0,6.05,14.0,261.0,295.06,243.26
2016,12,14,12,30,105.0,210.0,6.0,14.0,260.0,297.08,245.06
2016,12,14,12,45,99.0,205.5,5.95,14.0,252.0,290.32,239.56
2016,12,14,13,0,93.0,201.0,5.9,14.0,244.0,283.22,233.78
2016,12,14,13,15,57.0,183.0,5.85,14.0,209.0,237.03,194.99
2016,12,14,13,30,21.0,165.0,5.8,14.0,174.0,180.35,147.13
2016,12,14,13,45,15.5,154.0,5.8,14.0,160.5,165.26,134.6
2016,12,14,14,0,10.0,143.0,5.8,14.0,147.0,150.22,122.02
2016,12,14,14,15,7.0,133.0,5.8,14.0,135.5,138.27,112.05
2016,12,14,14,30,4.0,123.0,5.8,14.0,124.0,126.48,102.14
2016,12,14,14,45,2.0,110.0,5.8,14.0,110.5,112.01,89.94
2016,12,14,15,0,0.0,97.0,5.8,14.0,97.0,97.64,77.71
2016,12,14,15,15,0.0,82.5,5.9,14.0,82.5,82.84,65.05
2016,12,14,15,30,0.0,68.0,6.0,14.0,68.0,67.97,52.2
2016,12,14,15,45,0.0,53.0,6.15,14.0,53.0,52.34,38.6
2016,12,14,16,0,0.0,38.0,6.3,14.0,38.0,36.46,24.74
2016,12,14,16,15,0.0,25.0,6.4,14.0,25.0,23.21,12.83
2016,12,14,16,30,0.0,12.0,6.5,14.0,12.0,11.12,0.0
2016,12,14,16,45,0.0,6.0,6.6,14.0,6.0,5.72,0.0
2016,12,14,17,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,7.15,13.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,6.45,13.0,7.0,6.48,0.0
2016,12,15,8,0,0.0,14.0,6.1,13.0,14.0,12.97,4.22
2016,12,15,8,15,0.0,23.0,5.85,13.0,23.0,21.34,12.07
2016,12,15,8,30,0.0,32.0,5.6,13.0,32.0,29.71,19.51
2016,12,15,8,45,0.0,41.0,5.45,13.5,41.0,38.09,26.85
2016,12,15,9,0,0.0,50.0,5.3,14.0,50.0,46.47,34.11
2016,12,15,9,15,0.0,58.5,5.35,14.0,58.5,54.4,40.97
2016,12,15,9,30,0.0,67.0,5.4,14.0,67.0,62.38,47.8
2016,12,15,9,45,0.0,74.5,5.45,14.0,74.5,69.45,53.79
2016,12,15,10,0,0.0,82.0,5.5,14.0,82.0,76.56,59.78
2016,12,15,10,15,0.0,46.5,5.4,14.0,46.5,43.2,31.33
2016,12,15,10,30,0.0,11.0,5.3,14.0,11.0,10.2,3.09
2016,12,15,10,45,0.0,46.0,5.25,14.0,46.0,42.74,30.88
2016,12,15,11,0,0.0,81.0,5.2,14.0,81.0,75.43,58.55
2016,12,15,11,15,0.0,78.5,4.85,13.5,78.5,73.08,56.6
2016,12,15,11,30,0.0,76.0,4.5,13.0,76.0,70.74,54.69
2016,12,15,11,45,0.0,77.0,4.15,13.0,77.0,71.68,55.46
2016,12,15,12,0,0.0,78.0,3.8,13.0,78.0,72.62,56.23
2016,12,15,12,15,0.0,75.5,3.5,13.0,75.5,70.28,54.25
2016,12,15,12,30,0.0,73.0,3.2,13.0,73.0,67.94,52.29
2016,12,15,12,45,0.0,76.5,2.9,13.0,76.5,71.21,55.08
2016,12,15,13,0,0.0,80.0,2.6,13.0,80.0,74.48,57.87
2016,12,15,13,15,0.0,60.5,2.5,13.0,60.5,56.27,42.47
2016,12,15,13,30,0.0,41.0,2.4,13.0,41.0,38.09,27.03
2016,12,15,13,45,0.0,43.0,2.3,13.0,43.0,39.95,28.67
2016,12,15,14,0,0.0,45.0,2.2,13.0,45.0,41.81,30.3
2016,12,15,14,15,0.0,41.5,2.3,13.0,41.5,38.54,27.54
2016,12,15,14,30,0.0,38.0,2.4,13.0,38.0,35.28,24.78
2016,12,15,14,45,0.0,34.0,2.55,13.0,34.0,31.56,21.59
2016,12,15,15,0,0.0,30.0,2.7,13.0,30.0,27.83,18.38
2016,12,15,15,15,0.0,25.5,2.85,12.5,25.5,23.65,14.77
2016,12,15,15,30,0.0,21.0,3.0,12.0,21.0,19.46,11.13
2016,12,15,15,45,0.0,16.5,3.15,12.0,16.5,15.29,7.42
2016,12,15,16,0,0.0,12.0,3.3,12.0,12.0,11.11,3.71
2016,12,15,16,15,0.0,8.0,3.35,12.0,8.0,7.4,0.31
2016,12,15,16,30,0.0,4.0,3.4,12.0,4.0,3.7,0.0
2016,12,15,16,45,0.0,2.0,3.5,12.0,2.0,1.91,0.0
2016,12,15,17,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.1,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.15,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,7,45,167.5,16.0,7.8,9.5,31.5,12.74,0.0
2016,12,16,8,0,335.0,32.0,7.8,10.0,63.0,30.44,15.23
2016,12,16,8,15,430.0,40.5,7.85,10.0,101.0,65.59,34.24
2016,12,16,8,30,525.0,49.0,7.9,10.0,139.0,111.07,65.75
2016,12,16,8,45,587.5,54.0,7.95,10.0,178.5,157.43,103.91
2016,12,16,9,0,650.0,59.0,8.0,10.0,218.0,209.76,150.26
2016,12,16,9,15,687.5,62.5,8.0,10.0,255.0,259.18,196.6
2016,12,16,9,30,725.0,66.0,8.0,10.0,292.0,311.45,245.69
2016,12,16,9,45,759.5,67.0,8.0,10.0,325.5,361.81,293.0
2016,12,16,10,0,794.0,68.0,8.0,10.0,359.0,413.69,340.96
2016,12,16,10,15,811.5,70.0,8.0,10.0,386.0,459.87,383.52
2016,12,16,10,30,829.0,72.0,8.0,10.0,413.0,505.46,424.7
2016,12,16,10,45,840.5,73.5,8.0,10.5,433.5,546.36,460.39
2016,12,16,11,0,852.0,75.0,8.0,11.0,454.0,585.68,493.94
2016,12,16,11,15,859.5,75.5,8.0,11.0,467.5,619.62,523.4
2016,12,16,11,30,867.0,76.0,8.0,11.0,481.0,651.27,550.53
2016,12,16,11,45,872.5,76.0,8.0,11.0,488.0,678.55,573.78
2016,12,16,12,0,878.0,76.0,8.0,11.0,495.0,703.1,594.02
2016,12,16,12,15,877.5,76.0,8.1,11.0,493.5,720.53,608.19
2016,12,16,12,30,877.0,76.0,8.2,11.0,492.0,734.79,619.93
2016,12,16,12,45,873.0,75.0,8.3,11.0,483.0,742.04,626.18
2016,12,16,13,0,869.0,74.0,8.4,11.0,474.0,745.95,629.9
2016,12,16,13,15,860.5,73.0,8.5,10.5,457.5,743.18,629.54
2016,12,16,13,30,852.0,72.0,8.6,10.0,441.0,737.11,626.61
2016,12,16,13,45,841.0,70.0,8.7,10.0,418.5,724.74,617.46
2016,12,16,14,0,830.0,68.0,8.8,10.0,396.0,709.29,605.81
2016,12,16,14,15,810.5,66.0,8.85,10.0,366.5,684.76,586.52
2016,12,16,14,30,791.0,64.0,8.9,10.0,337.0,657.69,564.93
2016,12,16,14,45,766.0,60.5,8.95,10.0,303.0,622.69,536.39
2016,12,16,15,0,741.0,57.0,9.0,10.0,269.0,585.9,505.57
2016,12,16,15,15,698.5,53.0,9.0,10.0,230.5,535.74,461.68
2016,12,16,15,30,656.0,49.0,9.0,10.0,192.0,485.37,416.32
2016,12,16,15,45,593.5,43.0,9.0,10.0,152.0,421.29,357.97
2016,12,16,16,0,531.0,37.0,9.0,10.0,112.0,359.3,299.64
2016,12,16,16,15,417.5,29.0,8.95,10.0,75.0,278.54,220.59
2016,12,16,16,30,304.0,21.0,8.9,10.0,38.0,191.59,83.37
2016,12,16,16,45,152.0,10.5,8.85,10.0,19.0,75.91,0.0
2016,12,16,17,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.4,9.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,7,45,222.0,14.0,3.05,7.0,34.0,10.96,0.0
2016,12,17,8,0,444.0,28.0,2.9,7.0,68.0,28.7,17.22
2016,12,17,8,15,533.0,35.0,2.9,7.0,108.0,67.48,32.92
2016,12,17,8,30,622.0,42.0,2.9,7.0,148.0,115.97,66.27
2016,12,17,8,45,675.5,46.5,2.9,7.5,188.5,165.06,106.97
2016,12,17,9,0,729.0,51.0,2.9,8.0,229.0,219.08,155.01
2016,12,17,9,15,763.0,54.5,3.0,8.0,266.5,271.21,203.81
2016,12,17,9,30,797.0,58.0,3.1,8.0,304.0,325.47,254.51
2016,12,17,9,45,815.5,61.0,3.25,8.5,336.5,375.19,300.67
2016,12,17,10,0,834.0,64.0,3.4,9.0,369.0,424.89,345.71
2016,12,17,10,15,850.5,66.0,3.55,9.0,396.5,472.31,388.45
2016,12,17,10,30,867.0,68.0,3.7,9.0,424.0,518.95,429.59
2016,12,17,10,45,876.0,69.5,3.9,9.5,444.5,559.94,464.62
2016,12,17,11,0,885.0,71.0,4.1,10.0,465.0,599.06,497.43
2016,12,17,11,15,891.5,72.0,4.2,10.0,478.5,630.73,524.55
2016,12,17,11,30,898.0,73.0,4.3,10.0,492.0,662.83,551.53
2016,12,17,11,45,900.0,73.5,4.4,10.0,498.0,688.8,573.35
2016,12,17,12,0,902.0,74.0,4.5,10.0,504.0,711.81,591.82
2016,12,17,12,15,901.0,74.0,4.55,10.0,502.5,729.07,605.32
2016,12,17,12,30,900.0,74.0,4.6,10.0,501.0,743.1,616.45
2016,12,17,12,45,892.5,74.5,4.7,10.0,491.5,755.15,626.46
2016,12,17,13,0,885.0,75.0,4.8,10.0,482.0,758.55,629.9
2016,12,17,13,15,876.5,74.0,4.85,10.0,465.5,755.96,628.62
2016,12,17,13,30,868.0,73.0,4.9,10.0,449.0,750.01,624.85
2016,12,17,13,45,854.5,71.5,4.95,10.0,425.5,736.47,615.22
2016,12,17,14,0,841.0,70.0,5.0,10.0,402.0,719.81,603.16
2016,12,17,14,15,821.5,67.5,4.95,9.5,372.5,694.65,584.94
2016,12,17,14,30,802.0,65.0,4.9,9.0,343.0,666.89,564.41
2016,12,17,14,45,773.5,62.5,4.85,9.0,308.0,630.57,535.54
2016,12,17,15,0,745.0,60.0,4.8,9.0,273.0,592.5,504.4
2016,12,17,15,15,702.0,55.5,4.7,9.0,234.0,541.33,460.74
2016,12,17,15,30,659.0,51.0,4.6,9.0,195.0,489.92,415.59
2016,12,17,15,45,592.0,45.5,4.6,9.0,154.5,429.13,361.19
2016,12,17,16,0,525.0,40.0,4.6,9.0,114.0,366.02,303.09
2016,12,17,16,15,409.5,31.0,4.6,8.5,76.5,277.27,219.62
2016,12,17,16,30,294.0,22.0,4.6,8.0,39.0,188.67,87.46
2016,12,17,16,45,147.0,11.0,4.7,8.0,19.5,74.39,0.0
2016,12,17,17,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,7,45,232.5,13.0,3.5,7.0,33.5,10.94,0.0
2016,12,18,8,0,465.0,26.0,3.5,7.0,67.0,25.83,14.69
2016,12,18,8,15,554.5,32.5,3.5,7.0,107.0,65.24,30.58
2016,12,18,8,30,644.0,39.0,3.5,7.0,147.0,114.34,63.97
2016,12,18,8,45,697.0,43.0,3.5,7.5,188.0,163.94,105.03
2016,12,18,9,0,750.0,47.0,3.5,8.0,229.0,218.36,153.58
2016,12,18,9,15,784.5,50.0,3.45,8.0,267.0,271.11,203.09
2016,12,18,9,30,819.0,53.0,3.4,8.0,305.0,325.99,254.48
2016,12,18,9,45,840.5,55.5,3.35,8.5,338.5,377.28,301.95
2016,12,18,10,0,862.0,58.0,3.3,9.0,372.0,427.79,347.54
2016,12,18,10,15,878.0,60.0,3.15,9.0,399.5,475.68,390.25
2016,12,18,10,30,894.0,62.0,3.0,9.0,427.0,522.7,430.98
2016,12,18,10,45,904.5,63.0,2.95,9.5,448.5,564.48,465.87
2016,12,18,11,0,915.0,64.0,2.9,10.0,470.0,604.43,498.3
2016,12,18,11,15,921.0,64.5,2.85,10.0,483.5,639.03,526.65
2016,12,18,11,30,927.0,65.0,2.8,10.0,497.0,671.09,552.45
2016,12,18,11,45,929.0,65.5,2.75,10.0,503.0,697.79,573.63
2016,12,18,12,0,931.0,66.0,2.7,10.0,509.0,721.45,590.98
2016,12,18,12,15,930.0,66.0,2.7,10.0,507.5,739.27,604.21
2016,12,18,12,30,929.0,66.0,2.7,10.0,506.0,753.74,615.05
2016,12,18,12,45,925.0,65.5,2.75,10.0,497.0,762.03,621.68
2016,12,18,13,0,921.0,65.0,2.8,10.0,488.0,766.84,625.88
2016,12,18,13,15,913.5,64.0,2.8,10.0,471.5,764.98,624.92
2016,12,18,13,30,906.0,63.0,2.8,10.0,455.0,759.69,621.54
2016,12,18,13,45,893.0,62.0,2.85,10.5,432.0,746.98,611.83
2016,12,18,14,0,880.0,61.0,2.9,11.0,409.0,731.13,599.8
2016,12,18,14,15,862.0,59.0,2.85,11.0,379.0,707.38,582.27
2016,12,18,14,30,844.0,57.0,2.8,11.0,349.0,686.9,567.09
2016,12,18,14,45,816.5,54.5,2.8,11.0,314.0,650.67,539.63
2016,12,18,15,0,789.0,52.0,2.8,11.0,279.0,612.61,510.17
2016,12,18,15,15,749.0,49.0,2.8,10.5,240.0,564.35,471.68
2016,12,18,15,30,709.0,46.0,2.8,10.0,201.0,515.6,430.91
2016,12,18,15,45,645.5,41.0,2.8,10.0,160.0,450.61,374.52
2016,12,18,16,0,582.0,36.0,2.8,10.0,119.0,387.6,317.57
2016,12,18,16,15,472.0,28.5,2.7,10.0,80.5,300.8,236.24
2016,12,18,16,30,362.0,21.0,2.6,10.0,42.0,215.11,104.73
2016,12,18,16,45,181.0,10.5,2.55,10.0,21.0,88.9,0.0
2016,12,18,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
