Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,7,45,200.5,13.0,2.65,7.5,30.5,10.13,0.0
2016,12,19,8,0,401.0,26.0,2.6,8.0,61.0,24.6,13.43
2016,12,19,8,15,490.5,33.0,2.6,8.0,99.5,60.77,29.13
2016,12,19,8,30,580.0,40.0,2.6,8.0,138.0,106.68,60.06
2016,12,19,8,45,631.0,45.5,2.6,8.5,176.5,153.89,98.79
2016,12,19,9,0,682.0,51.0,2.6,9.0,215.0,205.85,144.65
2016,12,19,9,15,717.0,54.0,2.55,9.0,251.5,255.28,190.54
2016,12,19,9,30,752.0,57.0,2.5,9.0,288.0,307.02,238.5
2016,12,19,9,45,773.5,60.0,2.5,9.5,319.5,355.73,283.16
2016,12,19,10,0,795.0,63.0,2.5,10.0,351.0,404.81,327.0
2016,12,19,10,15,811.5,65.0,2.45,10.0,378.0,450.59,367.58
2016,12,19,10,30,828.0,67.0,2.4,10.0,405.0,495.72,406.53
2016,12,19,10,45,838.5,68.0,2.4,10.5,425.0,535.59,439.72
2016,12,19,11,0,849.0,69.0,2.4,11.0,445.0,573.82,470.71
2016,12,19,11,15,855.5,70.0,2.35,11.0,458.5,607.76,498.27
2016,12,19,11,30,862.0,71.0,2.3,11.0,472.0,635.69,520.76
2016,12,19,11,45,863.0,72.0,2.25,11.0,478.0,660.81,540.58
2016,12,19,12,0,864.0,73.0,2.2,11.0,484.0,687.59,560.7
2016,12,19,12,15,689.5,112.5,2.15,11.0,440.0,630.76,515.68
2016,12,19,12,30,515.0,152.0,2.1,11.0,396.0,557.12,457.1
2016,12,19,12,45,683.0,112.0,2.05,11.5,430.0,648.06,529.6
2016,12,19,13,0,851.0,72.0,2.0,12.0,464.0,729.08,589.0
2016,12,19,13,15,677.0,104.5,1.9,12.0,409.5,646.9,526.45
2016,12,19,13,30,503.0,137.0,1.8,12.0,355.0,551.7,451.85
2016,12,19,13,45,489.5,131.5,1.75,12.0,335.0,535.45,440.22
2016,12,19,14,0,476.0,126.0,1.7,12.0,315.0,517.39,426.43
2016,12,19,14,15,459.5,120.0,1.65,12.0,291.5,494.93,409.03
2016,12,19,14,30,443.0,114.0,1.6,12.0,268.0,471.14,390.33
2016,12,19,14,45,428.5,104.0,1.6,12.0,240.5,442.64,367.89
2016,12,19,15,0,414.0,94.0,1.6,12.0,213.0,413.09,344.07
2016,12,19,15,15,387.5,83.5,1.6,11.5,183.0,374.32,312.58
2016,12,19,15,30,361.0,73.0,1.6,11.0,153.0,335.65,280.14
2016,12,19,15,45,322.5,60.5,1.6,11.0,121.0,287.69,238.41
2016,12,19,16,0,284.0,48.0,1.6,11.0,89.0,241.28,196.77
2016,12,19,16,15,215.5,35.0,1.6,11.0,60.0,180.71,140.74
2016,12,19,16,30,147.0,22.0,1.6,11.0,31.0,117.78,58.18
2016,12,19,16,45,73.5,11.0,1.65,11.0,15.5,42.61,0.0
2016,12,19,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,7,45,180.5,13.0,2.95,9.5,28.0,12.39,0.0
2016,12,20,8,0,361.0,26.0,3.0,10.0,56.0,21.79,10.91
2016,12,20,8,15,451.5,33.0,3.0,10.0,93.0,56.1,26.51
2016,12,20,8,30,542.0,40.0,3.0,10.0,130.0,100.08,55.74
2016,12,20,8,45,600.0,44.5,3.0,10.5,168.5,146.51,93.14
2016,12,20,9,0,658.0,49.0,3.0,11.0,207.0,197.3,137.3
2016,12,20,9,15,694.0,52.0,2.9,11.0,242.5,245.71,181.93
2016,12,20,9,30,730.0,55.0,2.8,11.0,278.0,296.59,228.8
2016,12,20,9,45,759.5,56.0,2.75,11.5,310.5,345.07,272.89
2016,12,20,10,0,789.0,57.0,2.7,12.0,343.0,394.64,316.85
2016,12,20,10,15,722.0,75.0,2.65,12.0,351.5,418.93,340.39
2016,12,20,10,30,655.0,93.0,2.6,12.0,360.0,436.71,357.31
2016,12,20,10,45,634.0,104.0,2.55,12.0,373.0,464.39,381.13
2016,12,20,11,0,613.0,115.0,2.5,12.0,386.0,488.77,401.52
2016,12,20,11,15,736.5,89.5,2.45,12.0,425.0,557.91,457.92
2016,12,20,11,30,860.0,64.0,2.4,12.0,464.0,625.5,512.16
2016,12,20,11,45,727.5,98.0,2.35,12.5,439.5,606.2,494.86
2016,12,20,12,0,595.0,132.0,2.3,13.0,415.0,571.62,466.11
2016,12,20,12,15,593.0,132.0,2.15,13.0,414.0,583.83,475.67
2016,12,20,12,30,591.0,132.0,2.0,13.0,413.0,593.72,482.93
2016,12,20,12,45,502.5,150.0,1.85,13.0,386.0,553.68,450.64
2016,12,20,13,0,414.0,168.0,1.7,13.0,359.0,515.02,419.29
2016,12,20,13,15,481.5,148.0,1.55,13.0,362.5,546.25,444.75
2016,12,20,13,30,549.0,128.0,1.4,13.0,366.0,575.17,467.49
2016,12,20,13,45,539.0,123.0,1.25,13.5,347.0,561.92,455.79
2016,12,20,14,0,529.0,118.0,1.1,14.0,328.0,546.67,442.87
2016,12,20,14,15,645.5,89.5,1.05,13.5,327.0,598.65,484.82
2016,12,20,14,30,762.0,61.0,1.0,13.0,326.0,634.49,512.11
2016,12,20,14,45,733.0,58.5,0.95,13.0,292.5,598.82,484.88
2016,12,20,15,0,704.0,56.0,0.9,13.0,259.0,561.61,456.54
2016,12,20,15,15,663.0,52.0,0.95,13.0,222.5,513.59,419.06
2016,12,20,15,30,622.0,48.0,1.0,13.0,186.0,465.38,379.99
2016,12,20,15,45,557.0,43.0,1.05,13.0,147.5,406.86,330.92
2016,12,20,16,0,492.0,38.0,1.1,13.0,109.0,346.83,278.76
2016,12,20,16,15,386.0,29.5,1.25,12.5,74.0,264.53,205.5
2016,12,20,16,30,280.0,21.0,1.4,12.0,39.0,183.37,97.14
2016,12,20,16,45,140.0,10.5,1.6,12.0,19.5,71.39,0.0
2016,12,20,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,7,45,189.5,12.5,1.85,11.0,28.5,11.91,0.0
2016,12,21,8,0,379.0,25.0,1.9,11.0,57.0,20.12,9.4
2016,12,21,8,15,471.5,32.0,1.95,11.0,94.5,56.79,26.58
2016,12,21,8,30,564.0,39.0,2.0,11.0,132.0,101.7,55.95
2016,12,21,8,45,622.5,43.5,2.1,11.5,171.0,148.15,92.99
2016,12,21,9,0,681.0,48.0,2.2,12.0,210.0,200.16,137.9
2016,12,21,9,15,718.0,51.0,2.2,12.0,247.0,249.99,183.48
2016,12,21,9,30,755.0,54.0,2.2,12.0,284.0,302.35,231.36
2016,12,21,9,45,782.5,56.0,2.2,12.5,317.5,352.34,276.48
2016,12,21,10,0,810.0,58.0,2.2,13.0,351.0,403.24,321.24
2016,12,21,10,15,828.0,60.0,2.15,13.0,378.5,450.37,362.4
2016,12,21,10,30,846.0,62.0,2.1,13.0,406.0,495.1,400.58
2016,12,21,10,45,860.0,62.5,2.05,13.0,427.5,536.57,435.22
2016,12,21,11,0,874.0,63.0,2.0,13.0,449.0,576.61,467.84
2016,12,21,11,15,882.0,64.0,1.95,13.0,463.5,611.9,496.04
2016,12,21,11,30,890.0,65.0,1.9,13.0,478.0,644.94,521.91
2016,12,21,11,45,895.5,65.0,1.9,13.5,485.5,672.71,542.68
2016,12,21,12,0,901.0,65.0,1.9,14.0,493.0,697.72,560.01
2016,12,21,12,15,901.5,65.0,1.9,14.0,493.0,716.32,573.44
2016,12,21,12,30,902.0,65.0,1.9,14.0,493.0,731.75,584.67
2016,12,21,12,45,894.0,66.5,1.95,14.0,484.5,739.57,590.84
2016,12,21,13,0,886.0,68.0,2.0,14.0,476.0,743.99,594.72
2016,12,21,13,15,878.5,67.5,1.95,14.0,460.5,742.98,593.99
2016,12,21,13,30,871.0,67.0,1.9,14.0,445.0,738.67,590.99
2016,12,21,13,45,858.5,65.5,1.9,14.0,422.5,732.21,586.92
2016,12,21,14,0,846.0,64.0,1.9,14.0,400.0,716.67,576.21
2016,12,21,14,15,827.5,62.5,1.85,14.0,371.5,693.82,559.7
2016,12,21,14,30,809.0,61.0,1.8,14.0,343.0,668.33,541.1
2016,12,21,14,45,780.5,58.5,1.75,14.0,308.5,632.26,514.21
2016,12,21,15,0,752.0,56.0,1.7,14.0,274.0,594.45,485.48
2016,12,21,15,15,712.0,52.0,1.7,13.5,236.0,545.96,447.77
2016,12,21,15,30,672.0,48.0,1.7,13.0,198.0,497.06,408.17
2016,12,21,15,45,607.5,43.0,1.75,13.0,158.0,432.57,353.92
2016,12,21,16,0,543.0,38.0,1.8,13.0,118.0,370.09,299.2
2016,12,21,16,15,434.5,30.0,1.85,12.5,80.5,290.81,227.23
2016,12,21,16,30,326.0,22.0,1.9,12.0,43.0,207.61,115.71
2016,12,21,16,45,163.0,11.0,2.0,12.0,21.5,82.18,0.0
2016,12,21,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,7,45,184.0,13.5,1.7,10.0,28.5,12.87,0.0
2016,12,22,8,0,368.0,27.0,1.6,10.0,57.0,21.94,10.61
2016,12,22,8,15,463.5,34.5,1.5,10.0,95.0,56.43,26.9
2016,12,22,8,30,559.0,42.0,1.4,10.0,133.0,101.84,56.52
2016,12,22,8,45,617.0,47.0,1.3,10.5,173.0,149.6,94.55
2016,12,22,9,0,675.0,52.0,1.2,11.0,213.0,201.69,139.26
2016,12,22,9,15,712.5,55.5,1.3,11.0,250.0,251.9,184.93
2016,12,22,9,30,750.0,59.0,1.4,11.0,287.0,304.72,232.99
2016,12,22,9,45,777.0,61.5,1.5,11.5,320.5,354.92,278.16
2016,12,22,10,0,804.0,64.0,1.6,12.0,354.0,406.02,323.03
2016,12,22,10,15,463.0,119.5,1.65,12.0,289.0,342.25,277.47
2016,12,22,10,30,122.0,175.0,1.7,12.0,224.0,240.01,195.99
2016,12,22,10,45,124.0,184.0,1.75,12.0,236.5,256.8,210.46
2016,12,22,11,0,126.0,193.0,1.8,12.0,249.0,273.58,224.32
2016,12,22,11,15,125.5,200.0,1.75,12.0,257.0,286.63,234.9
2016,12,22,11,30,125.0,207.0,1.7,12.0,265.0,299.45,245.22
2016,12,22,11,45,67.0,188.0,1.7,12.5,219.0,236.11,192.68
2016,12,22,12,0,9.0,169.0,1.7,13.0,173.0,170.27,137.4
2016,12,22,12,15,9.0,168.5,1.65,12.5,173.0,170.37,137.91
2016,12,22,12,30,9.0,168.0,1.6,12.0,173.0,170.52,138.3
2016,12,22,12,45,8.5,165.5,1.55,12.0,170.0,168.22,136.43
2016,12,22,13,0,8.0,163.0,1.5,12.0,167.0,165.99,134.64
2016,12,22,13,15,7.0,158.0,1.4,12.0,161.5,160.72,130.33
2016,12,22,13,30,6.0,153.0,1.3,12.0,156.0,155.52,126.1
2016,12,22,13,45,4.5,145.5,1.2,12.0,148.0,147.26,119.31
2016,12,22,14,0,3.0,138.0,1.1,12.0,140.0,139.09,112.58
2016,12,22,14,15,1.5,128.5,1.15,12.0,129.5,128.76,104.09
2016,12,22,14,30,0.0,119.0,1.2,12.0,119.0,118.54,95.62
2016,12,22,14,45,0.0,107.0,1.3,12.0,107.0,106.6,85.68
2016,12,22,15,0,0.0,95.0,1.4,12.0,95.0,94.69,75.64
2016,12,22,15,15,0.0,82.0,1.5,11.5,82.0,81.62,64.6
2016,12,22,15,30,0.0,69.0,1.6,11.0,69.0,68.53,53.36
2016,12,22,15,45,0.0,55.0,1.7,11.0,55.0,54.14,40.74
2016,12,22,16,0,0.0,41.0,1.8,11.0,41.0,39.56,27.87
2016,12,22,16,15,0.0,28.0,1.85,11.0,28.0,26.01,15.72
2016,12,22,16,30,0.0,15.0,1.9,11.0,15.0,13.91,2.96
2016,12,22,16,45,0.0,7.5,1.95,11.0,7.5,7.15,0.0
2016,12,22,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.0,4.85,10.5,11.0,10.48,0.0
2016,12,23,8,0,0.0,22.0,4.3,11.0,22.0,20.37,9.16
2016,12,23,8,15,0.0,38.5,3.85,11.0,38.5,35.22,23.5
2016,12,23,8,30,0.0,55.0,3.4,11.0,55.0,50.5,37.2
2016,12,23,8,45,6.0,71.0,3.0,11.0,72.0,66.59,51.14
2016,12,23,9,0,12.0,87.0,2.6,11.0,89.0,83.5,65.73
2016,12,23,9,15,17.5,101.5,3.0,11.0,106.0,99.64,79.64
2016,12,23,9,30,23.0,116.0,3.4,11.0,123.0,116.44,94.06
2016,12,23,9,45,30.0,129.0,3.85,11.0,139.0,135.63,110.44
2016,12,23,10,0,37.0,142.0,4.3,11.0,155.0,153.59,125.76
2016,12,23,10,15,62.0,157.5,4.9,11.0,181.5,183.1,150.83
2016,12,23,10,30,87.0,173.0,5.5,11.0,208.0,214.95,177.96
2016,12,23,10,45,61.5,175.0,6.15,11.0,200.5,207.46,171.74
2016,12,23,11,0,36.0,177.0,6.8,11.0,193.0,197.93,163.54
2016,12,23,11,15,216.0,176.0,7.05,11.0,276.0,322.56,270.86
2016,12,23,11,30,396.0,175.0,7.3,11.0,359.0,452.52,381.22
2016,12,23,11,45,467.0,162.0,7.6,11.0,382.0,498.48,420.84
2016,12,23,12,0,538.0,149.0,7.9,11.0,405.0,545.76,461.67
2016,12,23,12,15,492.0,159.5,7.9,11.0,393.0,537.94,454.9
2016,12,23,12,30,446.0,170.0,7.9,11.0,381.0,526.77,445.34
2016,12,23,12,45,424.5,171.0,7.95,11.0,369.5,519.99,439.96
2016,12,23,13,0,403.0,172.0,8.0,11.0,358.0,511.11,432.8
2016,12,23,13,15,349.5,174.5,7.95,11.0,332.0,466.63,395.77
2016,12,23,13,30,296.0,177.0,7.9,11.0,306.0,432.57,366.87
2016,12,23,13,45,238.5,173.5,7.85,11.0,274.0,387.36,328.48
2016,12,23,14,0,181.0,170.0,7.8,11.0,242.0,330.05,279.76
2016,12,23,14,15,169.0,160.5,7.7,10.5,224.5,310.56,263.96
2016,12,23,14,30,157.0,151.0,7.6,10.0,207.0,290.91,247.75
2016,12,23,14,45,149.5,137.0,7.55,10.0,185.5,268.3,228.56
2016,12,23,15,0,142.0,123.0,7.5,10.0,164.0,245.49,208.92
2016,12,23,15,15,331.5,95.0,7.45,10.0,174.0,353.83,303.69
2016,12,23,15,30,521.0,67.0,7.4,10.0,184.0,432.02,369.88
2016,12,23,15,45,448.5,59.5,7.35,10.0,146.0,364.26,309.07
2016,12,23,16,0,376.0,52.0,7.3,10.0,108.0,299.31,249.74
2016,12,23,16,15,268.0,40.0,7.25,9.5,73.5,216.31,173.62
2016,12,23,16,30,160.0,28.0,7.2,9.0,39.0,136.51,82.5
2016,12,23,16,45,80.0,14.0,7.15,9.0,19.5,48.78,0.0
2016,12,23,17,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,6.7,8.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,7,45,174.5,13.0,6.85,8.0,27.0,12.39,0.0
2016,12,24,8,0,349.0,26.0,6.9,8.0,54.0,21.06,9.6
2016,12,24,8,15,448.0,33.5,6.9,8.0,91.5,52.97,25.16
2016,12,24,8,30,547.0,41.0,6.9,8.0,129.0,97.61,54.14
2016,12,24,8,45,606.5,46.0,6.95,8.5,168.5,144.84,92.1
2016,12,24,9,0,666.0,51.0,7.0,9.0,208.0,196.57,137.49
2016,12,24,9,15,704.5,54.5,7.0,9.0,245.5,246.53,184.3
2016,12,24,9,30,743.0,58.0,7.0,9.0,283.0,299.26,234.02
2016,12,24,9,45,769.5,60.5,7.0,9.0,316.0,348.97,281.24
2016,12,24,10,0,796.0,63.0,7.0,9.0,349.0,399.56,328.5
2016,12,24,10,15,814.0,65.0,7.0,9.0,376.5,446.31,371.78
2016,12,24,10,30,832.0,67.0,7.0,9.0,404.0,492.56,413.73
2016,12,24,10,45,844.5,68.0,7.0,9.0,425.5,534.0,450.89
2016,12,24,11,0,857.0,69.0,7.0,9.0,447.0,573.96,486.08
2016,12,24,11,15,864.5,70.0,7.0,9.0,461.5,609.2,516.76
2016,12,24,11,30,872.0,71.0,7.0,9.0,476.0,638.55,542.27
2016,12,24,11,45,877.5,70.5,7.0,9.0,483.5,665.64,565.52
2016,12,24,12,0,883.0,70.0,7.0,9.0,491.0,690.03,585.59
2016,12,24,12,15,883.5,70.5,6.95,9.0,490.5,709.27,600.83
2016,12,24,12,30,884.0,71.0,6.9,9.0,490.0,725.41,613.66
2016,12,24,12,45,876.0,71.5,6.9,9.5,481.5,732.18,618.09
2016,12,24,13,0,868.0,72.0,6.9,10.0,473.0,741.24,624.49
2016,12,24,13,15,861.0,71.5,6.85,10.0,458.5,741.05,624.62
2016,12,24,13,30,854.0,71.0,6.8,10.0,444.0,737.57,622.25
2016,12,24,13,45,845.5,68.5,6.75,10.0,422.5,727.27,614.53
2016,12,24,14,0,837.0,66.0,6.7,10.0,401.0,713.82,604.34
2016,12,24,14,15,819.0,64.0,6.65,10.0,372.5,691.06,586.63
2016,12,24,14,30,801.0,62.0,6.6,10.0,344.0,665.68,566.64
2016,12,24,14,45,776.5,59.5,6.55,10.0,311.0,632.73,540.2
2016,12,24,15,0,752.0,57.0,6.5,10.0,278.0,597.89,511.69
2016,12,24,15,15,712.5,53.0,6.4,9.5,240.0,549.83,471.38
2016,12,24,15,30,673.0,49.0,6.3,9.0,202.0,501.31,429.18
2016,12,24,15,45,612.5,44.0,6.2,9.0,162.0,439.1,373.25
2016,12,24,16,0,552.0,39.0,6.1,9.0,122.0,378.6,317.08
2016,12,24,16,15,444.5,31.5,6.1,8.5,84.5,299.7,242.91
2016,12,24,16,30,337.0,24.0,6.1,8.0,47.0,218.71,140.06
2016,12,24,16,45,168.5,12.0,6.1,8.0,23.5,86.34,0.0
2016,12,24,17,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,7,45,110.5,13.5,3.75,7.0,22.0,12.87,0.0
2016,12,25,8,0,221.0,27.0,4.0,7.0,44.0,22.0,10.15
2016,12,25,8,15,278.5,39.5,4.2,7.0,75.0,48.39,26.67
2016,12,25,8,30,336.0,52.0,4.4,7.0,106.0,83.75,51.66
2016,12,25,8,45,371.5,63.0,4.6,7.5,137.5,120.34,81.72
2016,12,25,9,0,407.0,74.0,4.8,8.0,169.0,160.45,116.96
2016,12,25,9,15,428.5,84.0,4.9,8.0,199.5,199.19,152.85
2016,12,25,9,30,450.0,94.0,5.0,8.0,230.0,239.56,190.38
2016,12,25,9,45,456.5,103.5,5.1,8.5,254.5,275.42,223.76
2016,12,25,10,0,463.0,113.0,5.2,9.0,279.0,311.1,256.31
2016,12,25,10,15,251.0,137.5,5.25,9.0,228.5,257.32,214.37
2016,12,25,10,30,39.0,162.0,5.3,9.0,178.0,179.37,148.76
2016,12,25,10,45,39.0,170.0,5.4,9.0,186.5,189.94,157.83
2016,12,25,11,0,39.0,178.0,5.5,9.0,195.0,200.56,166.79
2016,12,25,11,15,73.5,191.5,5.5,9.0,225.0,238.05,198.92
2016,12,25,11,30,108.0,205.0,5.5,9.0,255.0,277.93,232.95
2016,12,25,11,45,63.5,192.5,5.55,9.0,222.0,238.54,199.16
2016,12,25,12,0,19.0,180.0,5.6,9.0,189.0,188.58,156.13
2016,12,25,12,15,84.0,196.0,5.6,9.0,236.0,261.83,219.53
2016,12,25,12,30,149.0,212.0,5.6,9.0,283.0,340.1,286.21
2016,12,25,12,45,261.5,195.0,5.65,9.5,317.0,417.23,352.2
2016,12,25,13,0,374.0,178.0,5.7,10.0,351.0,484.91,409.72
2016,12,25,13,15,297.0,182.5,5.7,10.0,317.5,437.16,369.26
2016,12,25,13,30,220.0,187.0,5.7,10.0,284.0,376.3,317.99
2016,12,25,13,45,131.5,174.5,5.7,10.0,231.5,297.1,250.52
2016,12,25,14,0,43.0,162.0,5.7,10.0,179.0,206.68,172.49
2016,12,25,14,15,40.0,151.0,5.65,10.0,166.5,193.07,161.22
2016,12,25,14,30,37.0,140.0,5.6,10.0,154.0,179.49,149.79
2016,12,25,14,45,34.0,127.0,5.6,10.0,138.5,163.36,136.1
2016,12,25,15,0,31.0,114.0,5.6,10.0,123.0,147.3,122.33
2016,12,25,15,15,25.5,99.5,5.55,9.5,106.0,127.66,105.44
2016,12,25,15,30,20.0,85.0,5.5,9.0,89.0,108.22,88.47
2016,12,25,15,45,12.5,69.0,5.45,9.0,71.5,79.18,62.85
2016,12,25,16,0,5.0,53.0,5.4,9.0,54.0,57.77,43.72
2016,12,25,16,15,2.5,36.5,5.5,9.0,37.0,38.29,26.21
2016,12,25,16,30,0.0,20.0,5.6,9.0,20.0,18.57,7.08
2016,12,25,16,45,0.0,10.0,5.7,9.0,10.0,9.53,0.0
2016,12,25,17,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,6.2,7.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,6.25,6.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,6.05,6.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,7,45,187.5,12.0,5.2,6.5,27.0,11.44,0.0
2016,12,26,8,0,375.0,24.0,5.2,7.0,54.0,21.02,9.24
2016,12,26,8,15,471.5,31.5,5.15,7.0,92.0,52.14,24.39
2016,12,26,8,30,568.0,39.0,5.1,7.0,130.0,97.28,53.28
2016,12,26,8,45,625.5,44.0,5.05,7.5,170.0,143.96,90.61
2016,12,26,9,0,683.0,49.0,5.0,8.0,210.0,196.16,136.42
2016,12,26,9,15,720.5,53.0,4.9,8.0,247.5,247.21,184.12
2016,12,26,9,30,758.0,57.0,4.8,8.0,285.0,300.92,234.53
2016,12,26,9,45,641.0,79.5,4.75,8.5,287.5,319.96,257.73
2016,12,26,10,0,524.0,102.0,4.7,9.0,290.0,326.92,268.43
2016,12,26,10,15,681.5,84.5,4.65,9.0,348.0,405.68,335.99
2016,12,26,10,30,839.0,67.0,4.6,9.0,406.0,494.39,411.3
2016,12,26,10,45,851.5,68.0,4.6,9.5,428.0,536.25,447.09
2016,12,26,11,0,864.0,69.0,4.6,10.0,450.0,576.63,480.9
2016,12,26,11,15,871.5,69.5,4.5,10.0,464.5,608.54,507.85
2016,12,26,11,30,879.0,70.0,4.4,10.0,479.0,640.92,534.51
2016,12,26,11,45,882.0,70.5,4.3,10.0,486.0,667.9,556.38
2016,12,26,12,0,885.0,71.0,4.2,10.0,493.0,692.07,575.03
2016,12,26,12,15,795.5,86.0,4.05,10.0,465.5,670.13,557.01
2016,12,26,12,30,706.0,101.0,3.9,10.0,438.0,640.52,533.31
2016,12,26,12,45,791.0,86.0,3.75,10.0,457.5,692.81,574.21
2016,12,26,13,0,876.0,71.0,3.6,10.0,477.0,740.65,610.4
2016,12,26,13,15,868.5,70.0,3.45,10.0,462.0,739.54,609.0
2016,12,26,13,30,861.0,69.0,3.3,10.0,447.0,741.1,610.05
2016,12,26,13,45,849.0,67.5,3.15,10.5,425.0,729.61,600.1
2016,12,26,14,0,837.0,66.0,3.0,11.0,403.0,714.99,587.91
2016,12,26,14,15,641.0,90.0,2.85,11.0,337.5,598.46,497.88
2016,12,26,14,30,445.0,114.0,2.7,11.0,272.0,474.49,397.39
2016,12,26,14,45,428.0,105.5,2.55,11.0,246.0,446.34,375.02
2016,12,26,15,0,411.0,97.0,2.4,11.0,220.0,417.23,350.88
2016,12,26,15,15,542.5,73.0,2.35,10.5,212.0,469.29,394.33
2016,12,26,15,30,674.0,49.0,2.3,10.0,204.0,503.82,421.55
2016,12,26,15,45,612.5,44.0,2.3,10.0,164.0,440.97,367.14
2016,12,26,16,0,551.0,39.0,2.3,10.0,124.0,379.91,312.86
2016,12,26,16,15,450.5,31.5,2.4,10.0,86.5,304.17,243.66
2016,12,26,16,30,350.0,24.0,2.5,10.0,49.0,227.72,152.19
2016,12,26,16,45,175.0,12.0,2.6,10.0,24.5,89.82,0.0
2016,12,26,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,7,45,162.5,12.5,2.45,8.0,25.0,11.91,0.0
2016,12,27,8,0,325.0,25.0,2.5,8.0,50.0,20.2,8.46
2016,12,27,8,15,422.5,33.5,2.4,8.0,87.0,49.47,23.72
2016,12,27,8,30,520.0,42.0,2.3,8.0,124.0,93.12,51.63
2016,12,27,8,45,581.0,47.0,2.2,8.5,163.5,137.98,86.88
2016,12,27,9,0,642.0,52.0,2.1,9.0,203.0,189.56,131.21
2016,12,27,9,15,680.5,56.0,2.05,9.0,239.5,238.79,176.32
2016,12,27,9,30,719.0,60.0,2.0,9.0,276.0,290.86,224.12
2016,12,27,9,45,594.0,85.5,2.0,9.5,278.0,308.28,245.41
2016,12,27,10,0,469.0,111.0,2.0,10.0,280.0,310.37,251.75
2016,12,27,10,15,473.0,120.5,2.15,10.0,301.5,344.92,282.68
2016,12,27,10,30,477.0,130.0,2.3,10.0,323.0,378.8,312.28
2016,12,27,10,45,524.5,127.5,2.45,10.5,350.5,422.4,348.82
2016,12,27,11,0,572.0,125.0,2.6,11.0,378.0,471.69,389.27
2016,12,27,11,15,516.0,143.0,2.6,11.0,376.5,474.89,392.15
2016,12,27,11,30,460.0,161.0,2.6,11.0,375.0,476.86,393.71
2016,12,27,11,45,654.5,119.0,2.6,11.0,428.5,578.55,476.91
2016,12,27,12,0,849.0,77.0,2.6,11.0,482.0,678.84,556.86
2016,12,27,12,15,712.0,107.5,2.55,11.0,447.5,638.75,524.03
2016,12,27,12,30,575.0,138.0,2.5,11.0,413.0,587.67,483.18
2016,12,27,12,45,542.5,144.0,2.5,11.0,400.0,575.48,474.2
2016,12,27,13,0,510.0,150.0,2.5,11.0,387.0,565.36,466.31
2016,12,27,13,15,516.0,143.0,2.6,11.0,376.5,566.47,468.38
2016,12,27,13,30,522.0,136.0,2.7,11.0,366.0,565.49,468.71
2016,12,27,13,45,469.5,138.5,2.8,11.0,337.5,530.12,440.91
2016,12,27,14,0,417.0,141.0,2.9,11.0,309.0,493.36,411.78
2016,12,27,14,15,498.0,116.5,3.05,11.0,303.5,520.75,436.31
2016,12,27,14,30,579.0,92.0,3.2,11.0,298.0,549.61,461.19
2016,12,27,14,45,537.0,91.5,3.35,11.0,268.0,510.6,429.66
2016,12,27,15,0,495.0,91.0,3.5,11.0,238.0,467.08,394.22
2016,12,27,15,15,460.5,82.5,3.55,11.0,205.5,423.71,358.04
2016,12,27,15,30,426.0,74.0,3.6,11.0,173.0,380.62,321.04
2016,12,27,15,45,382.5,63.0,3.65,11.0,139.0,329.48,276.3
2016,12,27,16,0,339.0,52.0,3.7,11.0,105.0,280.07,231.75
2016,12,27,16,15,259.5,40.0,3.8,10.5,73.0,212.51,170.73
2016,12,27,16,30,180.0,28.0,3.9,10.0,41.0,149.27,101.28
2016,12,27,16,45,90.0,14.0,4.0,10.0,20.5,53.82,0.0
2016,12,27,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,28,7,45,197.5,11.5,3.55,8.5,26.5,10.96,0.0
2016,12,28,8,0,395.0,23.0,3.5,9.0,53.0,20.04,8.14
2016,12,28,8,15,489.0,29.5,3.45,9.0,90.5,49.43,21.99
2016,12,28,8,30,583.0,36.0,3.4,9.0,128.0,94.1,49.68
2016,12,28,8,45,640.5,40.0,3.35,9.5,167.5,140.5,86.12
2016,12,28,9,0,698.0,44.0,3.3,10.0,207.0,192.39,131.08
2016,12,28,9,15,733.5,47.0,3.15,10.0,244.5,242.61,177.57
2016,12,28,9,30,769.0,50.0,3.0,10.0,282.0,295.25,226.45
2016,12,28,9,45,795.0,52.0,2.9,10.5,315.0,345.5,272.63
2016,12,28,10,0,821.0,54.0,2.8,11.0,348.0,395.71,317.65
2016,12,28,10,15,838.0,55.5,2.65,11.0,375.5,442.22,359.05
2016,12,28,10,30,855.0,57.0,2.5,11.0,403.0,488.11,398.72
2016,12,28,10,45,866.5,58.0,2.4,11.5,424.5,529.62,433.13
2016,12,28,11,0,878.0,59.0,2.3,12.0,446.0,569.55,465.2
2016,12,28,11,15,885.5,59.5,2.15,12.0,461.0,604.69,493.27
2016,12,28,11,30,893.0,60.0,2.0,12.0,476.0,637.55,518.81
2016,12,28,11,45,896.5,60.5,1.9,12.5,483.5,665.32,539.14
2016,12,28,12,0,900.0,61.0,1.8,13.0,491.0,690.27,555.76
2016,12,28,12,15,900.5,61.0,1.7,13.0,491.0,709.56,568.92
2016,12,28,12,30,901.0,61.0,1.6,13.0,491.0,725.7,579.75
2016,12,28,12,45,895.5,61.5,1.55,13.0,484.0,734.83,585.96
2016,12,28,13,0,890.0,62.0,1.5,13.0,477.0,740.59,589.87
2016,12,28,13,15,883.5,61.5,1.45,13.0,462.5,741.01,590.03
2016,12,28,13,30,877.0,61.0,1.4,13.0,448.0,738.11,587.94
2016,12,28,13,45,865.5,60.0,1.35,13.0,426.5,727.59,580.42
2016,12,28,14,0,854.0,59.0,1.3,13.0,405.0,713.95,570.75
2016,12,28,14,15,837.5,57.5,1.3,13.0,377.0,693.07,556.28
2016,12,28,14,30,821.0,56.0,1.3,13.0,349.0,669.54,539.74
2016,12,28,14,45,796.0,54.0,1.3,13.0,316.0,642.88,520.58
2016,12,28,15,0,771.0,52.0,1.3,13.0,283.0,608.24,494.94
2016,12,28,15,15,735.0,48.5,1.3,13.0,246.0,562.81,459.99
2016,12,28,15,30,699.0,45.0,1.3,13.0,209.0,516.71,422.56
2016,12,28,15,45,642.5,40.5,1.35,13.0,169.0,456.8,372.96
2016,12,28,16,0,586.0,36.0,1.4,13.0,129.0,398.42,322.52
2016,12,28,16,15,491.5,29.5,1.4,12.5,91.0,319.73,253.43
2016,12,28,16,30,397.0,23.0,1.4,12.0,53.0,246.47,170.44
2016,12,28,16,45,198.5,11.5,1.4,12.0,26.5,116.02,0.0
2016,12,28,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,45,179.0,12.5,4.85,8.5,26.0,11.91,0.0
2016,12,29,8,0,358.0,25.0,4.9,9.0,52.0,20.28,8.15
2016,12,29,8,15,457.5,32.5,4.85,9.0,90.0,48.72,22.49
2016,12,29,8,30,557.0,40.0,4.8,9.0,128.0,94.63,51.32
2016,12,29,8,45,615.5,45.0,4.8,9.0,167.5,140.74,87.66
2016,12,29,9,0,674.0,50.0,4.8,9.0,207.0,192.53,132.83
2016,12,29,9,15,713.0,54.0,4.7,9.5,245.0,243.54,179.78
2016,12,29,9,30,752.0,58.0,4.6,10.0,283.0,297.41,229.49
2016,12,29,9,45,770.0,62.0,4.5,10.5,315.5,346.24,274.93
2016,12,29,10,0,788.0,66.0,4.4,11.0,348.0,395.22,319.38
2016,12,29,10,15,807.0,68.0,4.35,11.0,376.5,442.43,361.91
2016,12,29,10,30,826.0,70.0,4.3,11.0,405.0,489.27,403.1
2016,12,29,10,45,836.5,72.0,4.3,11.5,426.5,530.96,438.5
2016,12,29,11,0,847.0,74.0,4.3,12.0,448.0,571.1,471.72
2016,12,29,11,15,855.5,75.0,4.15,12.0,463.5,607.15,501.28
2016,12,29,11,30,864.0,76.0,4.0,12.0,479.0,641.06,528.64
2016,12,29,11,45,868.0,76.5,3.9,12.5,487.0,669.12,550.13
2016,12,29,12,0,872.0,77.0,3.8,13.0,495.0,694.43,568.9
2016,12,29,12,15,872.5,77.0,3.65,13.0,495.0,713.85,582.91
2016,12,29,12,30,873.0,77.0,3.5,13.0,495.0,730.15,594.59
2016,12,29,12,45,879.0,74.0,3.35,13.0,489.5,738.31,600.15
2016,12,29,13,0,885.0,71.0,3.2,13.0,484.0,748.43,607.28
2016,12,29,13,15,878.0,70.0,3.1,13.0,469.5,748.05,606.85
2016,12,29,13,30,871.0,69.0,3.0,13.0,455.0,744.34,604.11
2016,12,29,13,45,859.0,67.5,2.9,13.0,433.0,739.08,600.29
2016,12,29,14,0,847.0,66.0,2.8,13.0,411.0,724.68,589.67
2016,12,29,14,15,829.5,64.5,2.65,13.0,383.0,703.24,573.51
2016,12,29,14,30,812.0,63.0,2.5,13.0,355.0,679.08,555.22
2016,12,29,14,45,787.0,60.5,2.4,13.0,321.5,645.91,530.07
2016,12,29,15,0,762.0,58.0,2.3,13.0,288.0,610.78,503.01
2016,12,29,15,15,724.0,54.0,2.15,12.5,250.0,563.6,465.95
2016,12,29,15,30,686.0,50.0,2.0,12.0,212.0,515.79,426.72
2016,12,29,15,45,627.5,45.0,1.95,12.0,172.0,454.25,374.68
2016,12,29,16,0,569.0,40.0,1.9,12.0,132.0,394.25,322.08
2016,12,29,16,15,471.0,32.5,1.95,11.5,93.5,312.82,250.47
2016,12,29,16,30,373.0,25.0,2.0,11.0,55.0,244.51,173.47
2016,12,29,16,45,186.5,12.5,2.05,11.0,27.5,114.89,0.0
2016,12,29,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,7,45,148.0,13.0,0.75,9.0,24.0,12.39,0.0
2016,12,30,8,0,296.0,26.0,0.5,9.0,48.0,21.25,8.77
2016,12,30,8,15,395.5,35.0,0.55,9.0,85.0,47.77,23.64
2016,12,30,8,30,495.0,44.0,0.6,9.0,122.0,90.29,50.27
2016,12,30,8,45,554.0,50.0,0.65,9.5,160.5,134.34,84.29
2016,12,30,9,0,613.0,56.0,0.7,10.0,199.0,184.21,126.42
2016,12,30,9,15,653.5,60.5,0.95,10.0,236.0,233.24,170.66
2016,12,30,9,30,694.0,65.0,1.2,10.0,273.0,285.4,218.05
2016,12,30,9,45,726.5,67.0,1.55,10.5,307.0,335.08,263.17
2016,12,30,10,0,759.0,69.0,1.9,11.0,341.0,385.96,308.59
2016,12,30,10,15,778.5,71.0,2.1,11.0,369.0,432.21,349.86
2016,12,30,10,30,798.0,73.0,2.3,11.0,397.0,478.23,390.1
2016,12,30,10,45,808.5,75.5,2.5,11.0,418.5,519.49,425.79
2016,12,30,11,0,819.0,78.0,2.7,11.0,440.0,559.29,459.65
2016,12,30,11,15,827.5,79.0,2.8,11.0,455.0,594.56,489.08
2016,12,30,11,30,836.0,80.0,2.9,11.0,470.0,627.77,516.45
2016,12,30,11,45,839.5,80.5,3.05,11.5,478.0,654.9,537.96
2016,12,30,12,0,843.0,81.0,3.2,12.0,486.0,679.35,557.12
2016,12,30,12,15,843.5,81.5,3.35,12.0,486.5,698.91,572.52
2016,12,30,12,30,844.0,82.0,3.5,12.0,487.0,715.47,585.66
2016,12,30,12,45,840.5,81.0,3.65,12.0,480.0,724.27,593.03
2016,12,30,13,0,837.0,80.0,3.8,12.0,473.0,729.83,598.1
2016,12,30,13,15,829.0,79.5,3.95,12.0,458.5,729.4,598.73
2016,12,30,13,30,821.0,79.0,4.1,12.0,444.0,725.75,597.01
2016,12,30,13,45,801.5,79.0,4.3,12.0,421.5,710.94,587.28
2016,12,30,14,0,782.0,79.0,4.5,12.0,399.0,693.16,575.26
2016,12,30,14,15,762.5,77.0,4.65,12.0,371.0,670.29,558.82
2016,12,30,14,30,743.0,75.0,4.8,12.0,343.0,644.9,540.14
2016,12,30,14,45,702.0,74.0,4.95,12.0,308.5,607.88,511.77
2016,12,30,15,0,661.0,73.0,5.1,12.0,274.0,565.65,477.75
2016,12,30,15,15,618.0,68.5,5.2,11.5,237.5,517.09,438.23
2016,12,30,15,30,575.0,64.0,5.3,11.0,201.0,468.45,397.29
2016,12,30,15,45,494.0,59.0,5.4,11.0,161.0,396.57,334.77
2016,12,30,16,0,413.0,54.0,5.5,11.0,121.0,327.64,273.3
2016,12,30,16,15,312.0,43.0,5.6,10.5,85.0,245.76,199.97
2016,12,30,16,30,211.0,32.0,5.7,10.0,49.0,172.85,125.27
2016,12,30,16,45,105.5,16.0,5.8,10.0,24.5,81.48,0.0
2016,12,30,17,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,7.45,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
